Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,7,45,75.0,17.5,3.85,7.5,25.0,63.05,4.45
2016,1,1,8,0,150.0,35.0,3.8,8.0,50.0,149.03,114.23
2016,1,1,8,15,188.5,51.0,3.75,8.0,79.0,184.43,152.25
2016,1,1,8,30,227.0,67.0,3.7,8.0,108.0,236.05,199.68
2016,1,1,8,45,252.5,81.5,3.65,8.5,138.0,280.15,239.23
2016,1,1,9,0,278.0,96.0,3.6,9.0,168.0,326.33,279.41
2016,1,1,9,15,292.5,110.0,3.5,9.0,196.0,365.26,312.8
2016,1,1,9,30,307.0,124.0,3.4,9.0,224.0,404.83,345.88
2016,1,1,9,45,321.5,133.5,3.35,9.5,248.0,438.9,373.26
2016,1,1,10,0,336.0,143.0,3.3,10.0,272.0,473.32,400.29
2016,1,1,10,15,302.5,159.5,3.15,10.0,282.0,473.65,398.71
2016,1,1,10,30,269.0,176.0,3.0,10.0,292.0,471.13,394.85
2016,1,1,10,45,550.0,122.5,2.9,10.0,373.5,712.47,588.15
2016,1,1,11,0,831.0,69.0,2.8,10.0,455.0,924.95,742.71
2016,1,1,11,15,523.5,142.0,2.65,10.0,388.0,720.91,588.37
2016,1,1,11,30,216.0,215.0,2.5,10.0,321.0,462.08,382.07
2016,1,1,11,45,114.0,198.5,2.4,10.5,254.5,338.84,280.95
2016,1,1,12,0,12.0,182.0,2.3,11.0,188.0,171.75,140.02
2016,1,1,12,15,99.0,202.5,2.15,11.0,252.0,305.76,254.16
2016,1,1,12,30,186.0,223.0,2.0,11.0,316.0,443.96,366.24
2016,1,1,12,45,393.0,178.5,1.85,11.0,371.0,643.94,524.56
2016,1,1,13,0,600.0,134.0,1.7,11.0,426.0,803.39,642.19
2016,1,1,13,15,583.5,134.0,1.6,11.0,410.5,777.66,621.23
2016,1,1,13,30,567.0,134.0,1.5,11.0,395.0,740.59,594.09
2016,1,1,13,45,459.5,147.5,1.45,11.0,352.0,642.86,521.66
2016,1,1,14,0,352.0,161.0,1.4,11.0,309.0,526.1,432.06
2016,1,1,14,15,352.5,149.0,1.35,11.0,288.5,502.04,414.81
2016,1,1,14,30,353.0,137.0,1.3,11.0,268.0,476.94,395.68
2016,1,1,14,45,336.5,127.0,1.3,11.0,242.5,439.49,366.31
2016,1,1,15,0,320.0,117.0,1.3,11.0,217.0,402.52,336.76
2016,1,1,15,15,303.5,103.5,1.3,10.5,188.5,361.53,303.87
2016,1,1,15,30,287.0,90.0,1.3,10.0,160.0,321.39,270.62
2016,1,1,15,45,259.0,75.5,1.3,10.0,130.0,273.34,229.14
2016,1,1,16,0,231.0,61.0,1.3,10.0,100.0,241.33,199.53
2016,1,1,16,15,187.5,45.5,1.3,10.0,71.0,187.23,150.41
2016,1,1,16,30,144.0,30.0,1.3,10.0,42.0,137.52,95.95
2016,1,1,16,45,72.0,15.0,1.35,10.0,21.0,63.04,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,4.55,10.5,12.0,9.13,0.0
2016,1,2,8,0,0.0,24.0,4.6,11.0,24.0,18.33,8.89
2016,1,2,8,15,0.0,38.5,4.7,11.0,38.5,31.32,20.74
2016,1,2,8,30,0.0,53.0,4.8,11.0,53.0,44.45,32.41
2016,1,2,8,45,0.0,68.0,4.95,11.5,68.0,58.03,44.32
2016,1,2,9,0,0.0,83.0,5.1,12.0,83.0,71.6,56.07
2016,1,2,9,15,0.0,96.5,5.2,12.0,96.5,83.54,66.4
2016,1,2,9,30,0.0,110.0,5.3,12.0,110.0,95.62,76.74
2016,1,2,9,45,1.5,122.0,5.4,12.5,123.0,107.46,86.68
2016,1,2,10,0,3.0,134.0,5.5,13.0,136.0,119.61,96.76
2016,1,2,10,15,15.5,151.0,5.6,13.0,158.0,147.53,120.75
2016,1,2,10,30,28.0,168.0,5.7,13.0,180.0,195.19,161.08
2016,1,2,10,45,102.0,186.5,5.85,13.5,234.0,287.76,240.41
2016,1,2,11,0,176.0,205.0,6.0,14.0,288.0,405.65,338.31
2016,1,2,11,15,93.0,190.5,6.1,14.0,234.5,284.12,236.02
2016,1,2,11,30,10.0,176.0,6.2,14.0,181.0,163.88,132.94
2016,1,2,11,45,54.5,199.5,6.3,14.0,227.0,256.67,211.89
2016,1,2,12,0,99.0,223.0,6.4,14.0,273.0,332.05,275.29
2016,1,2,12,15,205.0,216.0,6.45,14.0,319.0,454.18,378.1
2016,1,2,12,30,311.0,209.0,6.5,14.0,365.0,576.64,478.84
2016,1,2,12,45,161.0,192.0,6.55,14.0,273.0,377.63,314.7
2016,1,2,13,0,11.0,175.0,6.6,14.0,181.0,163.95,133.04
2016,1,2,13,15,146.5,183.5,6.55,14.0,252.0,349.99,292.78
2016,1,2,13,30,282.0,192.0,6.5,14.0,323.0,513.16,428.86
2016,1,2,13,45,248.5,186.0,6.5,14.0,297.0,468.44,391.83
2016,1,2,14,0,215.0,180.0,6.5,14.0,271.0,403.69,339.01
2016,1,2,14,15,123.0,163.0,6.4,14.0,214.5,295.33,247.4
2016,1,2,14,30,31.0,146.0,6.3,14.0,158.0,174.28,143.5
2016,1,2,14,45,27.0,133.0,6.25,14.0,143.0,156.68,128.78
2016,1,2,15,0,23.0,120.0,6.2,14.0,128.0,126.13,102.87
2016,1,2,15,15,18.0,105.5,6.05,13.5,111.0,108.43,87.79
2016,1,2,15,30,13.0,91.0,5.9,13.0,94.0,91.31,73.0
2016,1,2,15,45,6.5,75.0,5.8,13.0,76.5,71.92,55.93
2016,1,2,16,0,0.0,59.0,5.7,13.0,59.0,53.11,39.31
2016,1,2,16,15,0.0,42.0,5.65,13.0,42.0,37.02,25.07
2016,1,2,16,30,0.0,25.0,5.6,13.0,25.0,20.17,9.41
2016,1,2,16,45,0.0,12.5,5.6,13.0,12.5,9.52,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,6.75,13.0,10.0,7.59,0.0
2016,1,3,8,0,0.0,20.0,6.7,13.0,20.0,15.24,6.34
2016,1,3,8,15,0.0,32.0,6.65,13.0,32.0,24.45,14.79
2016,1,3,8,30,0.0,44.0,6.6,13.0,44.0,34.45,23.64
2016,1,3,8,45,0.0,56.0,6.55,13.5,56.0,44.81,32.69
2016,1,3,9,0,0.0,68.0,6.5,14.0,68.0,55.19,41.65
2016,1,3,9,15,0.0,80.0,6.5,14.0,80.0,65.64,50.65
2016,1,3,9,30,0.0,92.0,6.5,14.0,92.0,76.17,59.64
2016,1,3,9,45,0.0,102.5,6.5,14.0,102.5,85.28,67.33
2016,1,3,10,0,0.0,113.0,6.5,14.0,113.0,94.51,75.08
2016,1,3,10,15,81.5,150.0,6.4,14.0,185.0,222.06,185.61
2016,1,3,10,30,163.0,187.0,6.3,14.0,257.0,365.33,306.1
2016,1,3,10,45,225.5,190.5,6.2,14.5,293.0,431.33,360.6
2016,1,3,11,0,288.0,194.0,6.1,15.0,329.0,522.49,433.88
2016,1,3,11,15,333.5,192.5,6.05,15.0,353.0,569.93,472.16
2016,1,3,11,30,379.0,191.0,6.0,15.0,377.0,617.64,510.41
2016,1,3,11,45,431.5,182.5,5.95,15.0,397.0,688.29,565.85
2016,1,3,12,0,484.0,174.0,5.9,15.0,417.0,734.32,602.16
2016,1,3,12,15,480.5,174.5,5.75,15.0,416.0,732.17,599.63
2016,1,3,12,30,477.0,175.0,5.6,15.0,415.0,727.98,595.84
2016,1,3,12,45,246.0,177.5,5.45,15.5,301.5,468.97,387.2
2016,1,3,13,0,15.0,180.0,5.3,16.0,188.0,173.18,139.49
2016,1,3,13,15,13.5,174.5,5.05,16.0,181.5,166.43,134.27
2016,1,3,13,30,12.0,169.0,4.8,16.0,175.0,159.93,128.93
2016,1,3,13,45,6.0,123.5,4.6,16.0,126.5,107.68,85.39
2016,1,3,14,0,0.0,78.0,4.4,16.0,78.0,59.91,45.15
2016,1,3,14,15,0.0,100.0,4.2,15.5,100.0,80.64,62.84
2016,1,3,14,30,0.0,122.0,4.0,15.0,122.0,104.29,82.98
2016,1,3,14,45,0.0,110.0,3.8,15.0,110.0,93.51,73.97
2016,1,3,15,0,0.0,98.0,3.6,15.0,98.0,82.9,65.06
2016,1,3,15,15,0.0,85.0,3.55,14.5,85.0,71.35,55.37
2016,1,3,15,30,0.0,72.0,3.5,14.0,72.0,59.9,45.63
2016,1,3,15,45,0.0,58.0,3.45,14.0,58.0,47.42,34.8
2016,1,3,16,0,0.0,44.0,3.4,14.0,44.0,34.93,23.89
2016,1,3,16,15,0.0,31.0,3.4,14.0,31.0,23.69,14.0
2016,1,3,16,30,0.0,18.0,3.4,14.0,18.0,13.71,4.72
2016,1,3,16,45,0.0,9.0,3.4,14.0,9.0,6.83,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,66.5,17.0,5.65,13.5,23.5,57.66,0.77
2016,1,4,8,0,133.0,34.0,5.7,14.0,47.0,124.73,92.66
2016,1,4,8,15,168.5,50.0,5.75,14.0,75.0,170.24,137.35
2016,1,4,8,30,204.0,66.0,5.8,14.0,103.0,218.9,181.49
2016,1,4,8,45,224.5,81.5,5.9,14.0,131.5,259.96,218.37
2016,1,4,9,0,245.0,97.0,6.0,14.0,160.0,302.61,255.83
2016,1,4,9,15,256.5,112.0,6.05,14.0,187.0,339.17,287.29
2016,1,4,9,30,268.0,127.0,6.1,14.0,214.0,376.2,318.49
2016,1,4,9,45,273.0,139.5,6.2,14.5,236.5,404.84,341.56
2016,1,4,10,0,278.0,152.0,6.3,15.0,259.0,433.24,364.0
2016,1,4,10,15,465.0,126.5,6.4,15.0,321.0,599.57,502.29
2016,1,4,10,30,652.0,101.0,6.5,15.0,383.0,766.38,633.17
2016,1,4,10,45,400.5,154.5,6.6,15.0,330.0,597.47,497.12
2016,1,4,11,0,149.0,208.0,6.7,15.0,277.0,382.7,317.37
2016,1,4,11,15,209.0,209.5,6.75,15.0,310.5,445.17,370.23
2016,1,4,11,30,269.0,211.0,6.8,15.0,344.0,532.7,441.58
2016,1,4,11,45,161.0,212.0,6.85,15.0,292.0,403.01,333.97
2016,1,4,12,0,53.0,213.0,6.9,15.0,240.0,271.64,222.99
2016,1,4,12,15,179.5,212.5,6.95,15.0,303.0,423.18,351.45
2016,1,4,12,30,306.0,212.0,7.0,15.0,366.0,575.08,476.43
2016,1,4,12,45,214.0,216.0,7.05,15.0,323.0,461.63,383.12
2016,1,4,13,0,122.0,220.0,7.1,15.0,280.0,373.47,308.9
2016,1,4,13,15,98.0,210.0,7.05,15.0,257.5,313.71,259.82
2016,1,4,13,30,74.0,200.0,7.0,15.0,235.0,277.55,229.49
2016,1,4,13,45,200.0,184.0,7.0,15.0,271.5,397.78,332.92
2016,1,4,14,0,326.0,168.0,7.0,15.0,308.0,511.35,428.61
2016,1,4,14,15,165.5,151.5,6.85,15.0,222.5,317.92,266.74
2016,1,4,14,30,5.0,135.0,6.7,15.0,137.0,122.55,98.52
2016,1,4,14,45,2.5,123.0,6.55,15.0,124.0,109.57,87.71
2016,1,4,15,0,0.0,111.0,6.4,15.0,111.0,96.99,77.03
2016,1,4,15,15,0.0,96.5,6.4,14.5,96.5,83.85,66.02
2016,1,4,15,30,0.0,82.0,6.4,14.0,82.0,70.83,54.95
2016,1,4,15,45,0.0,66.5,6.4,14.0,66.5,56.73,42.71
2016,1,4,16,0,0.0,51.0,6.4,14.0,51.0,42.59,30.36
2016,1,4,16,15,0.0,36.5,6.4,14.0,36.5,29.46,18.8
2016,1,4,16,30,0.0,22.0,6.4,14.0,22.0,16.79,7.2
2016,1,4,16,45,0.0,11.0,6.45,14.0,11.0,8.37,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,5.55,13.0,10.0,7.6,0.0
2016,1,5,8,0,0.0,20.0,5.7,13.0,20.0,15.24,6.34
2016,1,5,8,15,0.0,32.5,5.7,13.0,32.5,24.84,15.13
2016,1,5,8,30,0.0,45.0,5.7,13.0,45.0,35.49,24.53
2016,1,5,8,45,0.0,58.0,5.7,13.0,58.0,46.88,34.53
2016,1,5,9,0,0.0,71.0,5.7,13.0,71.0,58.28,44.47
2016,1,5,9,15,0.0,82.5,5.75,13.0,82.5,68.17,53.02
2016,1,5,9,30,0.0,94.0,5.8,13.0,94.0,78.16,61.56
2016,1,5,9,45,0.0,104.5,5.85,13.0,104.5,87.23,69.25
2016,1,5,10,0,0.0,115.0,5.9,13.0,115.0,96.45,77.0
2016,1,5,10,15,0.0,99.0,6.0,13.0,99.0,79.47,62.44
2016,1,5,10,30,0.0,83.0,6.1,13.0,83.0,64.24,49.39
2016,1,5,10,45,33.0,141.5,6.25,13.0,157.0,166.0,136.93
2016,1,5,11,0,66.0,200.0,6.4,13.0,231.0,269.4,224.07
2016,1,5,11,15,33.0,136.0,6.5,13.0,151.5,159.37,131.01
2016,1,5,11,30,0.0,72.0,6.6,13.0,72.0,55.29,41.53
2016,1,5,11,45,0.0,68.0,6.75,13.0,68.0,52.2,38.9
2016,1,5,12,0,0.0,64.0,6.9,13.0,64.0,49.11,36.26
2016,1,5,12,15,0.0,103.5,6.9,13.0,103.5,81.55,63.78
2016,1,5,12,30,0.0,143.0,6.9,13.0,143.0,118.84,95.24
2016,1,5,12,45,82.5,182.0,6.9,13.0,223.0,262.56,219.16
2016,1,5,13,0,165.0,221.0,6.9,13.0,303.0,417.49,348.93
2016,1,5,13,15,177.0,213.5,6.75,13.0,299.0,418.28,349.87
2016,1,5,13,30,189.0,206.0,6.6,13.0,295.0,418.34,350.54
2016,1,5,13,45,106.5,186.0,6.5,13.0,235.5,311.5,260.39
2016,1,5,14,0,24.0,166.0,6.4,13.0,176.0,170.09,139.83
2016,1,5,14,15,173.0,156.0,6.35,13.0,222.5,330.28,279.45
2016,1,5,14,30,322.0,146.0,6.3,13.0,269.0,462.32,391.94
2016,1,5,14,45,308.5,135.5,6.25,13.0,244.5,427.84,363.16
2016,1,5,15,0,295.0,125.0,6.2,13.0,220.0,393.69,334.63
2016,1,5,15,15,278.0,111.0,6.05,13.0,192.0,352.74,299.84
2016,1,5,15,30,261.0,97.0,5.9,13.0,164.0,312.74,265.18
2016,1,5,15,45,235.5,81.5,5.8,13.0,134.0,266.16,224.17
2016,1,5,16,0,210.0,66.0,5.7,13.0,104.0,221.65,184.12
2016,1,5,16,15,165.0,50.0,5.45,13.0,75.0,167.63,135.19
2016,1,5,16,30,120.0,34.0,5.2,13.0,46.0,117.85,86.36
2016,1,5,16,45,60.0,17.0,5.0,13.0,23.0,54.1,0.0
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.0,7.15,14.0,1.0,0.75,0.0
2016,1,6,8,0,0.0,2.0,7.0,14.0,2.0,1.51,0.0
2016,1,6,8,15,0.0,3.5,6.95,13.5,3.5,2.65,0.0
2016,1,6,8,30,0.0,5.0,6.9,13.0,5.0,3.78,0.0
2016,1,6,8,45,0.0,7.0,6.85,13.0,7.0,5.3,0.0
2016,1,6,9,0,0.0,9.0,6.8,13.0,9.0,6.83,0.23
2016,1,6,9,15,0.0,10.5,6.85,13.0,10.5,7.97,1.23
2016,1,6,9,30,0.0,12.0,6.9,13.0,12.0,9.12,2.22
2016,1,6,9,45,0.0,13.5,6.95,13.5,13.5,10.27,3.19
2016,1,6,10,0,0.0,15.0,7.0,14.0,15.0,11.42,4.15
2016,1,6,10,15,0.0,76.5,7.05,14.0,76.5,58.76,44.62
2016,1,6,10,30,0.0,138.0,7.1,14.0,138.0,117.34,94.14
2016,1,6,10,45,182.0,160.5,7.2,14.0,246.5,350.45,295.48
2016,1,6,11,0,364.0,183.0,7.3,14.0,355.0,581.08,486.76
2016,1,6,11,15,293.0,201.0,7.25,14.0,341.5,539.71,450.25
2016,1,6,11,30,222.0,219.0,7.2,14.0,328.0,471.67,393.14
2016,1,6,11,45,137.0,216.5,7.15,14.0,284.5,383.93,319.02
2016,1,6,12,0,52.0,214.0,7.1,14.0,241.0,271.25,223.49
2016,1,6,12,15,26.0,184.0,7.1,14.0,197.5,207.33,169.76
2016,1,6,12,30,0.0,154.0,7.1,14.0,154.0,129.7,103.89
2016,1,6,12,45,234.0,164.0,7.1,14.0,280.0,439.43,368.93
2016,1,6,13,0,468.0,174.0,7.1,14.0,406.0,709.71,589.64
2016,1,6,13,15,283.5,190.5,7.15,13.5,329.5,516.85,432.26
2016,1,6,13,30,99.0,207.0,7.2,13.0,253.0,310.25,258.95
2016,1,6,13,45,68.5,190.5,7.25,13.0,221.5,259.9,216.61
2016,1,6,14,0,38.0,174.0,7.3,13.0,190.0,211.2,175.02
2016,1,6,14,15,52.5,166.5,7.2,13.0,187.5,216.36,180.21
2016,1,6,14,30,67.0,159.0,7.1,13.0,185.0,220.99,184.84
2016,1,6,14,45,57.0,146.0,7.0,13.0,166.5,197.26,164.63
2016,1,6,15,0,47.0,133.0,6.9,13.0,148.0,174.5,145.1
2016,1,6,15,15,40.0,116.5,6.8,12.5,128.5,150.21,124.45
2016,1,6,15,30,33.0,100.0,6.7,12.0,109.0,126.67,104.14
2016,1,6,15,45,24.0,83.0,6.6,12.0,88.5,101.83,82.23
2016,1,6,16,0,15.0,66.0,6.5,12.0,68.0,69.72,54.02
2016,1,6,16,15,7.5,48.0,6.35,11.5,49.0,47.6,34.44
2016,1,6,16,30,0.0,30.0,6.2,11.0,30.0,25.53,14.55
2016,1,6,16,45,0.0,15.0,6.1,11.0,15.0,11.44,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,119.5,18.5,4.15,11.5,30.5,92.73,5.32
2016,1,7,8,0,239.0,37.0,4.2,12.0,61.0,195.08,148.25
2016,1,7,8,15,332.5,48.0,4.2,12.0,98.5,271.75,222.24
2016,1,7,8,30,426.0,59.0,4.2,12.0,136.0,360.55,300.99
2016,1,7,8,45,504.5,63.5,4.2,12.0,177.5,441.35,371.53
2016,1,7,9,0,583.0,68.0,4.2,12.0,219.0,527.45,444.51
2016,1,7,9,15,623.0,72.5,4.1,12.0,256.5,589.75,495.01
2016,1,7,9,30,663.0,77.0,4.0,12.0,294.0,653.54,544.83
2016,1,7,9,45,377.0,120.0,3.95,12.5,246.0,485.03,407.06
2016,1,7,10,0,91.0,163.0,3.9,13.0,198.0,246.8,205.49
2016,1,7,10,15,220.0,165.0,3.85,13.0,258.5,404.01,338.19
2016,1,7,10,30,349.0,167.0,3.8,13.0,319.0,531.05,441.9
2016,1,7,10,45,598.0,120.0,3.75,13.0,395.5,752.83,615.22
2016,1,7,11,0,847.0,73.0,3.7,13.0,472.0,943.25,753.38
2016,1,7,11,15,854.0,74.0,3.65,13.0,487.0,966.4,767.33
2016,1,7,11,30,861.0,75.0,3.6,13.0,502.0,986.51,780.53
2016,1,7,11,45,864.0,75.5,3.6,13.0,509.5,986.51,779.91
2016,1,7,12,0,867.0,76.0,3.6,13.0,517.0,995.27,785.86
2016,1,7,12,15,867.0,76.0,3.65,13.0,517.0,997.01,787.29
2016,1,7,12,30,867.0,76.0,3.7,13.0,517.0,995.4,786.58
2016,1,7,12,45,864.5,75.0,3.8,13.0,509.5,986.6,781.3
2016,1,7,13,0,862.0,74.0,3.9,13.0,502.0,974.54,773.85
2016,1,7,13,15,854.5,73.5,3.95,13.0,487.5,966.73,769.26
2016,1,7,13,30,847.0,73.0,4.0,13.0,473.0,943.88,753.88
2016,1,7,13,45,835.5,71.5,4.05,13.0,451.0,913.0,732.74
2016,1,7,14,0,824.0,70.0,4.1,13.0,429.0,879.6,709.65
2016,1,7,14,15,807.5,68.0,4.05,13.0,400.5,838.73,680.3
2016,1,7,14,30,791.0,66.0,4.0,13.0,372.0,796.06,649.31
2016,1,7,14,45,768.5,63.0,3.95,13.0,338.5,745.59,611.91
2016,1,7,15,0,746.0,60.0,3.9,13.0,305.0,694.31,573.19
2016,1,7,15,15,711.5,57.0,3.75,12.5,267.0,633.48,526.73
2016,1,7,15,30,677.0,54.0,3.6,12.0,229.0,573.4,479.46
2016,1,7,15,45,625.5,48.5,3.45,12.0,189.0,500.36,418.42
2016,1,7,16,0,574.0,43.0,3.3,12.0,149.0,430.52,357.27
2016,1,7,16,15,487.0,36.0,3.15,12.0,109.0,348.66,284.04
2016,1,7,16,30,400.0,29.0,3.0,12.0,69.0,270.0,206.64
2016,1,7,16,45,200.0,14.5,2.95,12.0,34.5,128.24,22.75
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,27.5,17.0,0.45,11.5,20.0,32.84,0.0
2016,1,8,8,0,55.0,34.0,0.4,12.0,40.0,73.08,52.52
2016,1,8,8,15,77.0,51.5,0.55,12.0,63.5,108.14,85.52
2016,1,8,8,30,99.0,69.0,0.7,12.0,87.0,144.68,118.1
2016,1,8,8,45,113.0,86.0,0.85,12.0,111.5,177.04,146.66
2016,1,8,9,0,127.0,103.0,1.0,12.0,136.0,210.58,175.71
2016,1,8,9,15,134.0,119.5,1.1,12.0,159.0,239.3,200.05
2016,1,8,9,30,141.0,136.0,1.2,12.0,182.0,268.51,224.33
2016,1,8,9,45,141.5,150.0,1.35,12.0,200.5,289.36,241.37
2016,1,8,10,0,142.0,164.0,1.5,12.0,219.0,310.15,258.16
2016,1,8,10,15,84.5,167.0,1.6,12.0,200.0,245.06,203.3
2016,1,8,10,30,27.0,170.0,1.7,12.0,181.0,176.66,144.84
2016,1,8,10,45,49.5,186.5,1.8,12.5,209.5,236.02,194.33
2016,1,8,11,0,72.0,203.0,1.9,13.0,238.0,278.04,228.56
2016,1,8,11,15,230.5,197.5,1.95,13.0,312.0,472.77,387.8
2016,1,8,11,30,389.0,192.0,2.0,13.0,386.0,627.35,508.76
2016,1,8,11,45,392.5,194.5,2.05,13.0,393.0,637.71,515.29
2016,1,8,12,0,396.0,197.0,2.1,13.0,400.0,646.69,522.07
2016,1,8,12,15,313.5,211.5,2.2,13.0,372.5,581.76,471.17
2016,1,8,12,30,231.0,226.0,2.3,13.0,345.0,491.58,400.76
2016,1,8,12,45,233.5,222.5,2.4,13.0,341.0,488.64,399.6
2016,1,8,13,0,236.0,219.0,2.5,13.0,337.0,485.04,397.39
2016,1,8,13,15,218.5,213.5,2.55,13.0,320.5,458.37,376.5
2016,1,8,13,30,201.0,208.0,2.6,13.0,304.0,431.72,355.6
2016,1,8,13,45,402.0,162.0,2.65,13.0,342.0,607.02,498.09
2016,1,8,14,0,603.0,116.0,2.7,13.0,380.0,737.93,599.19
2016,1,8,14,15,301.5,110.5,2.65,13.0,242.5,431.7,359.28
2016,1,8,14,30,0.0,105.0,2.6,13.0,105.0,85.96,67.6
2016,1,8,14,45,0.0,95.0,2.6,13.0,95.0,77.26,60.68
2016,1,8,15,0,0.0,85.0,2.6,13.0,85.0,68.66,53.42
2016,1,8,15,15,0.0,74.0,2.45,13.0,74.0,59.17,45.32
2016,1,8,15,30,0.0,63.0,2.3,13.0,63.0,49.77,37.21
2016,1,8,15,45,0.0,52.0,2.2,13.0,52.0,40.42,29.07
2016,1,8,16,0,0.0,41.0,2.1,13.0,41.0,31.36,21.1
2016,1,8,16,15,0.0,30.0,2.15,12.5,30.0,22.9,13.63
2016,1,8,16,30,0.0,19.0,2.2,12.0,19.0,14.47,5.98
2016,1,8,16,45,0.0,9.5,2.25,12.0,9.5,7.21,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,6.45,13.0,15.5,11.82,0.0
2016,1,9,8,0,0.0,31.0,6.5,13.0,31.0,26.68,15.4
2016,1,9,8,15,10.0,48.5,6.4,13.0,50.5,49.31,35.73
2016,1,9,8,30,20.0,66.0,6.3,13.0,70.0,80.28,62.89
2016,1,9,8,45,28.0,83.0,6.25,13.0,90.0,103.77,83.7
2016,1,9,9,0,36.0,100.0,6.2,13.0,110.0,128.0,104.98
2016,1,9,9,15,41.5,116.0,6.05,13.0,128.5,149.78,123.88
2016,1,9,9,30,47.0,132.0,5.9,13.0,147.0,172.2,143.07
2016,1,9,9,45,46.0,144.0,5.8,13.0,160.5,184.51,153.31
2016,1,9,10,0,45.0,156.0,5.7,13.0,174.0,197.03,163.61
2016,1,9,10,15,44.0,167.0,5.45,13.0,185.5,208.43,172.82
2016,1,9,10,30,43.0,178.0,5.2,13.0,197.0,220.01,182.1
2016,1,9,10,45,71.5,193.5,5.0,13.5,226.5,265.56,220.21
2016,1,9,11,0,100.0,209.0,4.8,14.0,256.0,312.62,258.89
2016,1,9,11,15,88.5,213.5,4.45,14.0,256.5,306.96,253.2
2016,1,9,11,30,77.0,218.0,4.1,14.0,257.0,301.04,247.44
2016,1,9,11,45,139.0,224.0,3.8,14.0,295.5,394.52,324.34
2016,1,9,12,0,201.0,230.0,3.5,14.0,334.0,465.81,381.9
2016,1,9,12,15,123.5,222.0,3.2,14.0,286.0,376.73,308.21
2016,1,9,12,30,46.0,214.0,2.9,14.0,238.0,263.98,215.0
2016,1,9,12,45,74.0,218.5,2.65,14.0,256.5,298.35,244.13
2016,1,9,13,0,102.0,223.0,2.4,14.0,275.0,332.55,272.32
2016,1,9,13,15,79.0,212.0,2.35,14.0,251.0,295.53,241.83
2016,1,9,13,30,56.0,201.0,2.3,14.0,227.0,259.34,212.06
2016,1,9,13,45,48.0,189.5,2.3,14.0,211.0,237.86,194.67
2016,1,9,14,0,40.0,178.0,2.3,14.0,195.0,216.94,177.58
2016,1,9,14,15,21.0,157.5,2.35,14.0,166.5,158.28,128.77
2016,1,9,14,30,2.0,137.0,2.4,14.0,138.0,120.8,97.0
2016,1,9,14,45,1.0,125.5,2.45,14.0,126.0,109.7,87.83
2016,1,9,15,0,0.0,114.0,2.5,14.0,114.0,98.89,78.78
2016,1,9,15,15,0.0,99.5,2.5,14.0,99.5,85.77,67.71
2016,1,9,15,30,0.0,85.0,2.5,14.0,85.0,72.78,56.63
2016,1,9,15,45,0.0,70.0,2.5,14.0,70.0,59.31,45.01
2016,1,9,16,0,0.0,55.0,2.5,14.0,55.0,45.85,33.28
2016,1,9,16,15,0.0,40.5,2.55,13.5,40.5,32.85,21.92
2016,1,9,16,30,0.0,26.0,2.6,13.0,26.0,19.86,10.35
2016,1,9,16,45,0.0,13.0,2.7,13.0,13.0,9.89,0.0
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,171.5,15.5,3.15,11.5,32.5,114.69,13.7
2016,1,10,8,0,343.0,31.0,3.3,12.0,65.0,239.74,183.26
2016,1,10,8,15,432.5,39.5,3.4,12.0,104.5,318.4,260.01
2016,1,10,8,30,522.0,48.0,3.5,12.0,144.0,405.97,337.75
2016,1,10,8,45,581.0,53.0,3.6,12.5,184.5,477.31,399.52
2016,1,10,9,0,640.0,58.0,3.7,13.0,225.0,552.82,462.5
2016,1,10,9,15,676.0,62.0,3.7,13.0,263.0,613.54,510.83
2016,1,10,9,30,712.0,66.0,3.7,13.0,301.0,670.68,555.05
2016,1,10,9,45,587.5,96.0,3.75,13.0,303.5,637.23,528.38
2016,1,10,10,0,463.0,126.0,3.8,13.0,306.0,578.51,481.39
2016,1,10,10,15,266.5,156.0,3.75,13.0,261.5,432.64,361.16
2016,1,10,10,30,70.0,186.0,3.7,13.0,217.0,254.93,210.84
2016,1,10,10,45,73.0,196.0,3.65,13.5,229.5,269.81,222.89
2016,1,10,11,0,76.0,206.0,3.6,14.0,242.0,284.97,234.58
2016,1,10,11,15,59.5,206.5,3.5,14.0,235.5,268.85,220.52
2016,1,10,11,30,43.0,207.0,3.4,14.0,229.0,252.47,206.33
2016,1,10,11,45,43.0,210.0,3.35,14.0,232.5,255.79,208.92
2016,1,10,12,0,43.0,213.0,3.3,14.0,236.0,259.29,211.64
2016,1,10,12,15,21.5,165.0,3.25,14.0,176.5,162.13,131.32
2016,1,10,12,30,0.0,117.0,3.2,14.0,117.0,93.65,73.5
2016,1,10,12,45,0.0,115.0,3.2,14.0,115.0,91.9,72.12
2016,1,10,13,0,0.0,113.0,3.2,14.0,113.0,90.2,70.74
2016,1,10,13,15,0.0,95.0,3.2,14.0,95.0,74.11,57.27
2016,1,10,13,30,0.0,77.0,3.2,14.0,77.0,59.15,44.71
2016,1,10,13,45,0.0,103.0,3.2,14.0,103.0,81.81,63.93
2016,1,10,14,0,0.0,129.0,3.2,14.0,129.0,107.44,85.58
2016,1,10,14,15,0.0,110.0,3.2,14.0,110.0,89.61,70.66
2016,1,10,14,30,0.0,91.0,3.2,14.0,91.0,72.24,56.09
2016,1,10,14,45,0.0,83.0,3.25,14.0,83.0,65.48,50.44
2016,1,10,15,0,0.0,75.0,3.3,14.0,75.0,58.8,44.8
2016,1,10,15,15,0.0,65.5,3.3,13.5,65.5,50.78,38.05
2016,1,10,15,30,0.0,56.0,3.3,13.0,56.0,42.9,31.33
2016,1,10,15,45,0.0,46.5,3.35,13.0,46.5,35.57,24.93
2016,1,10,16,0,0.0,37.0,3.4,13.0,37.0,28.26,18.49
2016,1,10,16,15,0.0,27.5,3.45,13.0,27.5,20.97,12.02
2016,1,10,16,30,0.0,18.0,3.5,13.0,18.0,13.69,5.45
2016,1,10,16,45,0.0,10.5,3.6,13.0,10.5,7.97,0.0
2016,1,10,17,0,0.0,3.0,3.7,13.0,3.0,2.36,0.0
2016,1,10,17,15,0.0,1.5,3.8,13.0,1.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,62.0,17.5,4.1,13.5,23.5,55.2,4.98
2016,1,11,8,0,124.0,35.0,4.1,14.0,47.0,118.89,88.49
2016,1,11,8,15,162.5,51.0,4.1,14.0,75.5,165.01,132.77
2016,1,11,8,30,201.0,67.0,4.1,14.0,104.0,214.74,177.44
2016,1,11,8,45,224.0,83.0,4.1,14.0,133.5,257.81,215.65
2016,1,11,9,0,247.0,99.0,4.1,14.0,163.0,302.71,254.56
2016,1,11,9,15,265.0,112.0,4.05,14.0,191.0,341.51,287.52
2016,1,11,9,30,283.0,125.0,4.0,14.0,219.0,381.43,320.69
2016,1,11,9,45,193.0,145.5,3.95,14.5,212.5,324.48,271.47
2016,1,11,10,0,103.0,166.0,3.9,15.0,206.0,277.74,229.87
2016,1,11,10,15,122.0,179.0,3.8,15.0,230.0,312.39,258.48
2016,1,11,10,30,141.0,192.0,3.7,15.0,254.0,348.1,287.39
2016,1,11,10,45,95.0,195.5,3.65,15.0,238.0,289.56,238.26
2016,1,11,11,0,49.0,199.0,3.6,15.0,222.0,249.33,203.64
2016,1,11,11,15,181.5,204.0,3.45,15.0,295.0,408.06,335.78
2016,1,11,11,30,314.0,209.0,3.3,15.0,368.0,572.64,466.33
2016,1,11,11,45,326.0,210.5,3.15,15.0,377.5,589.68,478.03
2016,1,11,12,0,338.0,212.0,3.0,15.0,387.0,605.74,489.78
2016,1,11,12,15,293.0,219.5,2.9,15.0,371.5,570.09,460.84
2016,1,11,12,30,248.0,227.0,2.8,15.0,356.0,533.33,431.26
2016,1,11,12,45,265.5,221.5,2.75,15.5,357.5,542.89,438.56
2016,1,11,13,0,283.0,216.0,2.7,16.0,359.0,551.23,444.67
2016,1,11,13,15,201.5,215.0,2.65,16.0,315.5,442.46,359.14
