Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,13,30,120.0,214.0,2.6,16.0,272.0,359.58,292.14
2016,1,11,13,45,109.5,203.5,2.6,16.0,255.0,334.97,272.99
2016,1,11,14,0,99.0,193.0,2.6,16.0,238.0,290.24,237.49
2016,1,11,14,15,72.0,177.0,2.55,16.0,208.5,245.33,200.7
2016,1,11,14,30,45.0,161.0,2.5,16.0,179.0,202.16,164.87
2016,1,11,14,45,42.0,147.5,2.45,16.0,163.5,184.3,150.37
2016,1,11,15,0,39.0,134.0,2.4,16.0,148.0,166.87,136.02
2016,1,11,15,15,34.0,118.5,2.3,15.5,130.0,145.74,118.57
2016,1,11,15,30,29.0,103.0,2.2,15.0,112.0,125.21,101.34
2016,1,11,15,45,277.0,76.5,2.1,15.0,132.0,302.38,251.71
2016,1,11,16,0,525.0,50.0,2.0,15.0,152.0,416.18,341.17
2016,1,11,16,15,442.5,42.0,1.9,15.0,113.0,332.1,267.73
2016,1,11,16,30,360.0,34.0,1.8,15.0,74.0,255.9,198.04
2016,1,11,16,45,225.5,22.5,1.7,15.0,43.5,154.23,77.97
2016,1,11,17,0,91.0,11.0,1.6,15.0,13.0,45.91,0.0
2016,1,11,17,15,45.5,5.5,1.55,15.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,7,45,188.0,15.0,4.05,12.5,34.0,120.77,21.15
2016,1,12,8,0,376.0,30.0,3.8,13.0,68.0,253.81,194.24
2016,1,12,8,15,464.0,38.0,3.75,13.0,108.0,332.45,270.76
2016,1,12,8,30,552.0,46.0,3.7,13.0,148.0,419.87,348.1
2016,1,12,8,45,605.0,51.5,3.65,13.5,189.0,489.14,407.73
2016,1,12,9,0,658.0,57.0,3.6,14.0,230.0,562.12,467.93
2016,1,12,9,15,518.5,85.5,3.5,14.0,235.0,521.43,434.93
2016,1,12,9,30,379.0,114.0,3.4,14.0,240.0,461.31,385.26
2016,1,12,9,45,422.0,120.5,3.3,14.0,274.5,519.78,432.64
2016,1,12,10,0,465.0,127.0,3.2,14.0,309.0,580.18,479.87
2016,1,12,10,15,498.5,130.5,3.35,14.0,339.0,629.91,518.53
2016,1,12,10,30,532.0,134.0,3.5,14.0,369.0,679.97,556.45
2016,1,12,10,45,560.0,134.5,3.65,14.5,393.0,721.05,586.09
2016,1,12,11,0,588.0,135.0,3.8,15.0,417.0,771.76,622.65
2016,1,12,11,15,584.0,141.5,3.9,15.0,429.0,786.61,633.15
2016,1,12,11,30,580.0,148.0,4.0,15.0,441.0,798.81,642.02
2016,1,12,11,45,484.5,175.5,4.15,15.0,423.5,731.96,591.43
2016,1,12,12,0,389.0,203.0,4.3,15.0,406.0,645.98,525.05
2016,1,12,12,15,348.0,211.5,4.35,15.0,393.0,615.79,501.33
2016,1,12,12,30,307.0,220.0,4.4,15.0,380.0,584.27,476.14
2016,1,12,12,45,203.5,223.5,4.45,15.0,329.0,458.07,375.4
2016,1,12,13,0,100.0,227.0,4.5,15.0,278.0,334.26,273.93
2016,1,12,13,15,121.0,221.5,4.45,15.0,282.0,370.66,304.25
2016,1,12,13,30,142.0,216.0,4.4,15.0,286.0,383.17,315.14
2016,1,12,13,45,384.5,164.5,4.4,15.0,340.5,593.72,488.74
2016,1,12,14,0,627.0,113.0,4.4,15.0,395.0,758.61,617.59
2016,1,12,14,15,589.0,113.5,4.4,15.0,365.0,705.96,577.39
2016,1,12,14,30,551.0,114.0,4.4,15.0,335.0,652.98,537.69
2016,1,12,14,45,524.0,109.0,4.45,15.0,305.0,596.02,494.36
2016,1,12,15,0,497.0,104.0,4.5,15.0,275.0,548.29,457.2
2016,1,12,15,15,474.5,94.0,4.5,14.5,241.5,498.52,417.89
2016,1,12,15,30,452.0,84.0,4.5,14.0,208.0,449.45,377.92
2016,1,12,15,45,411.5,73.5,4.55,14.0,172.5,388.72,326.32
2016,1,12,16,0,371.0,63.0,4.6,14.0,137.0,331.09,275.88
2016,1,12,16,15,314.5,50.5,4.7,14.0,102.5,265.27,217.34
2016,1,12,16,30,258.0,38.0,4.8,14.0,68.0,205.19,161.19
2016,1,12,16,45,129.0,25.5,4.9,14.0,40.5,112.1,61.48
2016,1,12,17,0,0.0,13.0,5.0,14.0,13.0,10.23,0.0
2016,1,12,17,15,0.0,6.5,5.1,14.0,6.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,170.0,17.0,5.5,14.5,34.0,115.2,23.27
2016,1,13,8,0,340.0,34.0,5.6,15.0,68.0,238.49,182.0
2016,1,13,8,15,432.5,42.5,5.75,15.0,108.0,318.87,259.29
2016,1,13,8,30,525.0,51.0,5.9,15.0,148.0,408.19,338.76
2016,1,13,8,45,578.0,57.5,6.05,15.0,189.0,477.69,400.27
2016,1,13,9,0,631.0,64.0,6.2,15.0,230.0,550.87,463.1
2016,1,13,9,15,669.0,68.0,6.3,15.0,269.0,613.04,514.26
2016,1,13,9,30,707.0,72.0,6.4,15.0,308.0,676.56,564.9
2016,1,13,9,45,447.5,119.0,6.55,15.0,274.0,538.36,452.5
2016,1,13,10,0,188.0,166.0,6.7,15.0,240.0,349.85,293.18
2016,1,13,10,15,486.0,126.5,6.75,15.0,337.0,613.28,514.02
2016,1,13,10,30,784.0,87.0,6.8,15.0,434.0,859.21,705.37
2016,1,13,10,45,804.0,86.0,6.9,15.0,458.0,897.64,733.08
2016,1,13,11,0,824.0,85.0,7.0,15.0,482.0,933.85,759.89
2016,1,13,11,15,831.5,86.5,7.05,15.0,498.0,958.42,777.69
2016,1,13,11,30,839.0,88.0,7.1,15.0,514.0,980.01,793.36
2016,1,13,11,45,844.0,88.0,7.2,15.0,523.0,994.08,803.8
2016,1,13,12,0,849.0,88.0,7.3,15.0,532.0,1004.87,811.97
2016,1,13,12,15,646.0,140.5,7.3,15.0,478.5,870.95,710.71
2016,1,13,12,30,443.0,193.0,7.3,15.0,425.0,713.93,587.64
2016,1,13,12,45,521.5,168.5,7.35,15.0,438.0,762.45,628.45
2016,1,13,13,0,600.0,144.0,7.4,15.0,451.0,817.38,671.43
2016,1,13,13,15,571.5,148.0,7.3,15.0,434.0,775.1,638.61
2016,1,13,13,30,543.0,152.0,7.2,15.0,417.0,742.15,613.35
2016,1,13,13,45,671.0,118.0,7.15,15.0,431.5,823.14,677.06
2016,1,13,14,0,799.0,84.0,7.1,15.0,446.0,877.48,719.28
2016,1,13,14,15,782.0,82.0,6.9,14.5,417.5,836.88,689.43
2016,1,13,14,30,765.0,80.0,6.7,14.0,389.0,794.46,658.24
2016,1,13,14,45,745.5,76.0,6.55,14.0,356.0,746.11,620.98
2016,1,13,15,0,726.0,72.0,6.4,14.0,323.0,696.7,582.38
2016,1,13,15,15,690.5,68.0,6.05,14.0,284.5,639.92,536.67
2016,1,13,15,30,655.0,64.0,5.7,14.0,246.0,578.73,486.56
2016,1,13,15,45,609.5,58.0,5.4,14.0,205.5,509.79,427.84
2016,1,13,16,0,564.0,52.0,5.1,14.0,165.0,443.67,369.56
2016,1,13,16,15,479.5,44.5,4.95,13.5,124.0,356.76,293.4
2016,1,13,16,30,395.0,37.0,4.8,13.0,83.0,277.61,220.54
2016,1,13,16,45,253.0,25.5,4.65,13.0,50.0,172.5,104.5
2016,1,13,17,0,111.0,14.0,4.5,13.0,17.0,56.62,0.0
2016,1,13,17,15,55.5,7.0,4.4,13.0,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,61.0,18.0,2.75,12.5,24.0,55.08,10.29
2016,1,14,8,0,122.0,36.0,2.9,13.0,48.0,117.92,88.61
2016,1,14,8,15,147.0,53.0,3.1,13.0,75.0,157.74,127.11
2016,1,14,8,30,172.0,70.0,3.3,13.0,102.0,199.67,165.05
2016,1,14,8,45,187.5,86.5,3.55,13.5,129.5,236.9,197.9
2016,1,14,9,0,203.0,103.0,3.8,14.0,157.0,275.36,230.95
2016,1,14,9,15,213.0,118.0,3.95,14.0,183.0,308.83,259.44
2016,1,14,9,30,223.0,133.0,4.1,14.0,209.0,342.83,287.81
2016,1,14,9,45,416.5,116.0,4.25,14.0,275.0,508.52,426.17
2016,1,14,10,0,610.0,99.0,4.4,14.0,341.0,679.81,561.85
2016,1,14,10,15,564.0,119.0,4.45,14.0,355.5,682.33,562.21
2016,1,14,10,30,518.0,139.0,4.5,14.0,370.0,672.04,553.62
2016,1,14,10,45,491.0,154.0,4.6,14.0,381.5,678.34,557.88
2016,1,14,11,0,464.0,169.0,4.7,14.0,393.0,681.33,559.12
2016,1,14,11,15,359.0,196.0,4.85,14.0,372.5,595.14,490.04
2016,1,14,11,30,254.0,223.0,5.0,14.0,352.0,528.91,435.12
2016,1,14,11,45,248.5,228.0,5.2,14.0,356.5,532.11,437.88
2016,1,14,12,0,243.0,233.0,5.4,14.0,361.0,510.11,420.93
2016,1,14,12,15,132.5,217.5,5.55,14.0,287.0,378.06,312.16
2016,1,14,12,30,22.0,202.0,5.7,14.0,213.0,200.64,163.36
2016,1,14,12,45,21.0,199.0,5.9,14.0,210.0,196.6,160.28
2016,1,14,13,0,20.0,196.0,6.1,14.0,207.0,192.75,157.17
2016,1,14,13,15,44.0,203.5,6.2,14.0,225.5,247.67,203.75
2016,1,14,13,30,68.0,211.0,6.3,14.0,244.0,281.38,232.61
2016,1,14,13,45,121.0,205.0,6.45,14.0,261.5,346.48,288.22
2016,1,14,14,0,174.0,199.0,6.6,14.0,279.0,386.96,323.48
2016,1,14,14,15,87.0,161.0,6.6,14.0,201.0,237.22,197.79
2016,1,14,14,30,0.0,123.0,6.6,14.0,123.0,103.03,82.1
2016,1,14,14,45,0.0,111.5,6.65,14.0,111.5,92.82,73.65
2016,1,14,15,0,0.0,100.0,6.7,14.0,100.0,82.74,65.18
2016,1,14,15,15,0.0,87.5,6.65,14.0,87.5,71.76,55.88
2016,1,14,15,30,0.0,75.0,6.6,14.0,75.0,60.89,46.57
2016,1,14,15,45,0.0,62.0,6.55,14.0,62.0,49.58,36.8
2016,1,14,16,0,0.0,49.0,6.5,14.0,49.0,38.32,26.99
2016,1,14,16,15,0.0,36.5,6.5,14.0,36.5,27.9,17.86
2016,1,14,16,30,0.0,24.0,6.5,14.0,24.0,18.3,9.37
2016,1,14,16,45,0.0,14.0,6.5,14.0,14.0,10.65,1.53
2016,1,14,17,0,0.0,4.0,6.5,14.0,4.0,3.15,0.0
2016,1,14,17,15,0.0,2.0,6.45,14.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,15,7,45,145.0,18.0,0.25,13.5,33.0,101.22,26.95
2016,1,15,8,0,290.0,36.0,0.2,14.0,66.0,213.62,161.44
2016,1,15,8,15,381.0,45.5,0.45,14.0,105.0,291.61,232.69
2016,1,15,8,30,472.0,55.0,0.7,14.0,144.0,378.48,307.05
2016,1,15,8,45,532.0,61.5,0.95,14.0,185.0,450.22,367.87
2016,1,15,9,0,592.0,68.0,1.2,14.0,226.0,526.31,430.55
2016,1,15,9,15,631.5,73.0,1.45,14.0,265.0,589.34,481.03
2016,1,15,9,30,671.0,78.0,1.7,14.0,304.0,653.94,530.84
2016,1,15,9,45,671.5,88.0,1.95,14.0,334.5,693.66,561.14
2016,1,15,10,0,672.0,98.0,2.2,14.0,365.0,731.25,589.63
2016,1,15,10,15,604.5,117.0,2.3,14.0,370.5,715.8,577.59
2016,1,15,10,30,537.0,136.0,2.4,14.0,376.0,685.34,554.7
2016,1,15,10,45,566.0,136.0,2.55,14.5,400.5,727.08,585.11
2016,1,15,11,0,595.0,136.0,2.7,15.0,425.0,778.64,621.8
2016,1,15,11,15,679.5,122.5,2.75,15.0,463.0,858.94,679.23
2016,1,15,11,30,764.0,109.0,2.8,15.0,501.0,937.52,734.11
2016,1,15,11,45,770.5,109.0,2.85,15.0,509.5,952.6,743.9
2016,1,15,12,0,777.0,109.0,2.9,15.0,518.0,964.66,752.33
2016,1,15,12,15,672.5,135.0,2.8,15.0,489.5,891.85,699.98
2016,1,15,12,30,568.0,161.0,2.7,15.0,461.0,803.57,636.64
2016,1,15,12,45,690.5,126.5,2.65,15.0,487.0,895.84,703.38
2016,1,15,13,0,813.0,92.0,2.6,15.0,513.0,963.02,749.57
2016,1,15,13,15,804.5,91.0,2.45,15.0,498.0,942.65,733.79
2016,1,15,13,30,796.0,90.0,2.3,15.0,483.0,919.36,716.96
2016,1,15,13,45,791.5,85.5,2.2,15.0,462.5,892.89,698.47
2016,1,15,14,0,787.0,81.0,2.1,15.0,442.0,863.62,678.04
2016,1,15,14,15,769.5,79.0,1.95,15.0,414.0,823.03,649.02
2016,1,15,14,30,752.0,77.0,1.8,15.0,386.0,780.71,618.64
2016,1,15,14,45,730.0,73.5,1.7,15.0,352.5,731.37,583.29
2016,1,15,15,0,708.0,70.0,1.6,15.0,319.0,681.21,546.8
2016,1,15,15,15,673.5,66.5,1.55,15.0,281.5,625.97,506.12
2016,1,15,15,30,639.0,63.0,1.5,15.0,244.0,566.9,461.42
2016,1,15,15,45,587.0,57.5,1.45,15.0,203.5,494.9,404.05
2016,1,15,16,0,535.0,52.0,1.4,15.0,163.0,426.37,347.2
2016,1,15,16,15,455.5,44.5,1.4,15.0,123.5,343.68,277.29
2016,1,15,16,30,376.0,37.0,1.4,15.0,84.0,268.38,210.59
2016,1,15,16,45,243.5,26.0,1.4,15.0,51.5,171.45,112.54
2016,1,15,17,0,111.0,15.0,1.4,15.0,19.0,57.55,0.0
2016,1,15,17,15,55.5,7.5,1.45,15.0,9.5,5.9,0.0
2016,1,15,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.0,3.8,14.5,12.0,9.12,0.0
2016,1,16,8,0,0.0,24.0,3.8,15.0,24.0,18.32,8.96
2016,1,16,8,15,0.0,38.0,3.8,15.0,38.0,30.0,19.39
2016,1,16,8,30,0.0,52.0,3.8,15.0,52.0,42.33,30.18
2016,1,16,8,45,0.0,67.5,3.8,15.0,67.5,56.21,42.22
2016,1,16,9,0,0.0,83.0,3.8,15.0,83.0,70.09,54.17
2016,1,16,9,15,0.0,97.0,3.7,15.0,97.0,82.41,64.66
2016,1,16,9,30,0.0,111.0,3.6,15.0,111.0,94.85,75.14
2016,1,16,9,45,0.0,82.5,3.55,15.0,82.5,64.89,49.71
2016,1,16,10,0,0.0,54.0,3.5,15.0,54.0,41.34,29.66
2016,1,16,10,15,0.0,98.0,3.4,15.0,98.0,77.93,60.6
2016,1,16,10,30,0.0,142.0,3.3,15.0,142.0,120.02,95.71
2016,1,16,10,45,0.0,114.5,3.2,15.5,114.5,92.24,72.18
2016,1,16,11,0,0.0,87.0,3.1,16.0,87.0,67.13,50.99
2016,1,16,11,15,4.0,133.5,3.0,16.0,135.5,113.28,89.59
2016,1,16,11,30,8.0,180.0,2.9,16.0,184.0,163.39,130.86
2016,1,16,11,45,30.5,202.5,2.85,16.0,218.5,231.31,186.88
2016,1,16,12,0,53.0,225.0,2.8,16.0,253.0,281.75,227.99
2016,1,16,12,15,51.5,224.5,2.8,16.0,252.0,279.48,225.91
2016,1,16,12,30,50.0,224.0,2.8,16.0,251.0,277.35,224.16
2016,1,16,12,45,25.0,168.5,2.8,16.0,182.0,185.59,149.37
2016,1,16,13,0,0.0,113.0,2.8,16.0,113.0,89.83,69.68
2016,1,16,13,15,0.0,112.5,2.75,16.0,112.5,89.55,69.6
2016,1,16,13,30,0.0,112.0,2.7,16.0,112.0,89.33,69.49
2016,1,16,13,45,0.0,64.5,2.65,16.0,64.5,49.48,36.2
2016,1,16,14,0,0.0,17.0,2.6,16.0,17.0,12.96,5.37
2016,1,16,14,15,0.0,35.5,2.5,16.0,35.5,27.12,17.44
2016,1,16,14,30,0.0,54.0,2.4,16.0,54.0,41.34,29.54
2016,1,16,14,45,16.5,96.0,2.3,16.0,102.0,91.05,72.22
2016,1,16,15,0,33.0,138.0,2.2,16.0,150.0,164.5,133.94
2016,1,16,15,15,26.0,123.5,2.1,15.5,132.0,143.39,116.3
2016,1,16,15,30,19.0,109.0,2.0,15.0,114.0,111.31,89.43
2016,1,16,15,45,11.5,92.0,1.95,15.0,95.0,89.93,71.07
2016,1,16,16,0,4.0,75.0,1.9,15.0,76.0,69.29,53.17
2016,1,16,16,15,2.0,57.0,1.9,15.0,57.5,51.25,37.48
2016,1,16,16,30,0.0,39.0,1.9,15.0,39.0,33.08,21.6
2016,1,16,16,45,0.0,23.5,1.9,15.0,23.5,18.52,7.75
2016,1,16,17,0,0.0,8.0,1.9,15.0,8.0,6.29,0.0
2016,1,16,17,15,0.0,4.0,1.95,15.0,4.0,3.15,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.5,5.7,14.5,4.5,3.4,0.0
2016,1,17,8,0,0.0,9.0,5.8,15.0,9.0,6.82,0.0
2016,1,17,8,15,0.0,14.0,5.8,15.0,14.0,10.62,3.22
2016,1,17,8,30,0.0,19.0,5.8,15.0,19.0,14.44,6.59
2016,1,17,8,45,0.0,24.5,5.8,15.0,24.5,18.64,10.27
2016,1,17,9,0,0.0,30.0,5.8,15.0,30.0,22.86,13.93
2016,1,17,9,15,0.0,35.0,5.8,15.0,35.0,26.7,17.24
2016,1,17,9,30,0.0,40.0,5.8,15.0,40.0,30.54,20.52
2016,1,17,9,45,0.0,57.0,5.8,15.0,57.0,43.65,31.67
2016,1,17,10,0,0.0,74.0,5.8,15.0,74.0,56.81,42.8
2016,1,17,10,15,0.0,72.0,5.8,15.0,72.0,55.26,41.41
2016,1,17,10,30,0.0,70.0,5.8,15.0,70.0,53.72,40.03
2016,1,17,10,45,0.0,73.5,5.8,15.0,73.5,56.44,42.26
2016,1,17,11,0,0.0,77.0,5.8,15.0,77.0,59.16,44.5
2016,1,17,11,15,0.0,76.0,5.75,15.0,76.0,58.39,43.8
2016,1,17,11,30,0.0,75.0,5.7,15.0,75.0,57.62,43.11
2016,1,17,11,45,0.0,106.0,5.7,15.5,106.0,83.44,64.63
2016,1,17,12,0,0.0,137.0,5.7,16.0,137.0,111.8,88.07
2016,1,17,12,15,0.0,116.5,5.75,16.0,116.5,92.76,72.2
2016,1,17,12,30,0.0,96.0,5.8,16.0,96.0,74.58,57.05
2016,1,17,12,45,0.0,109.5,5.85,16.0,109.5,86.52,67.04
2016,1,17,13,0,0.0,123.0,5.9,16.0,123.0,98.92,77.41
2016,1,17,13,15,0.0,117.0,5.95,16.0,117.0,93.59,73.03
2016,1,17,13,30,0.0,111.0,6.0,16.0,111.0,88.34,68.72
2016,1,17,13,45,0.0,92.5,6.05,16.0,92.5,71.98,55.1
2016,1,17,14,0,0.0,74.0,6.1,16.0,74.0,56.82,42.43
2016,1,17,14,15,0.0,44.5,6.0,15.5,44.5,34.04,23.3
2016,1,17,14,30,0.0,15.0,5.9,15.0,15.0,11.42,4.11
2016,1,17,14,45,0.0,55.5,5.8,15.0,55.5,42.49,30.66
2016,1,17,15,0,0.0,96.0,5.7,15.0,96.0,78.16,61.04
2016,1,17,15,15,0.0,85.0,5.6,15.0,85.0,68.71,53.05
2016,1,17,15,30,0.0,74.0,5.5,15.0,74.0,59.36,45.09
2016,1,17,15,45,0.0,61.5,5.4,15.0,61.5,48.59,35.85
2016,1,17,16,0,0.0,49.0,5.3,15.0,49.0,37.88,26.57
2016,1,17,16,15,0.0,37.5,5.3,15.0,37.5,28.67,18.51
2016,1,17,16,30,0.0,26.0,5.3,15.0,26.0,19.83,10.72
2016,1,17,16,45,0.0,16.0,5.35,15.0,16.0,12.17,3.37
2016,1,17,17,0,0.0,6.0,5.4,15.0,6.0,4.54,0.0
2016,1,17,17,15,0.0,3.0,5.4,15.0,3.0,2.36,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,7,45,203.5,15.0,2.65,13.5,37.0,126.05,48.65
2016,1,18,8,0,407.0,30.0,2.8,14.0,74.0,263.97,203.82
2016,1,18,8,15,491.0,37.0,2.8,14.5,114.5,340.28,275.33
2016,1,18,8,30,575.0,44.0,2.8,15.0,155.0,420.29,345.12
2016,1,18,8,45,628.0,49.0,2.85,15.5,197.0,490.43,404.58
2016,1,18,9,0,681.0,54.0,2.9,16.0,239.0,564.05,464.33
2016,1,18,9,15,715.5,57.5,2.85,16.0,278.5,625.28,511.47
2016,1,18,9,30,750.0,61.0,2.8,16.0,318.0,687.43,557.87
2016,1,18,9,45,514.0,111.5,2.8,16.0,296.0,580.42,475.13
2016,1,18,10,0,278.0,162.0,2.8,16.0,274.0,437.99,359.65
2016,1,18,10,15,258.5,177.5,2.85,16.0,288.0,448.25,367.48
2016,1,18,10,30,239.0,193.0,2.9,16.0,302.0,456.57,372.88
2016,1,18,10,45,240.5,203.5,3.0,16.0,318.0,476.69,388.2
2016,1,18,11,0,242.0,214.0,3.1,16.0,334.0,496.14,402.88
2016,1,18,11,15,204.5,225.0,3.2,16.0,328.5,453.87,368.93
2016,1,18,11,30,167.0,236.0,3.3,16.0,323.0,432.5,350.96
2016,1,18,11,45,185.5,239.0,3.4,16.0,337.5,456.17,370.08
2016,1,18,12,0,204.0,242.0,3.5,16.0,352.0,479.72,388.87
2016,1,18,12,15,326.0,220.5,3.4,16.0,395.5,602.41,486.15
2016,1,18,12,30,448.0,199.0,3.3,16.0,439.0,725.27,579.91
2016,1,18,12,45,360.5,214.0,3.2,16.0,406.0,627.64,504.21
2016,1,18,13,0,273.0,229.0,3.1,16.0,373.0,555.13,447.14
2016,1,18,13,15,249.0,225.5,2.95,16.0,354.0,523.65,422.74
2016,1,18,13,30,225.0,222.0,2.8,16.0,335.0,469.06,380.54
2016,1,18,13,45,243.0,210.0,2.7,16.0,327.5,490.14,397.59
2016,1,18,14,0,261.0,198.0,2.6,16.0,320.0,486.71,395.66
2016,1,18,14,15,251.0,186.5,2.55,16.0,298.0,456.78,372.66
2016,1,18,14,30,241.0,175.0,2.5,16.0,276.0,426.75,349.49
2016,1,18,14,45,151.5,161.5,2.45,16.0,223.0,308.52,253.88
2016,1,18,15,0,62.0,148.0,2.4,16.0,170.0,199.59,163.3
2016,1,18,15,15,56.5,132.0,2.1,15.5,150.5,176.61,144.71
2016,1,18,15,30,51.0,116.0,1.8,15.0,131.0,154.23,126.11
2016,1,18,15,45,44.0,99.0,1.55,15.0,110.5,130.12,105.51
2016,1,18,16,0,37.0,82.0,1.3,15.0,90.0,106.75,85.26
2016,1,18,16,15,26.0,64.0,1.25,15.0,69.0,80.3,62.18
2016,1,18,16,30,15.0,46.0,1.2,15.0,48.0,54.64,39.65
2016,1,18,16,45,7.5,29.5,1.2,15.0,30.5,29.25,16.54
2016,1,18,17,0,0.0,13.0,1.2,15.0,13.0,9.91,0.0
2016,1,18,17,15,0.0,6.5,1.2,15.0,6.5,5.11,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,8.8,15.0,0.5,0.38,0.0
2016,1,19,8,0,0.0,1.0,8.9,15.0,1.0,0.75,0.0
2016,1,19,8,15,0.0,1.5,8.9,15.0,1.5,1.13,0.0
2016,1,19,8,30,0.0,2.0,8.9,15.0,2.0,1.51,0.0
2016,1,19,8,45,0.0,3.0,8.9,15.5,3.0,2.27,0.0
2016,1,19,9,0,0.0,4.0,8.9,16.0,4.0,3.03,0.0
2016,1,19,9,15,0.0,4.5,8.8,16.0,4.5,3.41,0.0
2016,1,19,9,30,0.0,5.0,8.7,16.0,5.0,3.8,0.0
2016,1,19,9,45,0.0,63.0,8.6,16.0,63.0,48.28,35.46
2016,1,19,10,0,0.0,121.0,8.5,16.0,121.0,100.85,79.77
2016,1,19,10,15,29.0,156.5,8.4,16.0,169.5,177.99,145.36
2016,1,19,10,30,58.0,192.0,8.3,16.0,218.0,246.98,203.34
2016,1,19,10,45,29.0,133.0,8.2,16.0,146.0,149.9,121.61
2016,1,19,11,0,0.0,74.0,8.1,16.0,74.0,56.84,42.32
2016,1,19,11,15,2.0,124.0,7.95,16.0,125.5,102.03,80.24
2016,1,19,11,30,4.0,174.0,7.8,16.0,177.0,152.46,122.14
2016,1,19,11,45,98.0,209.5,7.65,16.0,263.0,306.72,252.88
2016,1,19,12,0,192.0,245.0,7.5,16.0,349.0,470.71,387.66
2016,1,19,12,15,188.5,246.0,7.3,16.0,348.0,468.83,385.43
2016,1,19,12,30,185.0,247.0,7.1,16.0,347.0,466.43,383.18
2016,1,19,12,45,284.5,228.0,6.9,16.0,380.0,567.4,466.23
2016,1,19,13,0,384.0,209.0,6.7,16.0,413.0,641.76,527.2
2016,1,19,13,15,584.0,157.0,6.55,16.0,457.5,798.78,651.82
2016,1,19,13,30,784.0,105.0,6.4,16.0,502.0,933.95,753.32
2016,1,19,13,45,774.0,102.5,6.3,16.0,481.0,904.82,731.24
2016,1,19,14,0,764.0,100.0,6.2,16.0,460.0,873.18,708.08
2016,1,19,14,15,746.0,97.5,6.2,16.0,432.0,831.96,678.05
2016,1,19,14,30,728.0,95.0,6.2,16.0,404.0,789.09,646.52
2016,1,19,14,45,391.0,121.5,6.2,16.0,286.0,500.4,418.01
2016,1,19,15,0,54.0,148.0,6.2,16.0,168.0,192.49,158.1
2016,1,19,15,15,46.5,133.0,6.1,15.5,148.5,169.61,139.41
2016,1,19,15,30,39.0,118.0,6.0,15.0,129.0,147.56,120.85
2016,1,19,15,45,32.0,100.5,5.9,15.0,108.5,123.35,100.02
2016,1,19,16,0,25.0,83.0,5.8,15.0,88.0,99.89,79.58
2016,1,19,16,15,14.0,65.0,5.55,14.5,67.5,66.62,50.79
2016,1,19,16,30,3.0,47.0,5.3,14.0,47.0,43.44,30.49
2016,1,19,16,45,1.5,30.0,5.1,14.0,30.0,26.56,14.85
2016,1,19,17,0,0.0,13.0,4.9,14.0,13.0,9.9,0.0
2016,1,19,17,15,0.0,6.5,4.7,14.0,6.5,5.11,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,1.35,13.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,1.5,13.0,11.0,8.65,0.0
2016,1,20,7,45,144.5,23.5,1.65,13.0,39.5,108.83,49.05
2016,1,20,8,0,289.0,36.0,1.8,13.0,68.0,210.25,163.15
2016,1,20,8,15,343.0,48.5,1.95,13.0,104.0,267.23,217.29
2016,1,20,8,30,397.0,61.0,2.1,13.0,140.0,331.91,274.73
2016,1,20,8,45,436.0,71.0,2.25,13.5,176.0,388.73,323.72
2016,1,20,9,0,475.0,81.0,2.4,14.0,212.0,454.53,378.17
2016,1,20,9,15,504.0,88.5,2.45,14.0,246.5,507.96,421.75
2016,1,20,9,30,533.0,96.0,2.5,14.0,281.0,562.39,464.99
2016,1,20,9,45,436.5,125.5,2.55,14.5,287.5,532.26,438.67
2016,1,20,10,0,340.0,155.0,2.6,15.0,294.0,480.86,395.91
2016,1,20,10,15,409.0,154.0,2.6,15.0,333.5,573.18,468.41
2016,1,20,10,30,478.0,153.0,2.6,15.0,373.0,648.57,525.94
2016,1,20,10,45,486.0,160.5,2.65,15.0,394.0,678.31,547.33
2016,1,20,11,0,494.0,168.0,2.7,15.0,415.0,706.6,567.83
2016,1,20,11,15,432.0,189.0,2.6,15.0,410.0,679.73,544.89
2016,1,20,11,30,370.0,210.0,2.5,15.0,405.0,625.72,502.64
2016,1,20,11,45,351.5,218.0,2.45,15.5,405.5,620.92,497.39
2016,1,20,12,0,333.0,226.0,2.4,16.0,406.0,614.46,490.63
2016,1,20,12,15,391.0,213.5,2.15,16.0,425.5,659.35,524.34
2016,1,20,12,30,449.0,201.0,1.9,16.0,445.0,728.23,573.47
2016,1,20,12,45,380.0,213.5,1.7,16.0,418.0,646.14,510.74
2016,1,20,13,0,311.0,226.0,1.5,16.0,391.0,588.88,466.32
2016,1,20,13,15,311.0,219.5,1.4,16.0,381.0,577.1,457.91
2016,1,20,13,30,311.0,213.0,1.3,16.0,371.0,564.21,448.29
2016,1,20,13,45,331.0,200.0,1.25,16.0,362.0,561.34,447.12
2016,1,20,14,0,351.0,187.0,1.2,16.0,353.0,556.49,444.38
2016,1,20,14,15,467.5,151.5,1.2,16.0,359.5,632.5,503.68
2016,1,20,14,30,584.0,116.0,1.2,16.0,366.0,687.05,544.48
2016,1,20,14,45,377.5,135.0,1.2,16.0,291.5,504.98,407.03
2016,1,20,15,0,171.0,154.0,1.2,16.0,217.0,310.81,253.72
2016,1,20,15,15,163.5,138.0,1.3,15.5,193.0,280.77,231.38
2016,1,20,15,30,156.0,122.0,1.4,15.0,169.0,251.19,207.78
2016,1,20,15,45,145.0,104.5,1.55,15.0,143.5,217.74,179.93
2016,1,20,16,0,134.0,87.0,1.7,15.0,118.0,185.16,152.07
2016,1,20,16,15,116.5,69.0,1.75,15.0,91.5,149.01,120.44
2016,1,20,16,30,99.0,51.0,1.8,15.0,65.0,114.29,89.45
2016,1,20,16,45,49.5,35.0,1.9,15.0,42.0,68.97,48.08
2016,1,20,17,0,0.0,19.0,2.0,15.0,19.0,15.9,0.0
2016,1,20,17,15,0.0,9.5,1.95,14.5,9.5,7.47,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,14.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,14.0,12.0,9.44,0.0
2016,1,21,7,45,182.5,23.0,4.5,14.0,43.5,124.4,60.62
2016,1,21,8,0,365.0,34.0,4.5,14.0,75.0,244.99,191.21
2016,1,21,8,15,449.0,42.0,4.45,14.0,115.5,320.46,261.61
2016,1,21,8,30,533.0,50.0,4.4,14.0,156.0,404.23,335.57
2016,1,21,8,45,589.5,55.0,4.35,14.5,198.0,474.3,395.74
2016,1,21,9,0,646.0,60.0,4.3,15.0,240.0,548.47,456.99
2016,1,21,9,15,681.0,64.0,4.2,15.0,279.0,604.72,501.57
2016,1,21,9,30,716.0,68.0,4.1,15.0,318.0,666.75,548.97
2016,1,21,9,45,641.5,91.0,4.05,15.5,332.5,667.98,547.7
2016,1,21,10,0,567.0,114.0,4.0,16.0,347.0,655.08,535.75
2016,1,21,10,15,637.0,105.0,4.05,16.0,385.0,727.89,590.56
2016,1,21,10,30,707.0,96.0,4.1,16.0,423.0,801.16,644.17
2016,1,21,10,45,596.5,134.0,4.2,16.5,419.5,760.86,611.97
2016,1,21,11,0,486.0,172.0,4.3,17.0,416.0,703.05,566.48
2016,1,21,11,15,409.0,196.0,4.4,16.5,406.0,664.51,536.6
2016,1,21,11,30,332.0,220.0,4.5,16.0,396.0,599.55,486.4
2016,1,21,11,45,326.5,225.5,4.6,16.0,401.5,604.4,490.26
2016,1,21,12,0,321.0,231.0,4.7,16.0,407.0,607.92,492.82
2016,1,21,12,15,283.0,237.5,4.7,16.0,392.5,578.16,468.67
2016,1,21,12,30,245.0,244.0,4.7,16.0,378.0,522.71,425.11
2016,1,21,12,45,192.5,244.5,4.75,16.0,349.0,469.06,381.96
2016,1,21,13,0,140.0,245.0,4.8,16.0,320.0,415.59,338.41
2016,1,21,13,15,104.0,233.5,4.9,16.0,289.0,341.09,278.6
2016,1,21,13,30,68.0,222.0,5.0,16.0,258.0,291.08,237.45
2016,1,21,13,45,84.0,216.0,5.15,16.0,258.0,299.39,245.29
2016,1,21,14,0,100.0,210.0,5.3,16.0,258.0,307.11,252.54
2016,1,21,14,15,157.0,196.5,5.45,16.0,266.5,361.83,299.18
2016,1,21,14,30,214.0,183.0,5.6,16.0,275.0,392.03,325.8
2016,1,21,14,45,145.0,168.5,5.75,16.0,229.0,310.4,257.84
2016,1,21,15,0,76.0,154.0,5.9,16.0,183.0,216.68,178.99
2016,1,21,15,15,70.5,138.5,6.0,15.5,163.0,193.85,160.36
2016,1,21,15,30,65.0,123.0,6.1,15.0,143.0,171.61,141.82
2016,1,21,15,45,57.0,105.5,6.2,15.0,121.0,145.63,119.48
2016,1,21,16,0,49.0,88.0,6.3,15.0,99.0,120.47,97.52
2016,1,21,16,15,37.0,69.5,6.35,15.0,77.0,92.34,72.77
2016,1,21,16,30,25.0,51.0,6.4,15.0,55.0,65.16,48.74
2016,1,21,16,45,12.5,33.5,6.45,15.0,35.5,39.81,25.74
2016,1,21,17,0,0.0,16.0,6.5,15.0,16.0,12.21,0.0
2016,1,21,17,15,0.0,8.0,6.45,15.0,8.0,6.29,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
