Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,7.4,15.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,7.2,15.0,4.0,3.15,0.0
2016,1,22,7,45,0.0,16.0,7.05,15.0,16.0,12.19,1.26
2016,1,22,8,0,0.0,28.0,6.9,15.0,28.0,21.4,11.69
2016,1,22,8,15,0.0,44.0,6.95,15.0,44.0,35.83,24.35
2016,1,22,8,30,0.0,60.0,7.0,15.0,60.0,50.15,36.85
2016,1,22,8,45,0.0,76.0,7.1,15.0,76.0,64.39,49.22
2016,1,22,9,0,0.0,92.0,7.2,15.0,92.0,78.64,61.47
2016,1,22,9,15,0.0,107.0,7.25,15.0,107.5,91.88,72.74
2016,1,22,9,30,0.0,122.0,7.3,15.0,123.0,105.27,84.0
2016,1,22,9,45,23.0,145.0,7.4,15.0,155.0,146.37,119.38
2016,1,22,10,0,46.0,168.0,7.5,15.0,187.0,207.09,170.82
2016,1,22,10,15,41.0,177.5,7.5,15.0,195.5,212.97,175.21
2016,1,22,10,30,36.0,187.0,7.5,15.0,204.0,218.78,179.55
2016,1,22,10,45,18.0,113.5,7.5,15.5,122.0,118.3,94.88
2016,1,22,11,0,0.0,40.0,7.5,16.0,40.0,30.61,20.22
2016,1,22,11,15,5.5,115.0,7.55,16.0,118.0,96.97,76.15
2016,1,22,11,30,11.0,190.0,7.6,16.0,196.0,175.14,141.13
2016,1,22,11,45,11.5,193.0,7.65,16.0,199.5,178.32,143.62
2016,1,22,12,0,12.0,196.0,7.7,16.0,203.0,181.65,146.33
2016,1,22,12,15,6.0,160.5,7.45,15.5,164.0,139.72,111.61
2016,1,22,12,30,0.0,125.0,7.2,15.0,125.0,100.14,78.58
2016,1,22,12,45,6.0,159.5,7.0,15.0,162.5,138.86,111.17
2016,1,22,13,0,12.0,194.0,6.8,15.0,200.0,179.94,145.48
2016,1,22,13,15,19.0,198.0,6.55,15.0,208.0,191.63,155.51
2016,1,22,13,30,26.0,202.0,6.3,15.0,216.0,203.45,165.66
2016,1,22,13,45,25.0,194.5,6.05,15.0,207.5,195.2,158.94
2016,1,22,14,0,24.0,187.0,5.8,15.0,199.0,187.16,152.42
2016,1,22,14,15,136.0,184.5,5.7,15.0,244.5,327.0,271.83
2016,1,22,14,30,248.0,182.0,5.6,15.0,290.0,440.04,366.53
2016,1,22,14,45,182.5,170.5,5.5,15.0,246.5,344.06,287.14
2016,1,22,15,0,117.0,159.0,5.4,15.0,203.0,272.48,226.78
2016,1,22,15,15,109.0,143.0,5.4,15.0,181.0,244.28,203.46
2016,1,22,15,30,101.0,127.0,5.4,15.0,159.0,216.74,180.28
2016,1,22,15,45,92.0,109.5,5.45,15.0,135.0,187.26,155.08
2016,1,22,16,0,83.0,92.0,5.5,15.0,111.0,158.62,130.16
2016,1,22,16,15,68.0,73.0,5.5,15.0,86.5,125.23,100.77
2016,1,22,16,30,53.0,54.0,5.5,15.0,62.0,93.07,72.18
2016,1,22,16,45,26.5,36.5,5.55,15.0,40.5,50.44,34.5
2016,1,22,17,0,0.0,19.0,5.6,15.0,19.0,15.2,0.0
2016,1,22,17,15,0.0,9.5,5.55,15.0,9.5,7.47,0.0
2016,1,22,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,7.0,6.0,6.7,13.0,6.0,0.0,0.0
2016,1,23,7,30,14.0,12.0,6.8,13.0,12.0,14.66,0.0
2016,1,23,7,45,101.0,30.5,6.9,13.5,41.5,91.98,49.16
2016,1,23,8,0,188.0,49.0,7.0,14.0,71.0,164.81,128.48
2016,1,23,8,15,275.5,62.0,7.05,14.0,110.0,245.26,200.82
2016,1,23,8,30,363.0,75.0,7.1,14.0,149.0,326.34,272.85
2016,1,23,8,45,396.0,89.5,7.15,14.0,187.0,382.8,323.03
2016,1,23,9,0,429.0,104.0,7.2,14.0,225.0,441.8,374.1
2016,1,23,9,15,473.0,111.5,7.15,14.0,263.5,503.05,426.04
2016,1,23,9,30,517.0,119.0,7.1,14.0,302.0,566.97,479.0
2016,1,23,9,45,468.5,132.0,7.1,14.0,311.0,563.9,475.43
2016,1,23,10,0,420.0,145.0,7.1,14.0,320.0,555.72,467.46
2016,1,23,10,15,264.5,175.0,7.05,14.0,288.5,447.14,375.25
2016,1,23,10,30,109.0,205.0,7.0,14.0,257.0,307.72,256.1
2016,1,23,10,45,221.5,206.5,7.0,14.0,317.0,437.27,365.56
2016,1,23,11,0,334.0,208.0,7.0,14.0,377.0,574.55,478.09
2016,1,23,11,15,558.0,159.5,7.0,14.0,453.5,768.39,634.76
2016,1,23,11,30,782.0,111.0,7.0,14.0,530.0,955.77,776.99
2016,1,23,11,45,789.5,111.0,7.0,14.0,540.0,964.8,782.41
2016,1,23,12,0,797.0,111.0,7.0,14.0,550.0,978.68,792.43
2016,1,23,12,15,798.0,111.0,7.0,14.0,552.0,982.67,795.18
2016,1,23,12,30,799.0,111.0,7.0,14.0,554.0,983.34,795.68
2016,1,23,12,45,804.5,107.5,7.0,14.0,549.0,981.28,794.34
2016,1,23,13,0,810.0,104.0,7.0,14.0,544.0,975.78,790.62
2016,1,23,13,15,803.5,103.0,7.05,14.0,530.5,957.77,777.93
2016,1,23,13,30,797.0,102.0,7.1,14.0,517.0,936.7,763.06
2016,1,23,13,45,665.5,127.5,7.2,14.0,464.5,831.28,683.79
2016,1,23,14,0,534.0,153.0,7.3,14.0,412.0,710.13,590.62
2016,1,23,14,15,340.0,172.0,7.35,14.0,333.5,517.89,434.38
2016,1,23,14,30,146.0,191.0,7.4,14.0,255.0,341.25,285.37
2016,1,23,14,45,425.5,138.0,7.5,14.0,304.0,548.8,463.34
2016,1,23,15,0,705.0,85.0,7.6,14.0,353.0,704.99,591.97
2016,1,23,15,15,671.5,81.0,7.6,13.5,314.5,644.72,544.79
2016,1,23,15,30,638.0,77.0,7.6,13.0,276.0,585.18,497.55
2016,1,23,15,45,585.5,72.0,7.65,13.0,234.5,512.69,436.03
2016,1,23,16,0,533.0,67.0,7.7,13.0,193.0,443.37,375.56
2016,1,23,16,15,457.5,59.0,7.65,13.0,150.5,361.34,302.85
2016,1,23,16,30,382.0,51.0,7.6,13.0,108.0,285.72,234.22
2016,1,23,16,45,257.5,38.5,7.55,13.0,71.0,191.26,147.76
2016,1,23,17,0,133.0,26.0,7.5,13.0,34.0,103.4,37.12
2016,1,23,17,15,66.5,13.0,7.4,13.0,17.0,34.24,0.0
2016,1,23,17,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,4.9,12.0,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,4.8,12.0,10.0,7.87,0.0
2016,1,24,7,45,41.0,26.5,4.75,12.0,31.5,51.38,26.66
2016,1,24,8,0,82.0,43.0,4.7,12.0,53.0,93.21,71.22
2016,1,24,8,15,109.0,61.5,4.65,12.0,80.5,132.14,106.87
2016,1,24,8,30,136.0,80.0,4.6,12.0,108.0,173.43,143.96
2016,1,24,8,45,152.0,98.0,4.6,12.5,136.0,209.49,175.72
2016,1,24,9,0,168.0,116.0,4.6,13.0,164.0,246.95,207.95
2016,1,24,9,15,185.5,130.5,4.55,13.0,191.0,282.2,238.11
2016,1,24,9,30,203.0,145.0,4.5,13.0,218.0,318.86,268.91
2016,1,24,9,45,176.0,162.5,4.5,13.0,230.5,324.22,272.3
2016,1,24,10,0,149.0,180.0,4.5,13.0,243.0,327.24,273.58
2016,1,24,10,15,158.5,194.0,4.3,13.0,265.0,356.04,296.72
2016,1,24,10,30,168.0,208.0,4.1,13.0,287.0,385.21,319.74
2016,1,24,10,45,116.5,214.0,3.95,13.0,270.0,346.97,286.53
2016,1,24,11,0,65.0,220.0,3.8,13.0,253.0,284.05,233.44
2016,1,24,11,15,138.5,231.5,3.65,13.0,305.0,393.07,323.63
2016,1,24,11,30,212.0,243.0,3.5,13.0,357.0,482.33,395.6
2016,1,24,11,45,160.0,247.5,3.4,13.0,334.5,437.15,357.54
2016,1,24,12,0,108.0,252.0,3.3,13.0,312.0,366.68,299.96
2016,1,24,12,15,466.0,176.5,3.35,13.0,436.0,716.67,582.15
2016,1,24,12,30,824.0,101.0,3.4,13.0,560.0,997.31,785.58
2016,1,24,12,45,740.0,120.0,3.45,13.5,529.0,938.65,740.57
2016,1,24,13,0,656.0,139.0,3.5,14.0,498.0,869.73,690.85
2016,1,24,13,15,480.5,180.0,3.75,14.0,440.0,722.37,583.19
2016,1,24,13,30,305.0,221.0,4.0,14.0,382.0,566.51,462.0
2016,1,24,13,45,568.0,151.0,4.25,14.0,434.5,753.73,613.06
2016,1,24,14,0,831.0,81.0,4.5,14.0,487.0,907.74,729.01
2016,1,24,14,15,816.0,79.0,4.7,14.0,459.0,868.41,701.47
2016,1,24,14,30,801.0,77.0,4.9,14.0,431.0,827.02,673.17
2016,1,24,14,45,774.5,76.0,5.1,14.0,396.5,775.27,636.32
2016,1,24,15,0,748.0,75.0,5.3,14.0,362.0,722.7,597.94
2016,1,24,15,15,717.5,71.5,5.1,13.5,323.0,663.73,553.11
2016,1,24,15,30,687.0,68.0,4.9,13.0,284.0,610.03,511.5
2016,1,24,15,45,641.0,63.0,4.75,13.0,242.0,540.07,453.79
2016,1,24,16,0,595.0,58.0,4.6,13.0,200.0,472.81,396.16
2016,1,24,16,15,525.5,51.0,4.35,12.5,157.5,392.75,326.81
2016,1,24,16,30,456.0,44.0,4.1,12.0,115.0,318.79,260.66
2016,1,24,16,45,345.0,33.5,3.95,12.0,76.5,228.47,177.9
2016,1,24,17,0,234.0,23.0,3.8,12.0,38.0,143.67,65.68
2016,1,24,17,15,117.0,11.5,3.65,12.0,19.0,51.27,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,77.0,6.0,0.7,12.0,8.5,0.0,0.0
2016,1,25,7,30,154.0,12.0,0.6,12.0,17.0,66.31,0.0
2016,1,25,7,45,293.0,22.5,0.55,12.5,51.0,173.92,105.29
2016,1,25,8,0,432.0,33.0,0.5,13.0,85.0,273.08,212.28
2016,1,25,8,15,512.0,40.0,0.5,13.0,127.5,348.35,279.22
2016,1,25,8,30,592.0,47.0,0.5,13.0,170.0,431.52,349.09
2016,1,25,8,45,640.5,52.0,0.5,13.0,213.0,495.27,401.52
2016,1,25,9,0,689.0,57.0,0.5,13.0,256.0,566.52,457.42
2016,1,25,9,15,722.5,61.0,0.55,13.0,296.0,628.32,503.23
2016,1,25,9,30,756.0,65.0,0.6,13.0,336.0,691.0,548.21
2016,1,25,9,45,758.5,72.5,0.65,13.5,368.5,733.14,576.36
2016,1,25,10,0,761.0,80.0,0.7,14.0,401.0,773.03,602.59
2016,1,25,10,15,778.5,82.5,0.75,14.0,431.5,817.98,633.01
2016,1,25,10,30,796.0,85.0,0.8,14.0,462.0,861.29,661.86
2016,1,25,10,45,806.0,87.0,0.85,14.5,485.5,895.03,682.73
2016,1,25,11,0,816.0,89.0,0.9,15.0,509.0,926.24,701.88
2016,1,25,11,15,824.0,90.0,0.95,15.0,525.5,951.54,718.37
2016,1,25,11,30,832.0,91.0,1.0,15.0,542.0,973.88,733.05
2016,1,25,11,45,834.5,92.0,1.1,15.0,551.5,987.55,743.14
2016,1,25,12,0,837.0,93.0,1.2,15.0,561.0,997.9,751.29
2016,1,25,12,15,837.5,93.5,1.2,15.0,562.5,1002.2,753.81
2016,1,25,12,30,838.0,94.0,1.2,15.0,564.0,1003.08,754.33
2016,1,25,12,45,653.0,146.5,1.2,15.5,510.5,881.0,671.67
2016,1,25,13,0,468.0,199.0,1.2,16.0,457.0,737.74,571.4
2016,1,25,13,15,432.0,202.0,1.2,16.0,435.5,698.74,544.98
2016,1,25,13,30,396.0,205.0,1.2,16.0,414.0,635.83,500.35
2016,1,25,13,45,558.0,153.0,1.25,16.0,435.0,746.4,584.33
2016,1,25,14,0,720.0,101.0,1.3,16.0,456.0,834.13,646.06
2016,1,25,14,15,594.5,125.0,1.3,15.5,407.0,727.14,571.59
2016,1,25,14,30,469.0,149.0,1.3,15.0,358.0,615.16,491.8
2016,1,25,14,45,434.5,142.0,1.35,15.0,324.0,560.77,452.68
2016,1,25,15,0,400.0,135.0,1.4,15.0,290.0,507.44,412.77
2016,1,25,15,15,380.5,124.5,1.4,15.0,259.5,463.16,378.92
2016,1,25,15,30,361.0,114.0,1.4,15.0,229.0,419.49,344.62
2016,1,25,15,45,337.0,100.0,1.4,15.0,195.5,369.66,304.47
2016,1,25,16,0,313.0,86.0,1.4,15.0,162.0,321.42,264.41
2016,1,25,16,15,387.5,65.0,1.45,14.5,140.0,323.75,264.94
2016,1,25,16,30,462.0,44.0,1.5,14.0,118.0,321.93,259.04
2016,1,25,16,45,350.0,34.0,1.55,14.0,79.0,231.25,178.4
2016,1,25,17,0,238.0,24.0,1.6,14.0,40.0,147.35,76.25
2016,1,25,17,15,119.0,12.0,1.65,14.0,20.0,52.36,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,71.5,6.5,2.4,11.0,9.0,0.0,0.0
2016,1,26,7,30,143.0,13.0,2.5,11.0,18.0,62.78,0.0
2016,1,26,7,45,283.0,24.5,2.6,11.5,53.0,171.8,108.76
2016,1,26,8,0,423.0,36.0,2.7,12.0,88.0,271.02,214.64
2016,1,26,8,15,504.0,44.0,2.75,12.0,131.0,347.75,284.95
2016,1,26,8,30,585.0,52.0,2.8,12.0,174.0,432.41,359.07
2016,1,26,8,45,638.0,57.0,2.85,12.5,218.0,502.86,418.88
2016,1,26,9,0,691.0,62.0,2.9,13.0,262.0,572.53,476.0
2016,1,26,9,15,725.5,65.5,2.9,13.0,303.0,634.85,524.69
2016,1,26,9,30,760.0,69.0,2.9,13.0,344.0,698.03,572.23
2016,1,26,9,45,652.0,96.5,2.95,13.5,349.5,679.27,555.81
2016,1,26,10,0,544.0,124.0,3.0,14.0,355.0,634.78,520.18
2016,1,26,10,15,686.0,103.5,2.95,14.0,416.5,766.5,618.82
2016,1,26,10,30,828.0,83.0,2.9,14.0,478.0,887.62,704.8
2016,1,26,10,45,840.5,84.5,2.85,14.5,502.5,924.0,726.82
2016,1,26,11,0,853.0,86.0,2.8,15.0,527.0,957.85,747.51
2016,1,26,11,15,860.5,87.0,2.65,15.0,544.0,983.4,762.7
2016,1,26,11,30,868.0,88.0,2.5,15.0,561.0,1005.86,775.65
2016,1,26,11,45,788.0,108.0,2.45,15.0,543.0,959.37,742.4
2016,1,26,12,0,708.0,128.0,2.4,15.0,525.0,916.19,712.07
2016,1,26,12,15,708.5,128.0,2.25,15.0,527.0,919.53,713.22
2016,1,26,12,30,709.0,128.0,2.1,15.0,529.0,919.85,711.86
2016,1,26,12,45,683.5,134.0,2.0,15.5,517.5,897.78,694.36
2016,1,26,13,0,658.0,140.0,1.9,16.0,506.0,872.84,675.27
2016,1,26,13,15,758.5,113.5,1.85,16.0,525.0,933.05,716.99
2016,1,26,13,30,859.0,87.0,1.8,16.0,544.0,980.01,748.21
2016,1,26,13,45,748.5,106.5,1.8,16.0,493.0,886.23,684.42
2016,1,26,14,0,638.0,126.0,1.8,16.0,442.0,786.97,616.66
2016,1,26,14,15,579.0,133.0,1.75,16.0,407.5,721.59,571.14
2016,1,26,14,30,520.0,140.0,1.7,16.0,373.0,649.47,519.31
2016,1,26,14,45,642.5,108.0,1.7,16.0,374.5,706.93,563.39
2016,1,26,15,0,765.0,76.0,1.7,16.0,376.0,737.96,586.41
2016,1,26,15,15,735.0,72.5,1.7,15.5,336.5,678.66,544.5
2016,1,26,15,30,705.0,69.0,1.7,15.0,297.0,624.39,505.97
2016,1,26,15,45,657.5,65.0,1.75,15.0,254.0,553.71,451.73
2016,1,26,16,0,610.0,61.0,1.8,15.0,211.0,485.73,396.92
2016,1,26,16,15,543.0,53.5,1.85,14.5,167.5,405.62,330.97
2016,1,26,16,30,476.0,46.0,1.9,14.0,124.0,331.34,267.16
2016,1,26,16,45,363.0,36.0,2.0,14.0,84.0,239.23,185.85
2016,1,26,17,0,250.0,26.0,2.1,14.0,44.0,155.15,88.59
2016,1,26,17,15,125.0,13.0,2.2,14.0,22.0,55.28,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,3.85,12.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,3.8,12.0,16.0,12.59,0.0
2016,1,27,7,45,149.5,29.0,3.8,12.5,48.0,118.82,76.25
2016,1,27,8,0,299.0,42.0,3.8,13.0,80.0,214.82,170.1
2016,1,27,8,15,364.5,54.0,3.6,13.0,119.0,279.57,229.34
2016,1,27,8,30,430.0,66.0,3.4,13.0,158.0,354.79,295.32
2016,1,27,8,45,474.0,75.5,3.25,13.0,197.5,417.43,349.34
2016,1,27,9,0,518.0,85.0,3.1,13.0,237.0,483.22,404.14
2016,1,27,9,15,567.0,86.0,2.85,13.0,274.5,546.57,455.21
2016,1,27,9,30,616.0,87.0,2.6,13.0,312.0,611.93,505.39
2016,1,27,9,45,690.0,80.0,2.4,13.5,356.0,689.5,561.41
2016,1,27,10,0,764.0,73.0,2.2,14.0,400.0,765.82,614.11
2016,1,27,10,15,667.0,106.0,1.95,14.0,406.5,752.02,600.26
2016,1,27,10,30,570.0,139.0,1.7,14.0,413.0,721.4,574.97
2016,1,27,10,45,711.0,111.5,1.5,14.5,470.5,840.5,656.48
2016,1,27,11,0,852.0,84.0,1.3,15.0,528.0,953.94,727.85
2016,1,27,11,15,758.0,110.5,1.15,15.0,514.5,917.41,698.44
2016,1,27,11,30,664.0,137.0,1.0,15.0,501.0,867.65,662.19
2016,1,27,11,45,525.0,182.0,0.85,15.5,473.0,776.02,595.83
2016,1,27,12,0,386.0,227.0,0.7,16.0,445.0,666.06,513.74
2016,1,27,12,15,393.0,226.0,0.6,16.0,448.5,673.47,519.14
2016,1,27,12,30,400.0,225.0,0.5,16.0,452.0,679.34,521.95
2016,1,27,12,45,420.5,217.5,0.4,16.0,454.0,713.77,544.41
2016,1,27,13,0,441.0,210.0,0.3,16.0,456.0,722.27,549.01
2016,1,27,13,15,429.5,207.0,0.25,16.0,442.0,701.37,533.94
2016,1,27,13,30,418.0,204.0,0.2,16.0,428.0,678.88,518.28
2016,1,27,13,45,383.5,202.0,0.2,16.0,401.5,611.6,471.88
2016,1,27,14,0,349.0,200.0,0.2,16.0,375.0,567.95,441.47
2016,1,27,14,15,412.5,175.5,0.25,16.0,370.5,608.95,473.78
2016,1,27,14,30,476.0,151.0,0.3,16.0,366.0,623.31,486.3
2016,1,27,14,45,503.0,133.0,0.35,16.0,345.0,608.02,477.11
2016,1,27,15,0,530.0,115.0,0.4,16.0,324.0,588.94,465.26
2016,1,27,15,15,504.5,108.0,0.45,16.0,291.0,538.88,429.17
2016,1,27,15,30,479.0,101.0,0.5,16.0,258.0,489.59,392.83
2016,1,27,15,45,455.0,89.0,0.55,16.0,221.5,436.45,352.34
2016,1,27,16,0,431.0,77.0,0.6,16.0,185.0,384.6,311.21
2016,1,27,16,15,387.5,65.0,0.65,15.5,147.5,323.02,261.08
2016,1,27,16,30,344.0,53.0,0.7,15.0,110.0,265.5,212.21
2016,1,27,16,45,273.5,39.5,0.8,15.0,75.5,197.78,152.67
2016,1,27,17,0,203.0,26.0,0.9,15.0,41.0,134.95,81.47
2016,1,27,17,15,101.5,13.0,1.05,14.5,20.5,46.78,0.0
2016,1,27,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,2.15,13.0,3.5,2.75,0.0
2016,1,28,7,30,0.0,7.0,2.0,13.0,7.0,5.51,0.0
2016,1,28,7,45,0.0,19.5,1.85,13.5,19.5,14.87,4.99
2016,1,28,8,0,0.0,32.0,1.7,14.0,32.0,24.77,14.86
2016,1,28,8,15,0.0,47.5,1.4,14.0,47.5,38.5,26.93
2016,1,28,8,30,0.0,63.0,1.1,14.0,63.0,52.06,38.81
2016,1,28,8,45,0.0,78.5,0.8,14.0,78.5,65.6,50.53
2016,1,28,9,0,0.0,94.0,0.5,14.0,94.0,79.18,62.1
2016,1,28,9,15,0.0,108.5,0.75,14.0,108.5,91.8,72.72
2016,1,28,9,30,0.0,123.0,1.0,14.0,123.0,104.55,83.34
2016,1,28,9,45,9.0,142.5,1.25,14.5,146.0,130.04,104.64
2016,1,28,10,0,18.0,162.0,1.5,15.0,169.0,156.44,126.41
2016,1,28,10,15,12.0,165.0,1.85,15.0,170.5,152.84,123.03
2016,1,28,10,30,6.0,168.0,2.2,15.0,172.0,149.22,119.67
2016,1,28,10,45,411.5,127.5,2.6,15.0,343.5,564.2,463.11
2016,1,28,11,0,817.0,87.0,3.0,15.0,515.0,923.47,727.94
2016,1,28,11,15,824.5,88.0,3.05,15.0,532.0,948.47,741.81
2016,1,28,11,30,832.0,89.0,3.1,15.0,549.0,970.49,756.73
2016,1,28,11,45,839.5,88.0,3.2,15.0,559.0,986.86,768.25
2016,1,28,12,0,847.0,87.0,3.3,15.0,569.0,999.95,777.68
2016,1,28,12,15,424.0,131.5,2.9,15.0,373.0,617.38,497.22
2016,1,28,12,30,1.0,176.0,2.5,15.0,177.0,148.52,117.24
2016,1,28,12,45,0.5,152.5,2.15,15.5,153.0,125.54,99.03
2016,1,28,13,0,0.0,129.0,1.8,16.0,129.0,103.42,80.68
2016,1,28,13,15,0.0,143.5,1.6,16.0,143.5,116.98,91.91
2016,1,28,13,30,0.0,158.0,1.4,16.0,158.0,131.15,103.56
2016,1,28,13,45,0.0,153.0,1.25,16.0,153.0,126.87,100.11
2016,1,28,14,0,0.0,148.0,1.1,16.0,148.0,122.71,96.82
2016,1,28,14,15,87.5,174.0,1.0,16.0,214.0,246.97,201.19
2016,1,28,14,30,175.0,200.0,0.9,16.0,280.0,374.72,303.22
2016,1,28,14,45,150.0,185.0,0.85,16.0,250.0,330.98,267.82
2016,1,28,15,0,125.0,170.0,0.8,16.0,220.0,288.84,234.49
2016,1,28,15,15,120.5,153.0,0.7,16.0,197.5,261.8,213.17
2016,1,28,15,30,116.0,136.0,0.6,16.0,175.0,235.08,191.65
2016,1,28,15,45,109.0,118.0,0.55,16.0,150.5,205.71,167.65
2016,1,28,16,0,102.0,100.0,0.5,16.0,126.0,176.95,143.64
2016,1,28,16,15,89.5,81.0,0.4,16.0,100.5,144.25,115.74
2016,1,28,16,30,77.0,62.0,0.3,16.0,75.0,112.65,88.3
2016,1,28,16,45,49.0,44.5,0.25,16.0,52.0,76.84,56.96
2016,1,28,17,0,21.0,27.0,0.2,16.0,29.0,35.58,18.92
2016,1,28,17,15,10.5,13.5,0.3,16.0,14.5,14.4,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.5,1.95,15.0,4.5,3.54,0.0
2016,1,29,7,30,0.0,9.0,2.0,15.0,9.0,7.08,0.0
2016,1,29,7,45,0.0,25.0,2.15,15.0,25.0,20.26,9.09
2016,1,29,8,0,0.0,41.0,2.3,15.0,41.0,34.86,23.12
2016,1,29,8,15,4.5,59.5,2.35,15.0,60.5,54.25,40.08
2016,1,29,8,30,9.0,78.0,2.4,15.0,80.0,73.82,57.16
2016,1,29,8,45,16.5,95.5,2.45,15.5,100.0,94.53,74.99
2016,1,29,9,0,24.0,113.0,2.5,16.0,120.0,127.23,102.6
2016,1,29,9,15,28.5,129.0,2.5,16.0,138.5,147.16,119.32
2016,1,29,9,30,33.0,145.0,2.5,16.0,157.0,167.7,136.34
2016,1,29,9,45,40.0,161.0,2.55,16.0,177.5,190.83,155.39
2016,1,29,10,0,47.0,177.0,2.6,16.0,198.0,214.68,174.84
2016,1,29,10,15,115.5,196.0,2.65,16.0,251.5,316.7,259.08
2016,1,29,10,30,184.0,215.0,2.7,16.0,305.0,404.69,330.05
2016,1,29,10,45,92.0,175.5,2.8,16.0,220.5,273.96,223.23
2016,1,29,11,0,0.0,136.0,2.9,16.0,136.0,110.51,86.65
2016,1,29,11,15,0.0,140.0,2.95,16.0,140.0,113.87,89.53
2016,1,29,11,30,0.0,144.0,3.0,16.0,144.0,117.3,92.27
2016,1,29,11,45,0.0,129.5,3.1,16.0,129.5,103.79,81.06
2016,1,29,12,0,0.0,115.0,3.2,16.0,115.0,90.76,70.27
2016,1,29,12,15,0.0,137.5,3.25,16.0,137.5,110.91,86.91
2016,1,29,12,30,0.0,160.0,3.3,16.0,160.0,131.87,104.14
2016,1,29,12,45,0.0,159.0,3.35,16.0,159.0,131.01,103.43
2016,1,29,13,0,0.0,158.0,3.4,16.0,158.0,130.24,102.86
2016,1,29,13,15,33.0,197.5,3.45,16.0,215.5,222.21,179.51
2016,1,29,13,30,66.0,237.0,3.5,16.0,273.0,302.02,244.82
2016,1,29,13,45,66.5,227.5,3.55,16.0,262.5,291.13,236.22
2016,1,29,14,0,67.0,218.0,3.6,16.0,252.0,280.3,227.93
2016,1,29,14,15,33.5,134.5,3.65,16.0,151.5,153.21,123.81
2016,1,29,14,30,0.0,51.0,3.7,16.0,51.0,39.05,27.43
2016,1,29,14,45,0.0,38.0,3.75,16.0,38.0,29.04,19.05
2016,1,29,15,0,0.0,25.0,3.8,16.0,25.0,19.06,10.6
2016,1,29,15,15,0.0,22.5,3.85,15.5,22.5,17.14,9.02
2016,1,29,15,30,0.0,20.0,3.9,15.0,20.0,15.22,7.42
2016,1,29,15,45,0.0,17.0,3.95,15.0,17.0,12.92,5.45
2016,1,29,16,0,0.0,14.0,4.0,15.0,14.0,10.63,3.46
2016,1,29,16,15,0.0,11.0,4.05,15.0,11.0,8.34,1.46
2016,1,29,16,30,0.0,8.0,4.1,15.0,8.0,6.06,0.0
2016,1,29,16,45,0.0,5.5,4.2,15.0,5.5,4.16,0.0
2016,1,29,17,0,0.0,3.0,4.3,15.0,3.0,2.27,0.0
2016,1,29,17,15,0.0,1.5,4.4,15.0,1.5,1.18,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,88.5,7.5,5.9,12.0,11.0,33.01,0.0
2016,1,30,7,30,177.0,15.0,5.9,12.0,22.0,75.6,0.0
2016,1,30,7,45,312.5,25.5,5.95,12.0,58.5,185.19,130.04
2016,1,30,8,0,448.0,36.0,6.0,12.0,95.0,279.49,224.66
2016,1,30,8,15,524.0,42.5,5.95,12.0,138.0,352.83,292.79
2016,1,30,8,30,600.0,49.0,5.9,12.0,181.0,433.56,365.14
2016,1,30,8,45,649.5,53.5,5.9,12.0,225.0,498.21,422.55
2016,1,30,9,0,699.0,58.0,5.9,12.0,269.0,570.08,483.97
2016,1,30,9,15,731.0,61.0,5.85,12.0,309.5,630.21,532.65
2016,1,30,9,30,763.0,64.0,5.8,12.0,350.0,691.08,580.28
2016,1,30,9,45,791.5,65.0,5.8,12.5,387.5,746.94,621.94
2016,1,30,10,0,820.0,66.0,5.8,13.0,425.0,802.43,662.42
2016,1,30,10,15,553.0,136.0,5.8,13.0,385.5,673.5,560.45
2016,1,30,10,30,286.0,206.0,5.8,13.0,346.0,507.25,422.12
2016,1,30,10,45,164.5,213.0,5.8,13.0,294.5,386.62,321.63
2016,1,30,11,0,43.0,220.0,5.8,13.0,243.0,258.66,212.53
2016,1,30,11,15,36.5,221.5,5.8,13.0,241.5,253.54,208.01
2016,1,30,11,30,30.0,223.0,5.8,13.0,240.0,248.38,203.31
2016,1,30,11,45,17.5,206.0,5.8,13.5,216.0,195.11,158.5
2016,1,30,12,0,5.0,189.0,5.8,14.0,192.0,165.03,132.78
2016,1,30,12,15,25.0,216.5,5.75,14.0,231.0,213.22,173.43
2016,1,30,12,30,45.0,244.0,5.7,14.0,270.0,287.98,235.16
2016,1,30,12,45,223.5,235.0,5.7,14.0,362.5,483.29,398.86
2016,1,30,13,0,402.0,226.0,5.7,14.0,455.0,676.12,554.15
2016,1,30,13,15,402.5,220.0,5.65,14.0,444.5,664.54,544.7
2016,1,30,13,30,403.0,214.0,5.6,14.0,434.0,651.4,534.94
2016,1,30,13,45,206.0,197.5,5.55,14.0,310.0,433.61,358.61
2016,1,30,14,0,9.0,181.0,5.5,14.0,186.0,163.56,132.09
2016,1,30,14,15,7.5,171.5,5.55,14.0,176.0,153.51,124.16
2016,1,30,14,30,6.0,162.0,5.6,14.0,166.0,143.7,116.14
2016,1,30,14,45,41.0,166.5,5.7,14.0,184.0,196.11,161.55
2016,1,30,15,0,76.0,171.0,5.8,14.0,202.0,231.66,192.51
2016,1,30,15,15,71.5,155.0,5.7,13.5,181.5,209.09,174.01
2016,1,30,15,30,67.0,139.0,5.6,13.0,161.0,187.02,155.73
2016,1,30,15,45,60.5,120.5,5.5,13.0,139.0,160.92,133.42
2016,1,30,16,0,54.0,102.0,5.4,13.0,117.0,135.51,111.39
2016,1,30,16,15,44.0,83.5,5.3,12.5,94.0,108.73,88.0
2016,1,30,16,30,34.0,65.0,5.2,12.0,71.0,82.93,65.17
2016,1,30,16,45,17.0,46.5,5.15,12.0,49.5,54.58,39.93
2016,1,30,17,0,0.0,28.0,5.1,12.0,28.0,23.8,12.18
2016,1,30,17,15,0.0,14.0,5.0,12.0,14.0,10.69,0.0
2016,1,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,3.75,10.0,6.0,4.72,0.0
2016,1,31,7,30,0.0,12.0,3.8,10.0,12.0,9.14,0.0
2016,1,31,7,45,8.0,29.5,3.9,10.5,30.5,28.77,16.35
2016,1,31,8,0,16.0,47.0,4.0,11.0,49.0,54.29,39.96
2016,1,31,8,15,27.0,66.0,4.3,11.0,71.5,80.05,62.99
2016,1,31,8,30,38.0,85.0,4.6,11.0,94.0,106.68,86.71
2016,1,31,8,45,47.0,103.5,4.9,11.0,116.5,132.47,109.51
2016,1,31,9,0,56.0,122.0,5.2,11.0,139.0,159.2,132.86
2016,1,31,9,15,62.5,139.0,5.5,11.0,160.5,183.15,153.51
2016,1,31,9,30,69.0,156.0,5.8,11.0,182.0,207.81,174.54
2016,1,31,9,45,88.5,173.5,6.15,11.0,210.5,244.3,205.76
2016,1,31,10,0,108.0,191.0,6.5,11.0,239.0,300.72,253.23
2016,1,31,10,15,78.0,198.0,6.85,11.0,234.0,265.08,222.26
2016,1,31,10,30,48.0,205.0,7.2,11.0,229.0,246.05,205.0
2016,1,31,10,45,278.5,193.5,7.6,11.5,341.5,491.84,415.17
2016,1,31,11,0,509.0,182.0,8.0,12.0,454.0,731.7,611.88
2016,1,31,11,15,703.0,133.5,8.3,12.0,522.5,889.21,736.08
2016,1,31,11,30,897.0,85.0,8.6,12.0,591.0,1017.05,834.29
2016,1,31,11,45,904.5,84.5,8.9,12.0,602.5,1034.71,847.88
2016,1,31,12,0,912.0,84.0,9.2,12.0,614.0,1048.94,859.44
2016,1,31,12,15,913.5,84.5,9.4,12.0,616.0,1054.75,864.38
2016,1,31,12,30,915.0,85.0,9.6,12.0,618.0,1056.91,866.75
2016,1,31,12,45,911.5,85.0,9.85,12.0,612.0,1049.67,862.31
2016,1,31,13,0,908.0,85.0,10.1,12.0,606.0,1038.85,855.27
2016,1,31,13,15,659.0,150.0,10.3,12.0,523.5,875.75,729.36
2016,1,31,13,30,410.0,215.0,10.5,12.0,441.0,681.91,571.92
2016,1,31,13,45,635.0,151.5,10.7,12.0,486.0,828.03,694.64
2016,1,31,14,0,860.0,88.0,10.9,12.0,531.0,944.03,787.74
2016,1,31,14,15,845.5,86.0,11.0,11.5,502.5,904.32,758.92
2016,1,31,14,30,831.0,84.0,11.1,11.0,474.0,862.36,728.37
2016,1,31,14,45,603.0,117.5,11.25,11.0,389.5,683.57,584.4
2016,1,31,15,0,375.0,151.0,11.4,11.0,305.0,503.49,432.01
2016,1,31,15,15,349.0,142.0,11.45,11.0,274.5,439.18,378.3
2016,1,31,15,30,323.0,133.0,11.5,11.0,244.0,395.44,340.7
2016,1,31,15,45,294.0,118.5,11.55,11.0,209.5,344.62,296.49
2016,1,31,16,0,265.0,104.0,11.6,11.0,175.0,296.11,253.52
2016,1,31,16,15,232.5,87.0,11.7,11.0,140.5,244.95,207.56
2016,1,31,16,30,200.0,70.0,11.8,11.0,106.0,196.96,163.66
2016,1,31,16,45,143.5,52.0,12.0,11.0,74.0,139.56,111.4
2016,1,31,17,0,87.0,34.0,12.2,11.0,42.0,88.13,61.48
2016,1,31,17,15,43.5,17.0,12.3,11.0,21.0,39.41,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
