Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,3,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,136.0,8.5,9.45,10.0,14.5,47.82,0.0
2016,2,1,7,30,272.0,17.0,9.4,10.0,29.0,129.3,0.0
2016,2,1,7,45,409.0,26.0,9.35,10.5,70.0,219.23,160.6
2016,2,1,8,0,546.0,35.0,9.3,11.0,111.0,318.35,258.85
2016,2,1,8,15,619.0,41.0,9.2,11.0,157.5,395.51,331.6
2016,2,1,8,30,692.0,47.0,9.1,11.0,204.0,479.16,407.84
2016,2,1,8,45,738.5,50.5,9.0,11.5,250.0,549.26,469.93
2016,2,1,9,0,785.0,54.0,8.9,12.0,296.0,622.09,532.08
2016,2,1,9,15,815.0,57.0,8.7,12.0,339.0,684.64,582.68
2016,2,1,9,30,845.0,60.0,8.5,12.0,382.0,747.58,632.31
2016,2,1,9,45,852.5,66.0,8.35,12.0,418.5,796.15,669.52
2016,2,1,10,0,860.0,72.0,8.2,12.0,455.0,842.62,704.47
2016,2,1,10,15,875.0,74.0,8.05,12.0,487.0,888.36,738.34
2016,2,1,10,30,890.0,76.0,7.9,12.0,519.0,921.69,762.2
2016,2,1,10,45,898.0,78.0,7.8,12.0,543.5,955.86,786.75
2016,2,1,11,0,906.0,80.0,7.7,12.0,568.0,987.16,808.97
2016,2,1,11,15,912.5,81.0,7.55,12.0,586.0,1012.67,826.52
2016,2,1,11,30,919.0,82.0,7.4,12.0,604.0,1034.91,841.62
2016,2,1,11,45,912.5,86.0,7.3,12.5,612.0,1044.36,845.85
2016,2,1,12,0,906.0,90.0,7.2,13.0,620.0,1050.02,847.46
2016,2,1,12,15,906.0,90.5,7.05,13.0,621.5,1054.3,849.56
2016,2,1,12,30,906.0,91.0,6.9,13.0,623.0,1054.94,849.13
2016,2,1,12,45,901.5,91.0,6.8,13.0,616.0,1046.74,842.67
2016,2,1,13,0,897.0,91.0,6.7,13.0,609.0,1047.82,843.28
2016,2,1,13,15,890.5,90.5,6.7,13.0,595.0,1029.7,830.47
2016,2,1,13,30,884.0,90.0,6.7,13.0,581.0,1008.19,815.35
2016,2,1,13,45,875.5,88.5,6.75,13.0,559.0,980.25,795.79
2016,2,1,14,0,867.0,87.0,6.8,13.0,537.0,949.29,773.97
2016,2,1,14,15,853.0,85.0,6.8,12.5,508.5,909.85,746.81
2016,2,1,14,30,839.0,83.0,6.8,12.0,480.0,868.11,717.6
2016,2,1,14,45,829.0,78.0,6.85,12.0,446.0,824.13,685.15
2016,2,1,15,0,819.0,73.0,6.9,12.0,412.0,778.09,650.67
2016,2,1,15,15,791.5,69.5,6.75,12.0,371.5,718.54,604.27
2016,2,1,15,30,764.0,66.0,6.6,12.0,331.0,658.89,557.05
2016,2,1,15,45,728.5,61.5,6.5,12.0,287.5,592.88,503.24
2016,2,1,16,0,693.0,57.0,6.4,12.0,244.0,528.25,447.71
2016,2,1,16,15,634.0,51.5,6.25,11.5,198.0,450.61,380.29
2016,2,1,16,30,575.0,46.0,6.1,11.0,152.0,382.25,318.4
2016,2,1,16,45,476.5,37.5,6.0,11.0,108.5,293.06,237.2
2016,2,1,17,0,378.0,29.0,5.9,11.0,65.0,214.61,157.84
2016,2,1,17,15,189.0,14.5,5.85,11.0,32.5,97.35,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,3.5,10.0,3.5,2.75,0.0
2016,2,2,7,30,0.0,7.0,3.5,10.0,7.0,5.31,0.0
2016,2,2,7,45,0.0,17.0,3.5,10.5,17.0,12.94,4.53
2016,2,2,8,0,0.0,27.0,3.5,11.0,27.0,20.59,11.73
2016,2,2,8,15,0.0,39.0,3.5,11.0,39.0,29.81,19.95
2016,2,2,8,30,0.0,51.0,3.5,11.0,51.0,39.24,28.31
2016,2,2,8,45,0.0,63.5,3.55,11.0,63.5,49.71,37.49
2016,2,2,9,0,0.0,76.0,3.6,11.0,76.0,60.23,46.61
2016,2,2,9,15,0.0,88.0,3.55,11.0,88.0,70.35,55.28
2016,2,2,9,30,0.0,100.0,3.5,11.0,100.0,80.56,63.94
2016,2,2,9,45,24.0,142.0,3.45,11.0,152.5,153.05,126.31
2016,2,2,10,0,48.0,184.0,3.4,11.0,205.0,221.26,183.82
2016,2,2,10,15,102.5,204.0,3.4,11.0,254.0,292.49,244.06
2016,2,2,10,30,157.0,224.0,3.4,11.0,303.0,387.76,322.34
2016,2,2,10,45,260.5,221.5,3.4,11.5,360.0,507.13,418.69
2016,2,2,11,0,364.0,219.0,3.4,12.0,417.0,609.98,499.42
2016,2,2,11,15,484.5,191.5,3.45,12.0,463.5,728.32,591.22
2016,2,2,11,30,605.0,164.0,3.5,12.0,510.0,835.9,671.66
2016,2,2,11,45,723.5,132.5,3.55,12.0,553.0,929.08,738.4
2016,2,2,12,0,842.0,101.0,3.6,12.0,596.0,1011.0,795.97
2016,2,2,12,15,844.0,101.0,3.7,12.0,599.0,1016.61,799.75
2016,2,2,12,30,846.0,101.0,3.8,12.0,602.0,1018.71,801.92
2016,2,2,12,45,857.0,96.0,3.95,12.0,599.0,1020.37,804.33
2016,2,2,13,0,868.0,91.0,4.1,12.0,596.0,1018.27,804.22
2016,2,2,13,15,863.5,90.5,4.1,12.0,583.0,1002.51,793.57
2016,2,2,13,30,859.0,90.0,4.1,12.0,570.0,983.41,780.76
2016,2,2,13,45,858.0,86.0,4.2,12.0,551.0,960.08,765.57
2016,2,2,14,0,857.0,82.0,4.3,12.0,532.0,933.48,748.42
2016,2,2,14,15,844.5,80.5,4.2,12.0,504.0,896.36,721.75
2016,2,2,14,30,832.0,79.0,4.1,12.0,476.0,856.88,693.57
2016,2,2,14,45,821.5,74.5,4.1,12.5,443.0,813.29,661.35
2016,2,2,15,0,811.0,70.0,4.1,13.0,410.0,767.72,627.35
2016,2,2,15,15,785.0,67.0,4.0,12.5,370.0,710.29,585.63
2016,2,2,15,30,759.0,64.0,3.9,12.0,330.0,652.66,542.8
2016,2,2,15,45,725.5,59.5,3.85,12.0,287.0,588.29,492.15
2016,2,2,16,0,692.0,55.0,3.8,12.0,244.0,525.16,439.51
2016,2,2,16,15,634.5,50.0,3.7,11.5,198.5,449.11,375.07
2016,2,2,16,30,577.0,45.0,3.6,11.0,153.0,381.67,315.32
2016,2,2,16,45,486.5,37.0,3.55,11.0,110.0,296.76,239.02
2016,2,2,17,0,396.0,29.0,3.5,11.0,67.0,221.66,164.6
2016,2,2,17,15,198.0,14.5,3.45,11.0,33.5,101.01,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,10.0,14.5,37.34,0.0
2016,2,3,7,30,200.0,19.0,2.7,10.0,29.0,105.78,0.0
2016,2,3,7,45,318.0,30.5,2.75,10.5,67.0,189.42,140.79
2016,2,3,8,0,436.0,42.0,2.8,11.0,105.0,276.64,222.83
2016,2,3,8,15,510.0,49.5,2.85,11.0,149.0,349.71,288.98
2016,2,3,8,30,584.0,57.0,2.9,11.0,193.0,429.87,359.16
2016,2,3,8,45,416.5,90.5,3.0,11.5,197.5,387.54,325.68
2016,2,3,9,0,249.0,124.0,3.1,12.0,202.0,318.41,267.79
2016,2,3,9,15,265.5,138.0,3.15,12.0,232.0,357.4,300.77
2016,2,3,9,30,282.0,152.0,3.2,12.0,262.0,397.43,333.54
2016,2,3,9,45,527.0,119.5,3.3,12.5,348.5,588.69,489.69
2016,2,3,10,0,772.0,87.0,3.4,13.0,435.0,784.46,637.21
2016,2,3,10,15,789.0,89.0,3.4,13.0,466.5,829.37,667.8
2016,2,3,10,30,806.0,91.0,3.4,13.0,498.0,872.54,697.87
2016,2,3,10,45,818.5,92.5,3.4,13.0,523.0,908.9,722.73
2016,2,3,11,0,831.0,94.0,3.4,13.0,548.0,942.77,745.7
2016,2,3,11,15,838.5,95.5,3.4,13.0,566.0,969.03,763.2
2016,2,3,11,30,846.0,97.0,3.4,13.0,584.0,992.23,778.63
2016,2,3,11,45,622.5,167.5,3.4,13.5,529.0,865.26,685.95
2016,2,3,12,0,399.0,238.0,3.4,14.0,474.0,688.25,551.45
2016,2,3,12,15,293.0,257.5,3.4,14.0,431.0,604.63,486.47
2016,2,3,12,30,187.0,277.0,3.4,14.0,388.0,494.74,399.68
2016,2,3,12,45,152.0,273.5,3.4,14.0,363.5,454.15,367.66
2016,2,3,13,0,117.0,270.0,3.4,14.0,339.0,413.53,335.0
2016,2,3,13,15,271.5,243.0,3.4,14.0,397.5,558.68,453.23
2016,2,3,13,30,426.0,216.0,3.4,14.0,456.0,697.66,562.02
2016,2,3,13,45,310.5,226.5,3.4,14.0,398.5,566.87,460.01
2016,2,3,14,0,195.0,237.0,3.4,14.0,341.0,441.49,360.66
2016,2,3,14,15,145.0,223.5,3.35,13.5,298.5,375.32,308.32
2016,2,3,14,30,95.0,210.0,3.3,13.0,256.0,292.26,241.11
2016,2,3,14,45,137.0,195.5,3.3,13.0,256.5,328.34,272.34
2016,2,3,15,0,179.0,181.0,3.3,13.0,257.0,341.72,284.7
2016,2,3,15,15,166.5,166.0,3.25,13.0,231.0,308.92,257.86
2016,2,3,15,30,154.0,151.0,3.2,13.0,205.0,277.01,231.53
2016,2,3,15,45,143.0,132.0,3.15,13.0,177.5,242.1,202.34
2016,2,3,16,0,132.0,113.0,3.1,13.0,150.0,208.1,173.37
2016,2,3,16,15,115.0,93.5,3.1,12.5,121.5,170.96,141.38
2016,2,3,16,30,98.0,74.0,3.1,12.0,93.0,135.44,110.14
2016,2,3,16,45,73.0,55.0,3.15,12.0,66.5,98.43,77.02
2016,2,3,17,0,48.0,36.0,3.2,12.0,40.0,63.64,44.85
2016,2,3,17,15,24.0,18.0,3.2,12.0,20.0,28.73,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,100.5,10.0,2.85,11.0,15.5,37.69,0.0
2016,2,4,7,30,201.0,20.0,2.9,11.0,31.0,107.33,4.75
2016,2,4,7,45,324.0,31.0,2.95,11.5,69.5,191.67,143.31
2016,2,4,8,0,447.0,42.0,3.0,12.0,108.0,281.02,225.92
2016,2,4,8,15,520.5,49.0,2.9,12.0,152.5,353.79,291.44
2016,2,4,8,30,594.0,56.0,2.8,12.0,197.0,433.57,360.76
2016,2,4,8,45,638.5,62.0,2.7,12.5,241.0,500.43,416.65
2016,2,4,9,0,683.0,68.0,2.6,13.0,285.0,570.3,472.59
2016,2,4,9,15,650.0,81.5,2.5,13.0,311.0,595.55,491.96
2016,2,4,9,30,617.0,95.0,2.4,13.0,337.0,615.81,506.54
2016,2,4,9,45,707.0,87.5,2.35,13.5,390.0,706.41,572.92
2016,2,4,10,0,797.0,80.0,2.3,14.0,443.0,796.84,636.24
2016,2,4,10,15,813.0,82.0,2.25,14.0,474.5,841.6,666.03
2016,2,4,10,30,829.0,84.0,2.2,14.0,506.0,884.53,694.45
2016,2,4,10,45,839.5,86.0,2.15,14.0,531.0,920.2,717.39
2016,2,4,11,0,850.0,88.0,2.1,14.0,556.0,953.24,738.35
2016,2,4,11,15,857.5,89.0,2.0,14.0,573.5,979.26,753.75
2016,2,4,11,30,865.0,90.0,1.9,14.0,591.0,1002.15,766.95
2016,2,4,11,45,868.5,90.5,1.8,14.5,601.0,1017.1,773.34
2016,2,4,12,0,872.0,91.0,1.7,15.0,611.0,1028.57,777.48
2016,2,4,12,15,873.0,91.0,1.5,15.0,613.5,1020.2,768.4
2016,2,4,12,30,874.0,91.0,1.3,15.0,616.0,1021.33,765.76
2016,2,4,12,45,872.5,90.5,1.15,15.0,610.0,1015.77,759.46
2016,2,4,13,0,871.0,90.0,1.0,15.0,604.0,1019.54,759.3
2016,2,4,13,15,865.5,89.5,0.9,15.0,590.5,1002.78,746.79
2016,2,4,13,30,860.0,89.0,0.8,15.0,577.0,982.68,732.53
2016,2,4,13,45,847.0,89.0,0.7,15.0,555.0,952.74,712.01
2016,2,4,14,0,834.0,89.0,0.6,15.0,533.0,920.03,689.86
2016,2,4,14,15,720.0,109.5,0.5,15.0,479.0,822.64,624.45
2016,2,4,14,30,606.0,130.0,0.4,15.0,425.0,721.48,555.81
2016,2,4,14,45,580.0,126.0,0.35,15.0,392.0,672.14,522.9
2016,2,4,15,0,554.0,122.0,0.3,15.0,359.0,622.49,488.04
2016,2,4,15,15,486.0,120.5,0.4,15.0,314.0,536.41,426.74
2016,2,4,15,30,418.0,119.0,0.5,15.0,269.0,462.97,372.66
2016,2,4,15,45,388.0,108.5,0.6,15.0,234.0,410.18,332.89
2016,2,4,16,0,358.0,98.0,0.7,15.0,199.0,359.4,292.88
2016,2,4,16,15,325.0,83.0,0.75,14.5,162.5,304.16,248.05
2016,2,4,16,30,292.0,68.0,0.8,14.0,126.0,251.9,203.94
2016,2,4,16,45,242.0,52.0,0.9,14.0,91.0,193.74,153.34
2016,2,4,17,0,192.0,36.0,1.0,14.0,56.0,141.16,104.58
2016,2,4,17,15,96.0,18.0,1.05,14.0,28.0,66.59,13.09
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,10.0,16.5,38.34,0.0
2016,2,5,7,30,204.0,21.0,3.5,10.0,33.0,109.63,20.08
2016,2,5,7,45,328.0,32.5,3.5,10.5,73.0,194.02,146.9
2016,2,5,8,0,452.0,44.0,3.5,11.0,113.0,284.53,230.13
2016,2,5,8,15,526.5,52.0,3.35,11.0,158.5,359.3,297.56
2016,2,5,8,30,601.0,60.0,3.2,11.0,204.0,441.2,368.91
2016,2,5,8,45,651.5,65.0,3.1,11.5,250.0,511.2,427.68
2016,2,5,9,0,702.0,70.0,3.0,12.0,296.0,584.66,486.85
2016,2,5,9,15,735.0,74.0,2.9,12.5,338.5,643.01,531.45
2016,2,5,9,30,768.0,78.0,2.8,13.0,381.0,706.57,577.29
2016,2,5,9,45,797.0,79.5,2.7,13.5,420.5,764.44,617.36
2016,2,5,10,0,826.0,81.0,2.6,14.0,460.0,821.88,655.94
2016,2,5,10,15,842.0,83.0,2.35,14.0,492.5,867.71,685.12
2016,2,5,10,30,858.0,85.0,2.1,14.0,525.0,911.6,711.99
2016,2,5,10,45,867.5,87.0,1.85,14.5,550.0,947.18,730.75
2016,2,5,11,0,877.0,89.0,1.6,15.0,575.0,979.97,746.75
2016,2,5,11,15,884.0,90.0,1.3,15.0,593.5,1006.09,757.92
2016,2,5,11,30,891.0,91.0,1.0,15.0,612.0,1028.95,765.9
2016,2,5,11,45,891.0,93.0,0.7,15.0,621.5,1042.6,766.87
2016,2,5,12,0,891.0,95.0,0.4,15.0,631.0,1052.59,764.97
2016,2,5,12,15,789.5,121.5,0.45,15.0,597.5,983.51,722.29
2016,2,5,12,30,688.0,148.0,0.5,15.0,564.0,919.2,683.13
2016,2,5,12,45,784.5,122.5,0.55,15.5,592.5,976.37,721.16
2016,2,5,13,0,881.0,97.0,0.6,16.0,621.0,1038.09,759.58
2016,2,5,13,15,875.0,96.0,0.85,16.0,606.5,1020.06,753.52
2016,2,5,13,30,869.0,95.0,1.1,16.0,592.0,998.66,745.87
2016,2,5,13,45,861.5,93.0,1.4,16.0,570.5,971.33,734.35
2016,2,5,14,0,854.0,91.0,1.7,16.0,549.0,940.98,719.71
2016,2,5,14,15,840.5,89.0,1.85,16.0,520.5,902.28,696.57
2016,2,5,14,30,827.0,87.0,2.0,16.0,492.0,861.26,671.28
2016,2,5,14,45,694.0,104.5,2.2,16.0,428.0,744.86,591.35
2016,2,5,15,0,561.0,122.0,2.4,16.0,364.0,627.87,507.41
2016,2,5,15,15,658.5,96.0,2.2,15.5,354.5,650.13,526.45
2016,2,5,15,30,756.0,70.0,2.0,15.0,345.0,656.31,531.62
2016,2,5,15,45,722.5,65.5,1.8,15.0,301.5,591.87,481.37
2016,2,5,16,0,689.0,61.0,1.6,15.0,258.0,528.6,430.18
2016,2,5,16,15,634.5,55.5,1.5,14.5,212.0,457.71,372.37
2016,2,5,16,30,580.0,50.0,1.4,14.0,166.0,387.35,312.87
2016,2,5,16,45,484.0,42.0,1.3,14.0,121.0,299.46,237.08
2016,2,5,17,0,388.0,34.0,1.2,14.0,76.0,221.7,166.05
2016,2,5,17,15,194.0,17.0,1.3,14.0,38.0,103.99,35.03
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,130.0,10.5,3.45,11.0,18.0,46.37,0.0
2016,2,6,7,30,260.0,21.0,3.5,11.0,36.0,129.76,38.83
2016,2,6,7,45,374.0,31.0,3.55,11.5,76.5,210.71,160.08
2016,2,6,8,0,488.0,41.0,3.6,12.0,117.0,297.47,239.95
2016,2,6,8,15,557.5,48.0,3.5,12.0,162.0,370.16,305.63
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,449.49,374.79
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,512.97,428.4
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,583.13,485.1
2016,2,6,9,15,747.5,67.5,3.15,13.0,339.5,644.0,532.14
2016,2,6,9,30,778.0,71.0,3.0,13.0,381.0,705.44,577.28
2016,2,6,9,45,798.5,74.0,2.9,13.5,418.5,758.41,613.89
2016,2,6,10,0,819.0,77.0,2.8,14.0,456.0,810.43,648.83
2016,2,6,10,15,833.5,78.5,2.55,14.0,487.5,854.04,676.91
2016,2,6,10,30,848.0,80.0,2.3,14.0,519.0,895.65,702.72
2016,2,6,10,45,861.5,80.5,2.1,14.5,544.5,921.85,716.15
2016,2,6,11,0,875.0,81.0,1.9,15.0,570.0,955.97,734.66
2016,2,6,11,15,881.0,82.0,1.8,15.0,587.5,980.61,748.81
2016,2,6,11,30,887.0,83.0,1.7,15.0,605.0,1002.07,760.78
2016,2,6,11,45,892.0,83.0,1.6,15.5,615.0,1017.96,767.57
2016,2,6,12,0,897.0,83.0,1.5,16.0,625.0,1030.39,772.11
2016,2,6,12,15,897.0,83.0,1.6,16.0,627.0,1034.16,775.87
2016,2,6,12,30,897.0,83.0,1.7,16.0,629.0,1034.31,777.49
2016,2,6,12,45,897.5,81.5,1.8,16.5,623.5,1029.48,774.52
2016,2,6,13,0,898.0,80.0,1.9,17.0,618.0,1021.02,769.32
2016,2,6,13,15,892.5,79.5,1.95,17.0,604.0,1004.23,759.45
2016,2,6,13,30,887.0,79.0,2.0,17.0,590.0,984.07,747.48
2016,2,6,13,45,879.0,77.5,2.1,17.0,568.5,957.01,731.45
2016,2,6,14,0,871.0,76.0,2.2,17.0,547.0,926.96,713.28
2016,2,6,14,15,798.5,87.5,2.25,17.0,502.5,861.71,669.82
2016,2,6,14,30,726.0,99.0,2.3,17.0,458.0,791.01,621.84
2016,2,6,14,45,609.5,118.5,2.4,17.0,405.5,688.51,549.58
2016,2,6,15,0,493.0,138.0,2.5,17.0,353.0,581.97,470.44
2016,2,6,15,15,469.5,128.0,2.45,16.5,317.0,531.19,433.05
2016,2,6,15,30,446.0,118.0,2.4,16.0,281.0,481.06,394.79
2016,2,6,15,45,424.5,105.5,2.4,16.0,245.5,430.44,354.58
2016,2,6,16,0,403.0,93.0,2.4,16.0,210.0,380.92,314.07
2016,2,6,16,15,371.0,80.0,2.45,15.5,173.0,326.12,268.53
2016,2,6,16,30,339.0,67.0,2.5,15.0,136.0,274.14,223.73
2016,2,6,16,45,290.0,52.0,2.55,15.0,100.0,214.92,171.33
2016,2,6,17,0,241.0,37.0,2.6,15.0,64.0,161.09,121.43
2016,2,6,17,15,120.5,18.5,2.65,14.5,32.0,76.4,31.22
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,10.0,2.9,13.0,20.0,52.44,0.0
2016,2,7,7,30,306.0,20.0,2.9,13.0,40.0,145.22,56.35
2016,2,7,7,45,426.0,29.0,2.95,13.5,81.5,228.9,173.39
2016,2,7,8,0,546.0,38.0,3.0,14.0,123.0,316.4,253.01
2016,2,7,8,15,612.5,43.5,3.0,14.0,169.5,389.4,318.46
2016,2,7,8,30,679.0,49.0,3.0,14.0,216.0,468.26,386.61
2016,2,7,8,45,723.5,52.5,3.0,14.5,262.5,536.5,443.27
2016,2,7,9,0,768.0,56.0,3.0,15.0,309.0,607.39,499.75
2016,2,7,9,15,797.0,59.0,2.9,15.0,351.5,668.7,545.86
2016,2,7,9,30,826.0,62.0,2.8,15.0,394.0,730.39,590.44
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,776.43,621.11
2016,2,7,10,0,872.0,64.0,2.6,16.0,472.0,829.17,655.87
2016,2,7,10,15,886.0,65.5,2.5,16.0,504.0,873.45,684.92
2016,2,7,10,30,900.0,67.0,2.4,16.0,536.0,915.62,712.0
2016,2,7,10,45,907.5,69.5,2.35,16.5,561.5,950.59,732.79
2016,2,7,11,0,915.0,72.0,2.3,17.0,587.0,982.61,751.35
2016,2,7,11,15,922.0,72.5,2.25,17.0,605.0,1008.45,767.01
2016,2,7,11,30,929.0,73.0,2.2,17.0,623.0,1030.98,780.49
2016,2,7,11,45,930.5,74.5,2.2,17.5,633.0,1045.77,788.03
2016,2,7,12,0,932.0,76.0,2.2,18.0,643.0,1056.88,793.33
2016,2,7,12,15,933.0,76.0,2.2,18.0,645.5,1061.84,796.27
2016,2,7,12,30,934.0,76.0,2.2,18.0,648.0,1063.04,796.99
2016,2,7,12,45,934.0,75.0,2.2,18.5,642.5,1058.16,792.44
2016,2,7,13,0,934.0,74.0,2.2,19.0,637.0,1049.53,785.67
2016,2,7,13,15,929.5,73.0,2.2,19.0,623.5,1032.67,775.18
2016,2,7,13,30,925.0,72.0,2.2,19.0,610.0,1012.26,762.53
2016,2,7,13,45,916.0,72.0,2.25,19.0,588.0,985.37,746.21
2016,2,7,14,0,907.0,72.0,2.3,19.0,566.0,955.4,727.8
2016,2,7,14,15,895.5,70.5,2.3,19.0,537.5,918.34,703.94
2016,2,7,14,30,884.0,69.0,2.3,19.0,509.0,878.76,678.18
2016,2,7,14,45,866.0,67.5,2.3,19.0,474.0,831.36,646.66
2016,2,7,15,0,848.0,66.0,2.3,19.0,439.0,782.41,613.58
2016,2,7,15,15,824.5,63.5,2.25,18.5,398.5,734.27,581.25
2016,2,7,15,30,801.0,61.0,2.2,18.0,358.0,677.32,541.59
2016,2,7,15,45,765.5,58.0,2.2,18.0,313.5,611.41,493.01
2016,2,7,16,0,730.0,55.0,2.2,18.0,269.0,546.79,442.14
2016,2,7,16,15,678.5,50.5,2.25,17.5,222.5,472.86,382.91
2016,2,7,16,30,627.0,46.0,2.3,17.0,176.0,402.68,324.07
2016,2,7,16,45,540.0,39.0,2.35,17.0,130.0,317.43,250.61
2016,2,7,17,0,453.0,32.0,2.4,17.0,84.0,245.45,184.74
2016,2,7,17,15,296.0,21.0,2.45,16.5,48.5,145.82,72.55
2016,2,7,17,30,139.0,10.0,2.5,16.0,13.0,48.98,0.0
2016,2,7,17,45,69.5,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,12.0,5.35,13.0,20.0,45.06,0.0
2016,2,8,7,30,246.0,24.0,5.4,13.0,40.0,128.17,58.73
2016,2,8,7,45,365.0,34.5,5.45,13.5,81.5,208.95,159.78
2016,2,8,8,0,484.0,45.0,5.5,14.0,123.0,298.06,240.34
2016,2,8,8,15,556.0,52.0,5.35,14.5,169.5,372.03,306.49
2016,2,8,8,30,628.0,59.0,5.2,15.0,216.0,452.8,376.24
2016,2,8,8,45,673.5,64.0,5.1,15.5,262.0,520.95,433.55
2016,2,8,9,0,719.0,69.0,5.0,16.0,308.0,588.29,488.19
2016,2,8,9,15,750.0,72.5,4.7,16.0,351.0,649.85,535.85
2016,2,8,9,30,781.0,76.0,4.4,16.0,394.0,711.97,581.09
2016,2,8,9,45,828.5,71.5,4.1,16.5,437.0,778.06,626.82
2016,2,8,10,0,876.0,67.0,3.8,17.0,480.0,835.66,665.01
2016,2,8,10,15,889.5,68.5,3.6,17.0,512.0,879.69,694.07
2016,2,8,10,30,903.0,70.0,3.4,17.0,544.0,921.56,721.06
2016,2,8,10,45,913.0,71.0,3.25,17.5,569.5,957.09,742.05
2016,2,8,11,0,923.0,72.0,3.1,18.0,595.0,989.77,760.7
2016,2,8,11,15,929.0,73.0,2.95,18.0,613.5,1015.46,775.76
2016,2,8,11,30,935.0,74.0,2.8,18.0,632.0,1037.78,788.44
2016,2,8,11,45,937.0,75.0,2.7,18.5,641.5,1052.54,795.01
2016,2,8,12,0,939.0,76.0,2.6,19.0,651.0,1063.59,799.22
2016,2,8,12,15,939.5,76.0,2.5,19.0,653.5,1068.09,800.73
2016,2,8,12,30,940.0,76.0,2.4,19.0,656.0,1068.79,799.94
2016,2,8,12,45,938.0,75.5,2.35,19.0,650.0,1062.49,795.36
2016,2,8,13,0,936.0,75.0,2.3,19.0,644.0,1052.44,788.55
2016,2,8,13,15,931.5,74.5,2.3,19.0,630.0,1036.18,778.45
2016,2,8,13,30,927.0,74.0,2.3,19.0,616.0,1016.38,766.18
2016,2,8,13,45,918.0,73.5,2.3,19.5,594.0,988.79,747.37
2016,2,8,14,0,909.0,73.0,2.3,20.0,572.0,958.11,726.61
2016,2,8,14,15,897.5,71.5,2.25,20.0,543.5,920.97,702.33
2016,2,8,14,30,886.0,70.0,2.2,20.0,515.0,881.29,676.21
2016,2,8,14,45,869.0,68.5,2.2,20.0,480.0,834.64,645.46
2016,2,8,15,0,852.0,67.0,2.2,20.0,445.0,786.35,613.11
2016,2,8,15,15,829.0,64.5,2.1,19.5,404.5,738.38,580.81
2016,2,8,15,30,806.0,62.0,2.0,19.0,364.0,681.54,541.27
2016,2,8,15,45,772.5,58.5,1.95,19.0,319.5,616.1,493.25
2016,2,8,16,0,739.0,55.0,1.9,19.0,275.0,551.79,442.96
2016,2,8,16,15,688.0,50.5,1.85,19.0,228.0,477.7,383.23
2016,2,8,16,30,637.0,46.0,1.8,19.0,181.0,407.31,324.19
2016,2,8,16,45,554.0,39.0,1.8,19.0,135.0,323.46,252.83
2016,2,8,17,0,471.0,32.0,1.8,19.0,89.0,247.88,185.37
2016,2,8,17,15,315.5,21.5,1.8,18.5,52.0,153.68,83.63
2016,2,8,17,30,160.0,11.0,1.8,18.0,15.0,55.77,0.0
2016,2,8,17,45,80.0,5.5,1.8,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,14.5,22.0,51.94,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,145.89,74.91
2016,2,9,7,45,412.0,33.0,2.15,15.5,87.0,225.81,171.06
2016,2,9,8,0,526.0,43.0,2.3,16.0,130.0,314.59,249.56
2016,2,9,8,15,595.0,49.5,2.4,16.0,177.5,388.52,314.64
2016,2,9,8,30,664.0,56.0,2.5,16.0,225.0,465.37,380.3
2016,2,9,8,45,550.5,81.0,2.6,16.0,239.0,461.92,379.57
2016,2,9,9,0,437.0,106.0,2.7,16.0,253.0,435.37,359.11
2016,2,9,9,15,619.5,84.0,2.6,16.0,322.0,572.3,469.13
2016,2,9,9,30,802.0,62.0,2.5,16.0,391.0,710.33,572.23
2016,2,9,9,45,767.0,77.0,2.4,16.5,415.5,734.31,585.93
2016,2,9,10,0,732.0,92.0,2.3,17.0,440.0,757.03,599.3
2016,2,9,10,15,651.5,124.5,2.15,17.0,449.5,751.23,592.64
2016,2,9,10,30,571.0,157.0,2.0,17.0,459.0,725.7,572.06
2016,2,9,10,45,739.0,120.5,1.85,17.5,530.5,870.06,671.07
2016,2,9,11,0,907.0,84.0,1.7,18.0,602.0,988.78,745.77
2016,2,9,11,15,802.0,114.0,1.65,18.0,582.5,951.68,718.04
2016,2,9,11,30,697.0,144.0,1.6,18.0,563.0,903.1,684.51
2016,2,9,11,45,809.5,116.0,1.6,18.0,610.5,985.59,739.72
2016,2,9,12,0,922.0,88.0,1.6,18.0,658.0,1060.72,787.37
2016,2,9,12,15,922.5,88.0,1.6,18.0,660.0,1065.16,789.04
2016,2,9,12,30,923.0,88.0,1.6,18.0,662.0,1065.86,789.42
2016,2,9,12,45,921.5,87.5,1.65,18.0,656.0,1060.16,786.73
2016,2,9,13,0,920.0,87.0,1.7,18.0,650.0,1050.75,781.85
2016,2,9,13,15,915.0,86.5,1.75,18.0,636.0,1034.18,772.47
2016,2,9,13,30,910.0,86.0,1.8,18.0,622.0,1014.12,760.93
2016,2,9,13,45,737.5,128.0,1.9,18.0,552.0,897.99,685.29
2016,2,9,14,0,565.0,170.0,2.0,18.0,482.0,753.43,587.38
2016,2,9,14,15,527.0,171.0,2.0,17.5,450.5,703.2,553.8
2016,2,9,14,30,489.0,172.0,2.0,17.0,419.0,653.03,518.58
2016,2,9,14,45,352.5,181.5,2.0,17.0,353.5,509.26,409.76
2016,2,9,15,0,216.0,191.0,2.0,17.0,288.0,378.73,307.37
2016,2,9,15,15,169.0,175.0,1.9,16.5,247.0,316.68,258.65
2016,2,9,15,30,122.0,159.0,1.8,16.0,206.0,258.39,211.57
2016,2,9,15,45,113.0,141.5,1.7,16.0,180.5,228.3,187.11
2016,2,9,16,0,104.0,124.0,1.6,16.0,155.0,199.08,162.81
2016,2,9,16,15,93.5,104.0,1.5,15.5,128.5,166.78,135.76
2016,2,9,16,30,83.0,84.0,1.4,15.0,102.0,135.54,108.99
2016,2,9,16,45,66.5,64.0,1.35,15.0,76.0,102.5,80.05
2016,2,9,17,0,50.0,44.0,1.3,15.0,50.0,70.95,52.02
2016,2,9,17,15,25.0,26.5,1.3,15.0,29.5,34.27,16.82
2016,2,9,17,30,0.0,9.0,1.3,15.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,1.35,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,135.5,12.5,3.35,14.0,22.5,48.62,0.0
2016,2,10,7,30,271.0,25.0,3.3,14.0,45.0,138.72,78.0
2016,2,10,7,45,382.0,36.0,3.25,14.5,87.5,215.86,165.22
2016,2,10,8,0,493.0,47.0,3.2,15.0,130.0,302.62,242.1
2016,2,10,8,15,561.0,54.0,3.05,15.0,177.0,375.01,306.09
2016,2,10,8,30,629.0,61.0,2.9,15.0,224.0,453.77,373.24
2016,2,10,8,45,494.0,90.0,2.75,15.0,232.5,429.33,355.03
2016,2,10,9,0,359.0,119.0,2.6,15.0,241.0,396.48,328.16
2016,2,10,9,15,568.0,99.5,2.4,15.0,321.5,551.54,453.33
2016,2,10,9,30,777.0,80.0,2.2,15.0,402.0,711.87,573.82
2016,2,10,9,45,801.0,82.5,2.05,15.5,441.0,767.39,609.69
2016,2,10,10,0,825.0,85.0,1.9,16.0,480.0,822.15,644.63
2016,2,10,10,15,840.0,87.0,1.9,16.0,512.5,867.32,674.52
2016,2,10,10,30,855.0,89.0,1.9,16.0,545.0,910.47,702.72
2016,2,10,10,45,866.5,90.0,1.9,16.5,571.0,946.85,724.64
2016,2,10,11,0,878.0,91.0,1.9,17.0,597.0,980.52,744.56
2016,2,10,11,15,885.0,92.0,1.9,17.0,615.0,1006.84,760.87
2016,2,10,11,30,892.0,93.0,1.9,17.0,633.0,1017.22,766.74
2016,2,10,11,45,898.5,92.5,1.9,17.5,644.0,1034.21,775.84
2016,2,10,12,0,905.0,92.0,1.9,18.0,655.0,1047.72,782.66
2016,2,10,12,15,905.5,92.0,1.9,18.0,657.5,1052.11,785.17
2016,2,10,12,30,906.0,92.0,1.9,18.0,660.0,1052.81,785.56
2016,2,10,12,45,905.0,91.5,1.9,18.5,654.0,1047.69,780.9
2016,2,10,13,0,904.0,91.0,1.9,19.0,648.0,1038.92,774.1
2016,2,10,13,15,898.5,90.5,1.85,19.0,634.0,1022.02,762.96
2016,2,10,13,30,893.0,90.0,1.8,19.0,620.0,1001.71,749.8
2016,2,10,13,45,881.5,89.5,1.8,19.0,597.5,984.09,739.25
2016,2,10,14,0,870.0,89.0,1.8,19.0,575.0,951.29,718.59
2016,2,10,14,15,789.5,99.0,1.8,19.0,523.0,865.02,661.53
2016,2,10,14,30,709.0,109.0,1.8,19.0,471.0,785.82,608.53
2016,2,10,14,45,530.5,141.5,1.85,19.0,402.0,634.97,501.75
2016,2,10,15,0,352.0,174.0,1.9,19.0,333.0,486.21,389.31
2016,2,10,15,15,318.5,161.5,1.85,18.5,296.0,431.84,349.0
2016,2,10,15,30,285.0,149.0,1.8,18.0,259.0,379.58,308.72
2016,2,10,15,45,264.0,135.0,1.75,18.0,227.0,336.53,274.46
2016,2,10,16,0,243.0,121.0,1.7,18.0,195.0,295.1,240.68
2016,2,10,16,15,222.5,102.5,1.65,17.5,162.0,250.36,203.87
2016,2,10,16,30,202.0,84.0,1.6,17.0,129.0,207.51,167.57
2016,2,10,16,45,172.5,65.0,1.6,17.0,96.5,161.83,127.8
2016,2,10,17,0,143.0,46.0,1.6,17.0,64.0,119.2,89.8
2016,2,10,17,15,71.5,29.0,1.55,17.0,38.0,66.51,39.26
2016,2,10,17,30,0.0,12.0,1.5,17.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.5,17.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,127.0,13.0,1.25,14.0,22.5,46.37,0.0
2016,2,11,7,30,254.0,26.0,1.2,14.0,45.0,134.23,80.25
2016,2,11,7,45,347.5,38.0,1.2,14.5,85.5,203.11,155.14
2016,2,11,8,0,441.0,50.0,1.2,15.0,126.0,280.79,223.14
2016,2,11,8,15,502.0,58.5,1.15,15.0,170.5,348.4,281.75
2016,2,11,8,30,563.0,67.0,1.1,15.0,215.0,421.76,342.96
2016,2,11,8,45,614.5,69.0,1.05,15.5,257.5,487.22,395.18
2016,2,11,9,0,666.0,71.0,1.0,16.0,300.0,556.03,447.74
2016,2,11,9,15,657.5,83.5,1.05,16.0,334.0,597.44,478.85
2016,2,11,9,30,649.0,96.0,1.1,16.0,368.0,636.11,506.99
2016,2,11,9,45,482.0,146.0,1.15,16.5,358.5,576.65,459.24
2016,2,11,10,0,315.0,196.0,1.2,17.0,349.0,491.68,391.98
2016,2,11,10,15,384.0,195.5,1.3,17.0,394.0,562.6,447.22
2016,2,11,10,30,453.0,195.0,1.4,17.0,439.0,659.17,518.16
2016,2,11,10,45,546.0,175.0,1.5,17.0,482.0,738.34,576.29
2016,2,11,11,0,639.0,155.0,1.6,17.0,525.0,830.39,640.67
2016,2,11,11,15,534.0,197.0,1.6,17.0,512.5,777.71,601.23
2016,2,11,11,30,429.0,239.0,1.6,17.0,500.0,728.28,563.47
