Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,11,45,420.0,248.5,1.6,17.0,508.0,735.5,568.33
2016,2,11,12,0,411.0,258.0,1.6,17.0,516.0,717.99,555.77
2016,2,11,12,15,352.0,270.5,1.55,17.0,491.5,674.01,522.53
2016,2,11,12,30,293.0,283.0,1.5,17.0,467.0,628.26,488.01
2016,2,11,12,45,274.5,283.5,1.45,17.0,455.0,608.77,473.6
2016,2,11,13,0,256.0,284.0,1.4,17.0,443.0,588.31,458.26
2016,2,11,13,15,267.5,275.5,1.4,17.0,438.0,586.63,457.96
2016,2,11,13,30,279.0,267.0,1.4,17.0,433.0,583.55,456.52
2016,2,11,13,45,244.5,261.5,1.4,17.0,403.5,515.22,406.27
2016,2,11,14,0,210.0,256.0,1.4,17.0,374.0,471.24,373.48
2016,2,11,14,15,216.5,241.5,1.45,16.5,358.0,455.21,363.44
2016,2,11,14,30,223.0,227.0,1.5,16.0,342.0,438.25,352.3
2016,2,11,14,45,324.5,194.5,1.55,16.0,349.0,499.03,402.06
2016,2,11,15,0,426.0,162.0,1.6,16.0,356.0,550.92,443.64
2016,2,11,15,15,274.0,162.5,1.65,16.0,283.5,397.94,323.9
2016,2,11,15,30,122.0,163.0,1.7,16.0,211.0,261.43,213.43
2016,2,11,15,45,109.0,145.5,1.8,16.0,184.5,228.68,187.31
2016,2,11,16,0,96.0,128.0,1.9,16.0,158.0,197.18,161.25
2016,2,11,16,15,83.5,108.0,1.95,15.5,130.5,164.25,133.75
2016,2,11,16,30,71.0,88.0,2.0,15.0,103.0,122.92,98.66
2016,2,11,16,45,52.0,67.0,2.05,15.0,77.0,89.53,69.54
2016,2,11,17,0,33.0,46.0,2.1,15.0,51.0,57.89,41.83
2016,2,11,17,15,16.5,27.5,2.2,15.0,30.0,31.8,17.12
2016,2,11,17,30,0.0,9.0,2.3,15.0,9.0,7.08,0.0
2016,2,11,17,45,0.0,4.5,2.4,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,125.5,14.5,2.2,13.0,24.5,46.93,0.0
2016,2,12,7,30,251.0,29.0,2.2,13.0,49.0,136.15,86.05
2016,2,12,7,45,356.0,40.5,2.25,13.5,91.0,208.16,160.65
2016,2,12,8,0,461.0,52.0,2.3,14.0,133.0,291.18,233.68
2016,2,12,8,15,528.0,59.5,2.25,14.0,179.0,362.07,295.97
2016,2,12,8,30,595.0,67.0,2.2,14.0,225.0,439.19,361.45
2016,2,12,8,45,639.0,72.5,2.2,14.5,270.5,505.58,415.68
2016,2,12,9,0,683.0,78.0,2.2,15.0,316.0,574.85,470.1
2016,2,12,9,15,644.0,93.0,2.15,15.0,340.0,597.73,487.1
2016,2,12,9,30,605.0,108.0,2.1,15.0,364.0,615.0,499.26
2016,2,12,9,45,548.5,135.0,2.1,15.0,383.0,617.01,499.28
2016,2,12,10,0,492.0,162.0,2.1,15.0,402.0,621.97,501.04
2016,2,12,10,15,444.5,186.5,2.15,15.0,414.0,625.8,502.17
2016,2,12,10,30,397.0,211.0,2.2,15.0,426.0,603.7,484.3
2016,2,12,10,45,423.0,215.5,2.25,15.5,454.0,666.59,529.86
2016,2,12,11,0,449.0,220.0,2.3,16.0,482.0,708.25,558.94
2016,2,12,11,15,403.0,239.5,2.4,16.0,480.5,671.95,531.31
2016,2,12,11,30,357.0,259.0,2.5,16.0,479.0,655.51,518.12
2016,2,12,11,45,462.0,229.5,2.65,16.5,519.0,757.09,594.15
2016,2,12,12,0,567.0,200.0,2.8,17.0,559.0,835.9,651.92
2016,2,12,12,15,606.0,187.5,2.9,17.0,572.0,874.04,678.98
2016,2,12,12,30,645.0,175.0,3.0,17.0,585.0,901.33,698.53
2016,2,12,12,45,579.0,197.0,3.2,17.0,562.0,845.12,660.03
2016,2,12,13,0,513.0,219.0,3.4,17.0,539.0,797.82,626.16
2016,2,12,13,15,670.0,164.0,3.55,17.0,573.0,897.51,701.0
2016,2,12,13,30,827.0,109.0,3.7,17.0,607.0,970.52,753.25
2016,2,12,13,45,722.5,132.5,3.85,17.0,557.0,886.88,695.23
2016,2,12,14,0,618.0,156.0,4.0,17.0,507.0,795.83,631.56
2016,2,12,14,15,699.0,129.0,4.1,16.5,507.0,821.85,653.93
2016,2,12,14,30,780.0,102.0,4.2,16.0,507.0,833.09,664.87
2016,2,12,14,45,640.0,125.0,4.3,16.0,442.5,717.98,580.81
2016,2,12,15,0,500.0,148.0,4.4,16.0,378.0,594.7,486.72
2016,2,12,15,15,434.0,144.5,4.4,16.0,332.0,518.04,426.75
2016,2,12,15,30,368.0,141.0,4.4,16.0,286.0,445.57,368.6
2016,2,12,15,45,339.0,129.5,4.45,16.0,250.5,379.04,315.09
2016,2,12,16,0,310.0,118.0,4.5,16.0,215.0,331.74,275.7
2016,2,12,16,15,282.0,101.5,4.5,15.5,178.5,281.56,233.48
2016,2,12,16,30,254.0,85.0,4.5,15.0,142.0,234.01,192.33
2016,2,12,16,45,209.5,67.5,4.5,15.0,107.0,180.39,144.95
2016,2,12,17,0,165.0,50.0,4.5,15.0,72.0,131.69,101.25
2016,2,12,17,15,82.5,32.5,4.45,15.0,43.5,74.77,48.53
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,5.9,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,14.0,5.95,13.0,28.0,58.86,0.0
2016,2,13,7,30,340.0,28.0,5.9,13.0,56.0,166.59,110.0
2016,2,13,7,45,451.0,36.5,5.85,13.0,101.0,241.86,188.66
2016,2,13,8,0,562.0,45.0,5.8,13.0,146.0,329.7,268.06
2016,2,13,8,15,281.0,61.5,5.6,13.0,112.0,230.38,191.12
2016,2,13,8,30,0.0,78.0,5.4,13.0,78.0,63.39,48.8
2016,2,13,8,45,0.0,94.0,5.2,13.5,94.0,77.05,60.5
2016,2,13,9,0,0.0,110.0,5.0,14.0,110.0,90.8,72.0
2016,2,13,9,15,0.0,120.5,4.8,14.0,120.5,99.29,79.04
2016,2,13,9,30,0.0,131.0,4.6,14.0,131.0,107.93,86.13
2016,2,13,9,45,18.0,164.0,4.45,14.5,173.0,153.24,124.24
2016,2,13,10,0,36.0,197.0,4.3,15.0,215.0,218.33,177.89
2016,2,13,10,15,29.5,203.5,4.1,15.0,219.0,219.33,177.93
2016,2,13,10,30,23.0,210.0,3.9,15.0,223.0,201.22,162.55
2016,2,13,10,45,86.0,241.5,3.7,15.5,292.0,314.28,255.41
2016,2,13,11,0,149.0,273.0,3.5,16.0,361.0,434.63,350.45
2016,2,13,11,15,215.5,275.0,3.35,16.0,406.5,504.69,405.53
2016,2,13,11,30,282.0,277.0,3.2,16.0,452.0,600.62,478.67
2016,2,13,11,45,379.5,257.0,3.1,16.0,496.5,679.67,539.21
2016,2,13,12,0,477.0,237.0,3.0,16.0,541.0,784.25,616.28
2016,2,13,12,15,715.0,157.5,3.15,16.0,614.0,953.3,739.27
2016,2,13,12,30,953.0,78.0,3.3,16.0,687.0,1082.05,827.4
2016,2,13,12,45,940.0,82.5,3.5,16.5,678.5,1070.67,818.83
2016,2,13,13,0,927.0,87.0,3.7,17.0,670.0,1055.56,809.1
2016,2,13,13,15,922.0,86.0,3.95,17.0,656.0,1038.23,799.74
2016,2,13,13,30,917.0,85.0,4.2,17.0,642.0,1017.38,787.83
2016,2,13,13,45,910.0,84.0,4.45,17.0,620.5,991.17,772.43
2016,2,13,14,0,903.0,83.0,4.7,17.0,599.0,961.79,755.04
2016,2,13,14,15,891.0,81.0,5.2,16.5,569.5,923.6,734.05
2016,2,13,14,30,879.0,79.0,5.7,16.0,540.0,882.89,710.03
2016,2,13,14,45,861.0,77.5,6.25,16.0,504.0,844.5,685.53
2016,2,13,15,0,843.0,76.0,6.8,16.0,468.0,794.68,651.24
2016,2,13,15,15,820.0,73.0,6.8,16.0,427.0,737.88,608.77
2016,2,13,15,30,797.0,70.0,6.8,16.0,386.0,680.49,565.13
2016,2,13,15,45,763.0,66.5,6.8,16.0,340.5,614.84,513.02
2016,2,13,16,0,729.0,63.0,6.8,16.0,295.0,550.32,459.38
2016,2,13,16,15,679.5,58.0,6.7,15.5,247.0,476.8,397.39
2016,2,13,16,30,630.0,53.0,6.6,15.0,199.0,410.22,339.03
2016,2,13,16,45,547.5,46.0,6.55,14.5,151.5,327.25,265.65
2016,2,13,17,0,465.0,39.0,6.5,14.0,104.0,252.78,197.82
2016,2,13,17,15,324.5,28.0,6.5,14.0,64.0,163.46,112.78
2016,2,13,17,30,184.0,17.0,6.5,14.0,24.0,80.64,0.0
2016,2,13,17,45,92.0,8.5,6.5,14.0,12.0,27.89,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,166.0,14.0,6.15,13.0,28.5,57.49,0.0
2016,2,14,7,30,332.0,28.0,6.1,13.0,57.0,163.36,110.91
2016,2,14,7,45,437.0,36.5,6.1,13.5,100.5,235.43,183.76
2016,2,14,8,0,542.0,45.0,6.1,14.0,144.0,319.61,259.34
2016,2,14,8,15,603.0,50.5,6.1,14.0,191.0,389.01,322.36
2016,2,14,8,30,664.0,56.0,6.1,14.0,238.0,461.32,386.24
2016,2,14,8,45,643.0,69.0,6.1,14.5,271.0,502.28,421.38
2016,2,14,9,0,622.0,82.0,6.1,15.0,304.0,536.75,449.68
2016,2,14,9,15,709.5,76.5,6.05,15.0,359.5,620.46,518.36
2016,2,14,9,30,797.0,71.0,6.0,15.0,415.0,713.54,590.22
2016,2,14,9,45,667.0,112.5,6.0,15.5,418.0,695.49,573.34
2016,2,14,10,0,537.0,154.0,6.0,16.0,421.0,649.45,534.13
2016,2,14,10,15,595.0,146.5,5.9,16.0,459.5,721.69,590.03
2016,2,14,10,30,653.0,139.0,5.8,16.0,498.0,787.41,638.48
2016,2,14,10,45,758.5,113.5,5.7,16.5,549.5,876.37,702.05
2016,2,14,11,0,864.0,88.0,5.6,17.0,601.0,949.09,751.96
2016,2,14,11,15,870.0,89.0,5.55,17.0,618.5,973.73,768.17
2016,2,14,11,30,876.0,90.0,5.5,17.0,636.0,995.18,782.38
2016,2,14,11,45,741.5,140.0,5.5,17.0,607.5,949.62,748.9
2016,2,14,12,0,607.0,190.0,5.5,17.0,579.0,873.48,693.34
2016,2,14,12,15,563.5,207.0,5.45,17.0,569.0,841.44,669.22
2016,2,14,12,30,520.0,224.0,5.4,17.0,559.0,815.9,648.97
2016,2,14,12,45,466.5,240.0,5.35,17.0,538.5,776.37,618.19
2016,2,14,13,0,413.0,256.0,5.3,17.0,518.0,711.88,569.22
2016,2,14,13,15,649.0,170.0,5.25,17.0,571.5,881.58,699.94
2016,2,14,13,30,885.0,84.0,5.2,17.0,625.0,983.97,773.38
2016,2,14,13,45,876.5,84.0,5.2,17.0,604.0,958.15,755.06
2016,2,14,14,0,868.0,84.0,5.2,17.0,583.0,929.33,735.41
2016,2,14,14,15,857.5,82.5,5.25,17.0,555.5,894.05,711.35
2016,2,14,14,30,847.0,81.0,5.3,17.0,528.0,866.07,692.55
2016,2,14,14,45,827.0,80.0,5.4,17.0,493.0,817.88,658.75
2016,2,14,15,0,807.0,79.0,5.5,17.0,458.0,768.24,623.42
2016,2,14,15,15,756.5,78.0,5.65,17.0,408.5,694.08,568.7
2016,2,14,15,30,706.0,77.0,5.8,17.0,359.0,625.03,516.71
2016,2,14,15,45,694.0,73.0,5.95,17.0,323.5,577.79,479.17
2016,2,14,16,0,682.0,69.0,6.1,17.0,288.0,529.84,439.6
2016,2,14,16,15,632.0,63.5,6.2,16.5,241.0,457.88,379.66
2016,2,14,16,30,582.0,58.0,6.3,16.0,194.0,389.79,320.9
2016,2,14,16,45,492.0,51.0,6.4,16.0,147.5,305.83,247.02
2016,2,14,17,0,402.0,44.0,6.5,16.0,101.0,231.04,179.8
2016,2,14,17,15,201.0,34.5,6.45,15.5,63.0,125.06,86.94
2016,2,14,17,30,0.0,25.0,6.4,15.0,25.0,23.48,0.0
2016,2,14,17,45,0.0,12.5,6.35,15.0,12.5,9.83,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,3.15,15.0,33.0,82.64,0.0
2016,2,15,7,30,432.0,26.0,3.1,15.0,66.0,190.86,130.84
2016,2,15,7,45,531.5,33.0,3.1,15.5,112.5,265.59,204.69
2016,2,15,8,0,631.0,40.0,3.1,16.0,159.0,351.15,280.16
2016,2,15,8,15,687.5,45.0,3.0,16.0,208.0,422.76,343.29
2016,2,15,8,30,744.0,50.0,2.9,16.0,257.0,499.2,407.99
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.5,565.55,461.71
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,627.83,510.28
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,687.82,554.72
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,747.81,597.59
2016,2,15,9,45,886.5,63.0,2.85,17.5,479.0,800.35,633.22
2016,2,15,10,0,904.0,65.0,2.9,18.0,518.0,851.49,667.19
2016,2,15,10,15,916.5,66.5,2.95,18.0,551.0,895.9,697.15
2016,2,15,10,30,929.0,68.0,3.0,18.0,584.0,937.96,725.25
2016,2,15,10,45,937.0,69.5,3.1,18.5,610.0,973.2,747.45
2016,2,15,11,0,945.0,71.0,3.2,19.0,636.0,1005.36,767.48
2016,2,15,11,15,950.5,71.5,3.25,19.0,654.0,1030.55,783.82
2016,2,15,11,30,956.0,72.0,3.3,19.0,672.0,1052.22,797.93
2016,2,15,11,45,958.0,73.0,3.35,19.0,682.5,1067.34,807.77
2016,2,15,12,0,960.0,74.0,3.4,19.0,693.0,1078.63,815.26
2016,2,15,12,15,960.0,74.0,3.45,19.0,695.0,1082.73,818.15
2016,2,15,12,30,960.0,74.0,3.5,19.0,697.0,1082.91,818.65
2016,2,15,12,45,955.5,75.0,3.55,19.0,690.5,1075.83,814.49
2016,2,15,13,0,951.0,76.0,3.6,19.0,684.0,1064.91,807.97
2016,2,15,13,15,946.5,75.5,3.65,19.0,669.5,1048.36,797.79
2016,2,15,13,30,942.0,75.0,3.7,19.0,655.0,1028.16,785.27
2016,2,15,13,45,933.0,75.0,3.75,19.0,633.0,1000.71,767.85
2016,2,15,14,0,924.0,75.0,3.8,19.0,611.0,970.07,748.23
2016,2,15,14,15,913.0,73.5,3.75,19.0,581.5,932.75,723.24
2016,2,15,14,30,902.0,72.0,3.7,19.0,552.0,892.77,696.29
2016,2,15,14,45,884.0,71.0,3.7,19.0,516.0,845.06,663.87
2016,2,15,15,0,866.0,70.0,3.7,19.0,480.0,795.7,629.86
2016,2,15,15,15,844.0,67.5,3.65,18.5,438.5,747.57,597.15
2016,2,15,15,30,822.0,65.0,3.6,18.0,397.0,690.52,557.01
2016,2,15,15,45,788.5,62.5,3.55,18.0,351.0,625.31,507.82
2016,2,15,16,0,755.0,60.0,3.5,18.0,305.0,561.14,456.72
2016,2,15,16,15,709.0,55.5,3.4,17.5,257.0,488.98,398.27
2016,2,15,16,30,663.0,51.0,3.3,17.0,209.0,419.99,340.17
2016,2,15,16,45,590.0,44.5,3.2,17.0,161.0,340.05,270.82
2016,2,15,17,0,517.0,38.0,3.1,17.0,113.0,270.8,208.41
2016,2,15,17,15,385.5,28.0,3.0,16.5,71.5,182.82,128.16
2016,2,15,17,30,254.0,18.0,2.9,16.0,30.0,102.05,0.0
2016,2,15,17,45,127.0,9.0,2.8,16.0,15.0,35.82,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,205.5,14.0,2.0,15.0,33.5,82.06,0.0
2016,2,16,7,30,411.0,28.0,2.0,15.0,67.0,188.68,131.56
2016,2,16,7,45,506.0,36.0,2.0,15.5,113.5,257.48,198.25
2016,2,16,8,0,601.0,44.0,2.0,16.0,160.0,340.67,270.89
2016,2,16,8,15,659.0,49.5,1.85,16.0,208.5,412.17,332.79
2016,2,16,8,30,717.0,55.0,1.7,16.0,257.0,488.65,396.11
2016,2,16,8,45,752.5,59.0,1.6,16.5,304.0,554.06,447.62
2016,2,16,9,0,788.0,63.0,1.5,17.0,351.0,621.2,498.0
2016,2,16,9,15,814.0,66.0,1.45,17.0,395.0,681.69,541.7
2016,2,16,9,30,840.0,69.0,1.4,17.0,439.0,742.21,583.09
2016,2,16,9,45,865.0,69.0,1.35,17.5,478.5,789.76,613.04
2016,2,16,10,0,890.0,69.0,1.3,18.0,518.0,843.94,646.86
2016,2,16,10,15,902.5,70.5,1.3,18.0,551.0,887.88,674.75
2016,2,16,10,30,915.0,72.0,1.3,18.0,584.0,929.52,700.85
2016,2,16,10,45,922.0,73.5,1.3,18.5,609.5,963.44,720.26
2016,2,16,11,0,929.0,75.0,1.3,19.0,635.0,994.28,737.55
2016,2,16,11,15,934.5,76.0,1.3,19.5,653.0,1019.78,751.32
2016,2,16,11,30,940.0,77.0,1.3,20.0,671.0,1041.81,762.91
2016,2,16,11,45,942.0,77.5,1.35,20.5,681.0,1056.1,770.59
2016,2,16,12,0,944.0,78.0,1.4,21.0,691.0,1066.62,776.12
2016,2,16,12,15,945.0,78.0,1.35,21.0,693.5,1071.68,778.05
2016,2,16,12,30,946.0,78.0,1.3,21.0,696.0,1072.86,777.76
2016,2,16,12,45,945.5,77.0,1.3,21.0,690.0,1067.4,774.49
2016,2,16,13,0,945.0,76.0,1.3,21.0,684.0,1058.09,769.04
2016,2,16,13,15,941.0,75.5,1.25,21.0,670.0,1042.08,758.65
2016,2,16,13,30,937.0,75.0,1.2,21.0,656.0,1022.43,746.16
2016,2,16,13,45,929.5,74.0,1.15,21.5,634.0,995.25,727.63
2016,2,16,14,0,922.0,73.0,1.1,22.0,612.0,964.82,707.22
2016,2,16,14,15,911.5,71.5,1.05,22.0,583.0,927.97,684.07
2016,2,16,14,30,901.0,70.0,1.0,22.0,554.0,888.43,659.12
2016,2,16,14,45,888.0,68.0,0.95,22.0,519.0,843.7,630.55
2016,2,16,15,0,875.0,66.0,0.9,22.0,484.0,796.94,600.35
2016,2,16,15,15,854.5,63.5,0.9,21.5,443.0,742.07,565.91
2016,2,16,15,30,834.0,61.0,0.9,21.0,402.0,686.39,530.0
2016,2,16,15,45,806.5,58.0,0.9,21.0,356.5,630.83,491.45
2016,2,16,16,0,779.0,55.0,0.9,21.0,311.0,569.07,445.51
2016,2,16,16,15,735.5,51.0,0.95,20.5,263.0,497.85,391.75
2016,2,16,16,30,692.0,47.0,1.0,20.0,215.0,429.56,337.54
2016,2,16,16,45,623.0,41.0,1.05,20.0,166.5,350.67,272.13
2016,2,16,17,0,554.0,35.0,1.1,20.0,118.0,278.5,209.74
2016,2,16,17,15,277.0,34.0,1.15,19.5,75.5,150.1,104.54
2016,2,16,17,30,0.0,33.0,1.2,19.0,33.0,33.9,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.5,16.5,12.98,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,7.5,7.05,16.0,7.5,5.69,0.0
2016,2,17,7,30,0.0,15.0,7.2,16.0,15.0,11.4,3.28
2016,2,17,7,45,0.0,26.0,7.35,16.0,26.0,19.82,10.82
2016,2,17,8,0,0.0,37.0,7.5,16.0,37.0,28.26,18.22
2016,2,17,8,15,0.0,49.0,7.45,16.0,49.0,37.5,26.24
2016,2,17,8,30,0.0,61.0,7.4,16.0,61.0,46.95,34.37
2016,2,17,8,45,0.0,72.0,7.35,16.0,72.0,55.89,41.98
2016,2,17,9,0,0.0,83.0,7.3,16.0,83.0,64.9,49.55
2016,2,17,9,15,197.0,123.0,7.35,16.0,210.5,279.72,234.13
2016,2,17,9,30,394.0,163.0,7.4,16.0,338.0,501.43,417.93
2016,2,17,9,45,500.5,150.5,7.45,16.0,393.0,591.73,491.72
2016,2,17,10,0,607.0,138.0,7.5,16.0,448.0,697.77,576.65
2016,2,17,10,15,584.0,156.5,7.45,16.0,469.5,720.14,592.25
2016,2,17,10,30,561.0,175.0,7.4,16.0,491.0,730.85,599.08
2016,2,17,10,45,381.0,229.0,7.4,16.0,448.0,616.3,504.82
2016,2,17,11,0,201.0,283.0,7.4,16.0,405.0,492.18,401.36
2016,2,17,11,15,302.0,272.0,7.4,16.0,461.5,605.69,493.33
2016,2,17,11,30,403.0,261.0,7.4,16.0,518.0,699.08,567.95
2016,2,17,11,45,255.5,284.5,7.4,16.0,448.5,582.41,472.49
2016,2,17,12,0,108.0,308.0,7.4,16.0,379.0,412.67,334.18
2016,2,17,12,15,243.0,294.0,7.45,16.0,453.5,584.06,473.75
2016,2,17,12,30,378.0,280.0,7.5,16.0,528.0,706.01,571.9
2016,2,17,12,45,395.0,272.5,7.55,16.0,530.0,713.12,577.82
2016,2,17,13,0,412.0,265.0,7.6,16.0,532.0,718.32,582.7
2016,2,17,13,15,208.5,229.5,7.65,16.0,364.5,469.42,383.72
2016,2,17,13,30,5.0,194.0,7.7,16.0,197.0,165.78,131.92
2016,2,17,13,45,15.0,211.5,7.8,16.0,220.5,192.52,154.66
2016,2,17,14,0,25.0,229.0,7.9,16.0,244.0,219.6,177.43
2016,2,17,14,15,12.5,168.5,7.95,16.0,176.0,149.85,119.88
2016,2,17,14,30,0.0,108.0,8.0,16.0,108.0,84.59,65.38
2016,2,17,14,45,0.0,83.5,8.1,16.0,83.5,64.21,48.47
2016,2,17,15,0,0.0,59.0,8.2,16.0,59.0,45.23,32.61
2016,2,17,15,15,0.0,58.5,8.25,16.0,58.5,44.83,32.36
2016,2,17,15,30,0.0,58.0,8.3,16.0,58.0,44.43,32.1
2016,2,17,15,45,0.0,51.0,8.4,16.0,51.0,39.02,27.58
2016,2,17,16,0,0.0,44.0,8.5,16.0,44.0,33.62,23.03
2016,2,17,16,15,0.0,37.0,8.65,15.5,37.0,28.23,18.49
2016,2,17,16,30,0.0,30.0,8.8,15.0,30.0,22.86,13.88
2016,2,17,16,45,0.0,23.0,9.0,15.0,23.0,17.5,9.2
2016,2,17,17,0,0.0,16.0,9.2,15.0,16.0,12.15,4.5
2016,2,17,17,15,0.0,10.0,9.15,15.0,10.0,7.58,0.39
2016,2,17,17,30,0.0,4.0,9.1,15.0,4.0,3.02,0.0
2016,2,17,17,45,0.0,2.0,9.05,15.0,2.0,1.57,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.5,6.0,13.0,30.5,49.57,1.97
2016,2,18,7,30,153.0,45.0,6.0,13.0,61.0,110.51,79.75
2016,2,18,7,45,252.5,60.0,6.0,13.5,103.5,181.23,142.66
2016,2,18,8,0,352.0,75.0,6.0,14.0,146.0,257.84,209.88
2016,2,18,8,15,421.0,85.5,5.9,14.0,192.5,325.29,269.7
2016,2,18,8,30,490.0,96.0,5.8,14.0,239.0,399.82,334.31
2016,2,18,8,45,457.5,110.0,5.7,14.0,261.0,421.96,353.96
2016,2,18,9,0,425.0,124.0,5.6,14.0,283.0,439.82,368.97
2016,2,18,9,15,547.5,121.0,5.5,14.0,351.0,545.77,456.4
2016,2,18,9,30,670.0,118.0,5.4,14.0,419.0,670.55,555.81
2016,2,18,9,45,698.5,121.0,5.35,14.0,458.0,726.88,598.21
2016,2,18,10,0,727.0,124.0,5.3,14.0,497.0,783.02,639.44
2016,2,18,10,15,744.0,126.5,5.25,14.0,529.5,828.01,671.62
2016,2,18,10,30,761.0,129.0,5.2,14.0,562.0,871.34,702.24
2016,2,18,10,45,778.0,129.5,5.2,14.5,589.0,910.44,728.38
2016,2,18,11,0,795.0,130.0,5.2,15.0,616.0,947.3,752.63
2016,2,18,11,15,802.5,131.0,5.15,15.0,634.0,964.92,763.94
2016,2,18,11,30,810.0,132.0,5.1,15.0,652.0,987.42,778.94
2016,2,18,11,45,816.0,132.0,5.1,15.0,663.0,1004.11,790.2
2016,2,18,12,0,822.0,132.0,5.1,15.0,674.0,1017.41,799.21
2016,2,18,12,15,823.0,132.0,5.05,15.0,675.5,1022.12,801.86
2016,2,18,12,30,824.0,132.0,5.0,15.0,677.0,1023.26,802.2
2016,2,18,12,45,843.5,122.0,4.95,15.0,675.5,1028.68,805.78
2016,2,18,13,0,863.0,112.0,4.9,15.0,674.0,1029.88,806.51
2016,2,18,13,15,857.5,111.0,4.85,15.0,660.0,1012.37,794.18
2016,2,18,13,30,852.0,110.0,4.8,15.0,646.0,991.43,779.68
2016,2,18,13,45,843.0,108.5,4.75,15.0,624.0,963.27,760.14
2016,2,18,14,0,834.0,107.0,4.7,15.0,602.0,932.12,738.52
2016,2,18,14,15,821.5,105.0,4.6,15.0,573.0,894.43,711.78
2016,2,18,14,30,809.0,103.0,4.5,15.0,544.0,854.34,683.24
2016,2,18,14,45,793.5,99.5,4.45,15.0,509.0,807.94,650.21
2016,2,18,15,0,778.0,96.0,4.4,15.0,474.0,759.87,615.63
2016,2,18,15,15,753.5,92.5,4.3,15.0,433.0,707.89,577.37
2016,2,18,15,30,729.0,89.0,4.2,15.0,392.0,651.23,534.49
2016,2,18,15,45,703.0,82.5,4.1,15.0,348.0,590.23,486.37
2016,2,18,16,0,677.0,76.0,4.0,15.0,304.0,529.93,437.47
2016,2,18,16,15,627.5,70.0,3.8,14.5,256.5,457.84,378.09
2016,2,18,16,30,578.0,64.0,3.6,14.0,209.0,389.58,319.95
2016,2,18,16,45,508.5,55.5,3.45,14.0,162.5,313.86,253.64
2016,2,18,17,0,439.0,47.0,3.3,14.0,116.0,245.2,191.92
2016,2,18,17,15,314.0,35.0,3.2,13.5,75.0,162.19,118.2
2016,2,18,17,30,189.0,23.0,3.1,13.0,34.0,87.57,23.48
2016,2,18,17,45,94.5,11.5,3.05,13.0,17.0,29.81,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,14.5,18.5,5.45,13.0,20.5,19.71,0.67
2016,2,19,7,30,29.0,37.0,5.6,13.0,41.0,44.34,29.67
2016,2,19,7,45,48.5,57.5,5.75,13.5,66.5,73.56,55.67
2016,2,19,8,0,68.0,78.0,5.9,14.0,92.0,112.92,90.03
2016,2,19,8,15,80.0,99.0,6.0,14.0,119.5,144.15,117.59
2016,2,19,8,30,92.0,120.0,6.1,14.0,147.0,176.69,145.91
2016,2,19,8,45,100.5,139.0,6.2,14.5,173.5,206.01,170.76
2016,2,19,9,0,109.0,158.0,6.3,15.0,200.0,236.23,195.88
2016,2,19,9,15,190.0,172.5,6.3,15.0,255.0,313.9,261.79
2016,2,19,9,30,271.0,187.0,6.3,15.0,310.0,415.6,345.99
2016,2,19,9,45,535.5,140.0,6.35,15.0,409.5,606.46,504.02
2016,2,19,10,0,800.0,93.0,6.4,15.0,509.0,803.48,657.55
2016,2,19,10,15,579.5,164.5,6.35,15.0,475.0,714.54,586.23
2016,2,19,10,30,359.0,236.0,6.3,15.0,441.0,591.36,484.46
2016,2,19,10,45,490.0,205.0,6.3,15.0,499.0,712.83,581.7
2016,2,19,11,0,621.0,174.0,6.3,15.0,557.0,827.63,670.5
2016,2,19,11,15,732.0,142.0,6.2,15.0,606.0,915.85,734.86
2016,2,19,11,30,843.0,110.0,6.1,15.0,655.0,995.15,791.5
2016,2,19,11,45,619.0,193.0,6.0,15.0,596.5,879.53,704.85
2016,2,19,12,0,395.0,276.0,5.9,15.0,538.0,714.93,575.64
2016,2,19,12,15,246.0,294.0,5.75,15.0,457.5,585.11,472.06
2016,2,19,12,30,97.0,312.0,5.6,15.0,377.0,404.23,326.24
2016,2,19,12,45,88.5,306.0,5.45,15.0,365.0,388.44,313.83
2016,2,19,13,0,80.0,300.0,5.3,15.0,353.0,372.62,301.01
2016,2,19,13,15,113.0,299.5,5.1,15.0,372.5,404.57,327.57
2016,2,19,13,30,146.0,299.0,4.9,15.0,392.0,458.41,370.68
2016,2,19,13,45,170.5,287.5,4.75,15.0,392.5,466.08,377.54
2016,2,19,14,0,195.0,276.0,4.6,15.0,393.0,472.16,383.28
2016,2,19,14,15,259.5,253.0,4.35,14.5,400.5,520.71,423.63
2016,2,19,14,30,324.0,230.0,4.1,14.0,408.0,542.68,443.13
2016,2,19,14,45,189.0,217.5,3.9,14.0,320.0,384.09,315.52
2016,2,19,15,0,54.0,205.0,3.7,14.0,232.0,237.92,194.39
2016,2,19,15,15,166.0,186.5,3.65,14.0,258.5,318.6,263.98
2016,2,19,15,30,278.0,168.0,3.6,14.0,285.0,387.66,321.95
2016,2,19,15,45,260.0,153.0,3.55,14.0,253.0,345.87,287.52
2016,2,19,16,0,242.0,138.0,3.5,14.0,221.0,305.4,253.94
2016,2,19,16,15,222.5,119.0,3.6,13.5,186.5,261.02,216.94
2016,2,19,16,30,203.0,100.0,3.7,13.0,152.0,218.48,180.47
2016,2,19,16,45,169.0,80.5,3.85,13.0,117.5,170.73,138.49
2016,2,19,17,0,135.0,61.0,4.0,13.0,83.0,126.77,99.32
2016,2,19,17,15,80.5,42.0,4.1,13.0,54.0,73.72,52.78
2016,2,19,17,30,26.0,23.0,4.2,13.0,25.0,31.93,8.66
2016,2,19,17,45,13.0,11.5,4.35,13.0,12.5,11.87,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,32.5,20.0,3.9,11.0,24.0,29.7,7.44
2016,2,20,7,30,65.0,40.0,3.8,11.0,48.0,65.39,46.71
2016,2,20,7,45,91.0,61.0,3.75,11.5,77.0,100.91,78.74
2016,2,20,8,0,117.0,82.0,3.7,12.0,106.0,139.09,112.66
2016,2,20,8,15,132.5,102.5,3.5,12.0,137.0,174.17,143.82
2016,2,20,8,30,148.0,123.0,3.3,12.0,168.0,210.89,175.78
2016,2,20,8,45,163.0,141.0,3.1,12.0,197.5,245.97,205.72
2016,2,20,9,0,178.0,159.0,2.9,12.0,227.0,282.48,236.2
2016,2,20,9,15,332.0,154.0,2.65,12.0,299.5,409.05,341.61
2016,2,20,9,30,486.0,149.0,2.4,12.0,372.0,554.06,456.9
2016,2,20,9,45,531.5,150.5,2.2,12.5,413.0,614.06,500.6
2016,2,20,10,0,577.0,152.0,2.0,13.0,454.0,684.5,550.82
2016,2,20,10,15,502.5,186.5,1.75,13.0,461.0,670.38,535.61
2016,2,20,10,30,428.0,221.0,1.5,13.0,468.0,657.09,521.34
2016,2,20,10,45,556.0,188.0,1.3,13.5,523.5,755.14,591.81
2016,2,20,11,0,684.0,155.0,1.1,14.0,579.0,867.38,664.9
2016,2,20,11,15,646.5,174.0,1.05,14.0,584.5,866.16,660.98
2016,2,20,11,30,609.0,193.0,1.0,14.0,590.0,860.0,655.41
2016,2,20,11,45,603.5,199.0,1.0,14.5,597.0,869.08,659.95
2016,2,20,12,0,598.0,205.0,1.0,15.0,604.0,875.16,662.2
2016,2,20,12,15,623.0,197.0,1.2,15.0,614.0,895.77,679.22
2016,2,20,12,30,648.0,189.0,1.4,15.0,624.0,913.29,693.72
2016,2,20,12,45,775.5,144.5,1.6,15.0,660.5,991.36,748.85
2016,2,20,13,0,903.0,100.0,1.8,15.0,697.0,1040.84,783.91
2016,2,20,13,15,899.0,99.0,2.05,15.0,683.0,1024.63,776.56
2016,2,20,13,30,895.0,98.0,2.3,15.0,669.0,1004.9,767.27
2016,2,20,13,45,890.0,96.0,2.55,15.0,648.0,979.66,753.84
2016,2,20,14,0,885.0,94.0,2.8,15.0,627.0,962.49,745.64
2016,2,20,14,15,874.5,92.0,2.9,15.0,598.0,925.25,721.82
2016,2,20,14,30,864.0,90.0,3.0,15.0,569.0,885.36,695.98
2016,2,20,14,45,854.0,86.0,3.2,15.0,534.5,841.11,667.25
2016,2,20,15,0,844.0,82.0,3.4,15.0,500.0,794.67,636.24
2016,2,20,15,15,803.0,76.5,3.5,14.5,447.0,720.95,584.67
2016,2,20,15,30,762.0,71.0,3.6,14.0,394.0,648.3,532.48
2016,2,20,15,45,753.0,69.5,3.75,14.0,359.5,603.22,497.9
2016,2,20,16,0,744.0,68.0,3.9,14.0,325.0,556.76,460.31
2016,2,20,16,15,699.0,63.0,3.9,13.5,276.0,485.05,401.51
2016,2,20,16,30,654.0,58.0,3.9,13.0,227.0,419.3,345.38
2016,2,20,16,45,580.0,51.5,3.9,13.0,177.5,339.79,275.66
2016,2,20,17,0,506.0,45.0,3.9,13.0,128.0,267.73,210.65
2016,2,20,17,15,387.0,34.0,3.85,12.5,84.5,184.15,136.04
2016,2,20,17,30,268.0,23.0,3.8,12.0,41.0,110.82,48.9
2016,2,20,17,45,134.0,11.5,3.8,12.0,20.5,37.87,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,17.0,4.4,12.0,42.0,88.66,38.81
2016,2,21,7,30,427.0,34.0,4.4,12.0,84.0,196.04,145.33
2016,2,21,7,45,518.5,42.0,4.4,12.5,132.5,267.75,211.39
2016,2,21,8,0,610.0,50.0,4.4,13.0,181.0,349.7,284.33
2016,2,21,8,15,665.5,56.0,4.35,13.0,231.0,418.2,345.57
2016,2,21,8,30,721.0,62.0,4.3,13.0,281.0,494.23,410.91
2016,2,21,8,45,760.0,65.5,4.3,13.0,330.0,561.67,467.47
2016,2,21,9,0,799.0,69.0,4.3,13.0,379.0,631.11,523.8
2016,2,21,9,15,824.5,72.0,4.3,13.0,423.5,691.93,571.2
2016,2,21,9,30,850.0,75.0,4.3,13.0,468.0,752.69,616.02
2016,2,21,9,45,869.0,77.0,4.35,13.5,508.0,806.62,653.93
2016,2,21,10,0,888.0,79.0,4.4,14.0,548.0,850.3,683.62
2016,2,21,10,15,901.0,80.5,4.4,14.0,581.5,894.71,714.49
2016,2,21,10,30,914.0,82.0,4.4,14.0,615.0,936.81,743.37
2016,2,21,10,45,923.5,83.0,4.4,14.5,641.5,972.47,765.97
2016,2,21,11,0,933.0,84.0,4.4,15.0,668.0,1005.14,786.3
2016,2,21,11,15,938.5,85.0,4.4,15.0,686.5,1030.71,803.09
2016,2,21,11,30,944.0,86.0,4.4,15.0,705.0,1052.76,817.54
2016,2,21,11,45,947.0,86.5,4.45,15.0,715.5,1068.06,827.96
2016,2,21,12,0,950.0,87.0,4.5,15.0,726.0,1079.55,835.96
2016,2,21,12,15,950.5,87.0,4.55,15.0,728.0,1084.03,839.31
2016,2,21,12,30,951.0,87.0,4.6,15.0,730.0,1084.59,840.19
2016,2,21,12,45,950.5,86.0,4.7,15.0,724.0,1079.0,837.53
2016,2,21,13,0,950.0,85.0,4.8,15.0,718.0,1069.51,832.32
2016,2,21,13,15,945.5,84.5,4.95,15.0,703.5,1052.78,822.62
2016,2,21,13,30,941.0,84.0,5.1,15.0,689.0,1032.36,810.36
2016,2,21,13,45,931.5,84.0,5.25,15.0,666.0,1004.18,792.5
2016,2,21,14,0,922.0,84.0,5.4,15.0,643.0,972.8,772.23
2016,2,21,14,15,911.0,82.5,5.5,15.0,613.5,935.29,746.94
2016,2,21,14,30,900.0,81.0,5.6,15.0,584.0,895.09,719.44
2016,2,21,14,45,881.0,80.5,5.75,15.0,546.5,846.91,685.88
