Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,15,0,862.0,80.0,5.9,15.0,509.0,805.35,656.84
2016,2,21,15,15,840.5,77.0,5.95,14.5,467.0,748.62,616.35
2016,2,21,15,30,819.0,74.0,6.0,14.0,425.0,691.12,574.41
2016,2,21,15,45,785.0,71.0,6.05,14.0,378.0,624.83,521.77
2016,2,21,16,0,751.0,68.0,6.1,14.0,331.0,559.64,468.02
2016,2,21,16,15,706.0,63.5,6.05,13.5,281.5,488.12,408.08
2016,2,21,16,30,661.0,59.0,6.0,13.0,232.0,422.48,350.93
2016,2,21,16,45,590.0,52.0,6.0,13.0,182.0,343.44,280.56
2016,2,21,17,0,519.0,45.0,6.0,13.0,132.0,271.58,214.89
2016,2,21,17,15,400.0,34.5,5.95,13.0,88.0,187.9,139.49
2016,2,21,17,30,281.0,24.0,5.9,13.0,44.0,115.26,57.11
2016,2,21,17,45,140.5,12.0,5.85,13.0,22.0,39.33,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,65.0,5.5,4.3,12.0,7.0,0.0,0.0
2016,2,22,7,0,130.0,11.0,4.2,12.0,14.0,36.01,0.0
2016,2,22,7,15,287.0,23.0,4.15,12.0,51.5,115.49,59.19
2016,2,22,7,30,444.0,35.0,4.1,12.0,89.0,201.93,150.29
2016,2,22,7,45,529.0,43.0,4.05,12.5,137.0,272.09,214.81
2016,2,22,8,0,614.0,51.0,4.0,13.0,185.0,351.69,285.6
2016,2,22,8,15,668.0,56.5,3.9,13.0,235.0,419.21,345.71
2016,2,22,8,30,722.0,62.0,3.8,13.0,285.0,493.97,409.64
2016,2,22,8,45,740.5,63.0,3.7,13.5,323.5,546.04,452.66
2016,2,22,9,0,759.0,64.0,3.6,14.0,362.0,597.84,493.76
2016,2,22,9,15,619.0,109.0,3.6,14.0,370.5,589.1,485.02
2016,2,22,9,30,479.0,154.0,3.6,14.0,379.0,552.41,454.06
2016,2,22,9,45,679.5,117.0,3.6,14.5,464.5,704.03,572.26
2016,2,22,10,0,880.0,80.0,3.6,15.0,550.0,843.92,672.64
2016,2,22,10,15,893.0,82.0,3.45,15.0,583.0,888.64,701.63
2016,2,22,10,30,906.0,84.0,3.3,15.0,616.0,931.07,729.2
2016,2,22,10,45,915.0,85.0,3.2,15.5,642.0,966.05,750.08
2016,2,22,11,0,924.0,86.0,3.1,16.0,668.0,998.03,768.64
2016,2,22,11,15,930.0,87.0,3.1,16.0,687.0,1023.89,785.19
2016,2,22,11,30,936.0,88.0,3.1,16.0,706.0,1046.28,799.46
2016,2,22,11,45,939.5,88.5,3.1,16.5,716.5,1061.96,807.8
2016,2,22,12,0,943.0,89.0,3.1,17.0,727.0,1073.87,813.76
2016,2,22,12,15,944.0,89.0,3.15,17.0,729.5,1078.8,817.24
2016,2,22,12,30,945.0,89.0,3.2,17.0,732.0,1079.83,818.35
2016,2,22,12,45,940.0,90.0,3.3,17.0,725.0,1072.04,814.21
2016,2,22,13,0,935.0,91.0,3.4,17.0,718.0,1060.44,807.69
2016,2,22,13,15,931.0,90.5,3.45,17.0,704.0,1044.34,797.82
2016,2,22,13,30,927.0,90.0,3.5,17.0,690.0,1024.6,785.59
2016,2,22,13,45,920.5,88.5,3.55,17.0,668.0,997.75,768.55
2016,2,22,14,0,914.0,87.0,3.6,17.0,646.0,967.61,749.24
2016,2,22,14,15,904.0,85.5,3.6,17.0,617.0,931.18,725.11
2016,2,22,14,30,894.0,84.0,3.6,17.0,588.0,892.03,698.95
2016,2,22,14,45,809.0,92.5,3.65,17.0,526.5,808.16,640.42
2016,2,22,15,0,724.0,101.0,3.7,17.0,465.0,721.53,578.68
2016,2,22,15,15,713.0,93.5,3.6,17.0,427.5,672.78,543.58
2016,2,22,15,30,702.0,86.0,3.5,17.0,390.0,622.81,506.08
2016,2,22,15,45,661.0,86.0,3.45,17.0,347.5,560.57,457.32
2016,2,22,16,0,620.0,86.0,3.4,17.0,305.0,500.14,408.76
2016,2,22,16,15,586.0,77.5,3.35,16.5,260.5,437.02,357.58
2016,2,22,16,30,552.0,69.0,3.3,16.0,216.0,376.29,306.48
2016,2,22,16,45,487.0,61.0,3.3,15.5,170.5,304.77,245.05
2016,2,22,17,0,422.0,53.0,3.3,15.0,125.0,239.73,187.52
2016,2,22,17,15,330.5,39.5,3.3,15.0,84.0,168.19,123.98
2016,2,22,17,30,239.0,26.0,3.3,15.0,43.0,105.47,56.09
2016,2,22,17,45,119.5,13.0,3.3,15.0,21.5,35.35,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,0.8,14.5,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,0.9,15.0,14.0,11.02,0.0
2016,2,23,7,15,167.0,27.5,0.95,15.0,48.5,86.22,47.47
2016,2,23,7,30,334.0,41.0,1.0,15.0,83.0,170.11,125.33
2016,2,23,7,45,410.0,52.0,1.1,15.0,127.5,233.55,181.72
2016,2,23,8,0,486.0,63.0,1.2,15.0,172.0,305.53,244.2
2016,2,23,8,15,534.5,71.5,1.3,15.0,217.5,369.14,298.95
2016,2,23,8,30,583.0,80.0,1.4,15.0,263.0,437.07,355.54
2016,2,23,8,45,634.5,80.0,1.5,15.5,307.5,501.62,407.29
2016,2,23,9,0,686.0,80.0,1.6,16.0,352.0,569.34,459.85
2016,2,23,9,15,703.5,86.0,1.6,16.0,392.5,622.88,500.11
2016,2,23,9,30,721.0,92.0,1.6,16.0,433.0,676.05,538.41
2016,2,23,9,45,815.0,86.0,1.6,16.5,501.0,772.26,604.94
2016,2,23,10,0,909.0,80.0,1.6,17.0,569.0,867.33,667.81
2016,2,23,10,15,921.5,82.0,1.55,17.0,603.0,912.64,695.61
2016,2,23,10,30,934.0,84.0,1.5,17.0,637.0,955.52,721.87
2016,2,23,10,45,942.0,85.5,1.45,17.5,664.0,990.92,741.44
2016,2,23,11,0,950.0,87.0,1.4,18.0,691.0,1023.18,758.73
2016,2,23,11,15,955.5,88.0,1.3,18.0,709.5,1049.06,772.27
2016,2,23,11,30,961.0,89.0,1.2,18.0,728.0,1071.35,783.42
2016,2,23,11,45,961.5,90.5,1.1,18.5,738.0,1085.48,787.87
2016,2,23,12,0,962.0,92.0,1.0,19.0,748.0,1095.67,789.93
2016,2,23,12,15,962.0,92.0,0.85,19.0,749.5,1099.63,788.49
2016,2,23,12,30,962.0,92.0,0.7,19.0,751.0,1099.61,784.64
2016,2,23,12,45,959.5,92.0,0.6,19.0,744.5,1093.07,778.23
2016,2,23,13,0,957.0,92.0,0.5,19.0,738.0,1082.59,769.69
2016,2,23,13,15,952.0,91.0,0.55,19.0,723.0,1064.6,760.71
2016,2,23,13,30,947.0,90.0,0.6,19.0,708.0,1042.9,749.59
2016,2,23,13,45,938.5,89.5,0.7,19.0,684.5,1014.86,735.72
2016,2,23,14,0,930.0,89.0,0.8,19.0,661.0,983.54,719.59
2016,2,23,14,15,919.0,87.0,1.0,19.0,630.5,945.12,700.44
2016,2,23,14,30,908.0,85.0,1.2,19.0,600.0,903.98,678.56
2016,2,23,14,45,892.0,83.0,1.45,19.0,562.5,856.17,651.77
2016,2,23,15,0,876.0,81.0,1.7,19.0,525.0,814.69,628.03
2016,2,23,15,15,854.0,78.5,1.85,18.5,482.0,757.51,592.15
2016,2,23,15,30,832.0,76.0,2.0,18.0,439.0,699.54,554.46
2016,2,23,15,45,798.0,73.0,2.15,17.5,391.0,632.58,506.77
2016,2,23,16,0,764.0,70.0,2.3,17.0,343.0,566.69,457.38
2016,2,23,16,15,719.5,65.0,2.4,16.5,292.5,494.26,400.45
2016,2,23,16,30,675.0,60.0,2.5,16.0,242.0,427.48,345.45
2016,2,23,16,45,596.5,54.0,2.6,16.0,190.5,345.51,275.72
2016,2,23,17,0,518.0,48.0,2.7,16.0,139.0,271.46,210.72
2016,2,23,17,15,404.0,37.0,2.8,15.5,94.0,189.3,139.19
2016,2,23,17,30,290.0,26.0,2.9,15.0,49.0,119.31,67.47
2016,2,23,17,45,145.0,13.0,3.05,15.0,24.5,40.35,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,11.8,0.0
2016,2,24,7,15,187.0,27.5,1.6,12.0,52.0,91.79,54.6
2016,2,24,7,30,374.0,40.0,1.7,12.0,89.0,182.02,136.24
2016,2,24,7,45,463.0,49.0,1.8,12.5,136.0,250.82,197.56
2016,2,24,8,0,552.0,58.0,1.9,13.0,183.0,329.53,266.14
2016,2,24,8,15,606.5,64.5,1.85,13.5,232.0,397.53,324.44
2016,2,24,8,30,661.0,71.0,1.8,14.0,281.0,470.38,384.41
2016,2,24,8,45,700.0,75.5,1.8,14.5,329.0,535.87,436.53
2016,2,24,9,0,739.0,80.0,1.8,15.0,377.0,600.7,486.3
2016,2,24,9,15,765.5,83.5,1.65,15.0,421.0,660.21,530.16
2016,2,24,9,30,792.0,87.0,1.5,15.0,465.0,719.85,571.03
2016,2,24,9,45,811.0,90.0,1.35,15.5,504.0,772.73,604.25
2016,2,24,10,0,830.0,93.0,1.2,16.0,543.0,824.43,635.39
2016,2,24,10,15,843.5,95.0,1.05,16.0,575.5,868.68,661.47
2016,2,24,10,30,857.0,97.0,0.9,16.0,608.0,910.75,685.26
2016,2,24,10,45,865.5,98.5,0.75,16.5,634.0,945.15,701.9
2016,2,24,11,0,874.0,100.0,0.6,17.0,660.0,976.63,716.07
2016,2,24,11,15,880.0,101.0,0.6,17.0,678.0,989.39,722.85
2016,2,24,11,30,886.0,102.0,0.6,17.0,696.0,1010.91,735.58
2016,2,24,11,45,888.5,103.0,0.65,17.5,706.0,1025.49,743.68
2016,2,24,12,0,891.0,104.0,0.7,18.0,716.0,1036.48,749.76
2016,2,24,12,15,891.5,104.0,0.85,18.0,717.5,1040.63,755.49
2016,2,24,12,30,892.0,104.0,1.0,18.0,719.0,1041.08,759.0
2016,2,24,12,45,900.0,99.5,1.15,18.0,715.5,1040.29,761.74
2016,2,24,13,0,908.0,95.0,1.3,18.0,712.0,1035.62,761.97
2016,2,24,13,15,903.0,94.0,1.4,18.0,697.5,1018.2,753.11
2016,2,24,13,30,898.0,93.0,1.5,18.0,683.0,997.26,742.05
2016,2,24,13,45,891.0,91.5,1.65,18.0,661.0,970.44,727.75
2016,2,24,14,0,884.0,90.0,1.8,18.0,639.0,940.46,711.06
2016,2,24,14,15,873.0,88.5,1.85,17.5,609.0,903.87,689.68
2016,2,24,14,30,862.0,87.0,1.9,17.0,579.0,874.47,672.98
2016,2,24,14,45,845.5,85.0,2.0,17.0,543.0,827.07,642.59
2016,2,24,15,0,829.0,83.0,2.1,17.0,507.0,777.96,610.48
2016,2,24,15,15,807.5,80.0,2.15,17.0,465.5,722.48,572.64
2016,2,24,15,30,786.0,77.0,2.2,17.0,424.0,666.34,533.46
2016,2,24,15,45,753.5,74.0,2.25,17.0,377.5,602.55,485.5
2016,2,24,16,0,721.0,71.0,2.3,17.0,331.0,539.8,436.72
2016,2,24,16,15,678.0,66.0,2.3,16.5,282.5,472.89,383.46
2016,2,24,16,30,635.0,61.0,2.3,16.0,234.0,406.74,328.78
2016,2,24,16,45,567.0,54.0,2.35,15.5,185.0,330.75,264.39
2016,2,24,17,0,499.0,47.0,2.4,15.0,136.0,261.65,203.79
2016,2,24,17,15,392.5,36.5,2.45,14.5,92.5,183.83,135.79
2016,2,24,17,30,286.0,26.0,2.5,14.0,49.0,118.12,70.02
2016,2,24,17,45,143.0,13.0,2.65,14.0,24.5,39.57,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,42.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,85.0,13.0,0.5,14.0,16.0,27.75,0.0
2016,2,25,7,15,210.0,28.5,0.55,14.0,52.5,99.26,61.35
2016,2,25,7,30,335.0,44.0,0.6,14.0,89.0,172.02,127.83
2016,2,25,7,45,414.5,55.0,0.65,14.0,135.0,236.87,184.71
2016,2,25,8,0,494.0,66.0,0.7,14.0,181.0,310.62,248.02
2016,2,25,8,15,549.0,73.5,0.7,14.0,228.5,376.97,303.99
2016,2,25,8,30,604.0,81.0,0.7,14.0,276.0,448.28,361.95
2016,2,25,8,45,644.0,86.5,0.75,14.5,323.0,512.81,412.34
2016,2,25,9,0,684.0,92.0,0.8,15.0,370.0,579.79,462.78
2016,2,25,9,15,574.0,128.0,0.75,15.5,379.0,573.78,455.12
2016,2,25,9,30,464.0,164.0,0.7,16.0,388.0,549.03,433.82
2016,2,25,9,45,372.0,200.0,0.7,16.5,388.5,516.58,407.4
2016,2,25,10,0,280.0,236.0,0.7,17.0,389.0,494.18,387.62
2016,2,25,10,15,343.5,237.0,0.65,17.0,436.5,561.06,437.07
2016,2,25,10,30,407.0,238.0,0.6,17.0,484.0,631.02,486.43
2016,2,25,10,45,435.5,241.5,0.6,17.0,514.0,694.97,529.67
2016,2,25,11,0,464.0,245.0,0.6,17.0,544.0,738.29,558.47
2016,2,25,11,15,557.5,216.5,0.6,17.0,586.0,810.41,608.43
2016,2,25,11,30,651.0,188.0,0.6,17.0,628.0,892.6,662.37
2016,2,25,11,45,653.5,190.5,0.65,17.5,637.0,906.68,669.57
2016,2,25,12,0,656.0,193.0,0.7,18.0,646.0,917.8,676.01
2016,2,25,12,15,756.5,153.5,0.8,18.0,677.5,980.37,717.92
2016,2,25,12,30,857.0,114.0,0.9,18.0,709.0,1029.76,750.41
2016,2,25,12,45,863.0,110.0,1.0,18.5,705.0,1027.4,749.05
2016,2,25,13,0,869.0,106.0,1.1,19.0,701.0,1007.77,737.54
2016,2,25,13,15,864.5,105.5,1.15,19.0,687.0,1005.01,737.5
2016,2,25,13,30,860.0,105.0,1.2,19.0,673.0,985.29,726.43
2016,2,25,13,45,850.5,104.5,1.3,19.0,651.0,957.43,711.11
2016,2,25,14,0,841.0,104.0,1.4,19.0,629.0,926.56,693.65
2016,2,25,14,15,830.0,102.0,1.55,18.5,600.0,889.82,673.88
2016,2,25,14,30,819.0,100.0,1.7,18.0,571.0,850.59,651.79
2016,2,25,14,45,799.5,98.5,1.85,18.0,535.0,802.55,621.63
2016,2,25,15,0,780.0,97.0,2.0,18.0,499.0,753.09,589.68
2016,2,25,15,15,757.5,93.5,2.15,17.5,458.0,698.11,553.83
2016,2,25,15,30,735.0,90.0,2.3,17.0,417.0,646.15,518.14
2016,2,25,15,45,706.5,85.0,2.5,17.0,372.0,584.86,472.47
2016,2,25,16,0,678.0,80.0,2.7,17.0,327.0,524.47,425.72
2016,2,25,16,15,634.0,74.0,2.7,16.5,279.5,455.6,370.66
2016,2,25,16,30,590.0,68.0,2.7,16.0,232.0,390.03,316.25
2016,2,25,16,45,530.5,59.5,2.7,15.5,184.5,318.7,255.37
2016,2,25,17,0,471.0,51.0,2.7,15.0,137.0,253.37,197.77
2016,2,25,17,15,366.0,39.5,2.6,15.0,93.5,176.83,130.77
2016,2,25,17,30,261.0,28.0,2.5,15.0,50.0,113.08,69.15
2016,2,25,17,45,130.5,14.0,2.4,15.0,25.0,37.46,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.75,14.0,8.0,6.29,0.0
2016,2,26,7,0,0.0,16.0,0.8,14.0,16.0,12.59,0.0
2016,2,26,7,15,104.0,32.5,0.9,14.0,47.5,68.13,43.05
2016,2,26,7,30,208.0,49.0,1.0,14.0,79.0,132.88,99.61
2016,2,26,7,45,252.5,67.0,1.1,14.5,117.0,182.37,143.25
2016,2,26,8,0,297.0,85.0,1.2,15.0,155.0,237.04,190.58
2016,2,26,8,15,328.0,101.5,1.3,15.0,195.5,288.23,234.57
2016,2,26,8,30,359.0,118.0,1.4,15.0,236.0,342.45,279.92
2016,2,26,8,45,388.0,129.5,1.55,15.5,274.5,393.07,320.91
2016,2,26,9,0,417.0,141.0,1.7,16.0,313.0,445.83,362.53
2016,2,26,9,15,513.5,134.0,1.7,16.0,368.5,528.78,427.53
2016,2,26,9,30,610.0,127.0,1.7,16.0,424.0,628.01,502.46
2016,2,26,9,45,551.5,159.0,1.7,16.0,443.5,633.95,504.41
2016,2,26,10,0,493.0,191.0,1.7,16.0,463.0,642.22,508.34
2016,2,26,10,15,649.5,153.5,1.65,16.0,534.0,767.57,600.32
2016,2,26,10,30,806.0,116.0,1.6,16.0,605.0,884.07,678.58
2016,2,26,10,45,624.0,185.0,1.55,16.0,573.0,818.7,630.41
2016,2,26,11,0,442.0,254.0,1.5,16.0,541.0,725.52,560.23
2016,2,26,11,15,387.5,277.0,1.5,16.0,534.0,685.5,531.22
2016,2,26,11,30,333.0,300.0,1.5,16.0,527.0,663.84,514.06
2016,2,26,11,45,364.0,297.0,1.5,16.0,547.5,696.14,537.8
2016,2,26,12,0,395.0,294.0,1.5,16.0,568.0,727.43,560.14
2016,2,26,12,15,369.0,302.0,1.55,16.0,559.0,711.64,548.27
2016,2,26,12,30,343.0,310.0,1.6,16.0,550.0,694.06,535.6
2016,2,26,12,45,396.0,291.5,1.7,16.5,566.0,725.44,559.53
2016,2,26,13,0,449.0,273.0,1.8,17.0,582.0,777.4,596.68
2016,2,26,13,15,438.5,270.0,1.9,16.5,567.0,757.14,584.07
2016,2,26,13,30,428.0,267.0,2.0,16.0,552.0,735.05,570.72
2016,2,26,13,45,373.5,270.5,2.1,16.0,513.5,655.71,514.15
2016,2,26,14,0,319.0,274.0,2.2,16.0,475.0,599.12,472.93
2016,2,26,14,15,355.0,252.0,2.25,16.0,466.0,597.53,474.16
2016,2,26,14,30,391.0,230.0,2.3,16.0,457.0,592.56,472.41
2016,2,26,14,45,393.0,214.0,2.4,16.0,430.0,562.15,450.87
2016,2,26,15,0,395.0,198.0,2.5,16.0,403.0,530.38,428.06
2016,2,26,15,15,285.5,195.5,2.6,16.0,337.5,428.26,347.98
2016,2,26,15,30,176.0,193.0,2.7,16.0,272.0,319.72,261.02
2016,2,26,15,45,169.0,173.5,2.85,16.0,243.0,286.51,234.9
2016,2,26,16,0,162.0,154.0,3.0,16.0,214.0,253.82,208.34
2016,2,26,16,15,151.0,133.0,3.0,15.5,183.0,217.81,178.69
2016,2,26,16,30,140.0,112.0,3.0,15.0,152.0,182.9,149.22
2016,2,26,16,45,123.0,91.0,3.05,15.0,121.0,146.49,117.58
2016,2,26,17,0,106.0,70.0,3.1,15.0,90.0,111.98,87.11
2016,2,26,17,15,71.0,50.0,2.85,14.5,61.5,74.68,54.67
2016,2,26,17,30,36.0,30.0,2.6,14.0,33.0,41.26,24.29
2016,2,26,17,45,18.0,15.0,2.35,14.0,16.5,15.4,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,2.55,13.0,12.0,9.44,0.0
2016,2,27,7,0,0.0,24.0,2.5,13.0,24.0,20.89,0.0
2016,2,27,7,15,217.5,32.5,2.5,13.0,64.0,104.14,68.73
2016,2,27,7,30,435.0,41.0,2.5,13.0,104.0,201.17,151.22
2016,2,27,7,45,523.0,47.5,2.55,13.5,153.0,270.37,212.89
2016,2,27,8,0,611.0,54.0,2.6,14.0,202.0,349.14,281.62
2016,2,27,8,15,660.5,59.5,2.6,14.0,251.5,416.54,340.33
2016,2,27,8,30,710.0,65.0,2.6,14.0,301.0,486.32,399.1
2016,2,27,8,45,744.5,68.5,2.65,14.5,348.5,550.33,450.76
2016,2,27,9,0,779.0,72.0,2.7,15.0,396.0,615.94,501.83
2016,2,27,9,15,802.5,75.0,2.7,15.0,440.0,674.39,546.47
2016,2,27,9,30,826.0,78.0,2.7,15.0,484.0,732.63,588.11
2016,2,27,9,45,841.0,81.0,2.7,15.5,522.5,783.55,622.43
2016,2,27,10,0,856.0,84.0,2.7,16.0,561.0,832.9,654.98
2016,2,27,10,15,868.5,86.0,2.65,16.0,594.0,867.39,677.34
2016,2,27,10,30,881.0,88.0,2.6,16.0,627.0,908.53,704.26
2016,2,27,10,45,675.0,167.5,2.55,16.0,590.5,847.72,659.68
2016,2,27,11,0,469.0,247.0,2.5,16.0,554.0,743.18,580.68
2016,2,27,11,15,688.0,170.0,2.5,16.0,634.0,896.16,693.17
2016,2,27,11,30,907.0,93.0,2.5,16.0,714.0,1018.28,774.67
2016,2,27,11,45,909.5,94.0,2.5,16.0,724.0,1033.02,782.74
2016,2,27,12,0,912.0,95.0,2.5,16.0,734.0,1044.08,789.64
2016,2,27,12,15,913.0,95.0,2.6,16.0,736.0,1048.7,793.56
2016,2,27,12,30,914.0,95.0,2.7,16.0,738.0,1049.53,795.15
2016,2,27,12,45,906.5,97.5,2.8,16.0,730.5,1040.83,790.51
2016,2,27,13,0,899.0,100.0,2.9,16.0,723.0,1028.45,783.57
2016,2,27,13,15,652.5,187.5,2.95,16.0,635.0,890.56,689.57
2016,2,27,13,30,406.0,275.0,3.0,16.0,547.0,699.34,549.47
2016,2,27,13,45,644.5,184.5,3.15,16.0,600.0,852.46,668.13
2016,2,27,14,0,883.0,94.0,3.3,16.0,653.0,939.69,730.52
2016,2,27,14,15,873.0,92.5,3.3,16.0,624.0,903.89,705.69
2016,2,27,14,30,863.0,91.0,3.3,16.0,595.0,875.24,686.9
2016,2,27,14,45,776.5,103.5,3.35,16.0,536.5,785.69,624.04
2016,2,27,15,0,690.0,116.0,3.4,16.0,478.0,703.86,565.71
2016,2,27,15,15,599.5,128.5,3.45,16.0,424.5,617.9,500.88
2016,2,27,15,30,509.0,141.0,3.5,16.0,371.0,529.56,432.29
2016,2,27,15,45,627.5,106.0,3.55,16.0,360.0,552.07,451.47
2016,2,27,16,0,746.0,71.0,3.6,16.0,349.0,549.92,449.8
2016,2,27,16,15,705.0,66.0,3.65,15.5,299.5,480.54,393.49
2016,2,27,16,30,664.0,61.0,3.7,15.0,250.0,416.02,339.24
2016,2,27,16,45,604.5,54.0,3.8,15.0,200.5,342.44,275.33
2016,2,27,17,0,545.0,47.0,3.9,15.0,151.0,274.79,214.7
2016,2,27,17,15,439.5,38.0,3.95,14.5,105.0,196.65,145.99
2016,2,27,17,30,334.0,29.0,4.0,14.0,59.0,131.13,84.15
2016,2,27,17,45,167.0,14.5,4.1,14.0,29.5,54.03,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,3.65,12.5,10.5,8.26,0.0
2016,2,28,7,0,0.0,21.0,3.7,13.0,21.0,17.26,0.0
2016,2,28,7,15,115.0,37.5,3.7,13.0,54.5,75.49,50.56
2016,2,28,7,30,230.0,54.0,3.7,13.0,88.0,143.87,109.33
2016,2,28,7,45,279.0,71.0,3.7,13.5,128.5,195.28,155.19
2016,2,28,8,0,328.0,88.0,3.7,14.0,169.0,252.41,205.37
2016,2,28,8,15,378.5,97.0,3.6,14.0,210.0,307.48,253.44
2016,2,28,8,30,429.0,106.0,3.5,14.0,251.0,367.55,304.57
2016,2,28,8,45,405.0,129.0,3.45,14.0,281.5,401.32,332.59
2016,2,28,9,0,381.0,152.0,3.4,14.0,312.0,431.57,356.75
2016,2,28,9,15,359.0,174.5,3.3,14.0,338.5,443.58,365.87
2016,2,28,9,30,337.0,197.0,3.2,14.0,365.0,467.93,384.04
2016,2,28,9,45,313.5,219.5,3.15,14.5,385.0,488.33,397.92
2016,2,28,10,0,290.0,242.0,3.1,15.0,405.0,505.98,409.32
2016,2,28,10,15,198.5,263.0,3.0,15.0,377.5,440.36,355.54
2016,2,28,10,30,107.0,284.0,2.9,15.0,350.0,366.62,294.96
2016,2,28,10,45,164.5,296.5,2.85,15.5,402.5,457.11,365.94
2016,2,28,11,0,222.0,309.0,2.8,16.0,455.0,529.67,420.99
2016,2,28,11,15,236.5,316.0,2.8,16.0,475.5,556.01,440.32
2016,2,28,11,30,251.0,323.0,2.8,16.0,496.0,582.0,459.56
2016,2,28,11,45,207.0,332.0,2.85,16.0,476.0,551.01,434.79
2016,2,28,12,0,163.0,341.0,2.9,16.0,456.0,518.32,408.91
2016,2,28,12,15,182.5,341.0,2.95,16.0,470.0,538.73,425.12
2016,2,28,12,30,202.0,341.0,3.0,16.0,484.0,558.45,440.51
2016,2,28,12,45,344.0,300.5,3.05,16.0,542.0,680.36,535.19
2016,2,28,13,0,486.0,260.0,3.1,16.0,600.0,798.75,624.04
2016,2,28,13,15,319.0,291.0,3.15,16.0,512.5,637.03,502.13
2016,2,28,13,30,152.0,322.0,3.2,16.0,425.0,480.0,380.7
2016,2,28,13,45,255.0,296.0,3.25,16.0,461.5,568.4,452.07
2016,2,28,14,0,358.0,270.0,3.3,16.0,498.0,628.21,500.03
2016,2,28,14,15,349.0,258.0,3.3,16.0,472.5,596.03,476.08
2016,2,28,14,30,340.0,246.0,3.3,16.0,447.0,563.14,451.94
2016,2,28,14,45,538.5,181.0,3.35,16.0,476.0,665.06,534.31
2016,2,28,15,0,737.0,116.0,3.4,16.0,505.0,739.36,592.85
2016,2,28,15,15,471.0,155.5,3.45,16.0,397.0,539.88,438.66
2016,2,28,15,30,205.0,195.0,3.5,16.0,289.0,340.07,278.09
2016,2,28,15,45,314.5,159.5,3.6,16.0,286.0,378.42,311.48
2016,2,28,16,0,424.0,124.0,3.7,16.0,283.0,404.68,333.13
2016,2,28,16,15,379.5,115.0,3.8,15.5,242.5,346.31,285.04
2016,2,28,16,30,335.0,106.0,3.9,15.0,202.0,291.99,239.3
2016,2,28,16,45,294.0,89.0,4.05,15.0,161.5,235.72,190.58
2016,2,28,17,0,253.0,72.0,4.2,15.0,121.0,175.77,138.11
2016,2,28,17,15,189.5,53.5,4.25,15.0,84.0,121.29,90.38
2016,2,28,17,30,126.0,35.0,4.3,15.0,47.0,74.48,48.07
2016,2,28,17,45,63.0,17.5,4.4,15.0,23.5,31.69,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,102.5,9.5,2.8,12.5,15.0,21.92,0.0
2016,2,29,7,0,205.0,19.0,2.8,13.0,30.0,68.49,11.24
2016,2,29,7,15,334.0,30.5,2.8,13.0,71.5,133.1,91.13
2016,2,29,7,30,463.0,42.0,2.8,13.0,113.0,209.19,157.97
2016,2,29,7,45,543.0,49.0,2.8,13.5,162.5,277.23,218.74
2016,2,29,8,0,623.0,56.0,2.8,14.0,212.0,354.01,285.75
2016,2,29,8,15,671.0,61.0,2.75,14.0,262.0,419.12,342.45
2016,2,29,8,30,719.0,66.0,2.7,14.0,312.0,489.91,401.78
2016,2,29,8,45,754.5,69.5,2.65,14.5,360.5,554.92,453.78
2016,2,29,9,0,790.0,73.0,2.6,15.0,409.0,621.61,505.12
2016,2,29,9,15,813.0,75.5,2.4,15.0,453.5,679.61,548.28
2016,2,29,9,30,836.0,78.0,2.2,15.0,498.0,737.3,587.84
2016,2,29,9,45,850.5,81.0,2.05,15.5,536.5,788.18,620.44
2016,2,29,10,0,865.0,84.0,1.9,16.0,575.0,828.58,644.67
2016,2,29,10,15,877.0,86.0,1.75,16.0,607.5,871.8,671.46
2016,2,29,10,30,889.0,88.0,1.6,16.0,640.0,912.67,695.89
2016,2,29,10,45,896.5,89.5,1.45,16.5,665.5,946.2,713.43
2016,2,29,11,0,904.0,91.0,1.3,17.0,691.0,976.68,728.46
2016,2,29,11,15,909.5,92.0,1.15,17.5,709.0,1001.42,739.28
2016,2,29,11,30,915.0,93.0,1.0,18.0,727.0,1022.71,747.56
2016,2,29,11,45,919.0,92.5,0.85,18.5,737.5,1037.21,751.26
2016,2,29,12,0,923.0,92.0,0.7,19.0,748.0,1047.99,752.52
2016,2,29,12,15,924.0,92.0,0.75,19.0,750.0,1052.52,756.18
2016,2,29,12,30,925.0,92.0,0.8,19.0,752.0,1053.2,757.71
2016,2,29,12,45,927.0,90.0,0.9,19.0,746.0,1048.71,757.37
2016,2,29,13,0,929.0,88.0,1.0,19.0,740.0,1040.34,754.72
2016,2,29,13,15,924.5,87.5,1.1,19.0,725.5,1023.44,746.72
2016,2,29,13,30,920.0,87.0,1.2,19.0,711.0,1002.9,736.42
2016,2,29,13,45,910.5,87.0,1.35,19.5,688.0,974.7,720.53
2016,2,29,14,0,901.0,87.0,1.5,20.0,665.0,943.36,702.29
2016,2,29,14,15,721.5,138.5,1.5,20.0,588.5,830.81,628.38
2016,2,29,14,30,542.0,190.0,1.5,20.0,512.0,695.68,535.03
2016,2,29,14,45,687.0,138.0,1.5,20.0,520.5,749.0,576.93
2016,2,29,15,0,832.0,86.0,1.5,20.0,529.0,773.21,594.64
2016,2,29,15,15,811.5,83.5,1.55,19.5,487.0,718.76,559.01
2016,2,29,15,30,791.0,81.0,1.6,19.0,445.0,663.53,522.02
2016,2,29,15,45,753.0,79.5,1.65,19.0,397.0,597.51,473.46
2016,2,29,16,0,715.0,78.0,1.7,19.0,349.0,535.35,426.12
2016,2,29,16,15,673.0,72.5,1.7,18.5,300.5,466.45,372.53
2016,2,29,16,30,631.0,67.0,1.7,18.0,252.0,400.63,319.25
2016,2,29,16,45,564.5,60.5,1.7,18.0,202.0,326.55,257.11
2016,2,29,17,0,498.0,54.0,1.7,18.0,152.0,259.17,198.85
2016,2,29,17,15,398.0,43.0,1.7,17.5,107.0,184.11,134.82
2016,2,29,17,30,298.0,32.0,1.7,17.0,62.0,121.11,79.37
2016,2,29,17,45,149.0,16.0,1.7,17.0,31.0,51.27,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,119.5,10.0,1.9,14.5,17.0,24.52,0.0
2016,3,1,7,0,239.0,20.0,2.1,15.0,34.0,76.55,22.63
2016,3,1,7,15,367.0,31.5,2.25,15.0,77.5,142.11,97.21
2016,3,1,7,30,495.0,43.0,2.4,15.0,121.0,219.84,164.73
2016,3,1,7,45,568.0,50.5,2.55,15.0,171.0,287.61,225.44
2016,3,1,8,0,641.0,58.0,2.7,15.0,221.0,363.28,291.81
2016,3,1,8,15,400.0,99.5,2.6,15.0,208.5,318.4,260.01
2016,3,1,8,30,159.0,141.0,2.5,15.0,196.0,227.42,186.4
2016,3,1,8,45,254.0,151.5,2.45,15.5,254.0,316.32,259.99
2016,3,1,9,0,349.0,162.0,2.4,16.0,312.0,403.2,329.76
2016,3,1,9,15,596.5,121.5,2.4,16.0,410.5,578.56,468.6
2016,3,1,9,30,844.0,81.0,2.4,16.0,509.0,745.79,593.84
2016,3,1,9,45,867.5,80.5,2.4,16.5,549.5,792.07,623.27
2016,3,1,10,0,891.0,80.0,2.4,17.0,590.0,844.62,657.61
2016,3,1,10,15,902.0,81.5,2.4,17.0,623.0,887.27,685.64
2016,3,1,10,30,913.0,83.0,2.4,17.0,656.0,927.42,711.75
2016,3,1,10,45,921.5,84.0,2.4,17.0,681.5,961.93,733.82
2016,3,1,11,0,930.0,85.0,2.4,17.0,707.0,993.35,753.75
2016,3,1,11,15,935.5,86.0,2.35,17.0,725.5,1018.57,768.96
2016,3,1,11,30,941.0,87.0,2.3,17.0,744.0,1040.24,781.84
2016,3,1,11,45,946.0,86.5,2.25,17.0,755.0,1055.99,790.88
2016,3,1,12,0,951.0,86.0,2.2,17.0,766.0,1067.93,797.57
2016,3,1,12,15,952.0,86.0,2.15,17.0,768.0,1072.51,799.61
2016,3,1,12,30,953.0,86.0,2.1,17.0,770.0,1073.12,799.28
2016,3,1,12,45,952.5,85.5,2.1,17.0,764.0,1067.66,795.9
2016,3,1,13,0,952.0,85.0,2.1,17.0,758.0,1058.25,790.17
2016,3,1,13,15,948.5,84.0,2.1,17.0,743.5,1041.4,779.73
2016,3,1,13,30,945.0,83.0,2.1,17.0,729.0,1020.79,767.01
2016,3,1,13,45,937.0,83.0,2.1,17.0,706.0,993.44,749.9
2016,3,1,14,0,929.0,83.0,2.1,17.0,683.0,962.78,730.63
2016,3,1,14,15,919.0,81.5,2.15,17.0,653.0,925.48,707.34
2016,3,1,14,30,909.0,80.0,2.2,17.0,623.0,885.4,681.92
2016,3,1,14,45,895.0,78.5,2.3,17.0,586.0,839.45,652.49
2016,3,1,15,0,881.0,77.0,2.4,17.0,549.0,791.49,621.08
2016,3,1,15,15,861.5,74.5,2.4,16.5,506.0,736.57,584.39
2016,3,1,15,30,842.0,72.0,2.4,16.0,463.0,686.9,550.58
2016,3,1,15,45,816.5,69.0,2.45,16.0,416.0,625.15,503.99
2016,3,1,16,0,791.0,66.0,2.5,16.0,369.0,563.68,456.09
2016,3,1,16,15,752.0,62.0,2.4,15.5,318.5,494.4,400.65
2016,3,1,16,30,713.0,58.0,2.3,15.0,268.0,427.59,345.15
2016,3,1,16,45,653.5,52.0,2.25,15.0,217.0,352.73,280.9
2016,3,1,17,0,594.0,46.0,2.2,15.0,166.0,283.57,219.64
2016,3,1,17,15,495.5,38.0,2.1,14.5,118.0,208.15,153.6
2016,3,1,17,30,397.0,30.0,2.0,14.0,70.0,142.91,94.83
2016,3,1,17,45,198.5,15.0,1.95,14.0,35.0,59.27,1.59
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,7.0,11.0,2.25,13.5,11.5,9.62,0.0
2016,3,2,7,0,14.0,22.0,2.4,14.0,23.0,21.39,5.63
2016,3,2,7,15,57.0,41.0,2.45,14.0,49.5,55.92,38.32
2016,3,2,7,30,100.0,60.0,2.5,14.0,76.0,91.49,69.05
2016,3,2,7,45,116.5,81.5,2.55,14.5,106.5,124.76,98.43
2016,3,2,8,0,133.0,103.0,2.6,15.0,137.0,159.94,129.05
2016,3,2,8,15,145.0,123.5,2.5,15.0,168.0,193.67,158.13
2016,3,2,8,30,157.0,144.0,2.4,15.0,199.0,228.68,187.66
2016,3,2,8,45,197.0,162.5,2.3,15.5,241.5,279.76,229.55
2016,3,2,9,0,237.0,181.0,2.2,16.0,284.0,348.76,284.57
2016,3,2,9,15,251.5,199.0,2.15,16.0,318.5,389.99,316.72
2016,3,2,9,30,266.0,217.0,2.1,16.0,353.0,432.03,348.99
2016,3,2,9,45,353.0,216.5,2.1,16.0,411.5,512.36,411.76
2016,3,2,10,0,440.0,216.0,2.1,16.0,470.0,617.88,491.12
2016,3,2,10,15,403.5,240.0,2.1,16.0,483.0,609.03,482.52
2016,3,2,10,30,367.0,264.0,2.1,16.0,496.0,615.74,485.79
2016,3,2,10,45,356.5,278.5,2.15,16.5,511.0,632.8,496.58
2016,3,2,11,0,346.0,293.0,2.2,17.0,526.0,647.95,505.81
2016,3,2,11,15,406.0,282.0,2.25,17.0,562.5,701.94,546.14
2016,3,2,11,30,466.0,271.0,2.3,17.0,599.0,779.46,601.77
2016,3,2,11,45,316.5,310.0,2.4,17.0,534.5,655.6,509.3
2016,3,2,12,0,167.0,349.0,2.5,17.0,470.0,526.41,411.17
2016,3,2,12,15,241.0,339.5,2.5,17.0,513.5,591.33,462.3
2016,3,2,12,30,315.0,330.0,2.5,17.0,557.0,679.87,528.05
2016,3,2,12,45,279.5,334.0,2.55,17.0,534.0,646.86,502.82
2016,3,2,13,0,244.0,338.0,2.6,17.0,511.0,589.14,460.6
2016,3,2,13,15,237.5,335.0,2.55,17.0,501.0,576.18,451.33
2016,3,2,13,30,231.0,332.0,2.5,17.0,491.0,562.46,441.23
2016,3,2,13,45,151.5,312.0,2.5,17.0,415.0,460.46,363.26
2016,3,2,14,0,72.0,292.0,2.5,17.0,339.0,340.61,270.0
2016,3,2,14,15,99.5,284.5,2.45,16.5,346.5,355.86,284.15
2016,3,2,14,30,127.0,277.0,2.4,16.0,354.0,388.36,310.95
2016,3,2,14,45,89.5,251.5,2.4,16.0,304.0,307.57,247.23
2016,3,2,15,0,52.0,226.0,2.4,16.0,254.0,248.79,200.15
2016,3,2,15,15,56.5,210.5,2.4,16.0,239.0,234.99,189.79
2016,3,2,15,30,61.0,195.0,2.4,16.0,224.0,220.87,178.89
2016,3,2,15,45,73.5,177.5,2.45,16.0,209.0,209.45,170.21
2016,3,2,16,0,86.0,160.0,2.5,16.0,194.0,196.85,160.25
2016,3,2,16,15,75.5,140.0,2.5,15.5,167.0,167.84,136.39
2016,3,2,16,30,65.0,120.0,2.5,15.0,140.0,140.05,113.14
2016,3,2,16,45,55.5,98.5,2.55,15.0,113.0,112.36,89.36
2016,3,2,17,0,46.0,77.0,2.6,15.0,86.0,85.83,66.28
2016,3,2,17,15,27.5,56.0,2.55,14.5,61.0,58.2,42.46
