Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,17,30,9.0,35.0,2.5,14.0,36.0,30.45,18.63
2016,3,2,17,45,4.5,17.5,2.45,14.0,18.0,14.22,0.0
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,1.5,14.5,10.0,7.87,0.0
2016,3,3,7,0,0.0,20.0,1.4,15.0,20.0,15.27,3.81
2016,3,3,7,15,12.0,40.0,1.55,15.0,42.0,37.96,25.14
2016,3,3,7,30,24.0,60.0,1.7,15.0,64.0,60.63,44.83
2016,3,3,7,45,37.0,81.0,1.85,15.0,89.5,86.14,66.96
2016,3,3,8,0,50.0,102.0,2.0,15.0,115.0,113.25,90.35
2016,3,3,8,15,58.5,123.0,2.0,15.0,141.5,139.7,112.94
2016,3,3,8,30,67.0,144.0,2.0,15.0,168.0,167.2,136.05
2016,3,3,8,45,136.5,165.0,2.05,15.5,222.5,244.81,200.31
2016,3,3,9,0,206.0,186.0,2.1,16.0,277.0,318.75,260.22
2016,3,3,9,15,241.5,202.0,2.05,16.0,319.0,385.14,312.54
2016,3,3,9,30,277.0,218.0,2.0,16.0,361.0,440.33,355.23
2016,3,3,9,45,308.5,230.0,2.0,16.5,400.5,490.47,392.7
2016,3,3,10,0,340.0,242.0,2.0,17.0,440.0,542.23,430.62
2016,3,3,10,15,275.5,269.0,2.05,17.0,435.0,528.18,417.62
2016,3,3,10,30,211.0,296.0,2.1,17.0,430.0,488.34,385.85
2016,3,3,10,45,210.5,308.5,2.2,17.0,447.0,507.34,400.08
2016,3,3,11,0,210.0,321.0,2.3,17.0,464.0,525.62,413.36
2016,3,3,11,15,250.0,323.5,2.4,17.0,498.0,594.4,464.88
2016,3,3,11,30,290.0,326.0,2.5,17.0,532.0,641.25,499.79
2016,3,3,11,45,296.5,325.0,2.65,17.0,538.0,650.67,506.93
2016,3,3,12,0,303.0,324.0,2.8,17.0,544.0,658.8,513.46
2016,3,3,12,15,313.0,327.0,2.75,16.5,554.5,673.42,524.89
2016,3,3,12,30,323.0,330.0,2.7,16.0,565.0,686.56,535.26
2016,3,3,12,45,305.5,331.0,2.65,16.0,551.5,668.32,521.32
2016,3,3,13,0,288.0,332.0,2.6,16.0,538.0,648.84,506.74
2016,3,3,13,15,294.0,320.5,2.4,16.0,527.5,637.9,498.63
2016,3,3,13,30,300.0,309.0,2.2,16.0,517.0,625.46,489.37
2016,3,3,13,45,230.5,309.5,2.05,16.0,466.0,531.07,418.13
2016,3,3,14,0,161.0,310.0,1.9,16.0,415.0,461.94,364.77
2016,3,3,14,15,122.5,291.0,1.75,16.0,369.0,402.39,319.0
2016,3,3,14,30,84.0,272.0,1.6,16.0,323.0,325.91,259.55
2016,3,3,14,45,95.0,257.5,1.5,16.0,312.0,317.57,254.09
2016,3,3,15,0,106.0,243.0,1.4,16.0,301.0,308.33,247.49
2016,3,3,15,15,178.5,220.5,1.4,16.0,309.0,350.53,282.7
2016,3,3,15,30,251.0,198.0,1.4,16.0,317.0,384.19,310.26
2016,3,3,15,45,125.5,164.0,1.4,16.0,223.5,240.95,195.27
2016,3,3,16,0,0.0,130.0,1.4,16.0,130.0,105.81,83.37
2016,3,3,16,15,0.0,112.0,1.4,16.0,112.0,90.62,71.13
2016,3,3,16,30,0.0,94.0,1.4,16.0,94.0,75.55,58.55
2016,3,3,16,45,0.0,76.0,1.4,16.0,76.0,60.58,45.87
2016,3,3,17,0,0.0,58.0,1.4,16.0,58.0,45.69,33.06
2016,3,3,17,15,0.0,41.0,1.4,15.5,41.0,31.75,20.99
2016,3,3,17,30,0.0,24.0,1.4,15.0,24.0,18.31,9.19
2016,3,3,17,45,0.0,12.0,1.45,15.0,12.0,9.12,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,1.45,14.5,7.0,5.51,0.0
2016,3,4,7,0,0.0,14.0,1.6,15.0,14.0,10.65,1.53
2016,3,4,7,15,0.0,29.5,1.75,15.0,29.5,22.54,12.95
2016,3,4,7,30,0.0,45.0,1.9,15.0,45.0,34.92,23.85
2016,3,4,7,45,0.0,62.5,2.05,15.0,62.5,49.28,36.35
2016,3,4,8,0,0.0,80.0,2.2,15.0,80.0,63.71,48.78
2016,3,4,8,15,0.0,98.0,2.3,15.0,98.0,78.68,61.49
2016,3,4,8,30,0.0,116.0,2.4,15.0,116.0,93.76,74.1
2016,3,4,8,45,6.0,138.5,2.55,15.5,141.0,116.74,93.08
2016,3,4,9,0,12.0,161.0,2.7,16.0,166.0,140.52,112.48
2016,3,4,9,15,6.0,158.5,2.8,16.0,161.0,133.38,106.14
2016,3,4,9,30,0.0,156.0,2.9,16.0,156.0,126.07,99.68
2016,3,4,9,45,0.0,155.0,3.05,16.0,155.0,124.61,98.24
2016,3,4,10,0,0.0,154.0,3.2,16.0,154.0,123.33,96.97
2016,3,4,10,15,12.0,200.5,3.2,16.0,208.5,174.87,139.25
2016,3,4,10,30,24.0,247.0,3.2,16.0,263.0,228.61,182.58
2016,3,4,10,45,12.0,204.0,3.2,16.0,212.0,177.92,141.07
2016,3,4,11,0,0.0,161.0,3.2,16.0,161.0,128.64,100.54
2016,3,4,11,15,3.0,184.0,3.25,16.0,186.0,151.5,119.2
2016,3,4,11,30,6.0,207.0,3.3,16.0,211.0,174.81,138.01
2016,3,4,11,45,7.0,214.5,3.35,16.0,219.5,182.51,144.12
2016,3,4,12,0,8.0,222.0,3.4,16.0,228.0,190.26,150.32
2016,3,4,12,15,17.0,253.5,3.4,16.0,266.0,228.15,180.93
2016,3,4,12,30,26.0,285.0,3.4,16.0,304.0,266.79,211.82
2016,3,4,12,45,13.0,192.5,3.4,16.0,202.0,168.92,133.31
2016,3,4,13,0,0.0,100.0,3.4,16.0,100.0,77.49,58.53
2016,3,4,13,15,0.0,98.0,3.25,16.0,98.0,75.84,57.29
2016,3,4,13,30,0.0,96.0,3.1,16.0,96.0,74.19,55.99
2016,3,4,13,45,0.0,54.5,3.0,16.0,54.5,41.93,29.34
2016,3,4,14,0,0.0,13.0,2.9,16.0,13.0,9.96,2.7
2016,3,4,14,15,0.0,78.5,2.9,16.0,78.5,60.45,44.9
2016,3,4,14,30,0.0,144.0,2.9,16.0,144.0,114.43,89.57
2016,3,4,14,45,0.0,99.0,2.9,16.0,99.0,76.63,58.47
2016,3,4,15,0,0.0,54.0,2.9,16.0,54.0,41.42,29.24
2016,3,4,15,15,0.0,31.5,3.0,16.0,31.5,24.09,14.73
2016,3,4,15,30,0.0,9.0,3.1,16.0,9.0,6.86,0.17
2016,3,4,15,45,0.0,8.5,3.25,16.0,8.5,6.47,0.0
2016,3,4,16,0,0.0,8.0,3.4,16.0,8.0,6.08,0.0
2016,3,4,16,15,0.0,7.0,3.55,15.5,7.0,5.32,0.0
2016,3,4,16,30,0.0,6.0,3.7,15.0,6.0,4.55,0.0
2016,3,4,16,45,0.0,4.5,3.85,15.0,4.5,3.41,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.27,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.51,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,13.0,5.45,15.5,13.0,10.23,0.0
2016,3,5,7,0,0.0,26.0,5.8,16.0,26.0,20.58,8.96
2016,3,5,7,15,31.0,46.0,6.05,16.0,51.5,48.33,33.13
2016,3,5,7,30,62.0,66.0,6.3,16.0,77.0,83.73,63.24
2016,3,5,7,45,79.0,87.5,6.55,16.0,106.5,114.68,90.31
2016,3,5,8,0,96.0,109.0,6.8,16.0,136.0,147.71,119.04
2016,3,5,8,15,107.5,130.5,6.7,16.0,166.0,180.01,146.86
2016,3,5,8,30,119.0,152.0,6.6,16.0,196.0,213.62,175.35
2016,3,5,8,45,59.5,86.5,6.5,16.0,108.5,117.14,94.46
2016,3,5,9,0,0.0,21.0,6.4,16.0,21.0,16.02,7.94
2016,3,5,9,15,11.0,110.0,6.45,16.0,116.0,93.98,73.84
2016,3,5,9,30,22.0,199.0,6.5,16.0,211.0,181.74,146.6
2016,3,5,9,45,11.0,161.5,6.55,16.0,167.5,138.9,110.62
2016,3,5,10,0,0.0,124.0,6.6,16.0,124.0,97.42,75.73
2016,3,5,10,15,0.0,121.5,6.75,16.0,121.5,95.21,73.75
2016,3,5,10,30,0.0,119.0,6.9,16.0,119.0,93.06,71.84
2016,3,5,10,45,0.5,146.0,7.1,16.5,146.5,116.23,90.66
2016,3,5,11,0,1.0,173.0,7.3,17.0,174.0,139.9,109.72
2016,3,5,11,15,2.5,185.0,7.45,17.0,187.0,151.76,119.32
2016,3,5,11,30,4.0,197.0,7.6,17.0,200.0,163.76,129.04
2016,3,5,11,45,9.0,224.0,7.75,17.0,230.5,192.85,152.73
2016,3,5,12,0,14.0,251.0,7.9,17.0,261.0,222.51,176.79
2016,3,5,12,15,14.0,252.5,8.2,16.5,263.0,223.89,178.23
2016,3,5,12,30,14.0,254.0,8.5,16.0,265.0,225.27,179.73
2016,3,5,12,45,7.0,200.5,8.85,16.0,206.0,169.82,134.54
2016,3,5,13,0,0.0,147.0,9.2,16.0,147.0,116.49,90.7
2016,3,5,13,15,0.0,144.0,9.7,16.0,144.0,113.96,88.72
2016,3,5,13,30,0.0,141.0,10.2,16.0,141.0,111.44,86.74
2016,3,5,13,45,0.0,103.5,10.7,16.0,103.5,80.27,61.11
2016,3,5,14,0,0.0,66.0,11.2,16.0,66.0,50.8,36.74
2016,3,5,14,15,0.0,48.0,11.5,16.0,48.0,36.87,25.18
2016,3,5,14,30,0.0,30.0,11.8,16.0,30.0,22.99,13.62
2016,3,5,14,45,0.5,99.5,12.15,16.0,99.5,77.44,59.25
2016,3,5,15,0,1.0,169.0,12.5,16.0,169.0,137.81,109.71
2016,3,5,15,15,0.5,93.0,12.7,16.0,93.0,72.22,55.17
2016,3,5,15,30,0.0,17.0,12.9,16.0,17.0,12.97,5.32
2016,3,5,15,45,0.0,15.5,13.1,16.0,15.5,11.81,4.37
2016,3,5,16,0,0.0,14.0,13.3,16.0,14.0,10.66,3.41
2016,3,5,16,15,0.0,12.0,13.3,16.0,12.0,9.12,2.12
2016,3,5,16,30,0.0,10.0,13.3,16.0,10.0,7.59,0.82
2016,3,5,16,45,0.0,8.0,13.3,16.0,8.0,6.07,0.0
2016,3,5,17,0,0.0,6.0,13.3,16.0,6.0,4.54,0.0
2016,3,5,17,15,0.0,4.0,13.1,15.5,4.0,3.03,0.0
2016,3,5,17,30,0.0,2.0,12.9,15.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,12.7,15.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,64.0,17.5,6.2,13.5,23.0,22.26,0.0
2016,3,6,7,0,128.0,35.0,6.1,14.0,46.0,64.24,37.52
2016,3,6,7,15,241.0,51.0,6.05,14.0,89.0,122.68,88.16
2016,3,6,7,30,354.0,67.0,6.0,14.0,132.0,191.03,146.69
2016,3,6,7,45,425.0,78.5,5.95,14.0,181.0,252.61,201.64
2016,3,6,8,0,496.0,90.0,5.9,14.0,230.0,322.22,263.05
2016,3,6,8,15,548.5,98.0,5.9,14.0,280.0,391.88,323.7
2016,3,6,8,30,601.0,106.0,5.9,14.0,330.0,462.25,383.69
2016,3,6,8,45,635.0,112.5,5.95,14.5,377.0,524.17,434.75
2016,3,6,9,0,669.0,119.0,6.0,15.0,424.0,587.86,485.84
2016,3,6,9,15,695.5,123.5,5.9,15.0,468.0,645.68,531.59
2016,3,6,9,30,722.0,128.0,5.8,15.0,512.0,703.75,576.49
2016,3,6,9,45,745.5,130.0,5.75,15.0,551.5,756.71,616.47
2016,3,6,10,0,769.0,132.0,5.7,15.0,591.0,808.91,654.25
2016,3,6,10,15,783.0,134.5,5.5,15.0,623.5,852.34,684.24
2016,3,6,10,30,797.0,137.0,5.3,15.0,656.0,887.05,707.34
2016,3,6,10,45,812.5,136.0,5.15,15.0,682.5,923.69,731.88
2016,3,6,11,0,828.0,135.0,5.0,15.0,709.0,957.74,754.24
2016,3,6,11,15,834.5,136.0,4.95,15.0,726.5,982.37,770.46
2016,3,6,11,30,841.0,137.0,4.9,15.0,744.0,1003.7,784.41
2016,3,6,11,45,843.5,138.0,4.9,15.0,754.0,1017.63,793.63
2016,3,6,12,0,846.0,139.0,4.9,15.0,764.0,1027.94,800.49
2016,3,6,12,15,846.5,139.0,5.0,15.0,765.0,1031.5,803.65
2016,3,6,12,30,847.0,139.0,5.1,15.0,766.0,1031.34,804.4
2016,3,6,12,45,862.0,129.5,5.25,15.0,763.0,1031.75,806.13
2016,3,6,13,0,877.0,120.0,5.4,15.0,760.0,1027.96,805.0
2016,3,6,13,15,871.5,119.5,5.55,15.0,744.5,1010.01,793.88
2016,3,6,13,30,866.0,119.0,5.7,15.0,729.0,988.54,780.3
2016,3,6,13,45,686.5,177.5,5.9,15.0,651.5,870.65,696.11
2016,3,6,14,0,507.0,236.0,6.1,15.0,574.0,738.57,595.71
2016,3,6,14,15,584.0,197.5,6.25,15.0,570.5,750.15,608.44
2016,3,6,14,30,661.0,159.0,6.4,15.0,567.0,764.31,622.18
2016,3,6,14,45,420.5,205.0,6.55,15.0,459.0,580.1,475.55
2016,3,6,15,0,180.0,251.0,6.7,15.0,351.0,387.73,318.15
2016,3,6,15,15,102.0,217.5,6.8,14.5,274.0,272.48,224.14
2016,3,6,15,30,24.0,184.0,6.9,14.0,197.0,168.88,137.34
2016,3,6,15,45,154.5,170.5,7.0,14.0,234.5,263.48,219.07
2016,3,6,16,0,285.0,157.0,7.1,14.0,272.0,330.84,276.08
2016,3,6,16,15,251.0,143.0,7.15,14.0,234.5,282.46,234.72
2016,3,6,16,30,217.0,129.0,7.2,14.0,197.0,237.49,195.85
2016,3,6,16,45,177.5,109.0,7.3,14.0,158.5,179.45,145.67
2016,3,6,17,0,138.0,89.0,7.4,14.0,120.0,135.53,107.15
2016,3,6,17,15,97.5,67.0,7.5,14.0,86.0,93.95,70.89
2016,3,6,17,30,57.0,45.0,7.6,14.0,52.0,57.3,39.37
2016,3,6,17,45,28.5,22.5,7.7,14.0,26.0,26.18,9.32
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,22.5,15.5,6.1,11.5,17.5,16.86,0.0
2016,3,7,7,0,45.0,31.0,6.2,12.0,35.0,38.87,22.66
2016,3,7,7,15,84.0,51.5,6.45,12.0,65.5,71.21,51.36
2016,3,7,7,30,123.0,72.0,6.7,12.0,96.0,108.28,83.79
2016,3,7,7,45,139.0,94.5,6.95,12.0,128.5,143.44,115.44
2016,3,7,8,0,155.0,117.0,7.2,12.0,161.0,180.49,148.44
2016,3,7,8,15,179.0,135.0,7.3,12.0,195.5,218.64,181.97
2016,3,7,8,30,203.0,153.0,7.4,12.0,230.0,259.38,217.28
2016,3,7,8,45,330.5,154.0,7.5,12.0,298.0,359.99,303.31
2016,3,7,9,0,458.0,155.0,7.6,12.0,366.0,477.37,401.94
2016,3,7,9,15,435.5,178.5,7.55,12.0,394.5,509.37,427.39
2016,3,7,9,30,413.0,202.0,7.5,12.0,423.0,537.98,449.62
2016,3,7,9,45,581.5,169.5,7.5,12.0,505.5,657.73,548.63
2016,3,7,10,0,750.0,137.0,7.5,12.0,588.0,797.35,659.55
2016,3,7,10,15,655.5,173.5,7.55,12.0,583.0,781.73,645.33
2016,3,7,10,30,561.0,210.0,7.6,12.0,578.0,748.41,616.8
2016,3,7,10,45,696.0,170.5,7.65,12.0,644.5,858.93,703.86
2016,3,7,11,0,831.0,131.0,7.7,12.0,711.0,955.01,776.0
2016,3,7,11,15,837.5,132.5,7.85,12.0,729.0,980.14,794.39
2016,3,7,11,30,844.0,134.0,8.0,12.0,747.0,1001.97,810.69
2016,3,7,11,45,867.5,124.0,8.15,12.0,761.5,1024.75,827.85
2016,3,7,12,0,891.0,114.0,8.3,12.0,776.0,1029.84,831.91
2016,3,7,12,15,891.5,114.0,8.5,12.0,777.5,1033.36,835.24
2016,3,7,12,30,892.0,114.0,8.7,12.0,779.0,1033.14,835.91
2016,3,7,12,45,873.5,122.0,8.9,12.0,768.0,1033.13,836.9
2016,3,7,13,0,855.0,130.0,9.1,12.0,757.0,1015.3,824.58
2016,3,7,13,15,850.0,129.0,9.25,12.0,742.0,997.48,812.2
2016,3,7,13,30,845.0,128.0,9.4,12.0,727.0,976.2,797.24
2016,3,7,13,45,638.0,198.0,9.6,12.5,642.0,843.8,694.72
2016,3,7,14,0,431.0,268.0,9.8,13.0,557.0,699.45,576.13
2016,3,7,14,15,256.5,274.0,9.9,13.0,444.0,518.18,428.57
2016,3,7,14,30,82.0,280.0,10.0,13.0,331.0,328.8,270.48
2016,3,7,14,45,209.0,255.5,10.1,13.0,375.0,421.89,351.14
2016,3,7,15,0,336.0,231.0,10.2,13.0,419.0,503.13,420.69
2016,3,7,15,15,168.0,151.0,10.2,13.0,245.0,281.4,235.63
2016,3,7,15,30,0.0,71.0,10.2,13.0,71.0,54.51,40.86
2016,3,7,15,45,0.0,86.0,10.2,13.0,86.0,66.36,51.13
2016,3,7,16,0,0.0,101.0,10.2,13.0,101.0,79.36,62.37
2016,3,7,16,15,0.0,87.5,10.2,13.0,87.5,68.36,53.11
2016,3,7,16,30,0.0,74.0,10.2,13.0,74.0,57.44,43.81
2016,3,7,16,45,217.0,73.0,10.2,13.0,121.5,165.74,134.69
2016,3,7,17,0,434.0,72.0,10.2,13.0,169.0,237.75,188.74
2016,3,7,17,15,337.5,59.5,10.25,13.0,122.5,168.7,127.48
2016,3,7,17,30,241.0,47.0,10.3,13.0,76.0,111.45,77.63
2016,3,7,17,45,120.5,28.0,10.4,13.0,42.5,54.32,25.63
2016,3,7,18,0,0.0,9.0,10.5,13.0,9.0,7.08,0.0
2016,3,7,18,15,0.0,4.5,10.45,12.5,4.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,130.0,16.5,5.1,11.5,28.5,35.68,0.0
2016,3,8,7,0,260.0,33.0,5.1,12.0,57.0,92.48,57.07
2016,3,8,7,15,365.5,45.0,5.0,12.0,102.5,150.0,107.8
2016,3,8,7,30,471.0,57.0,4.9,12.0,148.0,220.53,169.63
2016,3,8,7,45,532.0,66.0,4.8,12.5,197.5,283.81,226.68
2016,3,8,8,0,593.0,75.0,4.7,13.0,247.0,353.55,288.11
2016,3,8,8,15,666.5,69.5,4.6,13.0,296.5,420.41,346.5
2016,3,8,8,30,740.0,64.0,4.5,13.0,346.0,492.26,407.59
2016,3,8,8,45,749.5,79.0,4.4,13.5,396.5,554.76,458.05
2016,3,8,9,0,759.0,94.0,4.3,14.0,447.0,618.53,507.49
2016,3,8,9,15,780.0,97.5,4.1,14.0,490.5,672.31,548.7
2016,3,8,9,30,801.0,101.0,3.9,14.0,534.0,728.16,590.03
2016,3,8,9,45,635.5,161.5,3.75,14.0,520.5,699.59,564.43
2016,3,8,10,0,470.0,222.0,3.6,14.0,507.0,642.48,517.06
2016,3,8,10,15,559.0,201.5,3.5,14.0,558.0,717.12,574.47
2016,3,8,10,30,648.0,181.0,3.4,14.0,609.0,804.18,638.63
2016,3,8,10,45,483.5,248.0,3.35,14.0,574.5,732.15,580.36
2016,3,8,11,0,319.0,315.0,3.3,14.0,540.0,638.34,506.29
2016,3,8,11,15,412.5,290.5,3.15,14.0,588.5,730.84,576.42
2016,3,8,11,30,506.0,266.0,3.0,14.0,637.0,806.04,631.48
2016,3,8,11,45,413.5,304.0,2.9,14.0,609.5,759.2,593.6
2016,3,8,12,0,321.0,342.0,2.8,14.0,582.0,689.31,540.06
2016,3,8,12,15,173.0,316.5,2.75,14.0,446.5,491.03,389.63
2016,3,8,12,30,25.0,291.0,2.7,14.0,311.0,269.69,214.16
2016,3,8,12,45,454.0,200.5,2.7,14.0,536.0,694.62,553.27
2016,3,8,13,0,883.0,110.0,2.7,14.0,761.0,1005.34,772.89
2016,3,8,13,15,530.5,227.0,2.9,14.0,616.0,785.91,615.86
2016,3,8,13,30,178.0,344.0,3.1,14.0,471.0,516.33,409.54
2016,3,8,13,45,158.5,332.5,3.35,14.0,443.0,481.66,384.92
2016,3,8,14,0,139.0,321.0,3.6,14.0,415.0,447.34,358.94
2016,3,8,14,15,172.5,305.0,3.6,14.0,416.5,455.49,367.01
2016,3,8,14,30,206.0,289.0,3.6,14.0,418.0,461.05,372.84
2016,3,8,14,45,129.0,263.0,3.6,14.0,342.0,363.61,294.96
2016,3,8,15,0,52.0,237.0,3.6,14.0,266.0,255.5,207.17
2016,3,8,15,15,159.0,221.0,3.4,13.5,301.0,330.98,271.81
2016,3,8,15,30,266.0,205.0,3.2,13.0,336.0,394.78,325.15
2016,3,8,15,45,133.0,147.0,3.05,13.0,212.5,224.11,184.9
2016,3,8,16,0,0.0,89.0,2.9,13.0,89.0,69.11,53.46
2016,3,8,16,15,0.0,77.0,2.7,13.0,77.0,59.44,45.47
2016,3,8,16,30,0.0,65.0,2.5,13.0,65.0,49.84,37.33
2016,3,8,16,45,0.0,53.0,2.4,13.0,53.0,40.57,29.36
2016,3,8,17,0,0.0,41.0,2.3,13.0,41.0,31.33,21.3
2016,3,8,17,15,0.0,30.0,1.85,12.5,30.0,22.88,13.88
2016,3,8,17,30,0.0,19.0,1.4,12.0,19.0,14.45,6.43
2016,3,8,17,45,0.0,11.0,0.95,12.0,11.0,8.35,0.1
2016,3,8,18,0,0.0,3.0,0.5,12.0,3.0,2.36,0.0
2016,3,8,18,15,0.0,1.5,0.85,12.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,5.5,16.0,4.0,13.5,17.0,13.54,0.0
2016,3,9,7,0,11.0,32.0,4.0,14.0,34.0,29.09,17.05
2016,3,9,7,15,34.5,53.0,3.9,14.0,60.0,54.46,38.86
2016,3,9,7,30,58.0,74.0,3.8,14.0,86.0,82.73,63.24
2016,3,9,7,45,70.5,96.0,3.7,14.0,114.5,110.76,87.81
2016,3,9,8,0,83.0,118.0,3.6,14.0,143.0,140.37,113.5
2016,3,9,8,15,93.5,139.5,3.4,14.0,172.0,179.35,146.64
2016,3,9,8,30,104.0,161.0,3.2,14.0,201.0,211.49,173.54
2016,3,9,8,45,75.0,176.0,3.05,14.5,207.0,202.37,165.27
2016,3,9,9,0,46.0,191.0,2.9,15.0,213.0,200.95,163.02
2016,3,9,9,15,55.5,212.5,2.8,15.0,241.5,230.42,186.85
2016,3,9,9,30,65.0,234.0,2.7,15.0,270.0,260.88,211.12
2016,3,9,9,45,192.5,248.0,2.65,15.0,364.0,394.19,319.5
2016,3,9,10,0,320.0,262.0,2.6,15.0,458.0,539.99,433.09
2016,3,9,10,15,186.5,275.0,2.6,15.0,391.0,431.64,345.95
2016,3,9,10,30,53.0,288.0,2.6,15.0,324.0,312.29,249.07
2016,3,9,10,45,146.5,311.0,2.6,15.5,414.0,444.3,353.84
2016,3,9,11,0,240.0,334.0,2.6,16.0,504.0,560.69,442.25
2016,3,9,11,15,216.5,346.0,2.65,16.0,502.0,555.92,436.96
2016,3,9,11,30,193.0,358.0,2.7,16.0,500.0,549.45,431.2
2016,3,9,11,45,178.5,363.0,2.75,16.0,496.0,542.91,425.82
2016,3,9,12,0,164.0,368.0,2.8,16.0,492.0,535.3,419.67
2016,3,9,12,15,114.5,356.0,2.85,16.0,442.5,473.46,371.91
2016,3,9,12,30,65.0,344.0,2.9,16.0,393.0,387.24,305.17
2016,3,9,12,45,44.5,314.5,2.95,16.5,348.5,335.44,264.55
2016,3,9,13,0,24.0,285.0,3.0,17.0,304.0,262.52,206.88
2016,3,9,13,15,21.0,273.0,3.0,17.0,289.0,248.3,195.93
2016,3,9,13,30,18.0,261.0,3.0,17.0,274.0,234.21,184.9
2016,3,9,13,45,74.0,291.5,3.05,17.0,342.5,336.93,267.87
2016,3,9,14,0,130.0,322.0,3.1,17.0,411.0,438.96,348.0
2016,3,9,14,15,133.0,307.5,3.1,17.0,395.0,422.13,335.28
2016,3,9,14,30,136.0,293.0,3.1,17.0,379.0,404.74,322.6
2016,3,9,14,45,162.0,275.0,3.1,17.0,371.5,401.72,321.64
2016,3,9,15,0,188.0,257.0,3.1,17.0,364.0,396.35,318.67
2016,3,9,15,15,106.5,223.0,3.1,16.5,282.5,293.83,237.17
2016,3,9,15,30,25.0,189.0,3.1,16.0,201.0,172.98,138.79
2016,3,9,15,45,24.5,172.5,3.1,16.0,183.5,157.42,126.53
2016,3,9,16,0,24.0,156.0,3.1,16.0,166.0,141.98,114.02
2016,3,9,16,15,18.5,137.0,3.05,15.5,144.5,121.74,97.48
2016,3,9,16,30,13.0,118.0,3.0,15.0,123.0,102.2,81.29
2016,3,9,16,45,6.5,98.5,2.95,15.0,101.0,82.51,64.61
2016,3,9,17,0,0.0,79.0,2.9,15.0,79.0,63.68,48.53
2016,3,9,17,15,0.0,58.0,2.9,15.0,58.0,46.23,33.37
2016,3,9,17,30,0.0,37.0,2.9,15.0,37.0,28.85,18.19
2016,3,9,17,45,0.0,21.5,2.9,15.0,21.5,16.42,5.94
2016,3,9,18,0,0.0,6.0,2.9,15.0,6.0,4.72,0.0
2016,3,9,18,15,0.0,3.0,2.95,15.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,137.5,17.5,5.7,14.5,31.5,37.59,0.25
2016,3,10,7,0,275.0,35.0,5.8,15.0,63.0,96.23,60.44
2016,3,10,7,15,377.5,46.0,5.8,15.0,109.0,152.9,109.04
2016,3,10,7,30,480.0,57.0,5.8,15.0,155.0,222.1,169.24
2016,3,10,7,45,541.0,65.0,5.85,15.0,204.5,284.76,225.76
2016,3,10,8,0,602.0,73.0,5.9,15.0,254.0,353.83,287.01
2016,3,10,8,15,495.5,104.5,6.0,15.0,271.0,363.29,298.8
2016,3,10,8,30,389.0,136.0,6.1,15.0,288.0,365.54,302.35
2016,3,10,8,45,387.0,156.0,6.25,15.5,324.0,407.03,336.55
2016,3,10,9,0,385.0,176.0,6.4,16.0,360.0,447.45,368.85
2016,3,10,9,15,581.0,140.5,6.4,16.0,446.5,578.16,475.92
2016,3,10,9,30,777.0,105.0,6.4,16.0,533.0,712.21,583.23
2016,3,10,9,45,426.0,189.5,6.4,16.0,427.0,552.61,452.04
2016,3,10,10,0,75.0,274.0,6.4,16.0,321.0,312.93,252.88
2016,3,10,10,15,144.5,294.5,6.35,16.0,390.0,414.92,336.08
2016,3,10,10,30,214.0,315.0,6.3,16.0,459.0,503.21,406.57
2016,3,10,10,45,129.0,309.5,6.3,16.0,397.0,425.59,342.65
2016,3,10,11,0,44.0,304.0,6.3,16.0,335.0,321.55,257.34
2016,3,10,11,15,119.5,332.0,6.2,16.0,420.0,446.5,358.22
2016,3,10,11,30,195.0,360.0,6.1,16.0,505.0,552.25,441.68
2016,3,10,11,45,196.5,363.0,6.0,16.5,510.5,559.43,445.66
2016,3,10,12,0,198.0,366.0,5.9,17.0,516.0,565.74,449.29
2016,3,10,12,15,289.5,349.0,5.75,17.0,568.0,663.52,525.47
2016,3,10,12,30,381.0,332.0,5.6,17.0,620.0,736.46,581.73
2016,3,10,12,45,233.0,341.5,5.45,17.0,517.5,573.66,455.25
2016,3,10,13,0,85.0,351.0,5.3,17.0,415.0,412.62,327.25
2016,3,10,13,15,43.5,265.5,5.1,16.5,298.5,282.65,225.2
2016,3,10,13,30,2.0,180.0,4.9,16.0,182.0,146.32,114.81
2016,3,10,13,45,20.5,232.0,4.75,16.0,246.5,209.6,167.03
2016,3,10,14,0,39.0,284.0,4.6,16.0,311.0,295.1,236.0
2016,3,10,14,15,19.5,210.5,4.45,16.0,224.0,188.85,150.39
2016,3,10,14,30,0.0,137.0,4.3,16.0,137.0,108.02,84.09
2016,3,10,14,45,6.5,169.5,4.2,16.0,173.0,141.38,111.99
2016,3,10,15,0,13.0,202.0,4.1,16.0,209.0,175.64,140.4
2016,3,10,15,15,6.5,116.0,4.1,16.0,119.5,95.51,74.55
2016,3,10,15,30,0.0,30.0,4.1,16.0,30.0,22.93,13.76
2016,3,10,15,45,0.0,20.0,4.15,16.0,20.0,15.26,7.31
2016,3,10,16,0,0.0,10.0,4.2,16.0,10.0,7.61,0.83
2016,3,10,16,15,0.0,8.5,4.25,15.5,8.5,6.46,0.0
2016,3,10,16,30,0.0,7.0,4.3,15.0,7.0,5.31,0.0
2016,3,10,16,45,0.0,5.5,4.4,15.0,5.5,4.17,0.0
2016,3,10,17,0,0.0,4.0,4.5,15.0,4.0,3.03,0.0
2016,3,10,17,15,0.0,3.0,4.65,15.0,3.0,2.27,0.0
2016,3,10,17,30,0.0,2.0,4.8,15.0,2.0,1.51,0.0
2016,3,10,17,45,0.0,1.0,5.0,15.0,1.0,0.75,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,10.5,10.85,14.0,10.5,7.97,0.0
2016,3,11,7,0,0.0,21.0,10.7,14.0,21.0,16.0,7.31
2016,3,11,7,15,0.0,35.5,10.45,14.0,35.5,27.13,17.19
2016,3,11,7,30,0.0,50.0,10.2,14.0,50.0,38.49,27.18
2016,3,11,7,45,0.0,65.5,9.95,14.0,65.5,50.92,38.01
2016,3,11,8,0,0.0,81.0,9.7,14.0,81.0,63.44,48.78
2016,3,11,8,15,0.0,97.0,9.6,14.0,97.0,76.48,59.85
2016,3,11,8,30,0.0,113.0,9.5,14.0,113.0,89.62,70.88
2016,3,11,8,45,0.0,101.0,9.45,14.5,101.0,78.85,61.43
2016,3,11,9,0,0.0,89.0,9.4,15.0,89.0,68.66,52.52
2016,3,11,9,15,0.0,108.5,9.3,15.0,108.5,84.6,65.76
2016,3,11,9,30,0.0,128.0,9.2,15.0,128.0,100.77,79.09
2016,3,11,9,45,309.5,151.0,9.1,15.0,343.5,420.06,350.08
2016,3,11,10,0,619.0,174.0,9.0,15.0,559.0,721.91,594.94
2016,3,11,10,15,309.5,132.0,9.15,15.0,324.5,424.5,352.92
2016,3,11,10,30,0.0,90.0,9.3,15.0,90.0,69.43,52.3
2016,3,11,10,45,152.0,209.0,9.45,15.0,318.5,342.28,281.65
2016,3,11,11,0,304.0,328.0,9.6,15.0,547.0,633.88,516.01
2016,3,11,11,15,460.0,281.0,9.15,15.0,620.5,763.26,619.3
2016,3,11,11,30,616.0,234.0,8.7,15.0,694.0,883.28,713.37
2016,3,11,11,45,513.0,279.5,8.3,15.0,665.5,829.08,667.51
2016,3,11,12,0,410.0,325.0,7.9,15.0,637.0,755.44,607.61
2016,3,11,12,15,316.0,348.5,7.95,15.0,589.0,687.94,553.34
2016,3,11,12,30,222.0,372.0,8.0,15.0,541.0,595.16,479.2
2016,3,11,12,45,312.5,346.5,8.1,15.0,582.5,679.93,547.96
2016,3,11,13,0,403.0,321.0,8.2,15.0,624.0,738.35,595.85
2016,3,11,13,15,660.5,208.0,8.2,14.5,692.5,896.22,724.64
2016,3,11,13,30,918.0,95.0,8.2,14.0,761.0,988.63,795.83
2016,3,11,13,45,690.5,179.0,8.25,14.0,671.5,865.95,703.7
2016,3,11,14,0,463.0,263.0,8.3,14.0,582.0,716.68,584.71
2016,3,11,14,15,376.0,273.5,8.4,14.0,525.0,616.29,505.53
2016,3,11,14,30,289.0,284.0,8.5,14.0,468.0,540.29,443.89
2016,3,11,14,45,451.5,220.5,8.6,14.0,489.0,611.93,505.79
2016,3,11,15,0,614.0,157.0,8.7,14.0,510.0,660.27,548.16
2016,3,11,15,15,349.0,187.0,8.95,13.5,385.0,445.11,371.94
2016,3,11,15,30,84.0,217.0,9.2,13.0,260.0,251.87,208.31
2016,3,11,15,45,73.5,194.5,9.45,13.0,229.5,219.66,181.7
2016,3,11,16,0,63.0,172.0,9.7,13.0,199.0,188.6,155.65
2016,3,11,16,15,55.0,151.5,9.8,13.0,173.0,162.07,133.19
2016,3,11,16,30,47.0,131.0,9.9,13.0,147.0,136.54,111.35
2016,3,11,16,45,34.0,109.0,10.05,13.0,119.5,108.54,87.22
2016,3,11,17,0,21.0,87.0,10.2,13.0,92.0,82.24,64.44
2016,3,11,17,15,10.5,65.5,10.2,12.5,68.0,55.61,41.44
2016,3,11,17,30,0.0,44.0,10.2,12.0,44.0,34.83,23.52
2016,3,11,17,45,0.0,25.0,10.25,12.0,25.0,19.31,8.86
2016,3,11,18,0,0.0,6.0,10.3,12.0,6.0,4.72,0.0
2016,3,11,18,15,0.0,3.0,10.25,12.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,5.0,12.5,6.0,4.54,0.0
2016,3,12,7,0,0.0,12.0,5.2,13.0,12.0,9.1,1.81
2016,3,12,7,15,0.0,20.5,5.4,13.0,20.5,15.59,7.57
2016,3,12,7,30,0.0,29.0,5.6,13.0,29.0,22.09,13.31
2016,3,12,7,45,0.0,39.0,5.85,13.5,39.0,29.77,19.98
2016,3,12,8,0,0.0,49.0,6.1,14.0,49.0,37.47,26.57
2016,3,12,8,15,0.0,58.5,6.2,14.0,58.5,44.8,32.81
2016,3,12,8,30,0.0,68.0,6.3,14.0,68.0,52.16,38.99
2016,3,12,8,45,38.5,137.5,6.45,14.0,156.5,141.03,114.64
2016,3,12,9,0,77.0,207.0,6.6,14.0,245.0,235.25,193.46
2016,3,12,9,15,84.0,228.0,6.65,14.0,272.5,263.89,216.78
2016,3,12,9,30,91.0,249.0,6.7,14.0,300.0,293.2,240.52
2016,3,12,9,45,53.0,236.0,6.8,14.0,266.5,253.09,206.37
2016,3,12,10,0,15.0,223.0,6.9,14.0,233.0,195.58,157.73
2016,3,12,10,15,18.0,238.5,6.9,14.0,251.0,212.25,171.25
2016,3,12,10,30,21.0,254.0,6.9,14.0,269.0,229.2,184.87
2016,3,12,10,45,10.5,203.5,6.95,14.5,211.0,174.43,139.28
2016,3,12,11,0,0.0,153.0,7.0,15.0,153.0,121.23,94.89
2016,3,12,11,15,49.0,255.0,7.0,15.0,292.0,276.03,222.69
2016,3,12,11,30,98.0,357.0,7.0,15.0,431.0,429.2,345.53
2016,3,12,11,45,82.0,353.5,7.05,15.0,416.0,410.68,329.94
2016,3,12,12,0,66.0,350.0,7.1,15.0,401.0,391.61,314.25
2016,3,12,12,15,33.5,257.5,7.1,15.0,283.5,264.93,212.43
2016,3,12,12,30,1.0,165.0,7.1,15.0,166.0,132.36,103.72
2016,3,12,12,45,17.0,236.5,7.1,15.0,250.0,210.43,168.1
2016,3,12,13,0,33.0,308.0,7.1,15.0,334.0,314.77,252.52
2016,3,12,13,15,40.5,312.0,7.1,15.0,342.5,325.74,261.59
2016,3,12,13,30,48.0,316.0,7.1,15.0,351.0,336.41,270.58
2016,3,12,13,45,24.0,173.5,7.1,15.0,191.0,172.73,138.13
2016,3,12,14,0,0.0,31.0,7.1,15.0,31.0,23.81,14.28
2016,3,12,14,15,0.0,71.5,7.0,15.0,71.5,55.07,40.45
2016,3,12,14,30,0.0,112.0,6.9,15.0,112.0,87.15,67.26
2016,3,12,14,45,63.5,187.5,6.85,15.0,224.5,214.56,174.79
2016,3,12,15,0,127.0,263.0,6.8,15.0,337.0,352.14,288.07
2016,3,12,15,15,68.5,220.0,6.7,15.0,259.5,245.68,200.44
2016,3,12,15,30,10.0,177.0,6.6,15.0,182.0,150.81,121.21
2016,3,12,15,45,5.0,102.5,6.55,15.0,105.0,83.0,64.74
2016,3,12,16,0,0.0,28.0,6.5,15.0,28.0,21.37,12.58
2016,3,12,16,15,0.0,24.0,6.45,14.5,24.0,18.29,10.03
2016,3,12,16,30,0.0,20.0,6.4,14.0,20.0,15.22,7.45
2016,3,12,16,45,0.0,16.5,6.35,14.0,16.5,12.54,5.14
2016,3,12,17,0,0.0,13.0,6.3,14.0,13.0,9.87,2.81
2016,3,12,17,15,0.0,9.5,6.2,14.0,9.5,7.2,0.47
2016,3,12,17,30,0.0,6.0,6.1,14.0,6.0,4.54,0.0
2016,3,12,17,45,0.0,3.5,6.05,14.0,3.5,2.64,0.0
2016,3,12,18,0,0.0,1.0,6.0,14.0,1.0,0.79,0.0
2016,3,12,18,15,0.0,0.5,5.95,14.0,0.5,0.39,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
