Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,5.15,14.5,13.0,9.88,0.27
2016,3,13,7,0,0.0,26.0,5.2,15.0,26.0,19.84,10.6
2016,3,13,7,15,0.0,43.0,5.25,15.0,43.0,33.13,22.27
2016,3,13,7,30,0.0,60.0,5.3,15.0,60.0,46.78,34.18
2016,3,13,7,45,0.0,78.5,5.4,15.0,78.5,61.82,47.16
2016,3,13,8,0,0.0,97.0,5.5,15.0,97.0,76.98,60.08
2016,3,13,8,15,0.0,116.0,5.55,15.0,116.0,92.7,73.28
2016,3,13,8,30,0.0,135.0,5.6,15.0,135.0,108.55,86.43
2016,3,13,8,45,0.0,95.0,5.65,15.0,95.0,73.72,56.9
2016,3,13,9,0,0.0,55.0,5.7,15.0,55.0,42.15,30.11
2016,3,13,9,15,0.0,110.5,5.7,15.0,110.5,86.17,67.01
2016,3,13,9,30,0.0,166.0,5.7,15.0,166.0,133.19,105.87
2016,3,13,9,45,0.0,159.0,5.7,15.0,159.0,126.78,100.27
2016,3,13,10,0,0.0,152.0,5.7,15.0,152.0,120.58,94.93
2016,3,13,10,15,0.0,142.5,5.6,15.0,142.5,112.44,88.03
2016,3,13,10,30,0.0,133.0,5.5,15.0,133.0,104.46,81.29
2016,3,13,10,45,2.0,162.0,5.4,15.0,163.5,130.64,102.76
2016,3,13,11,0,4.0,191.0,5.3,15.0,194.0,157.39,124.53
2016,3,13,11,15,2.0,177.0,5.3,15.0,178.5,143.45,112.93
2016,3,13,11,30,0.0,163.0,5.3,15.0,163.0,129.61,101.47
2016,3,13,11,45,4.0,192.0,5.3,15.0,195.0,158.33,125.0
2016,3,13,12,0,8.0,221.0,5.3,15.0,227.0,187.6,148.81
2016,3,13,12,15,7.5,218.5,5.25,15.0,224.0,184.91,146.55
2016,3,13,12,30,7.0,216.0,5.2,15.0,221.0,182.21,144.35
2016,3,13,12,45,9.5,231.0,5.2,15.0,238.0,197.89,157.16
2016,3,13,13,0,12.0,246.0,5.2,15.0,255.0,213.68,170.03
2016,3,13,13,15,6.0,178.5,5.2,15.0,183.0,148.59,117.2
2016,3,13,13,30,0.0,111.0,5.2,15.0,111.0,86.4,66.12
2016,3,13,13,45,0.0,117.0,5.25,15.0,117.0,91.27,70.26
2016,3,13,14,0,0.0,123.0,5.3,15.0,123.0,96.18,74.41
2016,3,13,14,15,9.5,180.5,5.35,15.0,186.5,153.07,121.73
2016,3,13,14,30,19.0,238.0,5.4,15.0,250.0,212.17,170.41
2016,3,13,14,45,39.0,244.0,5.45,15.0,267.0,249.73,201.82
2016,3,13,15,0,59.0,250.0,5.5,15.0,284.0,270.08,219.21
2016,3,13,15,15,30.0,205.5,5.45,15.0,223.0,202.98,164.16
2016,3,13,15,30,1.0,161.0,5.4,15.0,162.0,130.26,103.81
2016,3,13,15,45,36.0,169.0,5.4,15.0,184.5,169.64,137.62
2016,3,13,16,0,71.0,177.0,5.4,15.0,207.0,196.63,160.61
2016,3,13,16,15,62.5,156.0,5.5,15.0,180.5,169.0,137.54
2016,3,13,16,30,54.0,135.0,5.6,15.0,154.0,142.41,115.12
2016,3,13,16,45,42.0,113.0,5.7,15.0,126.0,114.55,91.39
2016,3,13,17,0,30.0,91.0,5.8,15.0,98.0,88.26,68.83
2016,3,13,17,15,15.5,69.0,5.7,15.0,73.0,59.63,44.33
2016,3,13,17,30,1.0,47.0,5.6,15.0,48.0,37.39,25.42
2016,3,13,17,45,0.5,27.5,5.6,15.0,28.0,21.39,10.8
2016,3,13,18,0,0.0,8.0,5.6,15.0,8.0,6.07,0.0
2016,3,13,18,15,0.0,4.0,5.45,15.0,4.0,3.15,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,2.5,5.55,12.0,2.5,0.0,0.0
2016,3,14,6,30,0.0,5.0,5.5,12.0,5.0,3.93,0.0
2016,3,14,6,45,0.0,22.5,5.5,12.5,22.5,17.32,5.9
2016,3,14,7,0,0.0,40.0,5.5,13.0,40.0,31.42,20.39
2016,3,14,7,15,12.5,61.5,5.45,13.0,64.5,52.22,38.25
2016,3,14,7,30,25.0,83.0,5.4,13.0,89.0,78.63,61.06
2016,3,14,7,45,32.5,104.5,5.35,13.0,114.0,102.04,81.42
2016,3,14,8,0,40.0,126.0,5.3,13.0,139.0,126.51,102.5
2016,3,14,8,15,49.5,146.5,5.2,13.0,165.5,152.02,124.2
2016,3,14,8,30,59.0,167.0,5.1,13.0,192.0,178.71,146.66
2016,3,14,8,45,314.0,153.5,5.05,13.5,307.0,343.46,285.54
2016,3,14,9,0,569.0,140.0,5.0,14.0,422.0,535.08,441.37
2016,3,14,9,15,598.0,145.0,4.9,14.0,465.0,590.27,484.41
2016,3,14,9,30,627.0,150.0,4.8,14.0,508.0,646.17,527.54
2016,3,14,9,45,528.0,198.5,4.75,14.0,514.0,637.16,517.83
2016,3,14,10,0,429.0,247.0,4.7,14.0,520.0,626.12,506.25
2016,3,14,10,15,475.0,242.5,4.65,14.0,558.5,678.8,546.68
2016,3,14,10,30,521.0,238.0,4.6,14.0,597.0,732.25,586.81
2016,3,14,10,45,444.5,277.5,4.55,14.5,592.0,717.69,571.51
2016,3,14,11,0,368.0,317.0,4.5,15.0,587.0,678.27,538.46
2016,3,14,11,15,385.5,320.0,4.55,15.0,608.5,706.31,559.74
2016,3,14,11,30,403.0,323.0,4.6,15.0,630.0,733.21,579.77
2016,3,14,11,45,508.5,285.0,4.65,15.0,676.0,825.38,649.77
2016,3,14,12,0,614.0,247.0,4.7,15.0,722.0,901.85,707.29
2016,3,14,12,15,600.0,252.5,4.7,15.0,717.5,894.99,701.42
2016,3,14,12,30,586.0,258.0,4.7,15.0,713.0,880.08,690.55
2016,3,14,12,45,538.5,272.0,4.75,15.0,687.0,843.76,663.64
2016,3,14,13,0,491.0,286.0,4.8,15.0,661.0,805.22,635.05
2016,3,14,13,15,443.0,300.0,4.9,15.0,633.0,764.51,604.89
2016,3,14,13,30,395.0,314.0,5.0,15.0,605.0,703.72,559.85
2016,3,14,13,45,514.0,258.0,5.15,15.0,625.0,767.39,611.89
2016,3,14,14,0,633.0,202.0,5.3,15.0,645.0,810.63,648.08
2016,3,14,14,15,663.0,190.0,5.4,15.0,636.5,803.95,644.6
2016,3,14,14,30,693.0,178.0,5.5,15.0,628.0,792.72,637.86
2016,3,14,14,45,651.5,169.5,5.65,15.0,573.5,723.19,586.11
2016,3,14,15,0,610.0,161.0,5.8,15.0,519.0,654.52,534.13
2016,3,14,15,15,651.5,135.0,5.9,14.5,492.0,629.39,517.11
2016,3,14,15,30,693.0,109.0,6.0,14.0,465.0,597.72,494.0
2016,3,14,15,45,646.0,117.0,6.1,14.0,424.5,540.38,447.18
2016,3,14,16,0,599.0,125.0,6.2,14.0,384.0,484.67,400.79
2016,3,14,16,15,555.5,117.5,6.15,14.0,334.0,413.84,341.28
2016,3,14,16,30,512.0,110.0,6.1,14.0,284.0,353.07,288.75
2016,3,14,16,45,463.5,97.5,6.1,14.0,235.0,289.58,233.1
2016,3,14,17,0,415.0,85.0,6.1,14.0,186.0,231.18,180.98
2016,3,14,17,15,327.5,71.0,6.1,13.5,138.5,166.13,124.61
2016,3,14,17,30,240.0,57.0,6.1,13.0,91.0,111.74,78.37
2016,3,14,17,45,120.0,37.5,6.1,13.0,54.5,55.23,32.74
2016,3,14,18,0,0.0,18.0,6.1,13.0,18.0,13.85,0.0
2016,3,14,18,15,0.0,9.0,6.1,12.5,9.0,7.08,0.0
2016,3,14,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,4.7,11.5,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,4.7,12.0,12.0,9.44,0.0
2016,3,15,6,45,161.5,27.5,4.75,12.5,48.0,50.38,24.26
2016,3,15,7,0,323.0,43.0,4.8,13.0,84.0,109.98,72.19
2016,3,15,7,15,415.0,53.5,4.8,13.0,132.0,166.3,120.34
2016,3,15,7,30,507.0,64.0,4.8,13.0,180.0,233.67,179.43
2016,3,15,7,45,572.0,70.5,4.8,13.0,232.5,297.79,236.98
2016,3,15,8,0,637.0,77.0,4.8,13.0,285.0,368.64,299.44
2016,3,15,8,15,677.0,82.0,4.75,13.0,336.0,432.01,354.73
2016,3,15,8,30,717.0,87.0,4.7,13.0,387.0,498.36,410.91
2016,3,15,8,45,750.0,90.0,4.7,13.5,436.0,559.39,460.66
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,623.25,511.05
2016,3,15,9,15,803.0,96.0,4.7,14.0,529.0,678.99,554.71
2016,3,15,9,30,823.0,99.0,4.7,14.0,573.0,734.07,596.62
2016,3,15,9,45,841.0,100.0,4.7,14.5,612.5,784.45,631.67
2016,3,15,10,0,859.0,101.0,4.7,15.0,652.0,833.34,665.03
2016,3,15,10,15,869.5,103.0,4.7,15.0,684.0,865.26,686.86
2016,3,15,10,30,880.0,105.0,4.7,15.0,716.0,903.7,713.42
2016,3,15,10,45,889.0,105.5,4.75,15.0,741.0,936.46,736.09
2016,3,15,11,0,898.0,106.0,4.8,15.0,766.0,966.19,756.62
2016,3,15,11,15,902.5,106.5,4.85,15.0,783.0,988.41,771.86
2016,3,15,11,30,907.0,107.0,4.9,15.0,800.0,1007.11,784.77
2016,3,15,11,45,909.5,107.0,4.95,15.5,809.0,1019.68,791.97
2016,3,15,12,0,912.0,107.0,5.0,16.0,818.0,1028.51,796.69
2016,3,15,12,15,912.5,107.0,5.05,16.0,818.5,1031.54,799.07
2016,3,15,12,30,913.0,107.0,5.1,16.0,819.0,1030.74,798.96
2016,3,15,12,45,914.0,105.0,5.2,16.0,812.5,1024.45,795.58
2016,3,15,13,0,915.0,103.0,5.3,16.0,806.0,1014.32,789.64
2016,3,15,13,15,910.5,102.5,5.35,16.0,790.5,996.69,778.11
2016,3,15,13,30,906.0,102.0,5.4,16.0,775.0,975.48,764.14
2016,3,15,13,45,901.0,100.0,5.5,16.0,751.5,948.74,746.56
2016,3,15,14,0,896.0,98.0,5.6,16.0,728.0,918.7,726.54
2016,3,15,14,15,886.5,96.5,5.7,16.0,697.5,882.13,701.62
2016,3,15,14,30,877.0,95.0,5.8,16.0,667.0,842.87,674.5
2016,3,15,14,45,865.0,92.5,5.95,16.0,630.0,798.07,643.16
2016,3,15,15,0,853.0,90.0,6.1,16.0,593.0,758.54,615.41
2016,3,15,15,15,835.0,87.5,6.2,16.0,550.0,704.8,575.62
2016,3,15,15,30,817.0,85.0,6.3,16.0,507.0,650.06,532.83
2016,3,15,15,45,793.5,81.5,6.45,16.0,459.5,590.19,484.96
2016,3,15,16,0,770.0,78.0,6.6,16.0,412.0,530.53,435.87
2016,3,15,16,15,735.0,73.5,6.6,15.5,361.5,464.54,380.77
2016,3,15,16,30,700.0,69.0,6.6,15.0,311.0,400.73,325.75
2016,3,15,16,45,650.5,63.5,6.65,15.0,259.0,333.3,265.87
2016,3,15,17,0,601.0,58.0,6.7,15.0,207.0,270.0,208.39
2016,3,15,17,15,521.0,50.0,6.7,14.5,157.0,201.06,147.15
2016,3,15,17,30,441.0,42.0,6.7,14.0,107.0,141.44,94.81
2016,3,15,17,45,306.5,29.5,6.7,13.5,66.0,79.55,44.53
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,32.13,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,8.57,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,43.0,6.5,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,86.0,13.0,2.0,12.0,15.0,15.48,0.0
2016,3,16,6,45,233.5,27.0,2.0,12.5,53.0,60.58,30.42
2016,3,16,7,0,381.0,41.0,2.0,13.0,91.0,118.77,77.15
2016,3,16,7,15,471.0,50.0,2.05,13.0,141.0,176.61,126.6
2016,3,16,7,30,561.0,59.0,2.1,13.0,191.0,245.18,186.46
2016,3,16,7,45,619.0,65.5,2.15,13.5,243.5,309.62,243.39
2016,3,16,8,0,677.0,72.0,2.2,14.0,296.0,379.96,303.86
2016,3,16,8,15,715.5,76.5,2.3,14.0,348.0,444.13,358.67
2016,3,16,8,30,754.0,81.0,2.4,14.0,400.0,510.07,413.35
2016,3,16,8,45,782.0,84.5,2.5,14.5,449.0,571.85,462.4
2016,3,16,9,0,810.0,88.0,2.6,15.0,498.0,634.39,510.49
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.5,690.36,552.8
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,745.55,592.93
2016,3,16,9,45,864.0,95.5,2.6,15.5,626.0,796.13,626.59
2016,3,16,10,0,879.0,98.0,2.6,16.0,665.0,836.09,652.13
2016,3,16,10,15,889.0,99.5,2.65,16.0,697.5,876.71,679.53
2016,3,16,10,30,899.0,101.0,2.7,16.0,730.0,914.71,704.92
2016,3,16,10,45,906.5,102.0,2.8,16.5,755.0,947.05,725.38
2016,3,16,11,0,914.0,103.0,2.9,17.0,780.0,976.23,743.64
2016,3,16,11,15,919.0,104.0,2.95,17.0,797.5,999.68,759.02
2016,3,16,11,30,924.0,105.0,3.0,17.0,815.0,1019.56,772.11
2016,3,16,11,45,926.5,105.0,3.1,17.0,824.0,1032.25,780.94
2016,3,16,12,0,929.0,105.0,3.2,17.0,833.0,1041.11,787.4
2016,3,16,12,15,929.0,105.0,3.25,17.0,833.5,1043.62,789.34
2016,3,16,12,30,929.0,105.0,3.3,17.0,834.0,1042.22,788.86
2016,3,16,12,45,932.0,102.0,3.35,17.5,827.5,1036.66,784.27
2016,3,16,13,0,935.0,99.0,3.4,18.0,821.0,1027.14,777.19
2016,3,16,13,15,930.5,98.5,3.45,18.0,805.0,1009.17,766.02
2016,3,16,13,30,926.0,98.0,3.5,18.0,789.0,987.54,752.47
2016,3,16,13,45,920.0,96.5,3.55,18.0,765.5,959.92,734.85
2016,3,16,14,0,914.0,95.0,3.6,18.0,742.0,928.97,714.9
2016,3,16,14,15,904.0,93.5,3.65,18.0,710.5,891.4,690.22
2016,3,16,14,30,894.0,92.0,3.7,18.0,679.0,851.11,663.43
2016,3,16,14,45,881.0,90.0,3.75,18.0,641.0,805.4,632.47
2016,3,16,15,0,868.0,88.0,3.8,18.0,603.0,757.68,599.65
2016,3,16,15,15,849.5,85.5,3.85,17.5,559.0,710.1,567.05
2016,3,16,15,30,831.0,83.0,3.9,17.0,515.0,654.4,525.97
2016,3,16,15,45,806.5,79.5,3.95,17.0,467.0,593.29,478.53
2016,3,16,16,0,782.0,76.0,4.0,17.0,419.0,532.47,429.88
2016,3,16,16,15,747.5,72.0,4.1,16.5,367.5,466.72,376.59
2016,3,16,16,30,713.0,68.0,4.2,16.0,316.0,403.05,323.1
2016,3,16,16,45,662.5,62.5,4.3,16.0,263.5,334.46,263.51
2016,3,16,17,0,612.0,57.0,4.4,16.0,211.0,270.3,206.28
2016,3,16,17,15,533.5,49.0,4.5,15.5,160.5,201.37,145.8
2016,3,16,17,30,455.0,41.0,4.6,15.0,110.0,141.59,93.82
2016,3,16,17,45,320.5,29.0,4.75,15.0,68.0,79.71,44.19
2016,3,16,18,0,186.0,17.0,4.9,15.0,26.0,32.61,0.0
2016,3,16,18,15,93.0,8.5,4.95,15.0,13.0,8.38,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,75.5,7.0,3.15,13.0,9.5,5.51,0.0
2016,3,17,6,30,151.0,14.0,3.2,13.0,19.0,20.07,0.0
2016,3,17,6,45,297.5,26.0,3.3,13.5,59.5,67.19,33.91
2016,3,17,7,0,444.0,38.0,3.4,14.0,100.0,127.35,81.59
2016,3,17,7,15,528.5,46.5,3.2,14.0,150.5,187.02,133.08
2016,3,17,7,30,613.0,55.0,3.0,14.0,201.0,256.72,194.37
2016,3,17,7,45,666.0,60.5,2.9,14.5,254.5,320.96,251.5
2016,3,17,8,0,719.0,66.0,2.8,15.0,308.0,390.59,311.59
2016,3,17,8,15,755.0,70.0,2.45,15.0,360.5,455.11,365.99
2016,3,17,8,30,791.0,74.0,2.1,15.0,413.0,521.96,419.82
2016,3,17,8,45,815.5,77.5,1.8,15.5,462.0,583.36,466.28
2016,3,17,9,0,840.0,81.0,1.5,16.0,511.0,645.12,510.38
2016,3,17,9,15,858.5,83.5,1.4,16.5,555.5,701.62,549.85
2016,3,17,9,30,877.0,86.0,1.3,17.0,600.0,750.36,581.41
2016,3,17,9,45,889.5,88.5,1.25,17.5,639.0,799.19,611.76
2016,3,17,10,0,902.0,91.0,1.2,18.0,678.0,846.0,639.96
2016,3,17,10,15,911.5,92.5,1.15,18.0,710.5,886.89,664.84
2016,3,17,10,30,921.0,94.0,1.1,18.0,743.0,925.05,687.59
2016,3,17,10,45,927.5,95.5,1.1,18.5,767.5,957.52,705.93
2016,3,17,11,0,934.0,97.0,1.1,19.0,792.0,986.7,722.06
2016,3,17,11,15,938.0,97.5,1.15,19.0,809.0,1008.96,736.07
2016,3,17,11,30,942.0,98.0,1.2,19.0,826.0,1027.55,747.93
2016,3,17,11,45,943.5,98.5,1.25,19.5,835.0,1039.9,754.58
2016,3,17,12,0,945.0,99.0,1.3,20.0,844.0,1048.35,758.97
2016,3,17,12,15,945.0,99.0,1.35,20.0,844.5,1050.82,761.22
2016,3,17,12,30,945.0,99.0,1.4,20.0,845.0,1049.32,761.19
2016,3,17,12,45,943.5,98.5,1.5,20.0,837.0,1041.84,758.39
2016,3,17,13,0,942.0,98.0,1.6,20.0,829.0,1030.44,753.2
2016,3,17,13,15,937.5,97.5,1.65,19.5,813.0,1012.31,744.4
2016,3,17,13,30,933.0,97.0,1.7,19.0,797.0,990.5,733.26
2016,3,17,13,45,926.0,96.0,1.8,19.0,772.5,962.29,717.16
2016,3,17,14,0,919.0,95.0,1.9,19.0,748.0,930.77,698.72
2016,3,17,14,15,909.5,93.5,1.95,19.0,716.5,893.45,675.57
2016,3,17,14,30,900.0,92.0,2.0,19.0,685.0,853.34,650.3
2016,3,17,14,45,886.0,90.0,2.05,19.0,647.0,806.61,620.08
2016,3,17,15,0,872.0,88.0,2.1,19.0,609.0,757.91,588.02
2016,3,17,15,15,854.0,85.5,2.15,19.0,565.0,710.44,555.67
2016,3,17,15,30,836.0,83.0,2.2,19.0,521.0,654.86,515.2
2016,3,17,15,45,811.0,80.0,2.25,19.0,472.5,593.76,469.38
2016,3,17,16,0,786.0,77.0,2.3,19.0,424.0,532.98,422.26
2016,3,17,16,15,751.5,73.0,2.35,18.5,372.5,467.07,370.26
2016,3,17,16,30,717.0,69.0,2.4,18.0,321.0,403.24,317.88
2016,3,17,16,45,666.0,63.5,2.45,17.5,268.0,334.31,259.75
2016,3,17,17,0,615.0,58.0,2.5,17.0,215.0,269.89,203.7
2016,3,17,17,15,537.0,50.0,2.55,16.5,164.0,201.13,144.18
2016,3,17,17,30,459.0,42.0,2.6,16.0,113.0,141.46,92.91
2016,3,17,17,45,325.0,30.0,2.65,16.0,70.5,79.8,44.2
2016,3,17,18,0,191.0,18.0,2.7,16.0,28.0,33.17,0.0
2016,3,17,18,15,95.5,9.0,2.85,15.5,14.0,8.48,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,75.0,7.5,3.7,12.0,10.5,5.9,0.0
2016,3,18,6,30,150.0,15.0,3.7,12.0,21.0,23.9,0.0
2016,3,18,6,45,291.5,28.0,3.75,12.5,62.0,67.74,35.62
2016,3,18,7,0,433.0,41.0,3.8,13.0,103.0,127.41,82.63
2016,3,18,7,15,516.5,49.0,3.75,13.0,153.5,185.69,133.06
2016,3,18,7,30,600.0,57.0,3.7,13.0,204.0,253.81,193.32
2016,3,18,7,45,300.0,66.5,3.65,13.5,140.0,184.66,146.5
2016,3,18,8,0,0.0,76.0,3.6,14.0,76.0,58.68,44.61
2016,3,18,8,15,0.0,100.0,3.6,14.0,100.0,78.2,61.17
2016,3,18,8,30,0.0,124.0,3.6,14.0,124.0,98.02,77.7
2016,3,18,8,45,1.0,144.5,3.65,14.0,145.0,115.68,92.24
2016,3,18,9,0,2.0,165.0,3.7,14.0,166.0,133.61,106.88
2016,3,18,9,15,1.0,167.5,3.7,14.0,168.0,134.72,107.44
2016,3,18,9,30,0.0,170.0,3.7,14.0,170.0,135.83,108.04
2016,3,18,9,45,7.5,201.0,3.7,14.5,206.0,168.3,134.41
2016,3,18,10,0,15.0,232.0,3.7,15.0,242.0,201.78,161.21
2016,3,18,10,15,71.0,285.0,3.7,15.0,335.0,316.28,254.11
2016,3,18,10,30,127.0,338.0,3.7,15.0,428.0,440.7,351.82
2016,3,18,10,45,186.0,348.0,3.7,15.0,484.5,508.62,404.65
2016,3,18,11,0,245.0,358.0,3.7,15.0,541.0,578.76,458.54
2016,3,18,11,15,246.0,365.5,3.65,15.0,553.0,592.71,468.11
2016,3,18,11,30,247.0,373.0,3.6,15.0,565.0,627.8,493.33
2016,3,18,11,45,265.0,374.5,3.6,15.0,583.0,650.38,510.08
2016,3,18,12,0,283.0,376.0,3.6,15.0,601.0,671.88,526.09
2016,3,18,12,15,461.0,311.0,3.6,15.0,677.0,802.93,626.17
2016,3,18,12,30,639.0,246.0,3.6,15.0,753.0,919.03,712.31
2016,3,18,12,45,760.5,187.5,3.6,15.0,785.0,976.45,752.9
2016,3,18,13,0,882.0,129.0,3.6,15.0,817.0,1001.99,770.45
2016,3,18,13,15,734.0,187.5,3.65,15.0,752.5,931.03,721.67
2016,3,18,13,30,586.0,246.0,3.7,15.0,688.0,827.82,647.5
2016,3,18,13,45,598.5,231.5,3.75,15.0,671.0,816.37,641.08
2016,3,18,14,0,611.0,217.0,3.8,15.0,654.0,796.1,627.72
2016,3,18,14,15,565.5,221.5,3.9,15.0,612.5,733.91,582.59
2016,3,18,14,30,520.0,226.0,4.0,15.0,571.0,679.51,542.53
2016,3,18,14,45,668.0,169.0,4.1,15.0,586.5,726.12,581.39
2016,3,18,15,0,816.0,112.0,4.2,15.0,602.0,745.8,599.23
2016,3,18,15,15,796.0,109.0,4.2,15.0,558.5,691.44,557.96
2016,3,18,15,30,776.0,106.0,4.2,15.0,515.0,636.34,515.62
2016,3,18,15,45,675.0,112.5,4.2,15.0,444.5,543.65,442.45
2016,3,18,16,0,574.0,119.0,4.2,15.0,374.0,456.03,371.87
2016,3,18,16,15,525.0,116.5,4.1,14.5,328.5,388.59,316.67
2016,3,18,16,30,476.0,114.0,4.0,14.0,283.0,332.36,269.15
2016,3,18,16,45,438.5,100.0,3.95,14.0,236.5,274.34,218.73
2016,3,18,17,0,401.0,86.0,3.9,14.0,190.0,220.21,170.72
2016,3,18,17,15,342.0,70.5,3.75,13.5,145.0,163.24,120.99
2016,3,18,17,30,283.0,55.0,3.6,13.0,100.0,113.44,78.01
2016,3,18,17,45,187.0,38.0,3.5,13.0,63.0,64.68,38.75
2016,3,18,18,0,91.0,21.0,3.4,13.0,26.0,25.17,0.47
2016,3,18,18,15,45.5,10.5,3.3,13.0,13.0,8.76,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.5,1.1,13.0,4.5,3.54,0.0
2016,3,19,6,30,0.0,9.0,1.2,13.0,9.0,6.83,0.0
2016,3,19,6,45,0.0,24.0,1.35,13.0,24.0,18.32,8.99
2016,3,19,7,0,0.0,39.0,1.5,13.0,39.0,29.98,19.65
2016,3,19,7,15,0.0,58.0,1.6,13.0,58.0,45.11,32.96
2016,3,19,7,30,0.0,77.0,1.7,13.0,77.0,60.41,46.29
2016,3,19,7,45,0.0,97.0,1.8,13.5,97.0,76.69,60.16
2016,3,19,8,0,0.0,117.0,1.9,14.0,117.0,93.12,73.87
2016,3,19,8,15,180.5,139.0,1.95,14.0,218.0,214.88,175.35
2016,3,19,8,30,361.0,161.0,2.0,14.0,319.0,354.38,289.13
2016,3,19,8,45,352.5,183.5,2.05,14.5,352.5,391.58,318.05
2016,3,19,9,0,344.0,206.0,2.1,15.0,386.0,427.24,345.35
2016,3,19,9,15,575.0,152.0,2.1,15.0,482.0,575.46,461.94
2016,3,19,9,30,806.0,98.0,2.1,15.0,578.0,715.18,568.0
2016,3,19,9,45,821.5,100.0,2.1,15.0,616.0,763.65,600.51
2016,3,19,10,0,837.0,102.0,2.1,15.0,654.0,810.5,632.18
2016,3,19,10,15,847.0,103.5,2.15,15.0,685.0,840.53,652.13
2016,3,19,10,30,857.0,105.0,2.2,15.0,716.0,876.99,676.67
2016,3,19,10,45,867.0,105.0,2.25,15.5,741.0,909.18,696.8
2016,3,19,11,0,877.0,105.0,2.3,16.0,766.0,938.47,714.87
2016,3,19,11,15,882.0,105.5,2.25,16.0,783.0,960.44,728.27
2016,3,19,11,30,887.0,106.0,2.2,16.0,800.0,978.98,739.43
2016,3,19,11,45,726.5,191.0,2.15,16.0,763.5,943.43,714.36
2016,3,19,12,0,566.0,276.0,2.1,16.0,727.0,868.35,659.96
2016,3,19,12,15,563.0,277.5,2.05,16.0,726.0,868.51,660.22
2016,3,19,12,30,560.0,279.0,2.0,16.0,725.0,865.9,657.89
2016,3,19,12,45,512.0,293.0,2.0,16.0,698.5,828.99,631.51
2016,3,19,13,0,464.0,307.0,2.0,16.0,672.0,789.99,603.84
2016,3,19,13,15,679.5,203.5,2.05,16.0,725.0,892.84,681.69
2016,3,19,13,30,895.0,100.0,2.1,16.0,778.0,953.0,722.65
2016,3,19,13,45,539.0,222.5,2.15,16.0,627.5,744.21,576.11
2016,3,19,14,0,183.0,345.0,2.2,16.0,477.0,496.82,388.97
2016,3,19,14,15,133.0,324.0,2.35,16.0,418.0,426.51,337.04
2016,3,19,14,30,83.0,303.0,2.5,16.0,359.0,341.48,271.4
2016,3,19,14,45,235.5,271.5,2.65,16.0,417.0,460.02,367.85
2016,3,19,15,0,388.0,240.0,2.8,16.0,475.0,530.66,424.97
2016,3,19,15,15,312.5,234.5,2.95,15.5,415.0,453.85,365.74
2016,3,19,15,30,237.0,229.0,3.1,15.0,355.0,382.92,310.44
2016,3,19,15,45,208.0,209.5,3.3,15.0,312.5,320.72,261.26
2016,3,19,16,0,179.0,190.0,3.5,15.0,270.0,274.61,223.94
2016,3,19,16,15,151.5,168.0,3.5,15.0,230.0,229.73,186.93
2016,3,19,16,30,124.0,146.0,3.5,15.0,190.0,187.85,151.95
2016,3,19,16,45,112.0,124.5,3.55,15.0,159.5,155.54,124.43
2016,3,19,17,0,100.0,103.0,3.6,15.0,129.0,124.73,97.77
2016,3,19,17,15,83.5,80.5,3.45,14.5,99.0,93.41,70.76
2016,3,19,17,30,67.0,58.0,3.3,14.0,69.0,64.34,45.7
2016,3,19,17,45,33.5,38.5,3.2,14.0,44.0,35.82,22.01
2016,3,19,18,0,0.0,19.0,3.1,14.0,19.0,14.52,0.02
2016,3,19,18,15,0.0,9.5,2.95,14.0,9.5,7.47,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,4.0,14.0,11.0,8.65,0.0
2016,3,20,6,30,0.0,22.0,4.1,14.0,22.0,16.77,0.0
2016,3,20,6,45,131.0,36.5,4.2,14.5,56.5,49.87,28.9
2016,3,20,7,0,262.0,51.0,4.3,15.0,91.0,100.76,67.46
2016,3,20,7,15,309.5,67.0,4.35,15.0,132.5,145.95,106.54
2016,3,20,7,30,357.0,83.0,4.4,15.0,174.0,196.95,151.42
2016,3,20,7,45,388.5,97.5,4.45,15.5,217.0,246.16,194.87
2016,3,20,8,0,420.0,112.0,4.5,16.0,260.0,298.67,240.26
2016,3,20,8,15,271.0,150.0,4.55,16.0,251.5,278.04,226.03
2016,3,20,8,30,122.0,188.0,4.6,16.0,243.0,239.6,194.78
2016,3,20,8,45,195.0,205.0,4.65,16.0,303.0,306.11,249.76
2016,3,20,9,0,268.0,222.0,4.7,16.0,363.0,392.99,320.1
2016,3,20,9,15,310.0,234.5,4.75,16.0,411.0,448.55,364.37
2016,3,20,9,30,352.0,247.0,4.8,16.0,459.0,507.1,410.49
2016,3,20,9,45,586.0,179.0,4.85,16.5,557.5,663.32,533.59
2016,3,20,10,0,820.0,111.0,4.9,17.0,656.0,804.77,639.76
2016,3,20,10,15,646.0,191.0,4.9,17.0,633.0,773.19,613.14
2016,3,20,10,30,472.0,271.0,4.9,17.0,610.0,712.71,563.72
2016,3,20,10,45,280.5,314.5,4.9,17.0,518.0,577.98,458.25
2016,3,20,11,0,89.0,358.0,4.9,17.0,426.0,410.4,324.63
2016,3,20,11,15,207.0,360.0,4.9,17.0,521.5,547.39,433.32
2016,3,20,11,30,325.0,362.0,4.9,17.0,617.0,688.56,540.97
2016,3,20,11,45,223.0,377.0,4.9,17.0,553.0,586.61,461.6
2016,3,20,12,0,121.0,392.0,4.9,17.0,489.0,503.9,396.07
2016,3,20,12,15,64.0,301.0,4.85,17.0,352.5,333.48,263.99
2016,3,20,12,30,7.0,210.0,4.8,17.0,216.0,175.98,137.73
2016,3,20,12,45,3.5,163.5,4.8,17.0,166.5,133.09,103.33
2016,3,20,13,0,0.0,117.0,4.8,17.0,117.0,91.34,69.39
2016,3,20,13,15,3.5,166.5,4.75,17.0,169.5,135.46,105.45
2016,3,20,13,30,7.0,216.0,4.7,17.0,222.0,180.84,142.18
2016,3,20,13,45,46.5,275.5,4.7,17.0,309.5,287.42,228.6
2016,3,20,14,0,86.0,335.0,4.7,17.0,397.0,380.28,302.47
2016,3,20,14,15,50.5,286.0,4.65,16.5,322.0,298.49,237.94
2016,3,20,14,30,15.0,237.0,4.6,16.0,247.0,205.6,163.55
2016,3,20,14,45,44.5,252.0,4.6,16.0,279.5,257.19,206.42
2016,3,20,15,0,74.0,267.0,4.6,16.0,312.0,292.26,235.51
2016,3,20,15,15,44.0,229.0,4.5,16.0,255.5,231.38,186.17
2016,3,20,15,30,14.0,191.0,4.4,16.0,199.0,163.57,130.74
2016,3,20,15,45,32.0,186.5,4.3,16.0,202.0,180.17,145.09
2016,3,20,16,0,50.0,182.0,4.2,16.0,205.0,184.7,149.2
2016,3,20,16,15,25.0,148.0,4.05,15.5,159.5,138.27,111.01
2016,3,20,16,30,0.0,114.0,3.9,15.0,114.0,90.18,71.07
2016,3,20,16,45,0.0,95.5,3.8,15.0,95.5,75.09,58.44
2016,3,20,17,0,0.0,77.0,3.7,15.0,77.0,60.13,45.7
2016,3,20,17,15,0.0,59.0,3.6,15.0,59.0,45.72,33.25
2016,3,20,17,30,0.0,41.0,3.5,15.0,41.0,31.46,20.82
2016,3,20,17,45,0.0,26.0,3.4,15.0,26.0,19.85,10.5
2016,3,20,18,0,0.0,11.0,3.3,15.0,11.0,8.35,0.0
2016,3,20,18,15,0.0,5.5,3.25,15.0,5.5,4.33,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,3.55,14.0,8.5,6.69,0.0
2016,3,21,6,30,0.0,17.0,3.7,14.0,17.0,12.97,0.0
2016,3,21,6,45,26.5,38.0,3.85,14.5,42.0,33.91,20.7
2016,3,21,7,0,53.0,59.0,4.0,15.0,67.0,61.32,43.52
2016,3,21,7,15,74.0,81.5,4.15,15.0,98.0,90.32,68.27
2016,3,21,7,30,95.0,104.0,4.3,15.0,129.0,122.16,95.67
2016,3,21,7,45,115.5,124.5,4.5,15.0,161.5,154.67,123.66
2016,3,21,8,0,136.0,145.0,4.7,15.0,194.0,189.68,153.59
2016,3,21,8,15,282.0,148.5,4.8,15.0,269.0,281.12,229.68
2016,3,21,8,30,428.0,152.0,4.9,15.0,344.0,392.12,321.26
2016,3,21,8,45,425.5,172.5,5.05,15.0,381.0,435.3,356.68
2016,3,21,9,0,423.0,193.0,5.2,15.0,418.0,477.24,390.5
2016,3,21,9,15,421.5,212.5,5.35,15.0,452.5,517.6,422.44
2016,3,21,9,30,420.0,232.0,5.5,15.0,487.0,556.6,452.79
2016,3,21,9,45,451.0,237.5,5.65,15.0,526.5,606.24,491.76
2016,3,21,10,0,482.0,243.0,5.8,15.0,566.0,656.61,530.86
2016,3,21,10,15,244.5,229.5,5.85,15.0,393.5,441.54,359.17
2016,3,21,10,30,7.0,216.0,5.9,15.0,221.0,180.46,143.19
2016,3,21,10,45,11.0,238.5,6.0,15.5,246.5,203.81,162.04
2016,3,21,11,0,15.0,261.0,6.1,16.0,272.0,227.53,180.76
2016,3,21,11,15,240.0,285.5,6.05,16.0,474.5,522.84,420.67
2016,3,21,11,30,465.0,310.0,6.0,16.0,677.0,789.27,625.75
2016,3,21,11,45,474.0,307.0,6.0,16.0,685.0,801.22,633.48
2016,3,21,12,0,483.0,304.0,6.0,16.0,693.0,810.88,640.68
2016,3,21,12,15,484.0,304.0,5.95,16.0,694.0,813.2,642.11
2016,3,21,12,30,485.0,304.0,5.9,16.0,695.0,813.03,641.82
2016,3,21,12,45,245.5,256.5,5.9,16.0,455.0,506.0,406.06
2016,3,21,13,0,6.0,209.0,5.9,16.0,215.0,173.91,136.67
2016,3,21,13,15,5.5,205.5,5.9,16.0,210.5,170.34,134.19
2016,3,21,13,30,5.0,202.0,5.9,16.0,206.0,166.77,131.41
2016,3,21,13,45,4.0,194.5,5.9,16.0,198.0,159.36,125.51
2016,3,21,14,0,3.0,187.0,5.9,16.0,190.0,152.01,119.67
2016,3,21,14,15,1.5,141.0,5.85,16.0,142.5,112.06,87.17
2016,3,21,14,30,0.0,95.0,5.8,16.0,95.0,73.34,55.38
2016,3,21,14,45,0.0,104.0,5.8,16.0,104.0,80.54,61.49
2016,3,21,15,0,0.0,113.0,5.8,16.0,113.0,87.84,67.7
2016,3,21,15,15,0.0,121.5,5.75,15.5,121.5,94.86,73.85
2016,3,21,15,30,0.0,130.0,5.7,15.0,130.0,102.04,80.2
2016,3,21,15,45,0.0,102.5,5.7,15.0,102.5,79.52,61.57
2016,3,21,16,0,0.0,75.0,5.7,15.0,75.0,57.59,43.28
2016,3,21,16,15,55.0,112.0,5.65,15.0,132.0,119.86,96.19
2016,3,21,16,30,110.0,149.0,5.6,15.0,189.0,182.69,148.19
2016,3,21,16,45,94.0,128.5,5.6,15.0,159.0,150.76,120.86
2016,3,21,17,0,78.0,108.0,5.6,15.0,129.0,115.35,90.49
2016,3,21,17,15,59.0,85.0,5.45,14.5,99.0,85.62,65.07
2016,3,21,17,30,40.0,62.0,5.3,14.0,69.0,58.49,41.98
2016,3,21,17,45,20.0,41.0,5.2,14.0,44.5,35.66,22.68
2016,3,21,18,0,0.0,20.0,5.1,14.0,20.0,15.28,2.56
2016,3,21,18,15,0.0,10.0,5.15,14.0,10.0,7.87,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.5,12.0,5.1,12.0,16.5,9.44,0.0
2016,3,22,6,30,159.0,24.0,5.1,12.0,33.0,30.61,6.75
2016,3,22,6,45,293.0,37.0,5.15,12.5,76.5,73.87,42.5
2016,3,22,7,0,427.0,50.0,5.2,13.0,120.0,131.89,87.28
2016,3,22,7,15,507.0,58.5,5.25,13.0,171.0,189.3,136.89
2016,3,22,7,30,587.0,67.0,5.3,13.0,222.0,256.06,196.03
2016,3,22,7,45,416.0,103.5,5.35,13.5,225.5,260.29,207.7
2016,3,22,8,0,245.0,140.0,5.4,14.0,229.0,239.04,194.42
2016,3,22,8,15,507.5,113.0,5.4,14.0,331.5,366.56,300.49
2016,3,22,8,30,770.0,86.0,5.4,14.0,434.0,517.36,424.53
2016,3,22,8,45,385.0,100.5,5.4,14.0,274.5,339.5,281.38
2016,3,22,9,0,0.0,115.0,5.4,14.0,115.0,89.6,69.94
2016,3,22,9,15,434.0,104.5,5.4,14.0,369.0,426.83,355.02
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,752.11,613.27
2016,3,22,9,45,886.0,93.5,5.45,14.0,663.0,794.4,642.55
2016,3,22,10,0,904.0,93.0,5.5,14.0,703.0,841.96,676.92
2016,3,22,10,15,913.5,94.5,5.55,14.0,735.0,882.5,705.8
2016,3,22,10,30,923.0,96.0,5.6,14.0,767.0,920.27,732.54
2016,3,22,10,45,932.5,95.5,5.65,14.0,792.5,952.95,755.51
2016,3,22,11,0,942.0,95.0,5.7,14.0,818.0,982.44,776.19
2016,3,22,11,15,946.0,96.0,5.75,14.0,835.0,1004.95,791.88
2016,3,22,11,30,950.0,97.0,5.8,14.0,852.0,1023.74,805.04
2016,3,22,11,45,952.5,97.0,5.85,14.5,860.5,1036.19,812.24
2016,3,22,12,0,955.0,97.0,5.9,15.0,869.0,1044.71,816.79
2016,3,22,12,15,955.0,97.0,6.0,15.0,869.0,1046.81,818.85
2016,3,22,12,30,955.0,97.0,6.1,15.0,869.0,1044.89,818.23
2016,3,22,12,45,950.0,98.0,6.2,15.0,860.0,1035.18,812.19
2016,3,22,13,0,945.0,99.0,6.3,15.0,851.0,1021.59,803.51
2016,3,22,13,15,940.5,98.5,6.4,15.0,834.5,1003.1,791.37
2016,3,22,13,30,936.0,98.0,6.5,15.0,818.0,980.92,776.62
2016,3,22,13,45,928.5,97.5,6.65,15.0,793.0,952.46,757.53
2016,3,22,14,0,921.0,97.0,6.8,15.0,768.0,920.73,735.93
2016,3,22,14,15,911.5,95.5,6.85,14.5,736.5,883.16,710.75
2016,3,22,14,30,902.0,94.0,6.9,14.0,705.0,842.82,683.22
2016,3,22,14,45,887.5,92.5,7.0,14.0,666.5,796.06,649.38
2016,3,22,15,0,873.0,91.0,7.1,14.0,628.0,747.39,613.69
2016,3,22,15,15,856.0,88.5,7.05,14.0,584.0,700.29,576.91
2016,3,22,15,30,839.0,86.0,7.0,14.0,540.0,645.29,532.63
2016,3,22,15,45,815.5,83.0,7.0,14.0,491.5,585.09,483.29
2016,3,22,16,0,792.0,80.0,7.0,14.0,443.0,525.08,432.84
2016,3,22,16,15,759.5,76.0,6.9,14.0,391.0,460.19,377.0
2016,3,22,16,30,727.0,72.0,6.8,14.0,339.0,397.19,321.34
2016,3,22,16,45,680.5,66.5,6.7,14.0,286.0,329.72,260.97
2016,3,22,17,0,634.0,61.0,6.6,14.0,233.0,266.54,203.34
2016,3,22,17,15,559.5,54.0,6.55,13.5,181.0,199.65,143.82
2016,3,22,17,30,485.0,47.0,6.5,13.0,129.0,141.32,92.96
2016,3,22,17,45,360.0,35.5,6.45,13.0,84.5,81.73,46.19
2016,3,22,18,0,235.0,24.0,6.4,13.0,40.0,37.18,10.99
2016,3,22,18,15,117.5,12.0,6.35,13.0,20.0,9.44,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
