Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,37.5,11.5,4.7,12.0,14.0,9.05,0.0
2016,3,23,6,30,75.0,23.0,4.6,12.0,28.0,23.79,6.91
2016,3,23,6,45,139.5,41.5,4.5,12.5,61.5,54.1,33.07
2016,3,23,7,0,204.0,60.0,4.4,13.0,95.0,92.42,63.79
2016,3,23,7,15,239.5,79.5,4.25,13.0,134.0,132.76,98.87
2016,3,23,7,30,275.0,99.0,4.1,13.0,173.0,177.52,138.31
2016,3,23,7,45,306.0,114.5,3.95,13.5,213.5,221.12,176.52
2016,3,23,8,0,337.0,130.0,3.8,14.0,254.0,268.09,216.93
2016,3,23,8,15,431.5,132.5,3.65,14.0,315.0,347.41,283.04
2016,3,23,8,30,526.0,135.0,3.5,14.0,376.0,426.83,348.27
2016,3,23,8,45,521.5,153.5,3.4,14.5,414.0,471.99,384.02
2016,3,23,9,0,517.0,172.0,3.3,15.0,452.0,515.46,417.32
2016,3,23,9,15,584.0,164.5,3.25,15.0,504.5,588.53,474.16
2016,3,23,9,30,651.0,157.0,3.2,15.0,557.0,659.19,527.92
2016,3,23,9,45,770.5,129.5,3.15,15.0,631.5,748.43,595.33
2016,3,23,10,0,890.0,102.0,3.1,15.0,706.0,838.29,658.42
2016,3,23,10,15,899.5,103.5,3.1,15.0,738.0,878.28,684.95
2016,3,23,10,30,909.0,105.0,3.1,15.0,770.0,915.54,709.76
2016,3,23,10,45,918.0,105.0,3.1,15.5,795.0,947.86,729.64
2016,3,23,11,0,927.0,105.0,3.1,16.0,820.0,977.02,747.23
2016,3,23,11,15,931.5,105.5,3.15,16.0,837.0,999.11,761.8
2016,3,23,11,30,936.0,106.0,3.2,16.0,854.0,1017.54,774.02
2016,3,23,11,45,939.0,105.5,3.3,16.0,863.0,1029.73,782.57
2016,3,23,12,0,942.0,105.0,3.4,16.0,872.0,1038.05,788.69
2016,3,23,12,15,942.0,105.5,3.6,16.0,872.0,1040.56,791.84
2016,3,23,12,30,942.0,106.0,3.8,16.0,872.0,1039.11,792.42
2016,3,23,12,45,737.5,196.5,4.05,16.0,792.5,951.2,733.57
2016,3,23,13,0,533.0,287.0,4.3,16.0,713.0,828.61,644.93
2016,3,23,13,15,725.0,198.5,4.45,16.0,766.0,921.08,717.38
2016,3,23,13,30,917.0,110.0,4.6,16.0,819.0,973.0,755.31
2016,3,23,13,45,906.0,111.0,4.85,16.0,793.5,943.28,736.72
2016,3,23,14,0,895.0,112.0,5.1,16.0,768.0,910.52,716.14
2016,3,23,14,15,885.0,110.0,5.25,16.0,736.0,872.75,690.93
2016,3,23,14,30,875.0,108.0,5.4,16.0,704.0,841.41,670.17
2016,3,23,14,45,856.0,108.0,5.55,16.0,664.5,792.84,636.25
2016,3,23,15,0,837.0,108.0,5.7,16.0,625.0,742.7,600.22
2016,3,23,15,15,818.0,105.0,5.75,16.0,581.0,688.29,558.56
2016,3,23,15,30,799.0,102.0,5.8,16.0,537.0,633.03,515.27
2016,3,23,15,45,786.5,87.5,5.85,16.0,483.0,569.62,464.73
2016,3,23,16,0,774.0,73.0,5.9,16.0,429.0,505.21,411.93
2016,3,23,16,15,752.5,67.0,5.9,15.5,380.5,444.77,361.14
2016,3,23,16,30,731.0,61.0,5.9,15.0,332.0,385.11,309.26
2016,3,23,16,45,645.0,67.0,5.9,15.0,279.5,314.47,247.29
2016,3,23,17,0,559.0,73.0,5.9,15.0,227.0,252.17,192.07
2016,3,23,17,15,487.0,63.5,5.9,14.5,176.5,188.15,135.93
2016,3,23,17,30,415.0,54.0,5.9,14.0,126.0,132.54,88.16
2016,3,23,17,45,294.0,40.5,5.9,13.5,82.5,74.44,43.14
2016,3,23,18,0,173.0,27.0,5.9,13.0,39.0,33.83,11.73
2016,3,23,18,15,86.5,13.5,5.85,13.0,19.5,10.62,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,78.5,13.0,6.65,13.0,18.5,10.23,0.0
2016,3,24,6,30,157.0,26.0,6.7,13.0,37.0,31.93,11.64
2016,3,24,6,45,271.5,40.0,6.75,13.5,79.0,70.87,41.31
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,126.69,84.65
2016,3,24,7,15,460.5,64.0,6.7,14.0,171.0,181.41,131.69
2016,3,24,7,30,535.0,74.0,6.6,14.0,221.0,244.9,187.68
2016,3,24,7,45,582.5,81.5,6.55,14.5,272.0,304.55,241.02
2016,3,24,8,0,630.0,89.0,6.5,15.0,323.0,368.84,297.35
2016,3,24,8,15,665.5,94.5,6.45,15.0,374.0,429.66,350.36
2016,3,24,8,30,701.0,100.0,6.4,15.0,425.0,492.93,404.11
2016,3,24,8,45,720.0,107.0,6.35,15.0,471.0,550.09,451.63
2016,3,24,9,0,739.0,114.0,6.3,15.0,517.0,607.31,497.98
2016,3,24,9,15,759.0,117.5,6.25,15.0,560.5,661.34,540.86
2016,3,24,9,30,779.0,121.0,6.2,15.0,604.0,711.76,580.12
2016,3,24,9,45,775.0,133.0,6.2,15.5,638.0,753.75,610.69
2016,3,24,10,0,771.0,145.0,6.2,16.0,672.0,798.02,641.84
2016,3,24,10,15,783.5,147.0,6.15,16.0,703.5,832.78,666.34
2016,3,24,10,30,796.0,149.0,6.1,16.0,735.0,870.67,693.06
2016,3,24,10,45,812.0,147.0,6.1,16.0,761.0,905.31,717.46
2016,3,24,11,0,828.0,145.0,6.1,16.0,787.0,937.31,739.88
2016,3,24,11,15,834.0,146.0,6.05,16.0,804.0,960.08,755.3
2016,3,24,11,30,840.0,147.0,6.0,16.0,821.0,979.5,768.37
2016,3,24,11,45,847.0,145.0,6.0,16.0,831.0,993.35,777.85
2016,3,24,12,0,854.0,143.0,6.0,16.0,841.0,1003.6,784.89
2016,3,24,12,15,855.0,143.5,6.1,16.0,842.0,1006.89,787.75
2016,3,24,12,30,856.0,144.0,6.2,16.0,843.0,1006.43,788.1
2016,3,24,12,45,872.0,134.0,6.3,16.0,840.5,991.04,777.86
2016,3,24,13,0,888.0,124.0,6.4,16.0,838.0,987.27,776.18
2016,3,24,13,15,884.5,123.5,6.5,16.0,822.0,970.42,765.06
2016,3,24,13,30,881.0,123.0,6.6,16.0,806.0,950.06,751.5
2016,3,24,13,45,874.5,121.5,6.7,16.0,782.5,922.62,732.76
2016,3,24,14,0,868.0,120.0,6.8,16.0,759.0,903.23,719.97
2016,3,24,14,15,858.5,118.0,6.85,16.0,728.0,865.82,693.49
2016,3,24,14,30,849.0,116.0,6.9,16.0,697.0,825.77,664.95
2016,3,24,14,45,835.5,113.5,6.95,16.0,659.0,779.72,631.61
2016,3,24,15,0,822.0,111.0,7.0,16.0,621.0,731.81,595.77
2016,3,24,15,15,803.5,108.0,7.0,15.5,577.5,678.38,555.05
2016,3,24,15,30,785.0,105.0,7.0,15.0,534.0,624.11,512.64
2016,3,24,15,45,747.5,105.0,7.0,15.0,484.0,562.69,462.34
2016,3,24,16,0,710.0,105.0,7.0,15.0,434.0,501.14,410.89
2016,3,24,16,15,674.0,99.0,7.0,15.0,383.0,436.54,355.9
2016,3,24,16,30,638.0,93.0,7.0,15.0,332.0,374.45,301.71
2016,3,24,16,45,593.0,84.5,7.0,15.0,280.0,309.65,244.35
2016,3,24,17,0,548.0,76.0,7.0,15.0,228.0,249.22,189.95
2016,3,24,17,15,474.0,66.0,6.95,14.5,177.5,185.14,133.85
2016,3,24,17,30,400.0,56.0,6.9,14.0,127.0,129.76,86.5
2016,3,24,17,45,287.5,41.5,6.9,14.0,83.5,73.15,42.47
2016,3,24,18,0,175.0,27.0,6.9,14.0,40.0,33.15,12.27
2016,3,24,18,15,87.5,13.5,6.85,13.5,20.0,10.62,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,28.5,13.5,6.85,12.0,16.0,10.62,0.0
2016,3,25,6,30,57.0,27.0,6.9,12.0,32.0,25.08,10.68
2016,3,25,6,45,112.5,47.5,7.0,12.5,65.0,55.27,35.54
2016,3,25,7,0,168.0,68.0,7.1,13.0,98.0,91.92,65.12
2016,3,25,7,15,200.5,89.0,7.15,13.0,136.5,130.57,98.65
2016,3,25,7,30,233.0,110.0,7.2,13.0,175.0,173.33,136.27
2016,3,25,7,45,269.5,125.0,7.25,13.5,215.0,215.97,173.52
2016,3,25,8,0,306.0,140.0,7.3,14.0,255.0,262.64,213.89
2016,3,25,8,15,386.5,146.5,7.35,14.0,313.0,336.76,276.76
2016,3,25,8,30,467.0,153.0,7.4,14.0,371.0,410.05,338.56
2016,3,25,8,45,625.0,129.5,7.45,14.5,454.0,514.97,425.18
2016,3,25,9,0,783.0,106.0,7.5,15.0,537.0,624.0,513.77
2016,3,25,9,15,801.0,109.0,7.5,15.0,580.5,677.69,556.8
2016,3,25,9,30,819.0,112.0,7.5,15.0,624.0,730.47,598.41
2016,3,25,9,45,835.0,113.5,7.5,15.0,662.0,778.98,635.25
2016,3,25,10,0,851.0,115.0,7.5,15.0,700.0,825.8,669.68
2016,3,25,10,15,860.5,116.5,7.45,15.0,731.5,865.17,698.03
2016,3,25,10,30,870.0,118.0,7.4,15.0,763.0,890.85,715.97
2016,3,25,10,45,878.0,118.5,7.35,15.5,787.0,921.61,736.33
2016,3,25,11,0,886.0,119.0,7.3,16.0,811.0,949.3,754.26
2016,3,25,11,15,890.5,120.0,7.25,16.0,827.5,970.95,769.18
2016,3,25,11,30,895.0,121.0,7.2,16.0,844.0,989.11,781.62
2016,3,25,11,45,897.5,121.5,7.2,16.0,852.0,1001.25,790.02
2016,3,25,12,0,900.0,122.0,7.2,16.0,860.0,1009.68,795.88
2016,3,25,12,15,900.0,122.0,7.2,16.0,860.0,1011.43,797.03
2016,3,25,12,30,900.0,122.0,7.2,16.0,860.0,1009.39,795.62
2016,3,25,12,45,904.0,118.0,7.25,16.0,853.5,1003.42,791.77
2016,3,25,13,0,908.0,114.0,7.3,16.0,847.0,993.59,785.25
2016,3,25,13,15,904.0,113.0,7.4,16.0,830.5,975.42,772.98
2016,3,25,13,30,900.0,112.0,7.5,16.0,814.0,953.7,758.18
2016,3,25,13,45,894.0,110.5,7.6,16.0,790.0,926.23,739.14
2016,3,25,14,0,888.0,109.0,7.7,16.0,766.0,895.55,717.67
2016,3,25,14,15,878.5,107.0,7.75,16.0,734.5,858.37,691.06
2016,3,25,14,30,869.0,105.0,7.8,16.0,703.0,818.54,662.31
2016,3,25,14,45,857.0,102.5,7.9,16.0,665.0,781.74,635.83
2016,3,25,15,0,845.0,100.0,8.0,16.0,627.0,734.17,600.35
2016,3,25,15,15,827.0,97.5,8.05,15.5,583.5,680.75,559.32
2016,3,25,15,30,809.0,95.0,8.1,15.0,540.0,626.4,516.49
2016,3,25,15,45,783.0,92.0,8.2,15.0,491.5,566.23,466.98
2016,3,25,16,0,757.0,89.0,8.3,15.0,443.0,506.57,416.65
2016,3,25,16,15,723.0,85.0,8.35,14.5,391.5,443.38,362.84
2016,3,25,16,30,689.0,81.0,8.4,14.0,340.0,381.76,308.85
2016,3,25,16,45,632.5,76.5,8.45,14.0,286.5,314.01,248.4
2016,3,25,17,0,576.0,72.0,8.5,14.0,233.0,251.77,192.08
2016,3,25,17,15,501.5,63.0,8.5,13.5,182.0,187.11,134.99
2016,3,25,17,30,427.0,54.0,8.5,13.0,131.0,131.15,86.88
2016,3,25,17,45,300.5,41.5,8.5,13.0,86.5,73.26,42.39
2016,3,25,18,0,174.0,29.0,8.5,13.0,42.0,33.92,13.83
2016,3,25,18,15,87.0,14.5,8.45,13.0,21.0,11.41,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,13.0,5.05,13.0,24.0,10.23,0.0
2016,3,26,6,30,279.0,26.0,5.1,13.0,48.0,39.76,16.37
2016,3,26,6,45,391.0,36.0,5.2,13.5,93.5,82.71,46.41
2016,3,26,7,0,503.0,46.0,5.3,14.0,139.0,139.71,90.67
2016,3,26,7,15,570.0,53.0,5.3,14.0,190.0,196.67,140.35
2016,3,26,7,30,637.0,60.0,5.3,14.0,241.0,261.27,198.01
2016,3,26,7,45,680.5,65.0,5.3,14.5,293.5,323.02,253.57
2016,3,26,8,0,724.0,70.0,5.3,15.0,346.0,388.15,310.82
2016,3,26,8,15,754.5,73.5,5.3,15.0,396.5,449.07,364.01
2016,3,26,8,30,785.0,77.0,5.3,15.0,447.0,511.65,417.11
2016,3,26,8,45,807.5,79.5,5.3,15.5,495.0,569.79,464.43
2016,3,26,9,0,830.0,82.0,5.3,16.0,543.0,628.02,510.37
2016,3,26,9,15,846.0,84.5,5.3,16.0,586.0,676.03,548.33
2016,3,26,9,30,862.0,87.0,5.3,16.0,629.0,727.61,587.67
2016,3,26,9,45,872.5,89.5,5.3,16.0,666.0,773.51,620.66
2016,3,26,10,0,883.0,92.0,5.3,16.0,703.0,817.24,651.75
2016,3,26,10,15,891.5,93.0,5.3,16.0,734.0,855.32,678.43
2016,3,26,10,30,900.0,94.0,5.3,16.0,765.0,890.64,702.97
2016,3,26,10,45,903.0,97.0,5.3,16.5,787.5,920.16,721.84
2016,3,26,11,0,906.0,100.0,5.3,17.0,810.0,946.27,738.2
2016,3,26,11,15,909.5,100.5,5.35,17.0,826.0,966.75,752.32
2016,3,26,11,30,913.0,101.0,5.4,17.0,842.0,983.63,764.03
2016,3,26,11,45,914.5,101.5,5.5,17.0,849.5,994.91,772.26
2016,3,26,12,0,916.0,102.0,5.6,17.0,857.0,1002.4,777.98
2016,3,26,12,15,915.5,102.0,5.7,17.0,857.0,1003.61,779.41
2016,3,26,12,30,915.0,102.0,5.8,17.0,857.0,1000.98,778.29
2016,3,26,12,45,906.5,105.0,5.95,17.0,846.5,989.94,771.65
2016,3,26,13,0,898.0,108.0,6.1,17.0,836.0,975.25,762.47
2016,3,26,13,15,893.5,107.5,6.2,17.0,819.5,957.21,750.66
2016,3,26,13,30,889.0,107.0,6.3,17.0,803.0,935.69,736.35
2016,3,26,13,45,874.0,109.5,6.4,17.0,777.0,904.46,714.96
2016,3,26,14,0,859.0,112.0,6.5,17.0,751.0,870.5,691.47
2016,3,26,14,15,849.0,110.5,6.6,16.5,719.5,834.27,667.43
2016,3,26,14,30,839.0,109.0,6.7,16.0,688.0,804.42,647.92
2016,3,26,14,45,817.0,110.0,6.8,16.0,649.0,755.96,612.77
2016,3,26,15,0,795.0,111.0,6.9,16.0,610.0,706.27,575.17
2016,3,26,15,15,776.0,108.0,6.9,16.0,567.0,653.76,533.95
2016,3,26,15,30,757.0,105.0,6.9,16.0,524.0,600.54,491.34
2016,3,26,15,45,665.5,116.0,6.9,16.0,460.5,520.12,425.64
2016,3,26,16,0,574.0,127.0,6.9,16.0,397.0,444.36,362.83
2016,3,26,16,15,479.5,128.0,6.8,15.5,336.0,359.89,292.91
2016,3,26,16,30,385.0,129.0,6.7,15.0,275.0,291.2,235.15
2016,3,26,16,45,338.5,116.5,6.65,15.0,231.0,237.55,188.65
2016,3,26,17,0,292.0,104.0,6.6,15.0,187.0,182.8,141.08
2016,3,26,17,15,247.0,85.5,6.5,14.5,145.5,136.05,100.67
2016,3,26,17,30,202.0,67.0,6.4,14.0,104.0,94.87,65.75
2016,3,26,17,45,135.0,48.0,6.3,14.0,69.0,56.62,35.6
2016,3,26,18,0,68.0,29.0,6.2,14.0,34.0,27.1,12.18
2016,3,26,18,15,34.0,14.5,6.1,14.0,17.0,11.41,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,7.5,5.2,13.0,7.5,5.9,0.0
2016,3,27,6,30,0.0,15.0,5.2,13.0,15.0,11.4,3.07
2016,3,27,6,45,0.0,29.0,5.2,13.5,29.0,22.13,12.87
2016,3,27,7,0,0.0,43.0,5.2,14.0,43.0,32.9,22.33
2016,3,27,7,15,0.0,59.0,5.1,14.0,59.0,45.36,33.21
2016,3,27,7,30,0.0,75.0,5.0,14.0,75.0,57.95,44.09
2016,3,27,7,45,0.0,91.5,4.95,14.0,91.5,71.07,55.25
2016,3,27,8,0,0.0,108.0,4.9,14.0,108.0,84.31,66.36
2016,3,27,8,15,7.0,139.5,4.9,14.0,143.0,113.53,90.8
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,143.96,116.03
2016,3,27,8,45,30.0,200.5,4.95,14.5,216.5,188.55,152.58
2016,3,27,9,0,46.0,230.0,5.0,15.0,255.0,227.5,184.02
2016,3,27,9,15,82.5,260.5,5.2,15.0,311.0,283.24,229.57
2016,3,27,9,30,119.0,291.0,5.4,15.0,367.0,357.08,289.04
2016,3,27,9,45,126.5,310.5,5.65,15.0,395.0,387.59,313.01
2016,3,27,10,0,134.0,330.0,5.9,15.0,423.0,418.41,337.21
2016,3,27,10,15,140.5,346.0,6.05,15.0,447.5,445.14,357.98
2016,3,27,10,30,147.0,362.0,6.2,15.0,472.0,471.84,378.65
2016,3,27,10,45,231.0,363.0,6.4,15.0,542.0,552.73,443.77
2016,3,27,11,0,315.0,364.0,6.6,15.0,612.0,656.82,525.39
2016,3,27,11,15,274.0,381.0,6.65,15.0,600.5,642.54,512.66
2016,3,27,11,30,233.0,398.0,6.7,15.0,589.0,604.6,482.51
2016,3,27,11,45,225.0,403.5,6.75,15.0,589.0,605.31,482.8
2016,3,27,12,0,217.0,409.0,6.8,15.0,589.0,604.76,482.06
2016,3,27,12,15,181.5,410.0,6.85,15.0,561.0,571.94,455.85
2016,3,27,12,30,146.0,411.0,6.9,15.0,533.0,538.15,428.86
2016,3,27,12,45,200.5,402.5,7.0,15.0,567.5,580.45,463.65
2016,3,27,13,0,255.0,394.0,7.1,15.0,602.0,641.78,512.32
2016,3,27,13,15,258.0,384.5,7.2,15.0,591.0,630.12,503.88
2016,3,27,13,30,261.0,375.0,7.3,15.0,580.0,617.09,494.59
2016,3,27,13,45,388.5,320.0,7.45,15.0,615.0,668.52,538.88
2016,3,27,14,0,516.0,265.0,7.6,15.0,650.0,731.56,591.03
2016,3,27,14,15,468.0,273.0,7.7,14.5,611.5,680.62,552.23
2016,3,27,14,30,420.0,281.0,7.8,14.0,573.0,630.38,513.76
2016,3,27,14,45,626.5,198.0,7.95,14.0,606.5,697.55,571.5
2016,3,27,15,0,833.0,115.0,8.1,14.0,640.0,734.62,604.61
2016,3,27,15,15,815.0,111.5,8.15,14.0,596.0,680.6,561.47
2016,3,27,15,30,797.0,108.0,8.2,14.0,552.0,625.67,516.97
2016,3,27,15,45,743.0,102.0,8.3,14.0,487.0,548.16,453.3
2016,3,27,16,0,689.0,96.0,8.4,14.0,422.0,472.62,389.97
2016,3,27,16,15,517.0,116.0,8.4,13.5,345.0,364.1,299.13
2016,3,27,16,30,345.0,136.0,8.4,13.0,268.0,270.28,220.22
2016,3,27,16,45,295.0,124.5,8.4,13.0,225.5,220.14,176.43
2016,3,27,17,0,245.0,113.0,8.4,13.0,183.0,175.51,137.37
2016,3,27,17,15,209.5,92.5,8.4,13.0,143.5,132.17,99.38
2016,3,27,17,30,174.0,72.0,8.4,13.0,104.0,93.31,65.95
2016,3,27,17,45,113.5,51.0,8.45,13.0,69.5,56.01,36.26
2016,3,27,18,0,53.0,30.0,8.5,13.0,35.0,26.15,12.44
2016,3,27,18,15,26.5,15.0,8.55,13.0,17.5,11.8,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,132.0,16.0,10.1,11.0,28.0,12.25,0.0
2016,3,28,6,30,264.0,32.0,10.1,11.0,56.0,43.21,21.05
2016,3,28,6,45,385.5,43.0,10.1,11.5,104.0,87.08,51.05
2016,3,28,7,0,507.0,54.0,10.1,12.0,152.0,146.22,97.03
2016,3,28,7,15,321.0,86.5,10.0,12.0,155.5,160.93,120.62
2016,3,28,7,30,135.0,119.0,9.9,12.0,159.0,144.12,114.63
2016,3,28,7,45,150.5,140.0,9.85,12.0,192.5,177.39,143.95
2016,3,28,8,0,166.0,161.0,9.8,12.0,226.0,212.51,174.58
2016,3,28,8,15,91.0,167.5,9.7,12.0,204.0,184.24,151.56
2016,3,28,8,30,16.0,174.0,9.6,12.0,182.0,147.33,119.99
2016,3,28,8,45,119.5,211.5,9.55,12.0,278.5,261.52,216.73
2016,3,28,9,0,223.0,249.0,9.5,12.0,375.0,369.17,307.0
2016,3,28,9,15,553.0,172.5,9.45,12.0,517.5,561.06,468.87
2016,3,28,9,30,883.0,96.0,9.4,12.0,660.0,748.88,624.38
2016,3,28,9,45,894.0,98.5,9.35,12.5,698.0,795.83,658.35
2016,3,28,10,0,905.0,101.0,9.3,13.0,736.0,840.56,690.51
2016,3,28,10,15,914.0,102.5,9.25,13.0,768.0,880.14,719.69
2016,3,28,10,30,923.0,104.0,9.2,13.0,800.0,916.9,746.58
2016,3,28,10,45,668.5,218.5,9.2,13.0,731.0,846.65,690.27
2016,3,28,11,0,414.0,333.0,9.2,13.0,662.0,732.62,594.85
2016,3,28,11,15,677.5,221.5,9.2,13.0,771.0,888.38,722.19
2016,3,28,11,30,941.0,110.0,9.2,13.0,880.0,1014.64,817.68
2016,3,28,11,45,941.5,111.0,9.25,13.0,888.0,1025.57,825.27
2016,3,28,12,0,942.0,112.0,9.3,13.0,896.0,1032.58,830.44
2016,3,28,12,15,756.5,203.0,9.3,13.0,832.5,970.6,783.7
2016,3,28,12,30,571.0,294.0,9.3,13.0,769.0,871.73,704.94
2016,3,28,12,45,740.5,210.0,9.3,13.0,819.5,954.56,772.37
2016,3,28,13,0,910.0,126.0,9.3,13.0,870.0,998.9,806.04
2016,3,28,13,15,637.5,238.5,9.3,13.0,755.0,864.47,702.36
2016,3,28,13,30,365.0,351.0,9.3,13.0,640.0,686.17,557.78
2016,3,28,13,45,626.0,236.0,9.35,13.0,713.5,821.14,670.53
2016,3,28,14,0,887.0,121.0,9.4,13.0,787.0,897.57,732.64
2016,3,28,14,15,729.0,171.0,9.4,13.0,703.0,804.84,661.23
2016,3,28,14,30,571.0,221.0,9.4,13.0,619.0,692.22,570.26
2016,3,28,14,45,703.5,167.0,9.45,13.0,631.0,724.53,598.92
2016,3,28,15,0,836.0,113.0,9.5,13.0,643.0,731.67,607.05
2016,3,28,15,15,817.0,110.0,9.4,13.0,598.5,677.39,562.94
2016,3,28,15,30,798.0,107.0,9.3,13.0,554.0,622.29,517.49
2016,3,28,15,45,665.5,124.0,9.25,13.0,474.5,522.38,434.14
2016,3,28,16,0,533.0,141.0,9.2,13.0,395.0,424.57,351.83
2016,3,28,16,15,382.5,147.0,9.05,12.5,318.5,327.56,270.26
2016,3,28,16,30,232.0,153.0,8.9,12.0,242.0,237.73,194.73
2016,3,28,16,45,402.0,115.5,8.8,12.0,242.5,255.61,204.8
2016,3,28,17,0,572.0,78.0,8.7,12.0,243.0,248.89,190.32
2016,3,28,17,15,497.0,68.5,8.55,12.0,191.0,184.61,133.21
2016,3,28,17,30,422.0,59.0,8.4,12.0,139.0,129.11,85.64
2016,3,28,17,45,306.0,46.0,8.3,12.0,94.0,73.42,43.07
2016,3,28,18,0,190.0,33.0,8.2,12.0,49.0,35.12,16.76
2016,3,28,18,15,95.0,16.5,8.05,12.0,24.5,12.98,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,111.5,18.0,4.35,12.0,28.5,13.69,0.0
2016,3,29,6,30,223.0,36.0,4.2,12.0,57.0,42.16,21.81
2016,3,29,6,45,340.0,48.0,4.05,12.0,104.0,83.14,49.73
2016,3,29,7,0,457.0,60.0,3.9,12.0,151.0,141.77,95.17
2016,3,29,7,15,527.0,68.0,3.7,12.0,203.5,197.62,143.33
2016,3,29,7,30,597.0,76.0,3.5,12.0,256.0,261.48,199.59
2016,3,29,7,45,655.0,79.5,3.3,12.5,311.0,324.4,254.96
2016,3,29,8,0,713.0,83.0,3.1,13.0,366.0,392.87,313.72
2016,3,29,8,15,745.0,87.5,2.95,13.0,418.0,454.87,366.61
2016,3,29,8,30,777.0,92.0,2.8,13.0,470.0,518.67,419.21
2016,3,29,8,45,806.5,93.0,2.65,13.5,520.0,579.0,466.56
2016,3,29,9,0,836.0,94.0,2.5,14.0,570.0,640.0,512.62
2016,3,29,9,15,853.0,96.5,2.35,14.0,614.0,694.37,552.94
2016,3,29,9,30,870.0,99.0,2.2,14.0,658.0,740.83,586.37
2016,3,29,9,45,886.0,99.5,2.05,14.0,697.0,788.98,618.37
2016,3,29,10,0,902.0,100.0,1.9,14.0,736.0,835.29,648.06
2016,3,29,10,15,911.5,101.5,1.7,14.0,768.0,875.09,671.92
2016,3,29,10,30,921.0,103.0,1.5,14.0,800.0,912.09,693.15
2016,3,29,10,45,928.5,103.0,1.3,14.5,824.5,942.79,708.09
2016,3,29,11,0,936.0,103.0,1.1,15.0,849.0,970.21,720.2
2016,3,29,11,15,940.5,104.0,1.2,15.0,865.5,992.39,735.4
2016,3,29,11,30,945.0,105.0,1.3,15.0,882.0,1010.89,748.37
2016,3,29,11,45,947.0,105.0,1.4,15.0,890.5,1022.19,756.82
2016,3,29,12,0,949.0,105.0,1.5,15.0,899.0,1029.58,762.94
2016,3,29,12,15,949.0,105.0,1.75,15.0,898.5,1031.09,767.7
2016,3,29,12,30,949.0,105.0,2.0,15.0,898.0,1028.63,769.68
2016,3,29,12,45,947.5,104.5,2.3,15.0,889.5,1020.26,768.16
2016,3,29,13,0,946.0,104.0,2.6,15.0,881.0,1007.99,763.69
2016,3,29,13,15,941.5,103.0,2.85,15.0,863.5,988.57,753.59
2016,3,29,13,30,937.0,102.0,3.1,15.0,846.0,965.47,740.76
2016,3,29,13,45,930.0,101.5,3.35,15.0,821.0,937.13,723.98
2016,3,29,14,0,923.0,101.0,3.6,15.0,796.0,905.5,704.58
2016,3,29,14,15,914.0,99.0,3.75,15.0,764.0,867.58,679.77
2016,3,29,14,30,905.0,97.0,3.9,15.0,732.0,826.89,652.65
2016,3,29,14,45,890.5,96.0,4.1,15.0,692.5,780.49,621.15
2016,3,29,15,0,876.0,95.0,4.3,15.0,653.0,732.19,587.34
2016,3,29,15,15,859.5,92.5,4.4,14.5,608.5,684.97,552.73
2016,3,29,15,30,843.0,90.0,4.5,14.0,564.0,630.23,511.29
2016,3,29,15,45,818.0,87.5,4.6,14.0,514.5,569.8,463.08
2016,3,29,16,0,793.0,85.0,4.7,14.0,465.0,509.71,413.64
2016,3,29,16,15,761.5,80.5,4.7,14.0,412.5,445.34,359.11
2016,3,29,16,30,730.0,76.0,4.7,14.0,360.0,382.8,304.57
2016,3,29,16,45,684.0,71.0,4.7,14.0,306.0,316.38,245.83
2016,3,29,17,0,638.0,66.0,4.7,14.0,252.0,254.61,190.18
2016,3,29,17,15,569.5,58.5,4.65,13.5,199.5,190.08,133.52
2016,3,29,17,30,501.0,51.0,4.6,13.0,147.0,133.41,85.24
2016,3,29,17,45,390.0,40.0,4.55,12.5,100.5,77.64,43.26
2016,3,29,18,0,279.0,29.0,4.5,12.0,54.0,35.83,16.18
2016,3,29,18,15,139.5,14.5,4.5,12.0,27.0,11.41,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.0,2.4,11.0,30.0,13.72,0.0
2016,3,30,6,30,238.0,36.0,2.4,11.0,60.0,42.56,22.27
2016,3,30,6,45,342.0,48.5,2.4,11.5,106.5,83.26,49.98
2016,3,30,7,0,446.0,61.0,2.4,12.0,153.0,140.04,94.13
2016,3,30,7,15,514.0,70.0,2.4,12.0,204.5,195.5,141.7
2016,3,30,7,30,582.0,79.0,2.4,12.0,256.0,258.78,197.09
2016,3,30,7,45,391.5,124.0,2.4,12.0,253.0,263.14,209.16
2016,3,30,8,0,201.0,169.0,2.4,12.0,250.0,233.03,189.09
2016,3,30,8,15,215.5,188.0,2.45,12.0,285.0,269.49,220.03
2016,3,30,8,30,230.0,207.0,2.5,12.0,320.0,317.41,259.43
2016,3,30,8,45,226.5,230.5,2.65,12.5,351.0,339.93,277.34
2016,3,30,9,0,223.0,254.0,2.8,13.0,382.0,371.9,302.3
2016,3,30,9,15,300.0,259.0,2.9,13.0,445.0,453.84,367.62
2016,3,30,9,30,377.0,264.0,3.0,13.0,508.0,529.26,426.77
2016,3,30,9,45,617.0,190.0,3.15,13.0,616.0,682.84,547.16
2016,3,30,10,0,857.0,116.0,3.3,13.0,724.0,822.46,652.21
2016,3,30,10,15,679.5,196.5,3.45,13.0,691.5,789.57,625.29
2016,3,30,10,30,502.0,277.0,3.6,13.0,659.0,728.43,576.82
2016,3,30,10,45,697.0,198.5,3.75,13.5,747.0,848.99,668.89
2016,3,30,11,0,892.0,120.0,3.9,14.0,835.0,944.81,735.48
2016,3,30,11,15,896.0,121.0,3.95,14.0,851.0,965.63,749.03
2016,3,30,11,30,900.0,122.0,4.0,14.0,867.0,982.92,760.79
2016,3,30,11,45,903.5,121.5,4.1,14.0,875.0,994.64,769.12
2016,3,30,12,0,907.0,121.0,4.2,14.0,883.0,1002.65,775.03
2016,3,30,12,15,907.0,121.0,4.25,14.0,882.5,1004.01,776.18
2016,3,30,12,30,907.0,121.0,4.3,14.0,882.0,1001.58,774.96
2016,3,30,12,45,909.0,118.5,4.35,14.0,874.5,994.8,770.97
2016,3,30,13,0,911.0,116.0,4.4,14.0,867.0,984.2,764.44
2016,3,30,13,15,907.0,115.0,4.45,14.0,850.5,965.73,752.48
2016,3,30,13,30,903.0,114.0,4.5,14.0,834.0,943.7,738.09
2016,3,30,13,45,896.5,112.5,4.55,14.0,809.5,915.54,719.33
2016,3,30,14,0,890.0,111.0,4.6,14.0,785.0,884.19,698.23
2016,3,30,14,15,881.0,109.0,4.65,14.0,753.0,847.27,672.94
2016,3,30,14,30,872.0,107.0,4.7,14.0,721.0,807.68,645.5
2016,3,30,14,45,859.5,105.0,4.8,14.0,683.0,770.59,619.93
2016,3,30,15,0,847.0,103.0,4.9,14.0,645.0,723.07,584.87
2016,3,30,15,15,829.5,100.0,4.95,14.0,601.0,669.5,543.69
2016,3,30,15,30,812.0,97.0,5.0,14.0,557.0,614.98,500.73
2016,3,30,15,45,788.5,93.5,5.1,14.0,508.0,555.91,453.14
2016,3,30,16,0,765.0,90.0,5.2,14.0,459.0,497.13,404.38
2016,3,30,16,15,733.0,85.5,5.25,13.5,407.5,434.09,351.38
2016,3,30,16,30,701.0,81.0,5.3,13.0,356.0,372.74,298.15
2016,3,30,16,45,655.0,75.5,5.35,13.0,303.0,307.94,240.49
2016,3,30,17,0,609.0,70.0,5.4,13.0,250.0,247.49,185.81
2016,3,30,17,15,540.5,62.0,5.35,12.5,198.0,184.45,130.36
2016,3,30,17,30,472.0,54.0,5.3,12.0,146.0,129.32,83.44
2016,3,30,17,45,362.5,42.5,5.3,12.0,100.0,75.45,42.91
2016,3,30,18,0,253.0,31.0,5.3,12.0,54.0,35.37,17.07
2016,3,30,18,15,126.5,15.5,5.25,12.0,27.0,11.87,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.05,12.0,9.0,6.83,0.0
2016,3,31,6,30,0.0,18.0,2.0,12.0,18.0,13.69,5.55
2016,3,31,6,45,0.0,30.5,2.0,12.0,30.5,23.27,14.15
2016,3,31,7,0,0.0,43.0,2.0,12.0,43.0,32.88,22.68
2016,3,31,7,15,0.0,57.0,2.0,12.0,57.0,43.69,32.16
2016,3,31,7,30,0.0,71.0,2.0,12.0,71.0,54.6,41.59
2016,3,31,7,45,0.0,85.5,2.0,12.5,85.5,66.0,51.21
2016,3,31,8,0,0.0,100.0,2.0,13.0,100.0,77.5,60.73
2016,3,31,8,15,5.5,136.5,2.0,13.0,139.5,109.71,87.66
2016,3,31,8,30,11.0,173.0,2.0,13.0,179.0,143.12,115.22
2016,3,31,8,45,38.5,210.5,2.0,13.0,232.5,200.69,162.49
2016,3,31,9,0,66.0,248.0,2.0,13.0,286.0,254.44,205.89
2016,3,31,9,15,132.0,274.5,2.1,13.0,358.0,340.12,274.78
2016,3,31,9,30,198.0,301.0,2.2,13.0,430.0,419.63,337.48
2016,3,31,9,45,372.0,268.5,2.3,13.5,528.0,545.57,436.16
2016,3,31,10,0,546.0,236.0,2.4,14.0,626.0,686.3,542.1
2016,3,31,10,15,729.0,169.0,2.5,14.0,713.0,802.17,628.76
2016,3,31,10,30,912.0,102.0,2.6,14.0,800.0,899.12,696.29
2016,3,31,10,45,919.5,102.0,2.75,14.0,824.0,929.38,716.78
2016,3,31,11,0,927.0,102.0,2.9,14.0,848.0,956.39,735.68
2016,3,31,11,15,931.0,103.0,2.95,14.0,864.5,977.75,749.93
2016,3,31,11,30,935.0,104.0,3.0,14.0,881.0,995.45,761.8
2016,3,31,11,45,938.0,103.5,3.15,14.5,889.0,1006.91,768.99
2016,3,31,12,0,941.0,103.0,3.3,15.0,897.0,1014.53,773.68
2016,3,31,12,15,941.0,103.0,3.5,15.0,896.5,1015.87,776.06
2016,3,31,12,30,941.0,103.0,3.7,15.0,896.0,1013.27,775.86
2016,3,31,12,45,943.0,100.5,3.95,15.0,888.5,1006.1,772.91
2016,3,31,13,0,945.0,98.0,4.2,15.0,881.0,994.98,767.23
2016,3,31,13,15,941.0,97.5,4.4,15.0,864.0,976.44,756.45
2016,3,31,13,30,937.0,97.0,4.6,15.0,847.0,954.22,743.33
2016,3,31,13,45,930.5,96.0,4.85,15.0,822.0,925.74,725.93
2016,3,31,14,0,924.0,95.0,5.1,15.0,797.0,893.96,705.82
2016,3,31,14,15,915.5,93.5,5.2,15.0,765.5,856.9,680.61
2016,3,31,14,30,907.0,92.0,5.3,15.0,734.0,817.03,653.08
2016,3,31,14,45,895.0,90.5,5.4,15.0,695.5,771.95,621.33
2016,3,31,15,0,883.0,89.0,5.5,15.0,657.0,724.79,586.96
2016,3,31,15,15,867.5,86.5,5.55,14.5,613.0,672.46,547.42
2016,3,31,15,30,852.0,84.0,5.6,14.0,569.0,618.91,505.75
2016,3,31,15,45,519.5,146.0,5.7,14.0,434.0,445.16,364.75
2016,3,31,16,0,187.0,208.0,5.8,14.0,299.0,280.87,229.43
2016,3,31,16,15,190.0,184.0,5.8,14.0,267.5,249.1,202.98
2016,3,31,16,30,193.0,160.0,5.8,14.0,236.0,216.92,175.34
2016,3,31,16,45,179.0,139.0,5.85,14.0,201.5,181.15,144.4
2016,3,31,17,0,165.0,118.0,5.9,14.0,167.0,147.03,114.55
2016,3,31,17,15,348.5,84.0,5.8,13.5,161.0,155.42,112.96
2016,3,31,17,30,532.0,50.0,5.7,13.0,155.0,133.31,83.87
2016,3,31,17,45,423.0,40.0,5.65,13.0,107.5,77.44,42.25
2016,3,31,18,0,314.0,30.0,5.6,13.0,60.0,35.21,16.5
2016,3,31,18,15,157.0,15.0,5.45,12.5,30.0,12.16,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,13.0,3.75,12.0,13.0,9.89,0.0
2016,4,1,6,30,0.0,26.0,3.7,12.0,26.0,19.85,10.68
2016,4,1,6,45,0.0,43.5,3.7,12.0,43.5,33.24,22.63
2016,4,1,7,0,0.0,61.0,3.7,12.0,61.0,46.81,34.62
2016,4,1,7,15,0.0,80.0,3.65,12.0,80.0,61.74,47.66
2016,4,1,7,30,0.0,99.0,3.6,12.0,99.0,76.86,60.67
2016,4,1,7,45,1.0,118.0,3.55,12.5,118.5,92.49,73.75
2016,4,1,8,0,2.0,137.0,3.5,13.0,138.0,108.38,86.83
2016,4,1,8,15,6.5,156.0,3.5,13.0,159.5,126.18,101.5
2016,4,1,8,30,11.0,175.0,3.5,13.0,181.0,144.59,116.57
2016,4,1,8,45,41.0,213.5,3.5,13.0,237.0,204.36,165.94
2016,4,1,9,0,71.0,252.0,3.5,13.0,293.0,260.63,211.75
2016,4,1,9,15,122.0,278.5,3.45,13.0,356.0,336.21,272.76
2016,4,1,9,30,173.0,305.0,3.4,13.0,419.0,404.36,326.87
2016,4,1,9,45,219.5,318.0,3.4,13.5,470.5,460.23,370.07
2016,4,1,10,0,266.0,331.0,3.4,14.0,522.0,535.35,427.0
2016,4,1,10,15,304.5,337.0,3.35,14.0,564.5,583.99,463.65
2016,4,1,10,30,343.0,343.0,3.3,14.0,607.0,633.8,500.81
2016,4,1,10,45,635.0,223.0,3.3,14.0,730.0,813.09,638.42
2016,4,1,11,0,927.0,103.0,3.3,14.0,853.0,955.06,738.74
2016,4,1,11,15,930.5,104.0,3.25,14.0,869.0,975.86,750.91
2016,4,1,11,30,934.0,105.0,3.2,14.0,885.0,992.98,761.65
2016,4,1,11,45,937.0,104.5,3.2,14.0,892.5,1004.35,768.95
2016,4,1,12,0,940.0,104.0,3.2,14.0,900.0,1011.87,773.8
2016,4,1,12,15,940.0,104.0,3.25,14.0,899.5,1013.13,774.96
2016,4,1,12,30,940.0,104.0,3.3,14.0,899.0,1010.46,773.63
2016,4,1,12,45,938.5,103.0,3.35,14.5,890.5,1001.45,766.68
2016,4,1,13,0,937.0,102.0,3.4,15.0,882.0,988.58,757.26
2016,4,1,13,15,933.5,101.5,3.5,15.0,865.0,970.57,746.2
2016,4,1,13,30,930.0,101.0,3.6,15.0,848.0,948.9,732.64
2016,4,1,13,45,924.5,99.0,3.75,15.0,823.5,920.41,714.57
2016,4,1,14,0,919.0,97.0,3.9,15.0,799.0,888.59,694.02
2016,4,1,14,15,910.5,96.0,4.05,15.0,767.0,852.17,669.95
2016,4,1,14,30,902.0,95.0,4.2,15.0,735.0,812.97,643.57
2016,4,1,14,45,890.0,93.0,4.4,15.0,696.5,767.57,612.85
2016,4,1,15,0,878.0,91.0,4.6,15.0,658.0,720.1,579.17
2016,4,1,15,15,862.0,88.5,4.7,14.5,614.0,667.69,540.29
2016,4,1,15,30,846.0,86.0,4.8,14.0,570.0,618.39,502.41
2016,4,1,15,45,823.5,83.5,4.95,14.0,521.0,559.49,455.03
2016,4,1,16,0,801.0,81.0,5.1,14.0,472.0,500.69,406.25
2016,4,1,16,15,771.5,77.0,5.1,14.0,420.0,437.67,352.35
2016,4,1,16,30,742.0,73.0,5.1,14.0,368.0,376.25,298.31
2016,4,1,16,45,698.0,68.5,5.2,14.0,314.5,311.37,240.58
2016,4,1,17,0,654.0,64.0,5.3,14.0,261.0,249.51,184.69
2016,4,1,17,15,590.5,57.0,5.2,13.5,208.5,186.35,129.05
2016,4,1,17,30,527.0,50.0,5.1,13.0,156.0,130.4,81.59
2016,4,1,17,45,422.0,40.5,5.05,13.0,108.5,76.03,41.42
2016,4,1,18,0,317.0,31.0,5.0,13.0,61.0,34.77,16.89
2016,4,1,18,15,158.5,15.5,4.9,12.5,30.5,12.56,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
