Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,133.0,20.5,2.05,11.0,36.0,15.63,3.84
2016,4,2,6,30,266.0,41.0,2.0,11.0,72.0,46.7,25.85
2016,4,2,6,45,343.5,56.5,1.95,11.0,118.0,88.39,54.72
2016,4,2,7,0,421.0,72.0,1.9,11.0,164.0,139.83,95.46
2016,4,2,7,15,484.0,82.0,1.8,11.0,215.5,196.38,143.72
2016,4,2,7,30,547.0,92.0,1.7,11.0,267.0,257.06,196.45
2016,4,2,7,45,583.0,102.0,1.65,11.5,318.0,314.9,246.96
2016,4,2,8,0,619.0,112.0,1.6,12.0,369.0,376.02,298.86
2016,4,2,8,15,652.0,118.0,1.55,12.0,419.5,435.05,348.19
2016,4,2,8,30,685.0,124.0,1.5,12.0,470.0,496.2,397.64
2016,4,2,8,45,570.0,167.5,1.45,12.5,474.0,501.37,401.43
2016,4,2,9,0,455.0,211.0,1.4,13.0,478.0,499.9,398.95
2016,4,2,9,15,612.5,176.5,1.4,13.0,564.0,605.19,480.01
2016,4,2,9,30,770.0,142.0,1.4,13.0,650.0,714.67,561.05
2016,4,2,9,45,787.5,143.0,1.45,13.5,688.0,757.59,590.3
2016,4,2,10,0,805.0,144.0,1.5,14.0,726.0,802.84,620.9
2016,4,2,10,15,815.0,146.0,1.65,14.0,756.5,841.05,647.54
2016,4,2,10,30,825.0,148.0,1.8,14.0,787.0,876.73,672.44
2016,4,2,10,45,726.5,202.0,1.95,14.5,776.5,872.03,668.08
2016,4,2,11,0,628.0,256.0,2.1,15.0,766.0,850.15,650.34
2016,4,2,11,15,744.0,200.5,2.3,15.0,816.5,918.36,701.37
2016,4,2,11,30,860.0,145.0,2.5,15.0,867.0,974.63,740.49
2016,4,2,11,45,865.5,143.5,2.75,15.0,875.0,986.91,750.31
2016,4,2,12,0,871.0,142.0,3.0,15.0,883.0,980.26,747.69
2016,4,2,12,15,870.5,141.5,3.2,15.0,882.0,980.41,749.45
2016,4,2,12,30,870.0,141.0,3.4,15.0,881.0,976.93,748.68
2016,4,2,12,45,876.0,135.5,3.65,15.0,874.0,971.27,746.8
2016,4,2,13,0,882.0,130.0,3.9,15.0,867.0,961.8,742.25
2016,4,2,13,15,877.0,129.5,4.0,15.0,850.0,943.2,730.42
2016,4,2,13,30,872.0,129.0,4.1,15.0,833.0,921.2,716.26
2016,4,2,13,45,856.0,132.0,4.25,15.0,806.0,901.7,704.08
2016,4,2,14,0,840.0,135.0,4.4,15.0,779.0,866.99,681.41
2016,4,2,14,15,830.0,133.0,4.4,15.0,747.5,829.79,655.71
2016,4,2,14,30,820.0,131.0,4.4,15.0,716.0,790.11,628.03
2016,4,2,14,45,715.5,157.0,4.4,15.0,647.5,709.2,566.83
2016,4,2,15,0,611.0,183.0,4.4,15.0,579.0,628.05,504.33
2016,4,2,15,15,632.0,161.0,4.4,15.0,546.5,591.62,477.02
2016,4,2,15,30,653.0,139.0,4.4,15.0,514.0,551.12,445.51
2016,4,2,15,45,564.0,149.5,4.4,15.0,454.0,475.17,384.46
2016,4,2,16,0,475.0,160.0,4.4,15.0,394.0,400.69,323.88
2016,4,2,16,15,416.5,151.0,4.3,14.5,339.5,336.93,271.56
2016,4,2,16,30,358.0,142.0,4.2,14.0,285.0,278.79,223.05
2016,4,2,16,45,310.0,130.5,4.15,14.0,242.0,221.46,174.27
2016,4,2,17,0,262.0,119.0,4.1,14.0,199.0,177.4,136.44
2016,4,2,17,15,226.5,99.0,4.05,13.5,158.5,134.35,99.63
2016,4,2,17,30,191.0,79.0,4.0,13.0,118.0,95.75,67.29
2016,4,2,17,45,136.0,58.0,3.95,13.0,81.5,59.29,38.88
2016,4,2,18,0,81.0,37.0,3.9,13.0,45.0,30.25,17.39
2016,4,2,18,15,40.5,18.5,3.8,13.0,22.5,14.15,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,12.0,2.9,10.0,12.0,9.12,0.56
2016,4,3,6,30,0.0,24.0,2.9,10.0,24.0,18.29,9.68
2016,4,3,6,45,0.0,39.5,2.95,10.5,39.5,30.21,20.28
2016,4,3,7,0,0.0,55.0,3.0,11.0,55.0,42.13,30.8
2016,4,3,7,15,0.0,72.0,2.95,11.0,72.0,55.35,42.37
2016,4,3,7,30,0.0,89.0,2.9,11.0,89.0,68.72,53.91
2016,4,3,7,45,0.0,106.5,2.9,11.5,106.5,82.63,65.6
2016,4,3,8,0,0.0,124.0,2.9,12.0,124.0,96.67,77.2
2016,4,3,8,15,3.5,148.0,2.9,12.0,150.0,117.82,94.76
2016,4,3,8,30,7.0,172.0,2.9,12.0,176.0,139.58,112.66
2016,4,3,8,45,12.0,193.0,2.95,12.5,200.0,160.25,129.3
2016,4,3,9,0,17.0,214.0,3.0,13.0,224.0,181.57,146.28
2016,4,3,9,15,56.0,258.5,3.0,13.0,295.0,258.74,209.29
2016,4,3,9,30,95.0,303.0,3.0,13.0,366.0,330.67,266.84
2016,4,3,9,45,303.5,278.5,3.0,13.0,496.5,499.24,402.27
2016,4,3,10,0,512.0,254.0,3.0,13.0,627.0,671.13,534.54
2016,4,3,10,15,686.5,193.0,3.0,13.0,714.5,784.34,619.67
2016,4,3,10,30,861.0,132.0,3.0,13.0,802.0,889.58,694.85
2016,4,3,10,45,866.5,134.5,3.05,13.5,825.5,919.8,713.38
2016,4,3,11,0,872.0,137.0,3.1,14.0,849.0,946.79,730.24
2016,4,3,11,15,876.5,138.0,3.2,14.0,865.0,954.02,735.17
2016,4,3,11,30,881.0,139.0,3.3,14.0,881.0,971.11,747.25
2016,4,3,11,45,880.5,141.0,3.4,14.0,888.0,980.88,754.28
2016,4,3,12,0,880.0,143.0,3.5,14.0,895.0,986.97,758.96
2016,4,3,12,15,880.0,143.0,3.65,14.0,894.5,988.01,760.66
2016,4,3,12,30,880.0,143.0,3.8,14.0,894.0,985.37,759.94
2016,4,3,12,45,876.0,144.0,4.0,14.0,884.5,991.3,765.64
2016,4,3,13,0,872.0,145.0,4.2,14.0,875.0,978.28,758.11
2016,4,3,13,15,867.0,143.5,4.4,14.0,858.0,958.24,746.24
2016,4,3,13,30,862.0,142.0,4.6,14.0,841.0,934.74,732.03
2016,4,3,13,45,857.5,139.5,4.8,14.0,817.0,907.35,714.83
2016,4,3,14,0,853.0,137.0,5.0,14.0,793.0,876.76,695.05
2016,4,3,14,15,843.0,134.5,5.1,14.0,761.0,838.65,668.89
2016,4,3,14,30,833.0,132.0,5.2,14.0,729.0,798.03,640.59
2016,4,3,14,45,829.0,125.0,5.35,14.0,692.5,755.2,609.61
2016,4,3,15,0,825.0,118.0,5.5,14.0,656.0,709.85,575.64
2016,4,3,15,15,807.5,114.5,5.55,14.0,611.5,656.77,534.3
2016,4,3,15,30,790.0,111.0,5.6,14.0,567.0,602.8,491.28
2016,4,3,15,45,775.0,104.0,5.65,14.0,520.0,546.35,445.23
2016,4,3,16,0,760.0,97.0,5.7,14.0,473.0,489.42,397.48
2016,4,3,16,15,729.0,92.5,5.65,13.5,421.0,427.39,344.82
2016,4,3,16,30,698.0,88.0,5.6,13.0,369.0,366.99,292.05
2016,4,3,16,45,652.5,82.0,5.6,13.0,316.0,302.6,234.67
2016,4,3,17,0,607.0,76.0,5.6,13.0,263.0,242.51,180.45
2016,4,3,17,15,542.0,68.0,5.5,12.5,210.5,181.22,126.81
2016,4,3,17,30,477.0,60.0,5.4,12.0,158.0,127.41,81.66
2016,4,3,17,45,368.5,48.5,5.35,12.0,110.5,74.81,43.3
2016,4,3,18,0,260.0,37.0,5.3,12.0,63.0,33.89,18.57
2016,4,3,18,15,130.0,18.5,5.2,12.0,31.5,14.12,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,7.87,0.0
2016,4,4,6,15,125.5,27.5,7.3,13.0,43.0,20.71,9.35
2016,4,4,6,30,251.0,45.0,7.3,13.0,76.0,48.25,27.75
2016,4,4,6,45,338.0,58.5,7.35,13.5,123.0,88.31,54.65
2016,4,4,7,0,425.0,72.0,7.4,14.0,170.0,139.19,94.14
2016,4,4,7,15,482.0,83.0,7.35,14.0,220.5,195.28,142.33
2016,4,4,7,30,539.0,94.0,7.3,14.0,271.0,254.65,194.69
2016,4,4,7,45,618.5,86.5,7.3,14.0,323.0,311.65,245.16
2016,4,4,8,0,698.0,79.0,7.3,14.0,375.0,376.36,302.17
2016,4,4,8,15,743.0,89.5,7.35,14.0,440.0,448.59,364.9
2016,4,4,8,30,788.0,100.0,7.4,14.0,505.0,524.11,428.98
2016,4,4,8,45,812.5,103.0,7.5,14.5,555.0,583.52,478.21
2016,4,4,9,0,837.0,106.0,7.6,15.0,605.0,643.12,526.33
2016,4,4,9,15,854.0,108.5,7.65,15.0,649.0,697.03,569.79
2016,4,4,9,30,871.0,111.0,7.7,15.0,693.0,749.76,611.5
2016,4,4,9,45,883.0,113.5,7.8,15.0,731.5,797.22,648.24
2016,4,4,10,0,895.0,116.0,7.9,15.0,770.0,833.58,674.95
2016,4,4,10,15,904.5,117.5,7.85,15.0,801.5,872.53,703.11
2016,4,4,10,30,914.0,119.0,7.8,15.0,833.0,908.68,729.0
2016,4,4,10,45,919.5,120.5,7.75,15.0,857.0,938.32,749.94
2016,4,4,11,0,925.0,122.0,7.7,15.0,881.0,964.6,768.38
2016,4,4,11,15,929.0,122.5,7.7,15.0,897.0,985.04,782.75
2016,4,4,11,30,933.0,123.0,7.7,15.0,913.0,1001.81,794.54
2016,4,4,11,45,934.0,124.0,7.7,15.0,920.0,1012.5,801.97
2016,4,4,12,0,935.0,125.0,7.7,15.0,927.0,1019.31,806.73
2016,4,4,12,15,934.5,125.0,7.65,15.0,926.0,1019.87,806.83
2016,4,4,12,30,934.0,125.0,7.6,15.0,925.0,1016.52,804.25
2016,4,4,12,45,933.5,123.5,7.6,15.0,916.0,1007.86,798.18
2016,4,4,13,0,933.0,122.0,7.6,15.0,907.0,995.35,789.43
2016,4,4,13,15,928.5,121.0,7.55,15.0,889.5,975.86,775.46
2016,4,4,13,30,924.0,120.0,7.5,15.0,872.0,952.77,758.95
2016,4,4,13,45,916.5,119.0,7.45,15.0,846.0,923.59,737.98
2016,4,4,14,0,909.0,118.0,7.4,15.0,820.0,891.22,714.66
2016,4,4,14,15,899.0,116.5,7.65,15.0,787.0,853.33,688.2
2016,4,4,14,30,889.0,115.0,7.9,15.0,754.0,812.78,659.4
2016,4,4,14,45,872.0,114.0,8.2,15.0,713.5,772.78,630.3
2016,4,4,15,0,855.0,113.0,8.5,15.0,673.0,722.59,591.46
2016,4,4,15,15,836.5,110.0,8.7,15.0,627.5,668.11,548.19
2016,4,4,15,30,818.0,107.0,8.9,15.0,582.0,612.76,503.2
2016,4,4,15,45,788.5,105.0,9.15,15.0,531.0,551.72,452.53
2016,4,4,16,0,759.0,103.0,9.4,15.0,480.0,491.97,401.66
2016,4,4,16,15,725.5,98.0,9.25,14.5,427.5,428.17,346.74
2016,4,4,16,30,692.0,93.0,9.1,14.0,375.0,366.53,292.34
2016,4,4,16,45,640.5,88.0,8.95,14.0,320.0,301.47,234.04
2016,4,4,17,0,589.0,83.0,8.8,14.0,265.0,241.39,179.83
2016,4,4,17,15,519.0,74.0,8.5,13.5,212.0,179.42,125.91
2016,4,4,17,30,449.0,65.0,8.2,13.0,159.0,125.6,81.23
2016,4,4,17,45,339.5,52.5,7.9,13.0,111.5,71.71,41.96
2016,4,4,18,0,230.0,40.0,7.6,13.0,64.0,34.4,19.93
2016,4,4,18,15,115.0,20.0,7.4,12.5,32.0,15.19,0.0
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,4.0,12.0,7.0,0.0,0.0
2016,4,5,6,0,86.0,12.0,4.0,12.0,14.0,9.44,0.0
2016,4,5,6,15,238.0,25.5,3.8,12.5,52.0,20.79,10.23
2016,4,5,6,30,390.0,39.0,3.6,13.0,90.0,51.68,27.22
2016,4,5,6,45,476.0,48.5,3.45,13.5,140.0,97.35,56.45
2016,4,5,7,0,562.0,58.0,3.3,14.0,190.0,153.59,99.98
2016,4,5,7,15,620.5,64.5,3.1,14.0,244.0,210.95,149.32
2016,4,5,7,30,679.0,71.0,2.9,14.0,298.0,274.7,205.37
2016,4,5,7,45,718.0,76.0,2.7,14.0,352.0,337.02,260.59
2016,4,5,8,0,757.0,81.0,2.5,14.0,406.0,401.5,316.33
2016,4,5,8,15,785.0,85.0,2.45,14.5,458.0,462.73,367.63
2016,4,5,8,30,813.0,89.0,2.4,15.0,510.0,525.22,418.06
2016,4,5,8,45,836.5,90.5,2.4,15.5,559.5,583.54,463.77
2016,4,5,9,0,860.0,92.0,2.4,16.0,609.0,641.86,507.95
2016,4,5,9,15,875.5,94.5,2.55,16.0,652.5,690.14,545.26
2016,4,5,9,30,891.0,97.0,2.7,16.0,696.0,741.6,584.04
2016,4,5,9,45,902.0,99.0,2.85,16.5,734.0,787.52,615.91
2016,4,5,10,0,913.0,101.0,3.0,17.0,772.0,831.16,645.19
2016,4,5,10,15,921.5,102.0,3.15,17.0,803.0,869.24,671.56
2016,4,5,10,30,930.0,103.0,3.3,17.0,834.0,904.42,695.86
2016,4,5,10,45,934.5,105.0,3.45,17.5,857.0,933.98,714.91
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,960.08,731.58
2016,4,5,11,15,942.5,107.5,3.6,18.0,895.5,980.2,744.57
2016,4,5,11,30,946.0,108.0,3.6,18.0,911.0,996.6,755.13
2016,4,5,11,45,947.0,108.5,3.65,18.0,918.5,1006.85,761.99
2016,4,5,12,0,948.0,109.0,3.7,18.0,926.0,1013.18,766.39
2016,4,5,12,15,948.0,108.5,3.65,18.0,924.5,1013.66,766.26
2016,4,5,12,30,948.0,108.0,3.6,18.0,923.0,1010.18,763.64
2016,4,5,12,45,946.0,107.5,3.6,18.5,914.0,1000.91,756.18
2016,4,5,13,0,944.0,107.0,3.6,19.0,905.0,987.76,746.29
2016,4,5,13,15,940.0,106.5,3.6,19.0,887.5,969.0,734.13
2016,4,5,13,30,936.0,106.0,3.6,19.0,870.0,946.59,719.58
2016,4,5,13,45,931.0,104.0,3.6,19.0,845.0,918.28,701.02
2016,4,5,14,0,926.0,102.0,3.6,19.0,820.0,886.62,680.12
2016,4,5,14,15,917.0,100.5,3.6,19.0,787.5,849.03,654.98
2016,4,5,14,30,908.0,99.0,3.6,19.0,755.0,808.68,627.73
2016,4,5,14,45,896.0,97.5,3.65,19.0,716.0,763.58,597.05
2016,4,5,15,0,884.0,96.0,3.7,19.0,677.0,716.4,562.8
2016,4,5,15,15,868.0,93.5,3.8,19.0,632.5,663.85,523.65
2016,4,5,15,30,852.0,91.0,3.9,19.0,588.0,614.23,485.49
2016,4,5,15,45,829.5,88.0,4.05,19.0,538.0,554.73,438.84
2016,4,5,16,0,807.0,85.0,4.2,19.0,488.0,495.35,390.8
2016,4,5,16,15,777.0,81.5,4.3,18.5,435.5,432.63,339.3
2016,4,5,16,30,747.0,78.0,4.4,18.0,383.0,371.54,287.39
2016,4,5,16,45,703.0,73.0,4.55,17.5,328.5,305.43,230.35
2016,4,5,17,0,659.0,68.0,4.7,17.0,274.0,244.2,176.45
2016,4,5,17,15,596.0,61.5,4.65,16.5,220.5,182.14,122.94
2016,4,5,17,30,533.0,55.0,4.6,16.0,167.0,127.19,77.79
2016,4,5,17,45,429.5,45.0,4.6,15.5,118.5,73.55,40.09
2016,4,5,18,0,326.0,35.0,4.6,15.0,70.0,32.84,18.45
2016,4,5,18,15,163.0,17.5,4.45,15.0,35.0,14.13,0.0
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,91.0,13.0,3.3,16.0,16.0,10.23,0.0
2016,4,6,6,15,236.0,27.0,3.3,16.0,54.5,21.98,11.51
2016,4,6,6,30,381.0,41.0,3.3,16.0,93.0,52.4,27.95
2016,4,6,6,45,468.5,51.0,3.35,16.5,143.0,98.0,56.75
2016,4,6,7,0,556.0,61.0,3.4,17.0,193.0,154.37,99.76
2016,4,6,7,15,613.5,67.5,3.3,17.0,247.5,211.08,147.96
2016,4,6,7,30,671.0,74.0,3.2,17.0,302.0,274.05,202.76
2016,4,6,7,45,708.0,80.0,3.1,17.5,355.5,335.19,256.08
2016,4,6,8,0,745.0,86.0,3.0,18.0,409.0,400.0,311.06
2016,4,6,8,15,773.0,90.0,2.9,18.0,461.0,460.53,361.85
2016,4,6,8,30,801.0,94.0,2.8,18.0,513.0,522.33,412.02
2016,4,6,8,45,819.5,98.0,2.7,18.5,561.0,579.6,456.29
2016,4,6,9,0,838.0,102.0,2.6,19.0,609.0,636.47,498.63
2016,4,6,9,15,853.0,105.0,2.5,19.5,652.0,689.3,536.51
2016,4,6,9,30,868.0,108.0,2.4,20.0,695.0,740.78,572.12
2016,4,6,9,45,875.5,112.0,2.3,20.5,731.5,778.2,596.47
2016,4,6,10,0,883.0,116.0,2.2,21.0,768.0,819.94,622.08
2016,4,6,10,15,890.5,117.5,2.1,21.5,798.0,856.63,643.66
2016,4,6,10,30,898.0,119.0,2.0,22.0,828.0,890.45,662.92
2016,4,6,10,45,900.0,122.0,1.95,22.5,850.0,917.84,678.13
2016,4,6,11,0,902.0,125.0,1.9,23.0,872.0,941.77,690.98
2016,4,6,11,15,905.0,126.0,1.8,23.0,887.0,961.18,701.57
2016,4,6,11,30,908.0,127.0,1.7,23.0,902.0,976.99,709.82
2016,4,6,11,45,727.5,223.0,1.65,23.5,847.5,933.28,679.21
2016,4,6,12,0,547.0,319.0,1.6,24.0,793.0,852.49,620.57
2016,4,6,12,15,724.5,225.0,1.55,24.0,851.5,937.26,680.41
2016,4,6,12,30,902.0,131.0,1.5,24.0,910.0,986.07,709.95
2016,4,6,12,45,718.0,222.0,1.45,24.0,838.0,919.79,666.45
2016,4,6,13,0,534.0,313.0,1.4,24.0,766.0,821.02,598.06
2016,4,6,13,15,426.0,346.0,1.4,24.0,703.0,743.35,545.39
2016,4,6,13,30,318.0,379.0,1.4,24.0,640.0,652.73,482.69
2016,4,6,13,45,460.5,313.0,1.4,24.0,678.5,720.08,533.17
2016,4,6,14,0,603.0,247.0,1.4,24.0,717.0,767.6,568.07
2016,4,6,14,15,570.5,245.0,1.35,24.0,675.0,713.52,530.54
2016,4,6,14,30,538.0,243.0,1.3,24.0,633.0,664.22,496.67
2016,4,6,14,45,570.5,216.5,1.3,24.0,610.5,640.01,481.27
2016,4,6,15,0,603.0,190.0,1.3,24.0,588.0,617.97,466.53
2016,4,6,15,15,515.5,203.5,1.25,23.5,528.0,537.81,409.15
2016,4,6,15,30,428.0,217.0,1.2,23.0,468.0,469.81,359.62
2016,4,6,15,45,461.0,188.5,1.2,23.0,438.0,437.74,336.05
2016,4,6,16,0,494.0,160.0,1.2,23.0,408.0,401.19,307.76
2016,4,6,16,15,506.5,138.0,1.3,22.5,369.0,356.89,273.16
2016,4,6,16,30,519.0,116.0,1.4,22.0,330.0,310.36,235.18
2016,4,6,16,45,466.0,110.0,1.5,21.5,282.5,254.6,189.7
2016,4,6,17,0,413.0,104.0,1.6,21.0,235.0,204.23,148.09
2016,4,6,17,15,364.0,89.0,1.65,20.0,188.5,153.02,106.16
2016,4,6,17,30,315.0,74.0,1.7,19.0,142.0,107.65,70.11
2016,4,6,17,45,242.0,57.0,1.75,18.5,100.5,64.98,39.53
2016,4,6,18,0,169.0,40.0,1.8,18.0,59.0,31.62,20.86
2016,4,6,18,15,84.5,20.0,1.8,17.5,29.5,15.29,1.42
2016,4,6,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.05,15.0,6.5,5.11,0.0
2016,4,7,6,0,0.0,13.0,3.1,15.0,13.0,9.91,0.0
2016,4,7,6,15,62.0,33.0,3.15,15.0,41.5,24.68,14.17
2016,4,7,6,30,124.0,53.0,3.2,15.0,70.0,46.45,29.87
2016,4,7,6,45,168.5,73.5,3.25,15.0,108.0,77.9,53.03
2016,4,7,7,0,213.0,94.0,3.3,15.0,146.0,115.26,82.77
2016,4,7,7,15,257.5,108.5,3.25,15.0,186.5,153.34,114.46
2016,4,7,7,30,302.0,123.0,3.2,15.0,227.0,196.63,151.27
2016,4,7,7,45,245.0,152.5,3.2,15.5,246.0,221.94,175.25
2016,4,7,8,0,188.0,182.0,3.2,16.0,265.0,233.41,186.4
2016,4,7,8,15,220.5,202.5,3.15,16.0,310.5,278.46,223.44
2016,4,7,8,30,253.0,223.0,3.1,16.0,356.0,336.28,270.04
2016,4,7,8,45,250.0,246.0,3.05,16.0,388.0,370.68,297.25
2016,4,7,9,0,247.0,269.0,3.0,16.0,420.0,404.35,323.36
2016,4,7,9,15,298.0,279.0,2.9,16.0,473.5,461.3,367.63
2016,4,7,9,30,349.0,289.0,2.8,16.0,527.0,521.82,413.76
2016,4,7,9,45,330.5,312.0,2.75,16.0,546.5,545.49,430.35
2016,4,7,10,0,312.0,335.0,2.7,16.0,566.0,566.76,445.02
2016,4,7,10,15,297.0,353.5,2.65,16.0,581.0,584.35,456.89
2016,4,7,10,30,282.0,372.0,2.6,16.0,596.0,599.9,467.14
2016,4,7,10,45,241.5,391.0,2.55,16.5,586.5,573.93,445.73
2016,4,7,11,0,201.0,410.0,2.5,17.0,577.0,562.29,434.84
2016,4,7,11,15,219.0,415.5,2.45,17.0,601.0,588.5,454.03
2016,4,7,11,30,237.0,421.0,2.4,17.0,625.0,614.16,472.46
2016,4,7,11,45,245.0,417.0,2.4,17.0,629.0,640.11,490.81
2016,4,7,12,0,253.0,413.0,2.4,17.0,633.0,645.48,494.67
2016,4,7,12,15,270.5,415.0,2.35,17.0,649.5,664.13,508.1
2016,4,7,12,30,288.0,417.0,2.3,17.0,666.0,681.19,520.26
2016,4,7,12,45,285.0,413.0,2.3,17.0,657.5,671.68,513.48
2016,4,7,13,0,282.0,409.0,2.3,17.0,649.0,660.69,505.87
2016,4,7,13,15,254.5,405.0,2.3,17.0,619.0,626.24,480.89
2016,4,7,13,30,227.0,401.0,2.3,17.0,589.0,573.4,442.77
2016,4,7,13,45,186.0,390.5,2.35,17.0,541.0,521.57,404.67
2016,4,7,14,0,145.0,380.0,2.4,17.0,493.0,471.04,366.95
2016,4,7,14,15,111.5,356.0,2.4,16.5,441.0,399.78,313.91
2016,4,7,14,30,78.0,332.0,2.4,16.0,389.0,347.26,274.13
2016,4,7,14,45,55.5,298.5,2.45,16.0,338.0,296.4,234.81
2016,4,7,15,0,33.0,265.0,2.5,16.0,287.0,247.67,196.57
2016,4,7,15,15,32.5,247.5,2.5,16.0,268.0,229.65,182.77
2016,4,7,15,30,32.0,230.0,2.5,16.0,249.0,211.75,168.84
2016,4,7,15,45,63.5,223.5,2.5,16.0,257.0,220.98,176.93
2016,4,7,16,0,95.0,217.0,2.5,16.0,265.0,226.79,181.79
2016,4,7,16,15,88.0,193.5,2.45,16.0,234.0,197.51,157.94
2016,4,7,16,30,81.0,170.0,2.4,16.0,203.0,169.11,134.6
2016,4,7,16,45,69.0,148.0,2.35,16.0,173.5,141.32,111.58
2016,4,7,17,0,57.0,126.0,2.3,16.0,144.0,115.12,89.74
2016,4,7,17,15,44.5,103.0,2.2,15.5,115.5,89.7,68.65
2016,4,7,17,30,32.0,80.0,2.1,15.0,87.0,66.2,49.13
2016,4,7,17,45,16.0,58.0,2.05,15.0,61.5,45.25,31.83
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,26.96,17.31
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,13.74,1.74
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,14.0,4.5,3.54,0.0
2016,4,8,6,0,0.0,9.0,0.9,14.0,9.0,6.83,0.0
2016,4,8,6,15,0.0,27.0,0.85,14.0,27.0,20.5,11.24
2016,4,8,6,30,0.0,45.0,0.8,14.0,45.0,33.9,22.83
2016,4,8,6,45,7.5,67.0,0.8,14.5,69.0,51.49,37.81
2016,4,8,7,0,15.0,89.0,0.8,15.0,93.0,70.44,53.72
2016,4,8,7,15,26.0,110.5,0.75,15.0,119.0,93.43,72.84
2016,4,8,7,30,37.0,132.0,0.7,15.0,145.0,116.47,91.86
2016,4,8,7,45,73.0,159.0,0.7,15.0,190.0,154.45,122.56
2016,4,8,8,0,109.0,186.0,0.7,15.0,235.0,203.78,162.34
2016,4,8,8,15,54.5,172.0,0.65,15.0,196.5,166.29,132.3
2016,4,8,8,30,0.0,158.0,0.6,15.0,158.0,123.7,97.44
2016,4,8,8,45,53.5,217.0,0.55,15.5,250.0,211.34,168.1
2016,4,8,9,0,107.0,276.0,0.5,16.0,342.0,300.1,236.63
2016,4,8,9,15,87.0,289.5,0.5,16.0,345.5,304.5,238.69
2016,4,8,9,30,67.0,303.0,0.5,16.0,349.0,306.95,239.75
2016,4,8,9,45,60.0,314.5,0.5,16.0,357.5,315.5,245.66
2016,4,8,10,0,53.0,326.0,0.5,16.0,366.0,323.37,250.97
2016,4,8,10,15,75.5,353.0,0.55,15.5,412.5,369.2,286.17
2016,4,8,10,30,98.0,380.0,0.6,15.0,459.0,416.43,321.78
2016,4,8,10,45,180.0,391.5,0.65,15.0,540.5,519.52,398.41
2016,4,8,11,0,262.0,403.0,0.7,15.0,622.0,626.76,475.04
2016,4,8,11,15,152.0,386.5,0.75,15.0,514.5,498.51,380.82
2016,4,8,11,30,42.0,370.0,0.8,15.0,407.0,364.68,280.81
2016,4,8,11,45,70.0,397.5,0.9,15.0,459.0,417.6,322.29
2016,4,8,12,0,98.0,425.0,1.0,15.0,511.0,470.79,362.07
2016,4,8,12,15,101.5,421.5,1.05,15.0,510.5,470.77,362.01
2016,4,8,12,30,105.0,418.0,1.1,15.0,510.0,470.19,362.03
2016,4,8,12,45,73.0,392.0,1.15,15.0,456.0,414.56,320.51
2016,4,8,13,0,41.0,366.0,1.2,15.0,402.0,359.42,278.98
2016,4,8,13,15,42.0,360.0,1.2,15.0,396.0,353.59,275.16
2016,4,8,13,30,43.0,354.0,1.2,15.0,390.0,347.52,270.87
2016,4,8,13,45,43.0,343.5,1.3,15.0,378.5,336.14,262.8
2016,4,8,14,0,43.0,333.0,1.4,15.0,367.0,324.61,254.6
2016,4,8,14,15,42.0,319.5,1.35,15.0,352.0,309.39,243.19
2016,4,8,14,30,41.0,306.0,1.3,15.0,337.0,294.17,231.77
2016,4,8,14,45,20.5,158.5,1.3,15.0,174.0,146.12,114.94
2016,4,8,15,0,0.0,11.0,1.3,15.0,11.0,8.43,1.43
2016,4,8,15,15,0.0,10.0,1.25,15.0,10.0,7.65,0.81
2016,4,8,15,30,0.0,9.0,1.2,15.0,9.0,6.88,0.18
2016,4,8,15,45,0.0,8.5,1.2,15.0,8.5,6.49,0.0
2016,4,8,16,0,0.0,8.0,1.2,15.0,8.0,6.1,0.0
2016,4,8,16,15,0.0,45.0,1.15,15.0,45.0,34.43,23.74
2016,4,8,16,30,0.0,82.0,1.1,15.0,82.0,63.04,48.06
2016,4,8,16,45,0.0,70.5,1.05,15.0,70.5,54.09,40.58
2016,4,8,17,0,0.0,59.0,1.0,15.0,59.0,45.2,33.09
2016,4,8,17,15,0.0,47.5,0.95,15.0,47.5,36.32,25.51
2016,4,8,17,30,0.0,36.0,0.9,15.0,36.0,27.47,17.84
2016,4,8,17,45,0.0,25.5,0.85,15.0,25.5,19.42,10.78
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,11.39,4.12
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,5.68,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.9,14.0,3.5,2.75,0.0
2016,4,9,6,0,0.0,7.0,0.9,14.0,7.0,5.3,0.0
2016,4,9,6,15,0.0,19.5,0.85,14.0,19.5,14.85,6.76
2016,4,9,6,30,0.0,32.0,0.8,14.0,32.0,24.44,14.95
2016,4,9,6,45,0.0,47.5,0.8,14.5,47.5,36.32,25.34
2016,4,9,7,0,0.0,63.0,0.8,15.0,63.0,48.19,35.6
2016,4,9,7,15,0.0,80.5,0.75,15.0,80.5,61.76,47.18
2016,4,9,7,30,0.0,98.0,0.7,15.0,98.0,75.48,58.7
2016,4,9,7,45,0.0,114.0,0.7,15.0,114.0,88.17,69.16
2016,4,9,8,0,0.0,130.0,0.7,15.0,130.0,100.96,79.55
2016,4,9,8,15,0.0,95.5,0.7,15.0,95.5,73.62,56.52
2016,4,9,8,30,0.0,61.0,0.7,15.0,61.0,46.81,33.97
2016,4,9,8,45,0.0,108.5,0.7,15.5,108.5,83.91,64.67
2016,4,9,9,0,0.0,156.0,0.7,16.0,156.0,122.05,95.42
2016,4,9,9,15,5.0,188.0,0.7,16.0,191.5,151.54,118.91
2016,4,9,9,30,10.0,220.0,0.7,16.0,227.0,181.85,142.76
2016,4,9,9,45,67.0,289.0,0.75,16.0,339.0,296.7,233.29
2016,4,9,10,0,124.0,358.0,0.8,16.0,451.0,423.07,328.47
2016,4,9,10,15,134.5,374.5,0.85,16.0,479.5,452.63,349.22
2016,4,9,10,30,145.0,391.0,0.9,16.0,508.0,482.38,370.78
2016,4,9,10,45,133.0,401.5,1.0,16.0,510.5,486.94,373.72
2016,4,9,11,0,121.0,412.0,1.1,16.0,513.0,490.34,376.01
2016,4,9,11,15,160.0,421.0,1.15,16.0,558.0,537.38,411.11
2016,4,9,11,30,199.0,430.0,1.2,16.0,603.0,584.77,445.69
2016,4,9,11,45,242.0,426.0,1.25,16.0,637.5,623.23,473.92
2016,4,9,12,0,285.0,422.0,1.3,16.0,672.0,680.34,514.74
2016,4,9,12,15,340.0,402.0,1.25,16.0,699.0,712.81,537.78
2016,4,9,12,30,395.0,382.0,1.2,16.0,726.0,743.27,559.43
2016,4,9,12,45,455.0,353.5,1.2,16.0,746.5,784.98,588.97
2016,4,9,13,0,515.0,325.0,1.2,16.0,767.0,807.11,605.23
2016,4,9,13,15,372.0,365.0,1.15,16.0,681.0,689.57,521.17
2016,4,9,13,30,229.0,405.0,1.1,16.0,595.0,575.62,438.6
2016,4,9,13,45,412.0,330.0,1.1,16.0,659.0,686.69,522.79
2016,4,9,14,0,595.0,255.0,1.1,16.0,723.0,755.36,573.56
2016,4,9,14,15,449.0,293.0,1.15,16.0,638.0,652.88,499.34
2016,4,9,14,30,303.0,331.0,1.2,16.0,553.0,544.26,420.48
2016,4,9,14,45,335.5,304.0,1.25,16.0,538.0,528.68,411.45
2016,4,9,15,0,368.0,277.0,1.3,16.0,523.0,509.59,398.61
2016,4,9,15,15,256.0,273.0,1.35,16.0,439.0,416.12,327.63
2016,4,9,15,30,144.0,269.0,1.4,16.0,355.0,321.25,254.46
2016,4,9,15,45,207.5,240.0,1.45,16.0,352.0,320.57,255.01
2016,4,9,16,0,271.0,211.0,1.5,16.0,349.0,321.77,255.54
2016,4,9,16,15,156.5,187.5,1.5,15.5,265.5,227.42,180.87
2016,4,9,16,30,42.0,164.0,1.5,15.0,182.0,148.36,118.13
2016,4,9,16,45,35.0,142.5,1.55,15.0,156.0,125.1,99.18
2016,4,9,17,0,28.0,121.0,1.6,15.0,130.0,102.89,80.75
2016,4,9,17,15,19.0,99.5,1.55,15.0,105.0,79.62,61.34
2016,4,9,17,30,10.0,78.0,1.5,15.0,80.0,60.33,45.21
2016,4,9,17,45,5.0,56.5,1.45,15.0,57.5,42.77,30.23
2016,4,9,18,0,0.0,35.0,1.4,15.0,35.0,26.38,16.97
2016,4,9,18,15,0.0,17.5,1.35,14.5,17.5,13.34,2.92
2016,4,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,3.05,14.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,3.2,14.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.5,3.3,14.0,5.5,4.16,0.0
2016,4,10,6,30,0.0,9.0,3.4,14.0,9.0,6.82,0.09
2016,4,10,6,45,0.0,13.0,3.5,14.0,13.0,9.86,2.78
2016,4,10,7,0,0.0,17.0,3.6,14.0,17.0,12.92,5.47
2016,4,10,7,15,0.0,21.5,3.7,14.0,21.5,16.36,8.45
2016,4,10,7,30,0.0,26.0,3.8,14.0,26.0,19.81,11.41
2016,4,10,7,45,0.0,39.0,3.9,14.0,39.0,29.79,19.92
2016,4,10,8,0,0.0,52.0,4.0,14.0,52.0,39.82,28.38
2016,4,10,8,15,0.0,43.0,4.05,14.0,43.0,32.91,22.41
2016,4,10,8,30,0.0,34.0,4.1,14.0,34.0,26.02,16.48
2016,4,10,8,45,0.0,40.5,4.15,14.0,40.5,31.04,20.66
2016,4,10,9,0,0.0,47.0,4.2,14.0,47.0,36.08,24.83
2016,4,10,9,15,0.0,54.0,4.3,14.0,54.0,41.52,29.31
2016,4,10,9,30,0.0,61.0,4.4,14.0,61.0,46.97,33.79
2016,4,10,9,45,0.0,79.0,4.5,14.0,79.0,60.96,45.36
2016,4,10,10,0,0.0,97.0,4.6,14.0,97.0,75.06,56.95
2016,4,10,10,15,0.0,102.5,4.65,14.0,102.5,79.48,60.5
2016,4,10,10,30,0.0,108.0,4.7,14.0,108.0,83.93,64.07
2016,4,10,10,45,0.0,98.5,4.8,14.0,98.5,76.46,57.84
2016,4,10,11,0,0.0,89.0,4.9,14.0,89.0,69.01,51.64
2016,4,10,11,15,0.0,118.0,5.0,14.0,118.0,92.12,70.61
2016,4,10,11,30,0.0,147.0,5.1,14.0,147.0,115.51,89.71
2016,4,10,11,45,0.0,139.5,5.2,14.0,139.5,109.5,84.74
2016,4,10,12,0,0.0,132.0,5.3,14.0,132.0,103.48,79.81
2016,4,10,12,15,0.0,127.0,5.35,14.0,127.0,99.46,76.52
2016,4,10,12,30,0.0,122.0,5.4,14.0,122.0,95.43,73.24
2016,4,10,12,45,2.0,148.0,5.45,14.0,150.0,118.18,91.97
2016,4,10,13,0,4.0,174.0,5.5,14.0,178.0,141.06,110.75
2016,4,10,13,15,4.5,181.5,5.5,14.0,185.5,147.5,116.07
2016,4,10,13,30,5.0,189.0,5.5,14.0,193.0,153.9,121.39
2016,4,10,13,45,2.5,148.5,5.55,14.0,150.5,118.54,92.56
2016,4,10,14,0,0.0,108.0,5.6,14.0,108.0,83.87,64.08
2016,4,10,14,15,0.0,113.5,5.55,14.0,113.5,88.17,67.76
2016,4,10,14,30,0.0,119.0,5.5,14.0,119.0,92.47,71.44
2016,4,10,14,45,0.0,117.0,5.5,14.0,117.0,90.81,70.21
2016,4,10,15,0,0.0,115.0,5.5,14.0,115.0,89.15,69.01
2016,4,10,15,15,0.0,139.5,5.4,14.0,139.5,108.68,85.43
2016,4,10,15,30,0.0,164.0,5.3,14.0,164.0,128.41,102.03
2016,4,10,15,45,0.0,131.5,5.25,14.0,131.5,102.18,80.48
2016,4,10,16,0,0.0,99.0,5.2,14.0,99.0,76.36,59.08
2016,4,10,16,15,0.0,74.0,5.1,14.0,74.0,56.82,42.76
2016,4,10,16,30,0.0,49.0,5.0,14.0,49.0,37.49,26.45
2016,4,10,16,45,0.0,42.0,4.9,14.0,42.0,32.09,21.91
2016,4,10,17,0,0.0,35.0,4.8,14.0,35.0,26.7,17.33
2016,4,10,17,15,0.0,28.0,4.65,13.5,28.0,21.33,12.74
2016,4,10,17,30,0.0,21.0,4.5,13.0,21.0,15.97,8.09
2016,4,10,17,45,0.0,15.0,4.35,13.0,15.0,11.39,4.04
2016,4,10,18,0,0.0,9.0,4.2,13.0,9.0,6.82,0.24
2016,4,10,18,15,0.0,5.0,4.15,13.0,5.0,3.78,0.0
2016,4,10,18,30,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,4,10,18,45,0.0,0.5,4.05,13.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.5,1.65,13.0,4.5,3.54,0.0
2016,4,11,6,0,0.0,9.0,1.5,13.0,9.0,6.83,0.0
2016,4,11,6,15,0.0,22.5,1.4,13.0,22.5,17.15,8.98
2016,4,11,6,30,0.0,36.0,1.3,13.0,36.0,27.52,17.69
2016,4,11,6,45,0.0,53.5,1.25,13.5,53.5,40.8,29.31
2016,4,11,7,0,0.0,71.0,1.2,14.0,71.0,54.22,40.89
2016,4,11,7,15,0.0,89.5,1.2,14.0,89.5,68.61,53.18
2016,4,11,7,30,0.0,108.0,1.2,14.0,108.0,83.17,65.41
2016,4,11,7,45,23.5,144.5,1.25,14.0,155.5,120.32,95.88
2016,4,11,8,0,47.0,181.0,1.3,14.0,203.0,166.07,133.26
2016,4,11,8,15,102.5,210.5,1.4,14.0,264.5,220.08,176.86
2016,4,11,8,30,158.0,240.0,1.5,14.0,326.0,289.15,232.2
2016,4,11,8,45,256.0,247.5,1.6,14.5,401.5,371.17,296.68
2016,4,11,9,0,354.0,255.0,1.7,15.0,477.0,452.95,359.86
2016,4,11,9,15,315.0,284.5,1.75,15.0,491.5,472.43,373.75
2016,4,11,9,30,276.0,314.0,1.8,15.0,506.0,487.77,384.45
2016,4,11,9,45,230.0,339.0,1.9,15.0,504.5,475.81,374.66
2016,4,11,10,0,184.0,364.0,2.0,15.0,503.0,473.04,371.5
2016,4,11,10,15,354.0,327.0,2.05,15.0,608.0,599.6,469.13
2016,4,11,10,30,524.0,290.0,2.1,15.0,713.0,736.54,570.19
2016,4,11,10,45,691.0,210.5,2.15,15.0,784.5,828.43,637.72
2016,4,11,11,0,858.0,131.0,2.2,15.0,856.0,895.52,684.32
2016,4,11,11,15,862.0,131.5,2.2,15.0,870.5,914.14,695.84
2016,4,11,11,30,866.0,132.0,2.2,15.0,885.0,929.38,705.62
2016,4,11,11,45,868.0,132.0,2.2,15.0,892.0,938.85,711.61
2016,4,11,12,0,870.0,132.0,2.2,15.0,899.0,944.78,715.38
2016,4,11,12,15,870.0,132.0,2.2,15.0,897.5,945.28,715.63
2016,4,11,12,30,870.0,132.0,2.2,15.0,896.0,942.18,713.63
2016,4,11,12,45,860.0,136.0,2.2,15.5,885.0,929.98,704.32
2016,4,11,13,0,850.0,140.0,2.2,16.0,874.0,914.41,692.94
2016,4,11,13,15,845.5,139.0,2.15,16.0,856.5,909.27,689.59
2016,4,11,13,30,841.0,138.0,2.1,16.0,839.0,886.94,674.53
2016,4,11,13,45,836.5,135.0,2.1,16.0,815.0,859.42,656.59
2016,4,11,14,0,832.0,132.0,2.1,16.0,791.0,828.83,636.51
2016,4,11,14,15,822.0,130.0,2.05,16.0,759.5,791.97,611.54
2016,4,11,14,30,812.0,128.0,2.0,16.0,728.0,752.71,584.1
2016,4,11,14,45,802.0,124.0,1.95,16.0,691.0,709.37,552.83
2016,4,11,15,0,792.0,120.0,1.9,16.0,654.0,664.11,519.56
2016,4,11,15,15,774.5,116.5,1.9,15.5,610.5,612.94,482.34
2016,4,11,15,30,757.0,113.0,1.9,15.0,567.0,561.03,443.41
2016,4,11,15,45,737.0,108.5,1.9,15.0,520.0,506.7,400.59
2016,4,11,16,0,717.0,104.0,1.9,15.0,473.0,451.81,356.05
2016,4,11,16,15,482.0,136.5,1.9,15.0,373.5,334.18,263.06
2016,4,11,16,30,247.0,169.0,1.9,15.0,274.0,238.19,187.65
2016,4,11,16,45,230.5,148.5,1.95,15.0,236.5,198.72,154.53
2016,4,11,17,0,214.0,128.0,2.0,15.0,199.0,161.1,122.45
2016,4,11,17,15,335.0,96.0,2.05,14.5,184.0,145.28,102.95
2016,4,11,17,30,456.0,64.0,2.1,14.0,169.0,113.03,70.31
2016,4,11,17,45,369.5,52.5,2.2,14.0,123.0,66.1,38.7
2016,4,11,18,0,283.0,41.0,2.3,14.0,77.0,31.23,21.32
2016,4,11,18,15,161.0,25.5,2.45,14.0,43.5,19.38,8.13
2016,4,11,18,30,39.0,10.0,2.6,14.0,10.0,7.87,0.0
2016,4,11,18,45,19.5,5.0,2.8,14.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,12.5,2.0,1.57,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.02,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,7.2,0.51
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,11.39,4.0
2016,4,12,6,45,0.0,21.5,5.05,13.0,21.5,16.35,8.39
2016,4,12,7,0,0.0,28.0,5.1,13.0,28.0,21.33,12.76
2016,4,12,7,15,0.0,35.0,5.1,13.0,35.0,26.7,17.41
2016,4,12,7,30,0.0,42.0,5.1,13.0,42.0,32.09,22.02
2016,4,12,7,45,0.0,62.0,5.1,13.5,62.0,47.52,35.1
2016,4,12,8,0,0.0,82.0,5.1,14.0,82.0,63.02,48.06
2016,4,12,8,15,0.0,98.0,5.2,14.0,98.0,75.55,58.45
2016,4,12,8,30,0.0,114.0,5.3,14.0,114.0,88.19,68.85
2016,4,12,8,45,0.0,141.5,5.4,14.0,141.5,110.14,86.92
2016,4,12,9,0,0.0,169.0,5.5,14.0,169.0,132.37,105.07
2016,4,12,9,15,0.0,131.5,5.55,14.0,131.5,102.26,79.89
2016,4,12,9,30,0.0,94.0,5.6,14.0,94.0,72.58,55.09
2016,4,12,9,45,0.5,132.0,5.7,14.0,133.0,103.18,80.34
