Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,10,0,1.0,170.0,5.8,14.0,172.0,134.33,105.78
2016,4,12,10,15,61.5,281.5,5.85,14.0,332.5,289.46,233.02
2016,4,12,10,30,122.0,393.0,5.9,14.0,493.0,461.42,369.33
2016,4,12,10,45,76.0,365.5,6.0,14.0,428.5,383.3,306.51
2016,4,12,11,0,30.0,338.0,6.1,14.0,364.0,319.41,254.61
2016,4,12,11,15,38.0,359.5,6.1,14.0,392.5,347.49,276.98
2016,4,12,11,30,46.0,381.0,6.1,14.0,421.0,375.77,299.24
2016,4,12,11,45,31.5,342.5,6.2,14.0,370.0,327.18,260.49
2016,4,12,12,0,17.0,304.0,6.3,14.0,319.0,261.96,208.3
2016,4,12,12,15,28.5,340.5,6.25,14.0,366.0,322.86,257.14
2016,4,12,12,30,40.0,377.0,6.2,14.0,413.0,367.27,292.37
2016,4,12,12,45,38.0,368.5,6.2,14.0,402.0,356.91,284.17
2016,4,12,13,0,36.0,360.0,6.2,14.0,391.0,346.36,275.96
2016,4,12,13,15,80.5,385.0,6.2,14.0,453.0,408.09,326.16
2016,4,12,13,30,125.0,410.0,6.2,14.0,515.0,485.33,387.59
2016,4,12,13,45,79.5,367.5,6.25,14.5,433.5,386.17,308.63
2016,4,12,14,0,34.0,325.0,6.3,15.0,352.0,307.08,244.82
2016,4,12,14,15,24.0,288.5,6.35,15.0,307.5,250.88,200.16
2016,4,12,14,30,14.0,252.0,6.4,15.0,263.0,211.61,168.64
2016,4,12,14,45,53.5,280.0,6.5,15.0,317.0,274.72,220.93
2016,4,12,15,0,93.0,308.0,6.6,15.0,371.0,323.28,260.9
2016,4,12,15,15,220.0,276.0,6.6,14.5,412.0,380.08,309.16
2016,4,12,15,30,347.0,244.0,6.6,14.0,453.0,422.98,345.02
2016,4,12,15,45,402.5,209.5,6.6,14.0,433.0,411.72,335.33
2016,4,12,16,0,458.0,175.0,6.6,14.0,413.0,383.72,311.21
2016,4,12,16,15,485.0,149.0,6.5,14.0,377.5,344.15,276.4
2016,4,12,16,30,512.0,123.0,6.4,14.0,342.0,300.8,237.16
2016,4,12,16,45,440.5,123.0,6.35,14.0,293.5,245.84,189.62
2016,4,12,17,0,369.0,123.0,6.3,14.0,245.0,198.08,148.83
2016,4,12,17,15,319.0,106.5,6.15,13.5,199.0,145.81,104.86
2016,4,12,17,30,269.0,90.0,6.0,13.0,153.0,103.93,71.36
2016,4,12,17,45,203.0,70.5,5.9,13.0,111.0,65.12,43.51
2016,4,12,18,0,137.0,51.0,5.8,13.0,69.0,37.32,26.73
2016,4,12,18,15,68.5,30.0,5.7,13.0,39.0,22.32,10.82
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,7.08,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,35.5,12.5,3.2,13.0,15.0,9.83,0.0
2016,4,13,6,0,71.0,25.0,3.2,13.0,30.0,18.79,5.93
2016,4,13,6,15,169.0,44.5,3.2,13.0,69.5,33.07,22.81
2016,4,13,6,30,267.0,64.0,3.2,13.0,109.0,59.46,38.62
2016,4,13,6,45,362.0,74.5,3.25,13.5,159.0,98.41,63.02
2016,4,13,7,0,457.0,85.0,3.3,14.0,209.0,148.81,100.57
2016,4,13,7,15,512.5,94.0,3.25,14.0,261.0,204.18,147.08
2016,4,13,7,30,568.0,103.0,3.2,14.0,313.0,262.2,197.17
2016,4,13,7,45,614.5,107.5,3.15,14.0,366.0,319.02,246.79
2016,4,13,8,0,661.0,112.0,3.1,14.0,419.0,380.01,299.23
2016,4,13,8,15,690.0,117.5,3.05,14.0,469.5,437.67,348.19
2016,4,13,8,30,719.0,123.0,3.0,14.0,520.0,496.87,397.05
2016,4,13,8,45,740.5,127.0,3.0,14.5,566.5,551.64,440.52
2016,4,13,9,0,762.0,131.0,3.0,15.0,613.0,606.46,482.7
2016,4,13,9,15,778.0,134.5,2.9,15.0,655.0,654.75,519.4
2016,4,13,9,30,794.0,138.0,2.8,15.0,697.0,703.64,555.53
2016,4,13,9,45,817.0,135.0,2.75,15.0,735.5,750.24,589.55
2016,4,13,10,0,840.0,132.0,2.7,15.0,774.0,795.49,621.82
2016,4,13,10,15,848.5,134.0,2.65,15.0,804.0,832.29,646.28
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,866.36,668.66
2016,4,13,10,45,861.0,138.5,2.6,15.5,855.5,894.16,685.64
2016,4,13,11,0,865.0,141.0,2.6,16.0,877.0,905.52,691.29
2016,4,13,11,15,868.5,141.5,2.55,16.0,891.5,923.64,702.65
2016,4,13,11,30,872.0,142.0,2.5,16.0,906.0,938.33,711.65
2016,4,13,11,45,875.5,141.5,2.5,16.0,913.0,948.65,718.23
2016,4,13,12,0,879.0,141.0,2.5,16.0,920.0,955.41,722.56
2016,4,13,12,15,879.0,141.0,2.55,16.0,919.0,955.78,723.2
2016,4,13,12,30,879.0,141.0,2.6,16.0,918.0,952.54,721.58
2016,4,13,12,45,877.5,139.5,2.65,16.0,908.5,942.97,715.79
2016,4,13,13,0,876.0,138.0,2.7,16.0,899.0,929.84,707.72
2016,4,13,13,15,871.5,137.5,2.85,16.0,881.5,911.44,696.9
2016,4,13,13,30,867.0,137.0,3.0,16.0,864.0,889.7,683.72
2016,4,13,13,45,855.0,138.0,3.2,16.0,838.0,871.48,673.23
2016,4,13,14,0,843.0,139.0,3.4,16.0,812.0,838.14,651.83
2016,4,13,14,15,833.5,137.0,3.45,15.5,780.0,801.32,628.13
2016,4,13,14,30,824.0,135.0,3.5,15.0,748.0,762.02,601.21
2016,4,13,14,45,807.0,134.0,3.6,15.0,709.0,716.12,567.68
2016,4,13,15,0,790.0,133.0,3.7,15.0,670.0,668.77,532.31
2016,4,13,15,15,666.0,159.0,3.75,15.0,591.5,580.86,464.15
2016,4,13,15,30,542.0,185.0,3.8,15.0,513.0,492.12,394.47
2016,4,13,15,45,493.0,182.0,3.9,15.0,462.0,433.49,347.69
2016,4,13,16,0,444.0,179.0,4.0,15.0,411.0,378.43,302.78
2016,4,13,16,15,542.0,143.5,4.05,14.5,397.5,360.98,286.34
2016,4,13,16,30,640.0,108.0,4.1,14.0,384.0,336.67,261.9
2016,4,13,16,45,594.5,101.5,4.2,14.0,331.0,276.65,209.38
2016,4,13,17,0,549.0,95.0,4.3,14.0,278.0,221.03,160.56
2016,4,13,17,15,488.0,85.5,4.25,13.5,227.0,161.38,110.3
2016,4,13,17,30,427.0,76.0,4.2,13.0,176.0,112.71,71.95
2016,4,13,17,45,328.0,63.0,4.2,13.0,128.0,66.53,41.38
2016,4,13,18,0,229.0,50.0,4.2,13.0,80.0,37.28,26.76
2016,4,13,18,15,114.5,31.0,4.1,12.5,46.0,23.2,12.0
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,9.44,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.0,5.3,13.0,18.0,11.02,0.0
2016,4,14,6,0,120.0,28.0,5.4,13.0,36.0,21.04,8.63
2016,4,14,6,15,238.0,43.5,5.4,13.0,78.5,32.74,22.62
2016,4,14,6,30,356.0,59.0,5.4,13.0,121.0,58.99,36.43
2016,4,14,6,45,429.0,71.5,5.45,13.0,171.5,102.42,63.89
2016,4,14,7,0,502.0,84.0,5.5,13.0,222.0,158.18,107.07
2016,4,14,7,15,556.5,92.0,5.45,13.0,275.5,211.59,152.53
2016,4,14,7,30,611.0,100.0,5.4,13.0,329.0,270.95,204.65
2016,4,14,7,45,664.0,92.5,5.4,13.5,374.5,321.69,249.84
2016,4,14,8,0,717.0,85.0,5.4,14.0,420.0,377.57,298.94
2016,4,14,8,15,734.0,92.5,5.35,14.0,469.0,433.78,348.22
2016,4,14,8,30,751.0,100.0,5.3,14.0,518.0,490.17,396.31
2016,4,14,8,45,754.0,122.0,5.25,14.0,572.0,552.78,447.64
2016,4,14,9,0,757.0,144.0,5.2,14.0,626.0,613.8,496.21
2016,4,14,9,15,773.5,147.0,5.2,14.0,667.5,663.97,535.84
2016,4,14,9,30,790.0,150.0,5.2,14.0,709.0,709.67,571.38
2016,4,14,9,45,825.0,140.5,5.25,14.5,750.5,759.1,608.51
2016,4,14,10,0,860.0,131.0,5.3,15.0,792.0,807.66,644.15
2016,4,14,10,15,867.5,132.5,5.35,15.0,821.0,843.69,669.77
2016,4,14,10,30,875.0,134.0,5.4,15.0,850.0,865.7,685.1
2016,4,14,10,45,872.5,139.5,5.45,15.0,869.5,890.04,702.26
2016,4,14,11,0,870.0,145.0,5.5,15.0,889.0,924.25,726.6
2016,4,14,11,15,873.5,146.0,5.55,15.0,903.5,929.34,729.85
2016,4,14,11,30,877.0,147.0,5.6,15.0,918.0,944.46,740.63
2016,4,14,11,45,860.0,159.0,5.65,15.0,919.0,962.94,753.88
2016,4,14,12,0,843.0,171.0,5.7,15.0,920.0,962.62,753.72
2016,4,14,12,15,842.5,170.5,5.9,15.0,918.0,962.02,754.51
2016,4,14,12,30,842.0,170.0,6.1,15.0,916.0,957.77,752.73
2016,4,14,12,45,863.5,154.5,6.3,15.0,913.0,955.74,752.65
2016,4,14,13,0,885.0,139.0,6.5,15.0,910.0,935.64,739.44
2016,4,14,13,15,880.5,138.0,6.6,15.0,892.0,916.64,726.58
2016,4,14,13,30,876.0,137.0,6.7,15.0,874.0,894.25,711.24
2016,4,14,13,45,862.0,139.5,6.8,15.0,847.0,875.53,698.63
2016,4,14,14,0,848.0,142.0,6.9,15.0,820.0,841.8,674.76
2016,4,14,14,15,838.0,140.0,6.9,15.0,788.0,804.44,647.65
2016,4,14,14,30,828.0,138.0,6.9,15.0,756.0,764.62,617.31
2016,4,14,14,45,811.0,137.0,6.95,15.0,716.5,718.58,581.79
2016,4,14,15,0,794.0,136.0,7.0,15.0,677.0,671.08,544.5
2016,4,14,15,15,775.5,132.5,7.1,14.5,632.5,620.99,505.47
2016,4,14,15,30,757.0,129.0,7.2,14.0,588.0,568.02,463.13
2016,4,14,15,45,736.0,123.5,7.3,14.0,540.0,511.57,416.03
2016,4,14,16,0,715.0,118.0,7.4,14.0,492.0,455.38,367.99
2016,4,14,16,15,569.5,130.5,7.45,14.0,409.5,364.18,291.65
2016,4,14,16,30,424.0,143.0,7.5,14.0,327.0,282.17,223.25
2016,4,14,16,45,492.0,118.5,7.6,14.0,305.0,253.66,194.46
2016,4,14,17,0,560.0,94.0,7.7,14.0,283.0,220.69,160.47
2016,4,14,17,15,498.0,85.0,7.7,13.5,231.0,164.42,112.73
2016,4,14,17,30,436.0,76.0,7.7,13.0,179.0,112.11,71.33
2016,4,14,17,45,341.5,63.0,7.75,13.0,131.5,65.94,40.97
2016,4,14,18,0,247.0,50.0,7.8,13.0,84.0,37.39,26.9
2016,4,14,18,15,123.5,32.0,7.75,13.0,49.0,23.95,12.92
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,11.02,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,90.0,14.0,5.6,11.5,20.5,11.02,0.0
2016,4,15,6,0,180.0,28.0,5.5,12.0,41.0,21.26,9.82
2016,4,15,6,15,297.0,41.5,5.4,12.0,84.5,31.67,21.9
2016,4,15,6,30,414.0,55.0,5.3,12.0,128.0,60.3,36.68
2016,4,15,6,45,493.5,63.5,5.25,12.0,180.0,104.87,63.65
2016,4,15,7,0,573.0,72.0,5.2,12.0,232.0,159.08,105.03
2016,4,15,7,15,623.5,79.0,5.15,12.0,286.5,214.74,152.95
2016,4,15,7,30,674.0,86.0,5.1,12.0,341.0,275.74,207.16
2016,4,15,7,45,708.0,91.5,5.05,12.5,394.5,334.69,259.95
2016,4,15,8,0,742.0,97.0,5.0,13.0,448.0,396.27,314.01
2016,4,15,8,15,768.5,101.5,4.95,13.0,499.5,456.32,366.24
2016,4,15,8,30,795.0,106.0,4.9,13.0,551.0,516.54,417.27
2016,4,15,8,45,811.5,110.5,4.85,13.5,598.0,571.89,462.26
2016,4,15,9,0,828.0,115.0,4.8,14.0,645.0,626.62,505.35
2016,4,15,9,15,843.0,117.5,4.7,14.0,688.0,677.57,545.12
2016,4,15,9,30,858.0,120.0,4.6,14.0,731.0,727.14,582.81
2016,4,15,9,45,875.0,119.5,4.6,14.5,769.0,765.89,611.24
2016,4,15,10,0,892.0,119.0,4.6,15.0,807.0,809.76,641.76
2016,4,15,10,15,900.0,120.5,4.6,15.0,837.0,846.16,667.05
2016,4,15,10,30,908.0,122.0,4.6,15.0,867.0,879.68,690.16
2016,4,15,10,45,916.5,121.0,4.6,15.0,890.5,908.26,709.66
2016,4,15,11,0,925.0,120.0,4.6,15.0,914.0,933.63,726.87
2016,4,15,11,15,928.5,120.5,4.75,15.0,928.5,952.56,740.76
2016,4,15,11,30,932.0,121.0,4.9,15.0,943.0,967.85,752.22
2016,4,15,11,45,934.5,120.5,5.05,15.5,950.0,977.58,758.42
2016,4,15,12,0,937.0,120.0,5.2,16.0,957.0,983.52,762.06
2016,4,15,12,15,936.5,120.0,5.4,16.0,955.0,983.34,763.34
2016,4,15,12,30,936.0,120.0,5.6,16.0,953.0,979.32,761.98
2016,4,15,12,45,936.5,118.0,5.8,16.0,943.5,970.52,757.27
2016,4,15,13,0,937.0,116.0,6.0,16.0,934.0,957.89,749.84
2016,4,15,13,15,932.5,115.0,6.2,16.0,916.0,938.01,737.17
2016,4,15,13,30,928.0,114.0,6.4,16.0,898.0,914.57,721.86
2016,4,15,13,45,924.0,111.5,6.6,16.0,872.5,886.7,703.18
2016,4,15,14,0,920.0,109.0,6.8,16.0,847.0,855.48,681.88
2016,4,15,14,15,910.5,107.5,6.85,16.0,814.0,817.76,654.95
2016,4,15,14,30,901.0,106.0,6.9,16.0,781.0,777.36,625.85
2016,4,15,14,45,888.5,104.0,6.95,16.0,741.0,731.96,591.01
2016,4,15,15,0,876.0,102.0,7.0,16.0,701.0,684.58,553.87
2016,4,15,15,15,860.0,99.5,6.95,16.0,656.0,637.22,515.6
2016,4,15,15,30,844.0,97.0,6.9,16.0,611.0,583.55,471.63
2016,4,15,15,45,821.0,94.5,6.9,16.0,561.5,525.46,423.21
2016,4,15,16,0,798.0,92.0,6.9,16.0,512.0,467.58,373.76
2016,4,15,16,15,769.5,88.0,6.9,15.5,459.5,406.62,321.3
2016,4,15,16,30,741.0,84.0,6.9,15.0,407.0,347.19,268.79
2016,4,15,16,45,700.0,79.0,6.9,15.0,352.5,283.38,211.73
2016,4,15,17,0,659.0,74.0,6.9,15.0,298.0,224.66,159.04
2016,4,15,17,15,602.5,67.5,6.85,14.5,244.5,165.99,108.88
2016,4,15,17,30,546.0,61.0,6.8,14.0,191.0,113.62,67.78
2016,4,15,17,45,461.0,51.0,6.75,14.0,142.0,63.59,36.19
2016,4,15,18,0,376.0,41.0,6.7,14.0,93.0,33.54,23.51
2016,4,15,18,15,240.0,27.5,6.65,13.5,55.0,22.41,12.02
2016,4,15,18,30,104.0,14.0,6.6,13.0,17.0,11.02,0.0
2016,4,15,18,45,52.0,7.0,6.55,13.0,8.5,5.51,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,111.0,13.5,1.0,13.0,22.0,10.62,0.0
2016,4,16,6,0,222.0,27.0,1.0,13.0,44.0,22.01,11.11
2016,4,16,6,15,332.5,39.5,1.0,13.0,88.5,32.14,22.38
2016,4,16,6,30,443.0,52.0,1.0,13.0,133.0,58.34,34.58
2016,4,16,6,45,516.0,60.5,1.0,13.5,184.5,103.92,61.51
2016,4,16,7,0,589.0,69.0,1.0,14.0,236.0,158.26,102.17
2016,4,16,7,15,636.5,75.5,1.0,14.0,290.0,213.61,148.68
2016,4,16,7,30,684.0,82.0,1.0,14.0,344.0,273.88,200.68
2016,4,16,7,45,717.5,87.5,1.0,14.5,397.0,333.03,251.61
2016,4,16,8,0,751.0,93.0,1.0,15.0,450.0,395.79,304.14
2016,4,16,8,15,776.0,97.0,1.1,15.5,501.0,454.13,352.22
2016,4,16,8,30,801.0,101.0,1.2,16.0,552.0,513.33,399.48
2016,4,16,8,45,817.0,105.5,1.3,16.5,599.0,568.53,442.31
2016,4,16,9,0,833.0,110.0,1.4,17.0,646.0,623.05,483.33
2016,4,16,9,15,847.0,112.5,1.4,17.0,688.5,673.39,520.4
2016,4,16,9,30,861.0,115.0,1.4,17.0,731.0,722.27,555.45
2016,4,16,9,45,869.5,119.0,1.45,17.5,767.0,759.22,580.92
2016,4,16,10,0,878.0,123.0,1.5,18.0,803.0,800.34,608.03
2016,4,16,10,15,886.0,124.5,1.55,18.0,833.0,836.19,631.66
2016,4,16,10,30,894.0,126.0,1.6,18.0,863.0,869.21,653.31
2016,4,16,10,45,897.5,128.0,1.65,18.5,884.5,895.84,669.39
2016,4,16,11,0,901.0,130.0,1.7,19.0,906.0,919.1,683.25
2016,4,16,11,15,904.5,130.5,1.75,19.0,920.5,937.54,695.27
2016,4,16,11,30,908.0,131.0,1.8,19.0,935.0,952.44,705.1
2016,4,16,11,45,918.0,126.5,1.9,19.0,943.5,965.09,714.2
2016,4,16,12,0,928.0,122.0,2.0,19.0,952.0,974.07,721.02
2016,4,16,12,15,927.5,121.5,2.05,19.0,950.0,973.37,721.04
2016,4,16,12,30,927.0,121.0,2.1,19.0,948.0,968.88,718.78
2016,4,16,12,45,930.0,117.0,2.2,19.5,939.5,960.51,713.28
2016,4,16,13,0,933.0,113.0,2.3,20.0,931.0,948.27,705.31
2016,4,16,13,15,929.0,112.5,2.35,20.0,913.0,929.34,693.79
2016,4,16,13,30,925.0,112.0,2.4,20.0,895.0,906.85,679.95
2016,4,16,13,45,918.0,111.0,2.5,20.0,869.5,877.96,662.16
2016,4,16,14,0,911.0,110.0,2.6,20.0,844.0,845.92,642.06
2016,4,16,14,15,902.5,108.5,2.65,19.5,811.0,809.26,619.39
2016,4,16,14,30,894.0,107.0,2.7,19.0,778.0,769.91,594.38
2016,4,16,14,45,882.5,104.5,2.8,19.0,739.0,725.05,562.63
2016,4,16,15,0,871.0,102.0,2.9,19.0,700.0,678.16,528.55
2016,4,16,15,15,855.5,99.5,2.95,19.0,655.5,631.3,493.19
2016,4,16,15,30,840.0,97.0,3.0,19.0,611.0,578.19,452.24
2016,4,16,15,45,821.0,93.5,3.05,19.0,562.5,521.5,407.36
2016,4,16,16,0,802.0,90.0,3.1,19.0,514.0,464.65,360.95
2016,4,16,16,15,775.0,86.0,3.1,18.5,462.0,404.24,310.94
2016,4,16,16,30,748.0,82.0,3.1,18.0,410.0,345.18,260.52
2016,4,16,16,45,711.0,77.0,3.1,17.5,356.0,282.25,206.17
2016,4,16,17,0,674.0,72.0,3.1,17.0,302.0,224.01,155.35
2016,4,16,17,15,620.5,65.5,3.0,16.5,249.0,165.2,105.99
2016,4,16,17,30,567.0,59.0,2.9,16.0,196.0,112.3,65.29
2016,4,16,17,45,481.0,50.0,2.8,16.0,146.0,62.06,34.74
2016,4,16,18,0,395.0,41.0,2.7,16.0,96.0,33.62,23.44
2016,4,16,18,15,265.5,27.5,2.6,15.5,57.5,22.47,12.24
2016,4,16,18,30,136.0,14.0,2.5,15.0,19.0,11.32,0.0
2016,4,16,18,45,68.0,7.0,2.45,15.0,9.5,5.51,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,127.5,13.5,1.15,14.5,24.0,10.62,0.0
2016,4,17,6,0,255.0,27.0,1.2,15.0,48.0,22.06,11.58
2016,4,17,6,15,361.5,39.0,1.25,15.0,93.0,31.83,21.99
2016,4,17,6,30,468.0,51.0,1.3,15.0,138.0,57.83,33.63
2016,4,17,6,45,532.5,59.5,1.4,15.5,189.0,103.98,60.54
2016,4,17,7,0,597.0,68.0,1.5,16.0,240.0,157.8,100.78
2016,4,17,7,15,643.5,74.5,1.45,16.0,293.5,213.25,147.21
2016,4,17,7,30,690.0,81.0,1.4,16.0,347.0,273.5,199.06
2016,4,17,7,45,721.0,86.5,1.4,16.5,399.5,331.99,249.51
2016,4,17,8,0,752.0,92.0,1.4,17.0,452.0,393.89,301.45
2016,4,17,8,15,776.5,95.5,1.3,17.0,503.0,451.45,348.85
2016,4,17,8,30,801.0,99.0,1.2,17.0,554.0,509.81,395.16
2016,4,17,8,45,818.5,103.0,1.2,17.5,601.0,565.22,437.41
2016,4,17,9,0,836.0,107.0,1.2,18.0,648.0,620.1,477.76
2016,4,17,9,15,850.0,109.0,1.15,18.0,690.0,669.94,513.7
2016,4,17,9,30,864.0,111.0,1.1,18.0,732.0,712.03,543.32
2016,4,17,9,45,877.5,111.5,1.1,18.5,769.0,756.0,572.86
2016,4,17,10,0,891.0,112.0,1.1,19.0,806.0,797.9,599.32
2016,4,17,10,15,898.5,113.5,1.1,19.5,835.5,833.64,620.69
2016,4,17,10,30,906.0,115.0,1.1,20.0,865.0,866.48,639.95
2016,4,17,10,45,912.5,115.5,1.15,20.5,887.5,894.48,656.64
2016,4,17,11,0,919.0,116.0,1.2,21.0,910.0,919.2,671.21
2016,4,17,11,15,922.5,116.5,1.15,21.0,924.5,937.86,681.6
2016,4,17,11,30,926.0,117.0,1.1,21.0,939.0,952.9,689.74
2016,4,17,11,45,929.0,116.5,1.1,21.5,946.0,962.88,694.3
2016,4,17,12,0,932.0,116.0,1.1,22.0,953.0,969.11,696.63
2016,4,17,12,15,931.5,116.0,1.1,22.0,951.5,968.81,696.36
2016,4,17,12,30,931.0,116.0,1.1,22.0,950.0,964.71,693.89
2016,4,17,12,45,932.0,114.0,1.1,22.0,941.0,956.31,688.87
2016,4,17,13,0,933.0,112.0,1.1,22.0,932.0,944.09,681.59
2016,4,17,13,15,929.5,111.0,1.15,22.0,914.5,925.11,670.94
2016,4,17,13,30,926.0,110.0,1.2,22.0,897.0,902.56,658.05
2016,4,17,13,45,922.0,108.0,1.25,22.0,872.0,875.19,641.97
2016,4,17,14,0,918.0,106.0,1.3,22.0,847.0,844.5,623.6
2016,4,17,14,15,910.5,104.5,1.35,21.5,815.0,808.41,602.61
2016,4,17,14,30,903.0,103.0,1.4,21.0,783.0,769.55,579.29
2016,4,17,14,45,893.5,100.5,1.5,21.0,744.5,725.77,549.95
2016,4,17,15,0,884.0,98.0,1.6,21.0,706.0,679.79,518.09
2016,4,17,15,15,869.5,95.5,1.6,20.5,662.0,628.79,481.78
2016,4,17,15,30,855.0,93.0,1.6,20.0,618.0,579.66,445.5
2016,4,17,15,45,837.0,89.5,1.6,20.0,569.5,522.86,401.55
2016,4,17,16,0,819.0,86.0,1.6,20.0,521.0,465.78,355.95
2016,4,17,16,15,793.0,82.5,1.55,19.5,469.0,405.48,306.94
2016,4,17,16,30,767.0,79.0,1.5,19.0,417.0,346.39,257.33
2016,4,17,16,45,731.0,74.5,1.5,19.0,363.0,285.05,204.74
2016,4,17,17,0,695.0,70.0,1.5,19.0,309.0,224.67,152.76
2016,4,17,17,15,643.0,63.5,1.4,18.5,255.5,165.1,103.59
2016,4,17,17,30,591.0,57.0,1.3,18.0,202.0,111.21,62.96
2016,4,17,17,45,508.0,48.5,1.25,17.5,151.5,60.35,33.14
2016,4,17,18,0,425.0,40.0,1.2,17.0,101.0,32.95,22.83
2016,4,17,18,15,293.5,27.5,1.1,17.0,61.0,22.55,12.46
2016,4,17,18,30,162.0,15.0,1.0,17.0,21.0,12.19,0.0
2016,4,17,18,45,81.0,7.5,0.95,17.0,10.5,5.9,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.5,14.5,0.55,16.0,26.0,11.73,0.0
2016,4,18,6,0,259.0,29.0,0.6,16.0,52.0,23.7,13.26
2016,4,18,6,15,365.0,41.0,0.7,16.0,97.5,33.43,23.36
2016,4,18,6,30,471.0,53.0,0.8,16.0,143.0,58.9,34.65
2016,4,18,6,45,538.5,61.5,0.9,16.5,195.0,105.43,61.35
2016,4,18,7,0,606.0,70.0,1.0,17.0,247.0,159.99,101.62
2016,4,18,7,15,652.5,76.5,1.05,17.0,301.0,215.91,148.01
2016,4,18,7,30,699.0,83.0,1.1,17.0,355.0,276.59,199.86
2016,4,18,7,45,730.0,88.5,1.2,17.0,408.5,335.52,250.9
2016,4,18,8,0,761.0,94.0,1.3,17.0,462.0,397.85,303.75
2016,4,18,8,15,785.5,97.5,1.35,17.0,513.0,455.8,351.93
2016,4,18,8,30,810.0,101.0,1.4,17.0,564.0,514.53,399.32
2016,4,18,8,45,829.0,104.0,1.5,17.5,611.5,570.18,442.53
2016,4,18,9,0,848.0,107.0,1.6,18.0,659.0,625.39,484.11
2016,4,18,9,15,862.0,109.0,1.6,18.0,701.0,675.64,521.23
2016,4,18,9,30,876.0,111.0,1.6,18.0,743.0,718.19,552.12
2016,4,18,9,45,890.5,110.5,1.65,18.5,780.5,762.3,582.71
2016,4,18,10,0,905.0,110.0,1.7,19.0,818.0,804.38,610.27
2016,4,18,10,15,912.5,111.5,1.7,19.0,847.0,840.45,633.51
2016,4,18,10,30,920.0,113.0,1.7,19.0,876.0,873.58,654.65
2016,4,18,10,45,925.5,113.5,1.75,19.5,898.5,900.97,671.17
2016,4,18,11,0,931.0,114.0,1.8,20.0,921.0,924.99,685.47
2016,4,18,11,15,934.0,114.5,1.8,20.0,935.5,943.31,696.76
2016,4,18,11,30,937.0,115.0,1.8,20.0,950.0,957.97,705.77
2016,4,18,11,45,937.0,116.5,1.8,20.5,955.5,967.11,709.95
2016,4,18,12,0,937.0,118.0,1.8,21.0,961.0,972.43,711.81
2016,4,18,12,15,936.5,118.0,1.75,20.5,959.5,972.08,712.23
2016,4,18,12,30,936.0,118.0,1.7,20.0,958.0,967.91,710.35
2016,4,18,12,45,928.0,121.0,1.7,20.0,946.0,955.98,702.88
2016,4,18,13,0,920.0,124.0,1.7,20.0,934.0,940.43,693.23
2016,4,18,13,15,915.5,123.0,1.65,20.0,916.0,920.79,680.37
2016,4,18,13,30,911.0,122.0,1.6,20.0,898.0,897.67,665.33
2016,4,18,13,45,897.5,125.0,1.6,20.0,870.5,867.41,646.2
2016,4,18,14,0,884.0,128.0,1.6,20.0,843.0,834.36,625.17
2016,4,18,14,15,874.5,126.0,1.6,20.0,810.5,797.36,601.33
2016,4,18,14,30,865.0,124.0,1.6,20.0,778.0,765.7,579.77
2016,4,18,14,45,845.0,125.5,1.65,20.0,737.5,718.93,547.34
2016,4,18,15,0,825.0,127.0,1.7,20.0,697.0,670.81,513.23
2016,4,18,15,15,808.0,123.5,1.75,19.5,652.5,618.92,476.43
2016,4,18,15,30,791.0,120.0,1.8,19.0,608.0,566.17,437.68
2016,4,18,15,45,740.5,115.0,1.85,19.0,543.5,494.55,382.83
2016,4,18,16,0,690.0,110.0,1.9,19.0,479.0,425.72,328.63
2016,4,18,16,15,697.0,95.5,2.0,18.5,436.0,375.06,286.91
2016,4,18,16,30,704.0,81.0,2.1,18.0,393.0,323.93,242.89
2016,4,18,16,45,622.0,91.0,2.25,18.0,341.0,264.16,192.68
2016,4,18,17,0,540.0,101.0,2.4,18.0,289.0,213.56,150.58
2016,4,18,17,15,488.5,90.0,2.6,17.5,238.0,155.92,103.45
2016,4,18,17,30,437.0,79.0,2.8,17.0,187.0,108.08,67.33
2016,4,18,17,45,358.0,65.5,3.05,16.5,139.5,63.34,39.82
2016,4,18,18,0,279.0,52.0,3.3,16.0,92.0,39.01,28.18
2016,4,18,18,15,139.5,35.5,3.35,15.5,55.5,26.55,15.97
2016,4,18,18,30,0.0,19.0,3.4,15.0,19.0,14.18,0.0
2016,4,18,18,45,0.0,9.5,3.45,15.0,9.5,7.47,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,15.0,0.75,15.5,26.5,11.51,0.0
2016,4,19,6,0,251.0,30.0,0.8,16.0,53.0,24.44,14.19
2016,4,19,6,15,355.0,42.0,0.8,16.0,98.5,34.12,24.02
2016,4,19,6,30,459.0,54.0,0.8,16.0,144.0,58.61,34.96
2016,4,19,6,45,528.5,62.5,0.8,16.5,195.5,104.46,61.07
2016,4,19,7,0,598.0,71.0,0.8,17.0,247.0,158.6,100.72
2016,4,19,7,15,644.0,77.0,0.75,17.0,301.0,213.37,145.87
2016,4,19,7,30,690.0,83.0,0.7,17.0,355.0,272.83,196.25
2016,4,19,7,45,713.5,91.0,0.7,17.0,406.5,330.81,246.02
2016,4,19,8,0,737.0,99.0,0.7,17.0,458.0,390.28,295.82
2016,4,19,8,15,761.5,103.0,0.8,17.5,508.5,448.41,343.07
2016,4,19,8,30,786.0,107.0,0.9,18.0,559.0,506.27,388.71
2016,4,19,8,45,795.5,114.5,1.05,18.5,604.0,559.56,429.95
2016,4,19,9,0,805.0,122.0,1.2,19.0,649.0,611.61,469.08
2016,4,19,9,15,819.5,125.0,1.3,19.0,690.5,661.25,506.11
2016,4,19,9,30,834.0,128.0,1.4,19.0,732.0,709.54,541.4
2016,4,19,9,45,838.5,133.5,1.55,19.0,766.5,751.3,571.84
2016,4,19,10,0,843.0,139.0,1.7,19.0,801.0,790.46,600.09
2016,4,19,10,15,709.5,212.5,1.75,19.0,783.5,785.76,593.95
2016,4,19,10,30,576.0,286.0,1.8,19.0,766.0,759.18,573.04
2016,4,19,10,45,585.0,292.5,1.85,19.0,791.0,788.81,593.91
2016,4,19,11,0,594.0,299.0,1.9,19.0,816.0,816.3,612.63
2016,4,19,11,15,526.0,329.5,1.95,19.0,792.5,795.27,596.67
2016,4,19,11,30,458.0,360.0,2.0,19.0,769.0,769.42,577.72
2016,4,19,11,45,459.0,363.0,2.05,19.0,775.5,777.79,583.95
2016,4,19,12,0,460.0,366.0,2.1,19.0,782.0,783.77,588.26
2016,4,19,12,15,473.0,362.0,2.1,19.0,788.5,792.07,594.19
2016,4,19,12,30,486.0,358.0,2.1,19.0,795.0,797.83,598.4
2016,4,19,12,45,355.0,398.0,2.15,19.0,716.0,697.04,526.24
2016,4,19,13,0,224.0,438.0,2.2,19.0,637.0,596.27,452.91
2016,4,19,13,15,129.5,395.5,2.2,19.0,510.0,470.74,360.85
2016,4,19,13,30,35.0,353.0,2.2,19.0,383.0,332.02,255.79
2016,4,19,13,45,34.0,341.5,2.2,19.0,370.0,319.25,246.93
2016,4,19,14,0,33.0,330.0,2.2,19.0,357.0,306.43,237.46
2016,4,19,14,15,23.5,292.5,2.2,18.5,311.5,251.71,195.91
2016,4,19,14,30,14.0,255.0,2.2,18.0,266.0,212.57,165.92
2016,4,19,14,45,158.5,280.0,2.2,18.0,391.0,354.69,279.75
2016,4,19,15,0,303.0,305.0,2.2,18.0,516.0,472.6,370.17
2016,4,19,15,15,291.0,291.0,2.2,18.0,483.5,436.7,342.22
2016,4,19,15,30,279.0,277.0,2.2,18.0,451.0,401.08,314.94
2016,4,19,15,45,476.0,196.5,2.25,18.0,464.0,424.11,332.63
2016,4,19,16,0,673.0,116.0,2.3,18.0,477.0,420.9,327.25
2016,4,19,16,15,675.0,111.5,2.35,17.5,443.0,378.16,290.88
2016,4,19,16,30,677.0,107.0,2.4,17.0,409.0,333.76,252.0
2016,4,19,16,45,656.5,96.0,2.45,17.0,358.0,275.95,201.58
2016,4,19,17,0,636.0,85.0,2.5,17.0,307.0,219.65,152.21
2016,4,19,17,15,580.5,77.0,2.45,16.5,253.5,161.96,104.73
2016,4,19,17,30,525.0,69.0,2.4,16.0,200.0,110.51,66.23
2016,4,19,17,45,457.0,57.0,2.4,16.0,151.5,61.92,37.25
2016,4,19,18,0,389.0,45.0,2.4,16.0,103.0,36.74,26.27
2016,4,19,18,15,258.5,31.0,2.3,16.0,63.0,25.25,15.07
2016,4,19,18,30,128.0,17.0,2.2,16.0,23.0,13.0,0.0
2016,4,19,18,45,64.0,8.5,2.15,16.0,11.5,6.69,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,131.0,16.0,1.6,15.0,28.5,12.27,0.0
2016,4,20,6,0,262.0,32.0,1.7,15.0,57.0,26.1,15.87
2016,4,20,6,15,363.0,43.5,1.75,15.0,102.0,35.34,25.21
2016,4,20,6,30,464.0,55.0,1.8,15.0,147.0,58.92,35.57
2016,4,20,6,45,542.0,61.0,1.85,15.5,200.0,103.74,60.36
2016,4,20,7,0,620.0,67.0,1.9,16.0,253.0,157.78,99.78
2016,4,20,7,15,664.0,73.0,1.85,16.0,306.5,213.23,146.22
2016,4,20,7,30,708.0,79.0,1.8,16.0,360.0,273.1,198.01
2016,4,20,7,45,740.5,83.0,1.75,16.5,413.5,333.04,249.77
2016,4,20,8,0,773.0,87.0,1.7,17.0,467.0,393.34,300.71
2016,4,20,8,15,795.5,90.5,1.65,17.0,517.0,450.68,348.6
2016,4,20,8,30,818.0,94.0,1.6,17.0,567.0,508.57,395.36
2016,4,20,8,45,833.0,97.5,1.6,17.5,613.0,562.56,437.13
2016,4,20,9,0,848.0,101.0,1.6,18.0,659.0,615.71,476.82
2016,4,20,9,15,759.5,146.0,1.55,18.0,669.5,641.89,495.13
2016,4,20,9,30,671.0,191.0,1.5,18.0,680.0,656.22,504.16
2016,4,20,9,45,782.5,150.5,1.5,18.0,747.0,724.11,554.19
2016,4,20,10,0,894.0,110.0,1.5,18.0,814.0,791.28,601.75
2016,4,20,10,15,900.5,111.5,1.5,18.0,843.0,826.0,623.84
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,857.76,644.11
2016,4,20,10,45,905.5,118.0,1.5,18.5,892.0,882.89,658.63
2016,4,20,11,0,904.0,123.0,1.5,19.0,912.0,904.38,670.73
2016,4,20,11,15,907.0,124.0,1.5,19.0,926.0,922.54,681.95
2016,4,20,11,30,910.0,125.0,1.5,19.0,940.0,937.15,690.93
2016,4,20,11,45,908.0,127.0,1.5,19.0,945.0,944.55,695.34
2016,4,20,12,0,906.0,129.0,1.5,19.0,950.0,948.24,697.53
2016,4,20,12,15,905.0,129.0,1.5,19.0,947.5,947.34,696.89
2016,4,20,12,30,904.0,129.0,1.5,19.0,945.0,942.77,694.04
2016,4,20,12,45,901.5,128.5,1.55,19.0,935.0,932.75,688.49
2016,4,20,13,0,899.0,128.0,1.6,19.0,925.0,919.15,680.69
2016,4,20,13,15,894.5,127.0,1.65,19.0,906.5,899.84,669.17
2016,4,20,13,30,890.0,126.0,1.7,19.0,888.0,877.15,655.44
2016,4,20,13,45,880.5,126.0,1.75,19.0,862.0,847.98,637.3
2016,4,20,14,0,871.0,126.0,1.8,19.0,836.0,815.94,617.11
2016,4,20,14,15,861.5,124.0,1.85,18.5,803.5,779.42,594.75
2016,4,20,14,30,852.0,122.0,1.9,18.0,771.0,747.98,574.14
2016,4,20,14,45,837.5,120.5,1.95,18.0,731.5,702.81,542.15
2016,4,20,15,0,823.0,119.0,2.0,18.0,692.0,655.98,508.24
2016,4,20,15,15,806.0,116.0,2.05,18.0,648.0,604.87,470.26
2016,4,20,15,30,789.0,113.0,2.1,18.0,604.0,552.92,430.51
2016,4,20,15,45,766.5,109.5,2.15,18.0,555.5,497.21,386.69
2016,4,20,16,0,744.0,106.0,2.2,18.0,507.0,441.11,341.22
2016,4,20,16,15,598.0,125.0,2.2,17.5,426.5,357.08,274.82
2016,4,20,16,30,452.0,144.0,2.2,17.0,346.0,281.57,215.1
2016,4,20,16,45,418.0,132.5,2.25,17.0,301.0,232.7,173.85
2016,4,20,17,0,384.0,121.0,2.3,17.0,256.0,187.23,135.38
2016,4,20,17,15,351.0,104.0,2.3,16.5,211.5,141.35,97.73
2016,4,20,17,30,318.0,87.0,2.3,16.0,167.0,99.38,65.52
2016,4,20,17,45,267.0,69.5,2.3,16.0,126.0,60.5,40.36
2016,4,20,18,0,216.0,52.0,2.3,16.0,85.0,38.6,27.93
2016,4,20,18,15,108.0,36.0,2.25,15.5,52.5,26.84,16.58
2016,4,20,18,30,0.0,20.0,2.2,15.0,20.0,14.96,0.0
2016,4,20,18,45,0.0,10.0,2.15,15.0,10.0,7.87,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,34.0,18.0,1.1,15.0,21.5,13.84,0.0
2016,4,21,6,0,68.0,36.0,1.2,15.0,43.0,26.92,16.8
2016,4,21,6,15,113.5,56.5,1.3,15.0,76.5,41.13,30.32
2016,4,21,6,30,159.0,77.0,1.4,15.0,110.0,61.25,43.4
2016,4,21,6,45,190.0,98.0,1.5,15.5,148.0,92.98,65.58
2016,4,21,7,0,221.0,119.0,1.6,16.0,186.0,128.82,93.29
2016,4,21,7,15,253.5,135.0,1.65,16.0,226.0,165.05,122.78
2016,4,21,7,30,286.0,151.0,1.7,16.0,266.0,204.95,156.01
2016,4,21,7,45,248.5,179.5,1.8,16.0,289.5,234.92,183.07
2016,4,21,8,0,211.0,208.0,1.9,16.0,313.0,254.54,200.79
2016,4,21,8,15,304.0,214.0,1.95,16.0,382.5,321.77,254.35
2016,4,21,8,30,397.0,220.0,2.0,16.0,452.0,400.66,316.51
2016,4,21,8,45,371.5,248.0,2.1,16.5,478.5,424.4,334.93
2016,4,21,9,0,346.0,276.0,2.2,17.0,505.0,453.69,357.0
2016,4,21,9,15,351.5,294.0,2.25,17.0,539.0,491.06,385.39
2016,4,21,9,30,357.0,312.0,2.3,17.0,573.0,527.92,412.88
2016,4,21,9,45,396.5,313.0,2.35,17.0,616.0,573.51,447.13
2016,4,21,10,0,436.0,314.0,2.4,17.0,659.0,633.54,491.17
2016,4,21,10,15,348.5,358.0,2.35,17.0,640.5,607.17,469.42
2016,4,21,10,30,261.0,402.0,2.3,17.0,622.0,587.54,452.63
2016,4,21,10,45,350.5,379.0,2.3,17.0,682.0,650.19,499.93
2016,4,21,11,0,440.0,356.0,2.3,17.0,742.0,729.49,557.4
2016,4,21,11,15,392.5,386.0,2.3,17.0,734.0,709.33,541.24
2016,4,21,11,30,345.0,416.0,2.3,17.0,726.0,700.72,533.71
2016,4,21,11,45,358.0,409.0,2.3,17.0,732.5,709.57,540.33
2016,4,21,12,0,371.0,402.0,2.3,17.0,739.0,716.67,545.6
2016,4,21,12,15,292.0,427.5,2.35,17.0,693.0,669.1,510.07
2016,4,21,12,30,213.0,453.0,2.4,17.0,647.0,603.3,461.61
2016,4,21,12,45,289.5,428.0,2.5,17.5,687.5,662.37,505.98
2016,4,21,13,0,366.0,403.0,2.6,18.0,728.0,701.55,535.03
2016,4,21,13,15,257.0,414.5,2.65,18.0,640.5,610.94,467.92
2016,4,21,13,30,148.0,426.0,2.7,18.0,553.0,507.45,390.82
2016,4,21,13,45,258.0,392.5,2.8,18.0,606.5,576.27,445.23
2016,4,21,14,0,368.0,359.0,2.9,18.0,660.0,623.02,481.98
2016,4,21,14,15,269.0,363.0,2.95,18.0,578.5,537.79,417.69
2016,4,21,14,30,170.0,367.0,3.0,18.0,497.0,445.17,347.48
2016,4,21,14,45,294.0,322.0,3.1,18.0,533.0,493.31,386.87
2016,4,21,15,0,418.0,277.0,3.2,18.0,569.0,529.1,415.32
2016,4,21,15,15,226.0,261.5,3.2,17.5,418.5,369.25,292.16
2016,4,21,15,30,34.0,246.0,3.2,17.0,268.0,219.58,173.79
2016,4,21,15,45,411.0,167.0,3.25,17.0,391.0,362.49,288.32
2016,4,21,16,0,788.0,88.0,3.3,17.0,514.0,442.42,345.71
2016,4,21,16,15,762.0,84.0,3.3,17.0,463.0,383.82,295.21
2016,4,21,16,30,736.0,80.0,3.3,17.0,412.0,326.5,245.17
2016,4,21,16,45,699.0,76.0,3.3,17.0,359.5,267.74,193.6
2016,4,21,17,0,662.0,72.0,3.3,17.0,307.0,209.86,143.05
2016,4,21,17,15,610.0,66.0,3.25,16.5,255.0,153.49,96.48
2016,4,21,17,30,558.0,60.0,3.2,16.0,203.0,102.8,59.04
2016,4,21,17,45,480.5,51.5,3.2,16.0,154.0,55.25,32.7
2016,4,21,18,0,403.0,43.0,3.2,16.0,105.0,35.11,24.94
2016,4,21,18,15,277.0,31.0,3.15,15.5,66.0,25.25,15.39
2016,4,21,18,30,151.0,19.0,3.1,15.0,27.0,14.54,0.0
2016,4,21,18,45,75.5,9.5,3.1,15.0,13.5,7.47,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.0,5.5,15.0,16.0,12.21,0.0
2016,4,22,6,0,0.0,32.0,5.6,15.0,32.0,24.08,14.55
2016,4,22,6,15,14.5,53.0,5.6,15.0,56.0,39.0,28.46
2016,4,22,6,30,29.0,74.0,5.6,15.0,80.0,55.04,40.55
2016,4,22,6,45,40.5,96.0,5.65,15.0,107.0,75.33,56.94
2016,4,22,7,0,52.0,118.0,5.7,15.0,134.0,97.5,75.11
2016,4,22,7,15,61.0,140.5,5.7,15.0,162.5,121.22,94.87
2016,4,22,7,30,70.0,163.0,5.7,15.0,191.0,146.28,115.8
2016,4,22,7,45,64.0,183.0,5.7,15.0,211.5,165.6,132.27
