Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,8,0,58.0,203.0,5.7,15.0,232.0,184.3,147.92
2016,4,22,8,15,335.0,178.0,5.75,15.0,371.5,304.44,244.43
2016,4,22,8,30,612.0,153.0,5.8,15.0,511.0,455.41,366.17
2016,4,22,8,45,372.5,229.5,5.85,15.5,453.0,407.86,328.67
2016,4,22,9,0,133.0,306.0,5.9,16.0,395.0,341.58,273.81
2016,4,22,9,15,72.0,268.5,6.0,16.0,317.0,267.75,214.29
2016,4,22,9,30,11.0,231.0,6.1,16.0,239.0,189.56,150.07
2016,4,22,9,45,7.5,205.5,6.2,16.0,211.0,166.97,131.58
2016,4,22,10,0,4.0,180.0,6.3,16.0,183.0,144.18,112.84
2016,4,22,10,15,8.5,220.0,6.45,16.0,227.0,180.43,142.14
2016,4,22,10,30,13.0,260.0,6.6,16.0,271.0,217.37,171.74
2016,4,22,10,45,23.0,310.0,6.75,16.0,330.5,267.91,212.12
2016,4,22,11,0,33.0,360.0,6.9,16.0,390.0,336.22,266.11
2016,4,22,11,15,30.5,357.5,7.1,16.0,385.0,332.89,263.26
2016,4,22,11,30,28.0,355.0,7.3,16.0,380.0,329.25,260.29
2016,4,22,11,45,18.5,285.5,7.55,16.0,302.5,245.36,193.73
2016,4,22,12,0,9.0,216.0,7.8,16.0,225.0,179.46,140.8
2016,4,22,12,15,9.5,227.5,7.85,15.5,237.0,189.34,149.09
2016,4,22,12,30,10.0,239.0,7.9,15.0,249.0,199.17,157.32
2016,4,22,12,45,14.5,277.0,8.0,15.0,290.5,234.46,185.87
2016,4,22,13,0,19.0,315.0,8.1,15.0,332.0,269.86,214.38
2016,4,22,13,15,87.0,371.0,8.05,15.0,446.5,392.21,313.68
2016,4,22,13,30,155.0,427.0,8.0,15.0,561.0,512.85,409.55
2016,4,22,13,45,502.0,280.5,7.95,15.0,695.5,686.83,553.12
2016,4,22,14,0,849.0,134.0,7.9,15.0,830.0,809.4,653.43
2016,4,22,14,15,841.5,132.5,7.85,15.0,799.5,774.66,626.48
2016,4,22,14,30,834.0,131.0,7.8,15.0,769.0,737.34,597.34
2016,4,22,14,45,830.5,125.0,7.75,15.0,733.5,696.17,564.9
2016,4,22,15,0,827.0,119.0,7.7,15.0,698.0,652.54,529.93
2016,4,22,15,15,812.0,116.0,7.7,15.0,655.0,602.6,489.25
2016,4,22,15,30,797.0,113.0,7.7,15.0,612.0,551.63,446.84
2016,4,22,15,45,784.0,107.0,7.75,15.0,566.0,498.18,401.53
2016,4,22,16,0,771.0,101.0,7.8,15.0,520.0,444.09,354.53
2016,4,22,16,15,743.5,97.0,7.7,15.0,469.0,384.45,301.96
2016,4,22,16,30,716.0,93.0,7.6,15.0,418.0,327.25,250.53
2016,4,22,16,45,676.5,88.0,7.5,15.0,364.5,267.7,197.16
2016,4,22,17,0,637.0,83.0,7.4,15.0,311.0,211.69,147.39
2016,4,22,17,15,582.0,76.5,7.2,14.5,258.5,155.93,100.92
2016,4,22,17,30,527.0,70.0,7.0,14.0,206.0,106.28,64.13
2016,4,22,17,45,438.5,61.0,6.8,14.0,156.0,60.08,38.53
2016,4,22,18,0,350.0,52.0,6.6,14.0,106.0,39.52,29.02
2016,4,22,18,15,226.0,37.0,6.45,13.5,67.0,28.01,17.96
2016,4,22,18,30,102.0,22.0,6.3,13.0,28.0,16.61,0.0
2016,4,22,18,45,51.0,11.0,6.2,13.0,14.0,8.65,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,13.5,32.5,14.49,0.71
2016,4,23,6,0,245.0,38.0,4.8,14.0,65.0,28.83,18.78
2016,4,23,6,15,343.5,50.0,4.85,14.0,110.0,38.09,27.85
2016,4,23,6,30,442.0,62.0,4.9,14.0,155.0,61.76,39.51
2016,4,23,6,45,506.0,70.5,4.95,14.0,205.5,105.58,64.22
2016,4,23,7,0,570.0,79.0,5.0,14.0,256.0,156.98,102.43
2016,4,23,7,15,614.5,85.5,4.9,14.0,308.5,209.77,146.95
2016,4,23,7,30,659.0,92.0,4.8,14.0,361.0,267.08,197.23
2016,4,23,7,45,690.5,97.0,4.7,14.5,413.0,322.95,246.68
2016,4,23,8,0,722.0,102.0,4.6,15.0,465.0,381.12,297.25
2016,4,23,8,15,745.5,106.0,4.6,15.0,514.0,437.67,346.21
2016,4,23,8,30,769.0,110.0,4.6,15.0,563.0,493.71,393.59
2016,4,23,8,45,787.0,113.5,4.7,15.0,608.5,546.7,437.71
2016,4,23,9,0,805.0,117.0,4.8,15.0,654.0,599.25,480.46
2016,4,23,9,15,818.5,119.5,4.85,15.0,694.5,647.26,518.69
2016,4,23,9,30,832.0,122.0,4.9,15.0,735.0,693.82,555.05
2016,4,23,9,45,854.0,117.5,4.95,15.0,773.0,731.04,584.18
2016,4,23,10,0,876.0,113.0,5.0,15.0,811.0,773.33,616.3
2016,4,23,10,15,883.5,114.5,5.05,15.0,839.5,807.97,641.04
2016,4,23,10,30,891.0,116.0,5.1,15.0,868.0,839.77,663.66
2016,4,23,10,45,895.0,117.0,5.2,15.5,889.0,865.19,680.59
2016,4,23,11,0,899.0,118.0,5.3,16.0,910.0,887.32,695.15
2016,4,23,11,15,902.0,118.5,5.2,16.0,923.5,904.71,706.46
2016,4,23,11,30,905.0,119.0,5.1,16.0,937.0,918.59,715.29
2016,4,23,11,45,904.5,120.5,5.05,16.0,942.5,926.67,720.39
2016,4,23,12,0,904.0,122.0,5.0,16.0,948.0,931.1,723.03
2016,4,23,12,15,903.5,122.0,5.0,16.0,946.0,930.52,722.59
2016,4,23,12,30,903.0,122.0,5.0,16.0,944.0,926.29,719.71
2016,4,23,12,45,897.5,123.0,5.05,16.0,933.0,914.92,712.22
2016,4,23,13,0,892.0,124.0,5.1,16.0,922.0,900.06,702.34
2016,4,23,13,15,888.0,123.5,5.3,16.0,904.0,881.73,690.93
2016,4,23,13,30,884.0,123.0,5.5,16.0,886.0,860.04,676.99
2016,4,23,13,45,868.5,127.0,5.7,16.0,858.5,829.8,656.65
2016,4,23,14,0,853.0,131.0,5.9,16.0,831.0,797.0,634.2
2016,4,23,14,15,843.5,129.0,6.0,16.0,799.0,769.77,614.52
2016,4,23,14,30,834.0,127.0,6.1,16.0,767.0,730.55,585.0
2016,4,23,14,45,816.5,127.0,6.25,16.0,728.0,685.57,550.58
2016,4,23,15,0,799.0,127.0,6.4,16.0,689.0,639.21,514.33
2016,4,23,15,15,782.0,124.0,6.4,15.5,645.5,589.34,475.16
2016,4,23,15,30,765.0,121.0,6.4,15.0,602.0,538.7,434.32
2016,4,23,15,45,742.0,117.5,6.45,15.0,554.0,483.93,388.41
2016,4,23,16,0,719.0,114.0,6.5,15.0,506.0,429.39,341.61
2016,4,23,16,15,690.0,109.5,6.5,15.0,456.0,372.41,291.85
2016,4,23,16,30,661.0,105.0,6.5,15.0,406.0,317.18,242.73
2016,4,23,16,45,622.5,98.5,6.5,15.0,354.0,259.76,191.76
2016,4,23,17,0,584.0,92.0,6.5,15.0,302.0,205.89,144.34
2016,4,23,17,15,529.5,84.0,6.4,14.5,251.0,152.25,100.08
2016,4,23,17,30,475.0,76.0,6.3,14.0,200.0,104.77,65.17
2016,4,23,17,45,390.5,65.5,6.25,14.0,152.0,58.2,38.35
2016,4,23,18,0,306.0,55.0,6.2,14.0,104.0,41.31,30.63
2016,4,23,18,15,197.5,38.5,6.15,14.0,65.5,28.95,18.83
2016,4,23,18,30,89.0,22.0,6.1,14.0,27.0,16.67,1.17
2016,4,23,18,45,44.5,11.0,6.1,14.0,13.5,8.65,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,8.0,19.5,8.05,13.0,20.5,15.02,2.44
2016,4,24,6,0,16.0,39.0,8.2,13.0,41.0,28.98,19.11
2016,4,24,6,15,42.0,62.5,8.15,13.0,71.0,45.22,34.27
2016,4,24,6,30,68.0,86.0,8.1,13.0,101.0,63.67,47.7
2016,4,24,6,45,93.0,109.5,8.1,13.5,136.0,89.84,67.6
2016,4,24,7,0,118.0,133.0,8.1,14.0,171.0,119.61,91.23
2016,4,24,7,15,150.5,150.0,8.05,14.0,207.0,149.58,115.57
2016,4,24,7,30,183.0,167.0,8.0,14.0,243.0,183.25,143.65
2016,4,24,7,45,354.5,158.0,7.95,14.0,329.0,256.19,201.48
2016,4,24,8,0,526.0,149.0,7.9,14.0,415.0,338.89,269.23
2016,4,24,8,15,407.5,199.0,7.85,14.0,417.5,359.73,290.04
2016,4,24,8,30,289.0,249.0,7.8,14.0,420.0,359.31,291.46
2016,4,24,8,45,534.0,195.0,7.8,14.0,541.5,473.83,385.62
2016,4,24,9,0,779.0,141.0,7.8,14.0,663.0,604.76,492.41
2016,4,24,9,15,794.0,144.0,7.75,14.0,704.0,651.72,530.55
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,698.84,568.21
2016,4,24,9,45,834.0,141.5,7.7,14.5,784.0,743.9,602.85
2016,4,24,10,0,859.0,136.0,7.7,15.0,823.0,787.59,635.81
2016,4,24,10,15,866.5,138.0,7.75,15.0,851.5,823.04,662.82
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,844.59,678.34
2016,4,24,10,45,878.0,141.5,7.9,15.5,901.0,869.95,695.66
2016,4,24,11,0,882.0,143.0,8.0,16.0,922.0,892.06,710.51
2016,4,24,11,15,885.0,144.0,8.2,16.0,935.5,909.52,723.64
2016,4,24,11,30,888.0,145.0,8.4,16.0,949.0,923.53,734.32
2016,4,24,11,45,882.0,149.5,8.65,16.0,953.0,929.01,738.94
2016,4,24,12,0,876.0,154.0,8.9,16.0,957.0,930.83,740.95
2016,4,24,12,15,875.5,154.0,9.1,15.5,954.5,930.21,742.52
2016,4,24,12,30,875.0,154.0,9.3,15.0,952.0,926.07,741.54
2016,4,24,12,45,859.5,161.5,9.5,15.0,938.5,926.95,743.04
2016,4,24,13,0,844.0,169.0,9.7,15.0,925.0,909.31,730.63
2016,4,24,13,15,839.0,168.0,9.8,15.0,907.5,889.77,716.6
2016,4,24,13,30,834.0,167.0,9.9,15.0,890.0,866.96,700.11
2016,4,24,13,45,814.0,173.0,10.05,15.0,861.5,835.14,676.47
2016,4,24,14,0,794.0,179.0,10.2,15.0,833.0,800.95,650.06
2016,4,24,14,15,783.5,176.5,10.25,14.5,801.0,769.84,626.9
2016,4,24,14,30,773.0,174.0,10.3,14.0,769.0,730.65,597.13
2016,4,24,14,45,746.0,177.0,10.4,14.0,728.0,683.32,559.15
2016,4,24,15,0,719.0,180.0,10.5,14.0,687.0,635.4,520.14
2016,4,24,15,15,700.0,175.5,10.55,14.0,643.5,585.5,479.04
2016,4,24,15,30,681.0,171.0,10.6,14.0,600.0,535.22,436.86
2016,4,24,15,45,655.0,165.5,10.65,14.0,552.5,480.59,390.37
2016,4,24,16,0,629.0,160.0,10.7,14.0,505.0,426.91,343.82
2016,4,24,16,15,596.5,152.5,10.75,13.5,454.0,370.41,294.86
2016,4,24,16,30,564.0,145.0,10.8,13.0,403.0,311.83,243.47
2016,4,24,16,45,531.0,133.0,10.85,13.0,352.0,256.93,194.44
2016,4,24,17,0,498.0,121.0,10.9,13.0,301.0,205.16,148.65
2016,4,24,17,15,440.0,109.5,10.95,13.0,249.5,153.41,105.88
2016,4,24,17,30,382.0,98.0,11.0,13.0,198.0,108.26,72.35
2016,4,24,17,45,313.0,81.5,11.05,13.0,151.0,66.15,46.96
2016,4,24,18,0,244.0,65.0,11.1,13.0,104.0,47.8,36.49
2016,4,24,18,15,150.5,44.5,11.15,12.5,65.5,32.84,22.36
2016,4,24,18,30,57.0,24.0,11.2,12.0,27.0,17.98,3.19
2016,4,24,18,45,28.5,12.0,11.3,12.0,13.5,9.44,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,160.5,19.0,7.75,11.5,37.5,15.27,3.77
2016,4,25,6,0,321.0,38.0,7.7,12.0,75.0,31.07,21.12
2016,4,25,6,15,418.0,48.0,7.7,12.0,123.0,39.06,29.02
2016,4,25,6,30,515.0,58.0,7.7,12.0,171.0,59.35,37.32
2016,4,25,6,45,584.5,64.0,7.75,12.0,224.5,105.87,62.18
2016,4,25,7,0,654.0,70.0,7.8,12.0,278.0,160.46,102.55
2016,4,25,7,15,695.5,75.0,7.75,12.0,332.5,215.96,150.19
2016,4,25,7,30,737.0,80.0,7.7,12.0,387.0,277.65,205.5
2016,4,25,7,45,768.5,83.5,7.7,12.5,440.5,335.87,258.43
2016,4,25,8,0,800.0,87.0,7.7,13.0,494.0,396.21,312.54
2016,4,25,8,15,822.0,90.0,7.6,13.0,545.0,453.7,363.95
2016,4,25,8,30,844.0,93.0,7.5,13.0,596.0,511.59,414.47
2016,4,25,8,45,859.5,96.5,7.45,13.0,642.5,563.83,459.38
2016,4,25,9,0,875.0,100.0,7.4,13.0,689.0,617.01,503.87
2016,4,25,9,15,888.0,102.0,7.35,13.0,731.0,666.07,544.12
2016,4,25,9,30,901.0,104.0,7.3,13.0,773.0,713.44,582.17
2016,4,25,9,45,903.5,109.5,7.3,13.5,807.0,754.57,613.5
2016,4,25,10,0,906.0,115.0,7.3,14.0,841.0,792.74,641.83
2016,4,25,10,15,913.5,116.0,7.35,14.0,870.5,827.67,667.49
2016,4,25,10,30,921.0,117.0,7.4,14.0,900.0,859.65,690.87
2016,4,25,10,45,924.5,119.5,7.5,14.0,921.5,886.54,710.6
2016,4,25,11,0,928.0,122.0,7.6,14.0,943.0,909.99,727.81
2016,4,25,11,15,930.5,122.5,7.7,14.0,957.0,927.27,740.5
2016,4,25,11,30,933.0,123.0,7.8,14.0,971.0,940.9,750.6
2016,4,25,11,45,932.5,124.5,7.9,14.0,976.0,949.09,756.77
2016,4,25,12,0,932.0,126.0,8.0,14.0,981.0,953.51,760.29
2016,4,25,12,15,931.5,125.5,8.1,14.0,978.5,952.4,759.84
2016,4,25,12,30,931.0,125.0,8.2,14.0,976.0,947.55,756.74
2016,4,25,12,45,921.5,129.0,8.3,14.0,963.5,935.06,748.04
2016,4,25,13,0,912.0,133.0,8.4,14.0,951.0,919.05,736.8
2016,4,25,13,15,907.5,132.0,8.45,14.0,932.5,899.54,722.83
2016,4,25,13,30,903.0,131.0,8.5,14.0,914.0,876.61,706.33
2016,4,25,13,45,899.0,128.0,8.55,14.0,889.0,849.04,686.31
2016,4,25,14,0,895.0,125.0,8.6,14.0,864.0,818.25,663.81
2016,4,25,14,15,886.0,123.0,8.6,14.0,831.0,781.54,636.13
2016,4,25,14,30,877.0,121.0,8.6,14.0,798.0,742.26,605.19
2016,4,25,14,45,866.5,118.5,8.65,14.0,759.5,705.26,575.46
2016,4,25,15,0,856.0,116.0,8.7,14.0,721.0,659.17,538.15
2016,4,25,15,15,840.0,113.0,8.7,14.0,676.5,607.63,495.68
2016,4,25,15,30,824.0,110.0,8.7,14.0,632.0,555.08,451.47
2016,4,25,15,45,803.5,106.5,8.75,14.0,583.0,499.18,403.6
2016,4,25,16,0,783.0,103.0,8.8,14.0,534.0,443.33,354.65
2016,4,25,16,15,755.0,99.0,8.75,13.5,482.0,384.54,302.88
2016,4,25,16,30,727.0,95.0,8.7,13.0,430.0,325.41,249.86
2016,4,25,16,45,688.5,90.0,8.65,13.0,376.0,265.94,196.06
2016,4,25,17,0,650.0,85.0,8.6,13.0,322.0,209.89,145.96
2016,4,25,17,15,597.0,78.0,8.5,13.0,269.0,153.8,99.07
2016,4,25,17,30,544.0,71.0,8.4,13.0,216.0,103.58,62.4
2016,4,25,17,45,462.0,62.0,8.35,13.0,165.5,57.28,38.42
2016,4,25,18,0,380.0,53.0,8.3,13.0,115.0,42.94,32.26
2016,4,25,18,15,260.0,38.5,8.15,12.5,74.0,29.28,19.43
2016,4,25,18,30,140.0,24.0,8.0,12.0,33.0,18.19,4.47
2016,4,25,18,45,70.0,12.0,7.9,12.0,16.5,9.44,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.0,5.2,11.0,3.0,0.0,0.0
2016,4,26,5,30,0.0,6.0,5.1,11.0,6.0,4.72,0.0
2016,4,26,5,45,32.5,25.0,5.1,11.5,28.5,18.9,7.07
2016,4,26,6,0,65.0,44.0,5.1,12.0,51.0,32.5,22.48
2016,4,26,6,15,100.0,65.0,5.1,12.0,84.0,47.17,36.26
2016,4,26,6,30,135.0,86.0,5.1,12.0,117.0,65.41,48.54
2016,4,26,6,45,152.5,109.0,5.15,12.5,152.0,94.51,69.54
2016,4,26,7,0,170.0,132.0,5.2,13.0,187.0,126.18,94.68
2016,4,26,7,15,198.0,149.5,5.2,13.0,224.5,158.44,121.21
2016,4,26,7,30,226.0,167.0,5.2,13.0,262.0,197.42,154.07
2016,4,26,7,45,282.0,182.0,5.2,13.0,316.0,244.02,192.79
2016,4,26,8,0,338.0,197.0,5.2,13.0,370.0,296.54,236.68
2016,4,26,8,15,346.5,217.5,5.1,13.0,410.0,338.29,272.14
2016,4,26,8,30,355.0,238.0,5.0,13.0,450.0,380.38,307.18
2016,4,26,8,45,413.5,239.5,4.9,13.5,505.5,442.78,357.11
2016,4,26,9,0,472.0,241.0,4.8,14.0,561.0,501.58,403.4
2016,4,26,9,15,478.5,254.5,4.7,14.0,595.5,541.38,434.49
2016,4,26,9,30,485.0,268.0,4.6,14.0,630.0,580.25,464.27
2016,4,26,9,45,506.5,275.5,4.6,14.0,669.5,623.54,497.43
2016,4,26,10,0,528.0,283.0,4.6,14.0,709.0,666.52,529.87
2016,4,26,10,15,527.5,297.5,4.7,14.0,735.5,697.9,553.27
2016,4,26,10,30,527.0,312.0,4.8,14.0,762.0,727.16,574.95
2016,4,26,10,45,662.0,248.0,4.95,14.5,826.5,800.9,631.74
2016,4,26,11,0,797.0,184.0,5.1,15.0,891.0,864.31,680.05
2016,4,26,11,15,677.0,261.0,5.25,15.0,868.5,851.65,668.05
2016,4,26,11,30,557.0,338.0,5.4,15.0,846.0,821.21,643.25
2016,4,26,11,45,484.5,365.0,5.6,15.0,808.5,786.09,616.79
2016,4,26,12,0,412.0,392.0,5.8,15.0,771.0,747.27,587.23
2016,4,26,12,15,385.5,406.0,5.95,14.5,760.0,722.92,570.4
2016,4,26,12,30,359.0,420.0,6.1,14.0,749.0,710.14,561.72
2016,4,26,12,45,433.5,384.5,6.35,14.0,778.0,752.49,596.26
2016,4,26,13,0,508.0,349.0,6.6,14.0,807.0,779.3,619.1
2016,4,26,13,15,653.5,262.0,6.75,14.0,838.5,818.6,653.07
2016,4,26,13,30,799.0,175.0,6.9,14.0,870.0,839.06,672.88
2016,4,26,13,45,797.5,169.5,7.1,14.0,846.5,812.82,653.86
2016,4,26,14,0,796.0,164.0,7.3,14.0,823.0,783.54,632.37
2016,4,26,14,15,786.0,161.5,7.35,14.0,791.5,747.68,604.9
2016,4,26,14,30,776.0,159.0,7.4,14.0,760.0,709.59,575.32
2016,4,26,14,45,765.5,154.5,7.45,14.0,723.0,667.43,542.11
2016,4,26,15,0,755.0,150.0,7.5,14.0,686.0,625.64,508.51
2016,4,26,15,15,737.5,146.5,7.5,14.0,643.0,576.46,468.31
2016,4,26,15,30,720.0,143.0,7.5,14.0,600.0,526.69,426.82
2016,4,26,15,45,708.0,134.5,7.5,14.0,555.0,474.87,382.81
2016,4,26,16,0,696.0,126.0,7.5,14.0,510.0,422.56,337.35
2016,4,26,16,15,664.0,114.5,7.45,13.5,452.5,359.88,283.25
2016,4,26,16,30,632.0,103.0,7.4,13.0,395.0,299.5,230.11
2016,4,26,16,45,599.0,95.5,7.4,13.0,345.5,244.88,181.02
2016,4,26,17,0,566.0,88.0,7.4,13.0,296.0,193.23,135.15
2016,4,26,17,15,492.0,87.0,7.4,13.0,247.0,144.2,95.6
2016,4,26,17,30,418.0,86.0,7.4,13.0,198.0,100.08,64.46
2016,4,26,17,45,348.0,72.5,7.4,13.0,152.0,58.65,41.44
2016,4,26,18,0,278.0,59.0,7.4,13.0,106.0,43.9,33.14
2016,4,26,18,15,184.5,42.0,7.25,12.5,68.5,31.38,21.32
2016,4,26,18,30,91.0,25.0,7.1,12.0,31.0,18.84,5.82
2016,4,26,18,45,45.5,12.5,7.0,12.0,15.5,9.83,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.5,3.7,13.0,1.5,0.0,0.0
2016,4,27,5,30,0.0,3.0,3.9,13.0,3.0,2.36,0.0
2016,4,27,5,45,0.0,13.5,4.1,13.0,13.5,10.26,1.65
2016,4,27,6,0,0.0,24.0,4.3,13.0,24.0,18.29,10.2
2016,4,27,6,15,0.0,38.5,4.45,13.0,38.5,29.43,20.49
2016,4,27,6,30,0.0,53.0,4.6,13.0,53.0,40.39,29.04
2016,4,27,6,45,0.0,69.5,4.75,13.5,69.5,52.76,39.72
2016,4,27,7,0,0.0,86.0,4.9,14.0,86.0,65.34,50.38
2016,4,27,7,15,0.0,103.0,5.15,14.0,103.0,78.44,61.43
2016,4,27,7,30,0.0,120.0,5.4,14.0,120.0,91.69,72.45
2016,4,27,7,45,1.5,142.0,5.65,14.0,143.0,109.37,87.05
2016,4,27,8,0,3.0,164.0,5.9,14.0,166.0,127.42,101.83
2016,4,27,8,15,1.5,156.5,6.3,14.0,157.5,121.53,96.63
2016,4,27,8,30,0.0,149.0,6.7,14.0,149.0,115.29,91.17
2016,4,27,8,45,1.0,163.5,7.1,14.0,164.0,127.43,100.99
2016,4,27,9,0,2.0,178.0,7.5,14.0,179.0,139.75,110.92
2016,4,27,9,15,1.0,149.5,7.7,14.0,150.0,116.83,91.74
2016,4,27,9,30,0.0,121.0,7.9,14.0,121.0,93.84,72.54
2016,4,27,9,45,34.5,244.5,8.15,14.0,272.5,225.9,181.43
2016,4,27,10,0,69.0,368.0,8.4,14.0,424.0,360.15,289.66
2016,4,27,10,15,87.0,390.5,8.5,14.0,463.5,397.15,319.07
2016,4,27,10,30,105.0,413.0,8.6,14.0,503.0,435.04,349.18
2016,4,27,10,45,263.0,392.0,8.75,14.0,624.5,579.14,466.1
2016,4,27,11,0,421.0,371.0,8.9,14.0,746.0,713.61,573.4
2016,4,27,11,15,504.0,348.0,8.9,13.5,804.0,773.95,622.27
2016,4,27,11,30,587.0,325.0,8.9,13.0,862.0,833.49,670.51
2016,4,27,11,45,719.0,249.0,8.95,13.0,910.0,890.54,717.38
2016,4,27,12,0,851.0,173.0,9.0,13.0,958.0,932.21,750.66
2016,4,27,12,15,851.0,172.5,9.0,13.0,956.5,931.48,749.99
2016,4,27,12,30,851.0,172.0,9.0,13.0,955.0,927.16,746.85
2016,4,27,12,45,841.5,176.5,9.05,13.0,943.0,915.45,738.4
2016,4,27,13,0,832.0,181.0,9.1,13.0,931.0,900.35,727.49
2016,4,27,13,15,827.0,180.0,9.15,13.0,913.5,880.99,713.42
2016,4,27,13,30,822.0,179.0,9.2,13.0,896.0,858.44,696.92
2016,4,27,13,45,822.5,172.5,9.25,13.0,872.5,832.39,677.23
2016,4,27,14,0,823.0,166.0,9.3,13.0,849.0,803.1,654.81
2016,4,27,14,15,723.0,199.5,9.3,13.0,782.5,737.08,601.47
2016,4,27,14,30,623.0,233.0,9.3,13.0,716.0,667.75,545.3
2016,4,27,14,45,361.0,280.0,9.35,13.0,557.0,491.33,401.83
2016,4,27,15,0,99.0,327.0,9.4,13.0,398.0,330.95,268.87
2016,4,27,15,15,260.5,284.0,9.4,13.0,454.0,400.28,327.15
2016,4,27,15,30,422.0,241.0,9.4,13.0,510.0,443.33,362.06
2016,4,27,15,45,344.5,236.5,9.4,13.0,445.0,369.61,300.87
2016,4,27,16,0,267.0,232.0,9.4,13.0,380.0,311.53,252.48
2016,4,27,16,15,177.5,212.5,9.4,13.0,307.0,239.07,192.73
2016,4,27,16,30,88.0,193.0,9.4,13.0,234.0,178.39,143.37
2016,4,27,16,45,324.0,150.5,9.45,13.0,274.5,206.98,158.93
2016,4,27,17,0,560.0,108.0,9.5,13.0,315.0,206.5,146.63
2016,4,27,17,15,503.0,98.5,9.5,13.0,262.5,149.76,99.93
2016,4,27,17,30,446.0,89.0,9.5,13.0,210.0,103.21,66.4
2016,4,27,17,45,362.5,77.0,9.5,13.0,161.0,60.96,43.93
2016,4,27,18,0,279.0,65.0,9.5,13.0,112.0,48.05,36.83
2016,4,27,18,15,177.0,46.5,9.5,12.5,72.5,34.44,24.02
2016,4,27,18,30,75.0,28.0,9.5,12.0,33.0,20.87,7.94
2016,4,27,18,45,37.5,14.0,9.5,12.0,16.5,11.02,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,7.0,5.5,7.7,12.0,5.5,0.0,0.0
2016,4,28,5,30,14.0,11.0,7.7,12.0,11.0,8.65,0.0
2016,4,28,5,45,117.5,29.5,7.75,12.0,43.5,22.16,10.86
2016,4,28,6,0,221.0,48.0,7.8,12.0,76.0,35.82,25.52
2016,4,28,6,15,223.5,67.0,7.75,12.0,107.0,49.11,38.06
2016,4,28,6,30,226.0,86.0,7.7,12.0,138.0,67.09,49.06
2016,4,28,6,45,284.5,98.0,7.65,12.5,180.5,98.63,68.06
2016,4,28,7,0,343.0,110.0,7.6,13.0,223.0,138.88,97.79
2016,4,28,7,15,309.5,137.0,7.5,13.0,252.5,173.93,129.76
2016,4,28,7,30,276.0,164.0,7.4,13.0,282.0,207.16,160.7
2016,4,28,7,45,491.0,138.0,7.3,13.0,380.0,280.79,218.48
2016,4,28,8,0,706.0,112.0,7.2,13.0,478.0,376.09,296.52
2016,4,28,8,15,730.5,116.5,7.1,13.0,527.5,431.34,345.34
2016,4,28,8,30,755.0,121.0,7.0,13.0,577.0,487.47,393.9
2016,4,28,8,45,777.5,122.5,6.95,13.5,623.5,540.31,438.04
2016,4,28,9,0,800.0,124.0,6.9,14.0,670.0,592.71,480.68
2016,4,28,9,15,814.5,126.5,6.8,14.0,711.0,640.61,519.55
2016,4,28,9,30,829.0,129.0,6.7,14.0,752.0,687.16,556.52
2016,4,28,9,45,853.5,123.5,6.6,14.5,790.5,724.57,585.08
2016,4,28,10,0,878.0,118.0,6.5,15.0,829.0,767.31,616.9
2016,4,28,10,15,885.5,119.5,6.4,15.0,858.0,801.52,641.78
2016,4,28,10,30,893.0,121.0,6.3,15.0,887.0,832.9,663.92
2016,4,28,10,45,894.0,125.0,6.25,15.0,907.0,858.12,681.61
2016,4,28,11,0,895.0,129.0,6.2,15.0,927.0,879.91,696.76
2016,4,28,11,15,898.5,129.5,6.2,15.0,941.0,897.3,708.96
2016,4,28,11,30,902.0,130.0,6.2,15.0,955.0,911.22,718.72
2016,4,28,11,45,899.5,132.5,6.2,15.0,960.0,918.09,723.44
2016,4,28,12,0,897.0,135.0,6.2,15.0,965.0,921.33,725.65
2016,4,28,12,15,716.0,245.0,6.35,15.0,906.5,884.26,697.56
2016,4,28,12,30,535.0,355.0,6.5,15.0,848.0,816.38,643.32
2016,4,28,12,45,718.5,241.5,6.65,15.0,896.0,873.07,691.31
2016,4,28,13,0,902.0,128.0,6.8,15.0,944.0,896.81,711.44
2016,4,28,13,15,898.5,127.0,6.95,15.0,926.5,878.33,698.76
2016,4,28,13,30,895.0,126.0,7.1,15.0,909.0,856.45,683.7
2016,4,28,13,45,890.0,124.5,7.25,15.0,884.0,829.65,664.91
2016,4,28,14,0,885.0,123.0,7.4,15.0,859.0,799.73,643.69
2016,4,28,14,15,735.5,185.5,7.55,15.0,782.0,730.94,588.79
2016,4,28,14,30,586.0,248.0,7.7,15.0,705.0,647.97,522.47
2016,4,28,14,45,434.5,283.5,7.85,15.0,613.0,552.37,445.93
2016,4,28,15,0,283.0,319.0,8.0,15.0,521.0,457.01,368.87
2016,4,28,15,15,298.5,294.5,8.05,14.5,496.0,429.52,347.84
2016,4,28,15,30,314.0,270.0,8.1,14.0,471.0,399.97,324.42
2016,4,28,15,45,291.0,251.5,8.2,14.0,426.5,354.84,287.19
2016,4,28,16,0,268.0,233.0,8.3,14.0,382.0,311.48,251.01
2016,4,28,16,15,242.5,212.5,8.25,13.5,338.0,267.59,214.49
2016,4,28,16,30,217.0,192.0,8.2,13.0,294.0,221.98,176.22
2016,4,28,16,45,415.5,143.0,8.2,13.0,308.5,227.68,172.73
2016,4,28,17,0,614.0,94.0,8.2,13.0,323.0,204.2,142.12
2016,4,28,17,15,560.5,86.5,8.15,12.5,270.5,150.27,97.94
2016,4,28,17,30,507.0,79.0,8.1,12.0,218.0,102.31,63.96
2016,4,28,17,45,424.0,69.5,8.05,12.0,168.5,55.77,44.41
2016,4,28,18,0,341.0,60.0,8.0,12.0,119.0,45.06,34.38
2016,4,28,18,15,229.5,44.5,7.85,12.0,78.0,33.39,23.26
2016,4,28,18,30,118.0,29.0,7.7,12.0,37.0,21.73,9.27
2016,4,28,18,45,59.0,14.5,7.55,12.0,18.5,11.41,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,4.55,12.0,1.5,0.0,0.0
2016,4,29,5,30,0.0,3.0,4.4,12.0,3.0,2.36,0.0
2016,4,29,5,45,0.0,15.5,4.25,12.0,15.5,11.79,3.44
2016,4,29,6,0,0.0,28.0,4.1,12.0,28.0,21.37,13.04
2016,4,29,6,15,0.0,45.0,4.1,12.0,45.0,34.22,24.9
2016,4,29,6,30,0.0,62.0,4.1,12.0,62.0,46.72,34.63
2016,4,29,6,45,0.0,81.5,4.2,12.0,81.5,61.31,47.32
2016,4,29,7,0,0.0,101.0,4.3,12.0,101.0,76.19,60.08
2016,4,29,7,15,0.0,107.5,4.4,12.0,107.5,81.74,64.7
2016,4,29,7,30,0.0,114.0,4.5,12.0,114.0,87.13,69.09
2016,4,29,7,45,0.0,133.5,4.6,12.5,133.5,102.32,81.56
2016,4,29,8,0,0.0,153.0,4.7,13.0,153.0,117.68,94.0
2016,4,29,8,15,6.5,181.0,4.8,13.0,185.0,142.62,114.39
2016,4,29,8,30,13.0,209.0,4.9,13.0,217.0,168.5,135.46
2016,4,29,8,45,148.5,255.5,5.0,13.0,357.0,293.7,237.97
2016,4,29,9,0,284.0,302.0,5.1,13.0,497.0,429.12,346.78
2016,4,29,9,15,247.0,328.5,5.2,13.0,505.5,443.99,357.95
2016,4,29,9,30,210.0,355.0,5.3,13.0,514.0,444.4,357.79
2016,4,29,9,45,166.5,373.0,5.4,13.5,503.0,439.53,352.44
2016,4,29,10,0,123.0,391.0,5.5,14.0,492.0,431.01,344.01
2016,4,29,10,15,252.5,383.0,5.55,14.0,597.5,542.17,432.75
2016,4,29,10,30,382.0,375.0,5.6,14.0,703.0,647.27,515.07
2016,4,29,10,45,612.0,266.0,5.7,14.0,807.0,767.74,610.76
2016,4,29,11,0,842.0,157.0,5.8,14.0,911.0,870.02,690.55
2016,4,29,11,15,692.5,252.5,6.1,14.0,878.5,849.72,673.41
2016,4,29,11,30,543.0,348.0,6.4,14.0,846.0,810.48,641.38
2016,4,29,11,45,694.5,256.0,6.75,14.0,897.0,869.61,690.98
2016,4,29,12,0,846.0,164.0,7.1,14.0,948.0,913.73,727.16
2016,4,29,12,15,846.0,164.0,7.25,14.0,946.0,913.39,727.35
2016,4,29,12,30,846.0,164.0,7.4,14.0,944.0,909.5,725.19
2016,4,29,12,45,600.5,289.5,7.55,14.0,840.5,809.03,646.17
2016,4,29,13,0,355.0,415.0,7.7,14.0,737.0,686.47,547.54
2016,4,29,13,15,422.5,376.0,7.75,14.0,751.5,713.03,570.15
2016,4,29,13,30,490.0,337.0,7.8,14.0,766.0,724.19,580.68
2016,4,29,13,45,655.0,247.5,7.85,14.0,803.5,766.45,617.15
2016,4,29,14,0,820.0,158.0,7.9,14.0,841.0,787.88,637.31
2016,4,29,14,15,810.0,155.5,7.9,14.0,809.0,751.46,608.92
2016,4,29,14,30,800.0,153.0,7.9,14.0,777.0,712.75,578.53
2016,4,29,14,45,786.5,150.5,7.95,14.0,739.0,669.67,544.33
2016,4,29,15,0,773.0,148.0,8.0,14.0,701.0,625.03,508.26
2016,4,29,15,15,755.5,144.5,8.0,14.0,657.5,577.12,468.79
2016,4,29,15,30,738.0,141.0,8.0,14.0,614.0,526.81,426.61
2016,4,29,15,45,711.0,138.5,8.05,14.0,566.0,472.5,380.4
2016,4,29,16,0,684.0,136.0,8.1,14.0,518.0,419.06,333.99
2016,4,29,16,15,546.0,148.5,8.15,13.5,435.5,333.44,263.01
2016,4,29,16,30,408.0,161.0,8.2,13.0,353.0,265.91,207.51
2016,4,29,16,45,409.0,140.0,8.25,13.0,313.0,222.26,168.22
2016,4,29,17,0,410.0,119.0,8.3,13.0,273.0,178.18,128.73
2016,4,29,17,15,419.0,106.0,8.35,13.0,242.5,140.86,96.15
2016,4,29,17,30,428.0,93.0,8.4,13.0,212.0,102.11,66.69
2016,4,29,17,45,352.0,80.0,8.5,13.0,164.0,60.77,48.7
2016,4,29,18,0,276.0,67.0,8.6,13.0,116.0,49.4,38.1
2016,4,29,18,15,178.5,49.0,8.65,12.5,76.5,36.18,25.68
2016,4,29,18,30,81.0,31.0,8.7,12.0,37.0,22.98,10.8
2016,4,29,18,45,40.5,15.5,8.75,12.0,18.5,12.2,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,42.0,7.0,6.4,12.0,8.5,5.51,0.0
2016,4,30,5,30,84.0,14.0,6.4,12.0,17.0,11.02,0.0
2016,4,30,5,45,216.5,28.0,6.4,12.5,53.0,21.43,11.23
2016,4,30,6,0,349.0,42.0,6.4,13.0,89.0,34.24,24.19
2016,4,30,6,15,437.5,52.0,6.25,13.0,137.5,42.15,31.83
2016,4,30,6,30,526.0,62.0,6.1,13.0,186.0,58.82,38.9
2016,4,30,6,45,583.5,69.0,6.0,13.5,238.5,105.1,62.05
2016,4,30,7,0,641.0,76.0,5.9,14.0,291.0,157.95,100.06
2016,4,30,7,15,681.5,81.5,5.75,14.0,345.0,212.32,145.58
2016,4,30,7,30,722.0,87.0,5.6,14.0,399.0,270.57,196.86
2016,4,30,7,45,752.5,91.0,5.45,14.5,452.0,329.9,249.53
2016,4,30,8,0,783.0,95.0,5.3,15.0,505.0,388.83,301.2
2016,4,30,8,15,804.5,98.5,5.2,15.0,555.0,445.11,350.42
2016,4,30,8,30,826.0,102.0,5.1,15.0,605.0,501.77,398.68
2016,4,30,8,45,842.0,105.0,5.0,15.5,651.0,555.1,442.23
2016,4,30,9,0,858.0,108.0,4.9,16.0,697.0,607.65,483.75
2016,4,30,9,15,870.5,110.0,4.85,16.0,738.0,651.46,518.65
2016,4,30,9,30,883.0,112.0,4.8,16.0,779.0,697.25,554.09
2016,4,30,9,45,898.0,110.5,4.8,16.0,815.5,739.75,586.61
2016,4,30,10,0,913.0,109.0,4.8,16.0,852.0,780.2,617.03
2016,4,30,10,15,919.0,110.0,4.75,16.0,880.5,813.7,640.5
2016,4,30,10,30,925.0,111.0,4.7,16.0,909.0,844.18,661.33
2016,4,30,10,45,928.0,113.0,4.7,16.5,929.0,869.91,677.68
2016,4,30,11,0,931.0,115.0,4.7,17.0,949.0,892.19,691.52
2016,4,30,11,15,933.0,115.5,4.7,17.0,962.0,908.75,702.67
2016,4,30,11,30,935.0,116.0,4.7,17.0,975.0,921.68,711.35
2016,4,30,11,45,935.0,116.5,4.7,17.0,980.0,929.19,716.33
2016,4,30,12,0,935.0,117.0,4.7,17.0,985.0,932.98,718.83
2016,4,30,12,15,934.0,117.0,4.75,17.0,982.0,931.72,718.31
2016,4,30,12,30,933.0,117.0,4.8,17.0,979.0,926.75,715.31
2016,4,30,12,45,929.0,117.0,4.85,17.5,968.0,915.5,706.62
2016,4,30,13,0,925.0,117.0,4.9,18.0,957.0,900.64,695.52
2016,4,30,13,15,920.5,116.5,4.95,18.0,938.5,881.4,682.74
2016,4,30,13,30,916.0,116.0,5.0,18.0,920.0,858.73,667.53
2016,4,30,13,45,909.0,115.0,5.05,18.0,894.0,830.33,648.19
2016,4,30,14,0,902.0,114.0,5.1,18.0,868.0,798.88,626.55
2016,4,30,14,15,893.0,112.5,5.2,17.5,835.0,762.65,601.89
2016,4,30,14,30,884.0,111.0,5.3,17.0,802.0,723.84,574.11
2016,4,30,14,45,872.0,109.5,5.4,17.0,763.0,680.7,541.24
2016,4,30,15,0,860.0,108.0,5.5,17.0,724.0,635.65,506.12
2016,4,30,15,15,845.0,105.5,5.6,17.0,680.0,589.74,469.35
2016,4,30,15,30,830.0,103.0,5.7,17.0,636.0,538.47,427.51
2016,4,30,15,45,809.5,100.0,5.8,17.0,587.5,483.33,381.52
2016,4,30,16,0,789.0,97.0,5.9,17.0,539.0,428.25,334.34
2016,4,30,16,15,763.0,93.0,6.05,16.5,488.0,370.61,284.67
2016,4,30,16,30,737.0,89.0,6.2,16.0,437.0,314.26,234.96
2016,4,30,16,45,702.0,84.5,6.4,16.0,384.0,254.29,181.8
2016,4,30,17,0,667.0,80.0,6.6,16.0,331.0,199.43,133.78
2016,4,30,17,15,618.0,73.5,6.7,15.5,278.5,144.33,89.3
2016,4,30,17,30,569.0,67.0,6.8,15.0,226.0,94.52,55.14
2016,4,30,17,45,495.5,59.0,6.95,15.0,176.0,48.82,37.76
2016,4,30,18,0,422.0,51.0,7.1,15.0,126.0,41.36,30.77
2016,4,30,18,15,310.0,39.0,7.05,14.5,84.0,31.67,21.65
2016,4,30,18,30,198.0,27.0,7.0,14.0,42.0,20.61,9.49
2016,4,30,18,45,99.0,13.5,6.95,14.0,21.0,10.62,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,53.0,7.0,0.75,14.0,9.0,5.51,0.0
2016,5,1,5,30,106.0,14.0,0.7,14.0,18.0,10.72,0.0
2016,5,1,5,45,237.0,27.5,0.7,14.0,54.5,22.36,12.29
2016,5,1,6,0,368.0,41.0,0.7,14.0,91.0,33.47,23.59
2016,5,1,6,15,453.0,50.0,0.7,14.0,139.0,40.64,30.48
2016,5,1,6,30,538.0,59.0,0.7,14.0,187.0,55.93,36.72
2016,5,1,6,45,591.0,66.0,0.7,14.5,239.0,102.39,59.25
2016,5,1,7,0,644.0,73.0,0.7,15.0,291.0,154.83,96.14
2016,5,1,7,15,683.0,78.0,0.7,15.0,344.0,208.46,139.81
2016,5,1,7,30,722.0,83.0,0.7,15.0,397.0,268.21,190.54
2016,5,1,7,45,749.5,87.0,0.7,15.5,449.0,323.96,238.26
2016,5,1,8,0,777.0,91.0,0.7,16.0,501.0,381.4,286.39
2016,5,1,8,15,798.5,94.5,0.7,16.0,550.0,437.19,332.54
2016,5,1,8,30,820.0,98.0,0.7,16.0,599.0,493.37,377.55
2016,5,1,8,45,835.5,100.5,0.7,16.5,644.5,545.52,417.44
2016,5,1,9,0,851.0,103.0,0.7,17.0,690.0,593.53,453.0
2016,5,1,9,15,863.0,105.5,0.75,17.0,730.5,640.71,488.18
2016,5,1,9,30,875.0,108.0,0.8,17.0,771.0,686.18,521.31
2016,5,1,9,45,881.0,111.0,0.85,17.5,805.0,725.96,548.73
2016,5,1,10,0,887.0,114.0,0.9,18.0,839.0,763.13,573.78
2016,5,1,10,15,894.0,115.5,1.0,18.0,867.0,796.97,597.36
2016,5,1,10,30,901.0,117.0,1.1,18.0,895.0,827.91,618.34
2016,5,1,10,45,903.5,119.5,1.2,18.0,915.5,853.03,635.46
2016,5,1,11,0,906.0,122.0,1.3,18.0,936.0,874.76,650.42
2016,5,1,11,15,909.0,122.5,1.4,17.5,949.5,891.7,663.55
2016,5,1,11,30,912.0,123.0,1.5,17.0,963.0,905.15,674.52
2016,5,1,11,45,910.5,125.0,1.65,17.0,967.5,912.43,680.91
2016,5,1,12,0,909.0,127.0,1.8,17.0,972.0,916.08,684.97
2016,5,1,12,15,908.5,127.0,1.85,17.0,970.0,915.25,684.96
2016,5,1,12,30,908.0,127.0,1.9,17.0,968.0,910.81,682.69
2016,5,1,12,45,901.5,129.0,2.0,17.0,956.5,899.36,676.36
2016,5,1,13,0,895.0,131.0,2.1,17.0,945.0,884.46,667.75
2016,5,1,13,15,709.5,231.0,2.1,17.0,868.5,824.79,625.21
2016,5,1,13,30,524.0,331.0,2.1,17.0,792.0,741.99,564.09
2016,5,1,13,45,484.0,331.5,2.1,17.0,748.0,695.79,531.83
2016,5,1,14,0,444.0,332.0,2.1,17.0,704.0,649.47,498.73
2016,5,1,14,15,329.0,353.0,2.05,17.0,623.0,555.92,429.45
2016,5,1,14,30,214.0,374.0,2.0,17.0,542.0,469.14,364.1
2016,5,1,14,45,138.5,344.5,2.0,17.0,451.5,384.35,300.1
2016,5,1,15,0,63.0,315.0,2.0,17.0,361.0,295.86,231.95
2016,5,1,15,15,134.5,303.5,1.9,17.0,393.0,331.01,260.31
2016,5,1,15,30,206.0,292.0,1.8,17.0,425.0,349.7,274.59
2016,5,1,15,45,184.0,270.0,1.75,17.0,382.5,308.57,242.24
2016,5,1,16,0,162.0,248.0,1.7,17.0,340.0,269.42,211.4
2016,5,1,16,15,123.5,222.5,1.65,16.5,288.5,223.75,175.71
2016,5,1,16,30,85.0,197.0,1.6,16.0,237.0,178.58,140.26
2016,5,1,16,45,72.5,172.5,1.55,16.0,204.0,150.02,117.19
2016,5,1,17,0,60.0,148.0,1.5,16.0,171.0,123.19,95.48
2016,5,1,17,15,49.0,127.0,1.45,15.5,143.5,100.79,77.61
2016,5,1,17,30,38.0,106.0,1.4,15.0,116.0,79.98,61.17
2016,5,1,17,45,188.5,83.5,1.35,15.0,119.0,60.06,47.72
2016,5,1,18,0,339.0,61.0,1.3,15.0,122.0,45.76,34.71
2016,5,1,18,15,236.5,45.5,1.2,15.0,81.5,34.15,23.86
2016,5,1,18,30,134.0,30.0,1.1,15.0,41.0,22.55,11.36
2016,5,1,18,45,67.0,15.0,1.05,15.0,20.5,11.8,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.0,0.85,13.0,1.0,0.79,0.0
2016,5,2,5,30,0.0,2.0,0.9,13.0,2.0,1.51,0.0
2016,5,2,5,45,0.0,6.0,1.0,13.5,6.0,4.54,0.0
