Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,6,0,0.0,10.0,1.1,14.0,10.0,7.58,0.99
2016,5,2,6,15,0.0,15.0,1.1,14.0,15.0,11.39,4.51
2016,5,2,6,30,0.0,20.0,1.1,14.0,20.0,15.2,7.45
2016,5,2,6,45,0.0,26.0,1.15,14.0,26.0,19.8,11.45
2016,5,2,7,0,0.0,32.0,1.2,14.0,32.0,24.4,15.41
2016,5,2,7,15,0.0,58.0,1.2,14.0,58.0,44.42,32.5
2016,5,2,7,30,0.0,84.0,1.2,14.0,84.0,64.49,49.4
2016,5,2,7,45,0.0,107.5,1.2,14.5,107.5,82.5,64.21
2016,5,2,8,0,0.0,131.0,1.2,15.0,131.0,100.69,78.93
2016,5,2,8,15,0.0,142.5,1.15,15.0,142.5,109.82,86.14
2016,5,2,8,30,0.0,154.0,1.1,15.0,154.0,119.01,93.36
2016,5,2,8,45,8.5,199.5,1.1,15.5,205.5,159.4,125.62
2016,5,2,9,0,17.0,245.0,1.1,16.0,257.0,201.13,158.25
2016,5,2,9,15,21.5,268.0,1.05,16.0,284.0,223.55,175.43
2016,5,2,9,30,26.0,291.0,1.0,16.0,311.0,255.59,199.96
2016,5,2,9,45,95.5,344.5,0.95,16.5,422.5,351.44,273.43
2016,5,2,10,0,165.0,398.0,0.9,17.0,534.0,464.69,356.49
2016,5,2,10,15,114.5,396.5,0.85,17.0,492.5,432.26,330.34
2016,5,2,10,30,64.0,395.0,0.8,17.0,451.0,382.67,292.58
2016,5,2,10,45,59.5,400.0,0.75,17.0,453.0,385.92,294.78
2016,5,2,11,0,55.0,405.0,0.7,17.0,455.0,388.66,296.18
2016,5,2,11,15,58.5,415.5,0.8,17.0,469.5,402.54,306.7
2016,5,2,11,30,62.0,426.0,0.9,17.0,484.0,416.18,316.96
2016,5,2,11,45,64.5,431.0,1.05,17.0,491.5,423.7,322.99
2016,5,2,12,0,67.0,436.0,1.2,17.0,499.0,430.78,328.74
2016,5,2,12,15,57.5,423.5,1.4,17.0,477.0,411.29,314.88
2016,5,2,12,30,48.0,411.0,1.6,17.0,455.0,391.42,300.68
2016,5,2,12,45,46.0,404.0,1.8,17.0,446.0,382.63,294.77
2016,5,2,13,0,44.0,397.0,2.0,17.0,437.0,373.55,288.5
2016,5,2,13,15,35.0,369.0,2.2,17.0,400.5,339.98,263.5
2016,5,2,13,30,26.0,341.0,2.4,17.0,364.0,306.76,238.52
2016,5,2,13,45,26.5,330.5,2.6,17.0,353.5,296.57,231.25
2016,5,2,14,0,27.0,320.0,2.8,17.0,343.0,286.25,223.74
2016,5,2,14,15,28.5,312.5,2.9,16.5,336.0,279.08,219.01
2016,5,2,14,30,30.0,305.0,3.0,16.0,329.0,271.69,214.06
2016,5,2,14,45,28.5,291.0,3.1,16.0,312.5,256.66,202.61
2016,5,2,15,0,27.0,277.0,3.2,16.0,296.0,241.72,191.2
2016,5,2,15,15,21.5,252.0,3.25,15.5,266.5,208.9,165.69
2016,5,2,15,30,16.0,227.0,3.3,15.0,237.0,184.69,146.85
2016,5,2,15,45,93.0,237.5,3.35,15.0,290.5,232.57,185.79
2016,5,2,16,0,170.0,248.0,3.4,15.0,344.0,271.91,216.38
2016,5,2,16,15,93.5,209.0,3.4,15.0,261.0,197.17,156.55
2016,5,2,16,30,17.0,170.0,3.4,15.0,178.0,134.73,107.08
2016,5,2,16,45,107.5,160.0,3.45,15.0,202.0,152.02,118.47
2016,5,2,17,0,198.0,150.0,3.5,15.0,226.0,152.45,114.55
2016,5,2,17,15,169.5,132.0,3.5,14.5,190.0,120.65,89.4
2016,5,2,17,30,141.0,114.0,3.5,14.0,154.0,92.21,68.4
2016,5,2,17,45,113.0,92.0,3.5,14.0,119.5,65.28,52.55
2016,5,2,18,0,85.0,70.0,3.5,14.0,85.0,50.41,38.96
2016,5,2,18,15,49.0,49.0,3.4,13.5,57.0,35.86,25.52
2016,5,2,18,30,13.0,28.0,3.3,13.0,29.0,21.11,10.72
2016,5,2,18,45,6.5,14.0,3.25,13.0,14.5,11.02,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,2.3,12.0,4.5,3.54,0.0
2016,5,3,5,30,0.0,9.0,2.2,12.0,9.0,6.83,0.0
2016,5,3,5,45,0.0,27.0,2.1,12.5,27.0,20.51,11.31
2016,5,3,6,0,0.0,45.0,2.0,13.0,45.0,33.56,23.83
2016,5,3,6,15,9.5,66.5,1.9,13.0,69.0,48.85,37.91
2016,5,3,6,30,19.0,88.0,1.8,13.0,93.0,64.44,49.53
2016,5,3,6,45,30.0,109.0,1.75,13.0,118.5,82.32,63.92
2016,5,3,7,0,41.0,130.0,1.7,13.0,144.0,102.68,80.37
2016,5,3,7,15,145.0,152.0,1.9,13.0,214.5,146.18,112.39
2016,5,3,7,30,249.0,174.0,2.1,13.0,285.0,203.93,157.19
2016,5,3,7,45,224.5,201.0,2.35,13.5,310.0,230.62,180.88
2016,5,3,8,0,200.0,228.0,2.6,14.0,335.0,257.58,204.11
2016,5,3,8,15,175.0,253.0,2.75,14.0,353.0,280.08,223.29
2016,5,3,8,30,150.0,278.0,2.9,14.0,371.0,299.87,239.64
2016,5,3,8,45,189.5,297.5,3.1,14.5,423.5,346.54,276.41
2016,5,3,9,0,229.0,317.0,3.3,15.0,476.0,396.57,315.39
2016,5,3,9,15,192.5,340.5,3.25,15.0,479.5,406.13,322.18
2016,5,3,9,30,156.0,364.0,3.2,15.0,483.0,412.21,326.05
2016,5,3,9,45,106.0,364.0,3.15,15.5,447.0,374.71,295.55
2016,5,3,10,0,56.0,364.0,3.1,16.0,411.0,343.26,269.52
2016,5,3,10,15,283.0,345.0,3.0,16.0,590.0,526.56,413.41
2016,5,3,10,30,510.0,326.0,2.9,16.0,769.0,710.87,550.77
2016,5,3,10,45,368.0,386.0,2.8,16.0,709.5,649.49,501.67
2016,5,3,11,0,226.0,446.0,2.7,16.0,650.0,580.03,447.57
2016,5,3,11,15,285.0,438.5,2.7,15.5,700.0,642.03,495.02
2016,5,3,11,30,344.0,431.0,2.7,15.0,750.0,690.4,531.59
2016,5,3,11,45,422.5,403.0,2.7,15.0,796.5,748.39,574.26
2016,5,3,12,0,501.0,375.0,2.7,15.0,843.0,795.02,608.49
2016,5,3,12,15,481.0,377.0,2.7,15.0,825.5,779.09,596.55
2016,5,3,12,30,461.0,379.0,2.7,15.0,808.0,760.77,583.43
2016,5,3,12,45,454.0,375.5,2.75,15.0,794.5,746.81,573.98
2016,5,3,13,0,447.0,372.0,2.8,15.0,781.0,730.71,562.93
2016,5,3,13,15,488.0,351.5,2.8,15.0,789.5,737.93,569.32
2016,5,3,13,30,529.0,331.0,2.8,15.0,798.0,741.35,572.75
2016,5,3,13,45,499.0,327.0,2.85,15.0,758.0,699.29,542.49
2016,5,3,14,0,469.0,323.0,2.9,15.0,718.0,656.64,511.72
2016,5,3,14,15,415.5,332.0,3.0,15.0,672.0,607.5,475.38
2016,5,3,14,30,362.0,341.0,3.1,15.0,626.0,550.69,432.95
2016,5,3,14,45,277.0,340.0,3.25,15.0,552.0,478.1,377.64
2016,5,3,15,0,192.0,339.0,3.4,15.0,478.0,401.87,318.73
2016,5,3,15,15,161.5,317.5,3.5,15.0,429.5,355.83,283.09
2016,5,3,15,30,131.0,296.0,3.6,15.0,381.0,312.25,248.88
2016,5,3,15,45,199.5,267.0,3.75,15.0,385.5,311.54,248.26
2016,5,3,16,0,268.0,238.0,3.9,15.0,390.0,309.41,245.26
2016,5,3,16,15,292.0,210.5,3.85,14.5,362.0,278.42,218.98
2016,5,3,16,30,316.0,183.0,3.8,14.0,334.0,244.64,189.52
2016,5,3,16,45,230.0,169.0,3.8,14.0,272.0,191.05,146.61
2016,5,3,17,0,144.0,155.0,3.8,14.0,210.0,145.15,111.15
2016,5,3,17,15,121.0,135.0,3.65,14.0,176.5,115.91,87.76
2016,5,3,17,30,98.0,115.0,3.5,14.0,143.0,89.53,67.65
2016,5,3,17,45,79.0,92.0,3.4,14.0,112.0,65.02,52.34
2016,5,3,18,0,60.0,69.0,3.3,14.0,81.0,49.7,38.36
2016,5,3,18,15,30.5,48.5,3.1,14.0,54.5,35.66,25.34
2016,5,3,18,30,1.0,28.0,2.9,14.0,28.0,21.01,10.88
2016,5,3,18,45,0.5,14.0,2.75,14.0,14.0,11.02,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.9,13.0,4.5,3.54,0.0
2016,5,4,5,30,0.0,9.0,2.8,13.0,9.0,6.83,0.0
2016,5,4,5,45,0.0,26.5,2.7,13.0,26.5,20.21,11.19
2016,5,4,6,0,0.0,44.0,2.6,13.0,44.0,32.97,23.34
2016,5,4,6,15,6.0,66.0,2.5,13.0,67.5,48.59,37.7
2016,5,4,6,30,12.0,88.0,2.4,13.0,91.0,64.34,49.53
2016,5,4,6,45,23.0,108.5,2.35,13.5,116.5,81.38,63.27
2016,5,4,7,0,34.0,129.0,2.3,14.0,142.0,100.88,78.89
2016,5,4,7,15,22.0,140.5,2.15,14.0,149.5,110.06,86.97
2016,5,4,7,30,10.0,152.0,2.0,14.0,157.0,117.83,93.74
2016,5,4,7,45,37.5,187.0,1.95,14.0,207.0,156.57,124.84
2016,5,4,8,0,65.0,222.0,1.9,14.0,257.0,197.48,157.56
2016,5,4,8,15,63.0,242.5,1.75,14.0,279.0,217.99,173.93
2016,5,4,8,30,61.0,263.0,1.6,14.0,301.0,238.32,189.91
2016,5,4,8,45,55.0,278.0,1.45,14.5,314.0,251.92,199.89
2016,5,4,9,0,49.0,293.0,1.3,15.0,327.0,264.84,209.09
2016,5,4,9,15,39.0,295.5,1.2,15.0,324.0,264.29,208.04
2016,5,4,9,30,29.0,298.0,1.1,15.0,321.0,262.65,206.13
2016,5,4,9,45,43.0,332.0,1.0,15.0,367.0,303.25,237.18
2016,5,4,10,0,57.0,366.0,0.9,15.0,413.0,345.12,268.39
2016,5,4,10,15,110.5,398.0,0.9,15.0,493.0,428.62,331.18
2016,5,4,10,30,164.0,430.0,0.9,15.0,573.0,503.08,385.57
2016,5,4,10,45,170.5,441.0,0.95,15.0,593.0,523.57,399.83
2016,5,4,11,0,177.0,452.0,1.0,15.0,613.0,543.52,414.15
2016,5,4,11,15,151.0,457.5,1.15,15.0,596.0,530.64,404.89
2016,5,4,11,30,125.0,463.0,1.3,15.0,579.0,516.17,394.58
2016,5,4,11,45,120.0,464.5,1.45,15.5,576.5,514.88,393.57
2016,5,4,12,0,115.0,466.0,1.6,16.0,574.0,512.66,391.74
2016,5,4,12,15,166.0,466.0,1.7,16.0,621.5,556.52,425.31
2016,5,4,12,30,217.0,466.0,1.8,16.0,669.0,599.05,457.32
2016,5,4,12,45,216.0,461.0,1.9,16.0,661.0,591.09,451.91
2016,5,4,13,0,215.0,456.0,2.0,16.0,653.0,581.97,446.03
2016,5,4,13,15,307.0,417.0,2.05,16.0,692.0,631.69,484.52
2016,5,4,13,30,399.0,378.0,2.1,16.0,731.0,662.97,509.14
2016,5,4,13,45,405.5,363.5,2.15,16.0,714.0,654.67,503.43
2016,5,4,14,0,412.0,349.0,2.2,16.0,697.0,633.24,488.71
2016,5,4,14,15,452.0,317.5,2.2,16.0,686.0,619.91,480.18
2016,5,4,14,30,492.0,286.0,2.2,16.0,675.0,602.13,468.02
2016,5,4,14,45,426.5,295.5,2.25,16.0,621.0,545.42,425.5
2016,5,4,15,0,361.0,305.0,2.3,16.0,567.0,483.52,378.81
2016,5,4,15,15,378.5,280.0,2.25,15.5,540.0,453.57,356.75
2016,5,4,15,30,396.0,255.0,2.2,15.0,513.0,421.19,331.89
2016,5,4,15,45,429.5,225.0,2.2,15.0,485.5,396.96,311.86
2016,5,4,16,0,463.0,195.0,2.2,15.0,458.0,360.78,281.48
2016,5,4,16,15,365.0,193.5,2.1,15.0,389.5,290.13,224.94
2016,5,4,16,30,267.0,192.0,2.0,15.0,321.0,235.63,181.77
2016,5,4,16,45,147.0,167.0,1.95,15.0,237.0,165.84,127.8
2016,5,4,17,0,27.0,142.0,1.9,15.0,153.0,112.03,87.95
2016,5,4,17,15,19.0,121.5,1.85,14.5,129.0,92.64,72.44
2016,5,4,17,30,11.0,101.0,1.8,14.0,105.0,75.09,58.26
2016,5,4,17,45,5.5,80.0,1.75,14.0,82.0,58.62,46.69
2016,5,4,18,0,0.0,59.0,1.7,14.0,59.0,43.74,33.15
2016,5,4,18,15,0.0,40.0,1.65,14.0,40.0,30.08,20.58
2016,5,4,18,30,0.0,21.0,1.6,14.0,21.0,16.02,7.16
2016,5,4,18,45,0.0,10.5,1.6,14.0,10.5,7.99,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,1.4,13.0,2.5,1.97,0.0
2016,5,5,5,30,0.0,5.0,1.4,13.0,5.0,3.78,0.0
2016,5,5,5,45,0.0,13.5,1.4,13.5,13.5,10.25,2.96
2016,5,5,6,0,0.0,22.0,1.4,14.0,22.0,16.74,9.08
2016,5,5,6,15,0.0,33.0,1.4,14.0,33.0,25.17,16.83
2016,5,5,6,30,0.0,44.0,1.4,14.0,44.0,33.63,24.55
2016,5,5,6,45,0.0,55.5,1.45,14.0,55.5,42.49,30.93
2016,5,5,7,0,0.0,67.0,1.5,14.0,67.0,51.38,38.49
2016,5,5,7,15,0.0,78.5,1.45,14.0,78.5,60.21,45.89
2016,5,5,7,30,0.0,90.0,1.4,14.0,90.0,69.03,53.19
2016,5,5,7,45,0.5,126.5,1.4,14.5,127.0,97.01,76.27
2016,5,5,8,0,1.0,163.0,1.4,15.0,164.0,125.39,99.23
2016,5,5,8,15,31.0,213.5,1.35,15.0,233.0,181.38,144.1
2016,5,5,8,30,61.0,264.0,1.3,15.0,302.0,238.69,189.31
2016,5,5,8,45,30.5,214.0,1.3,15.0,233.0,187.04,147.82
2016,5,5,9,0,0.0,164.0,1.3,15.0,164.0,127.19,99.3
2016,5,5,9,15,6.0,203.0,1.3,15.0,208.0,161.83,127.23
2016,5,5,9,30,12.0,242.0,1.3,15.0,252.0,197.34,155.27
2016,5,5,9,45,15.0,264.0,1.3,15.5,276.5,217.9,170.83
2016,5,5,10,0,18.0,286.0,1.3,16.0,301.0,238.76,186.52
2016,5,5,10,15,213.5,325.5,1.3,16.0,512.0,454.51,354.33
2016,5,5,10,30,409.0,365.0,1.3,16.0,723.0,660.2,503.66
2016,5,5,10,45,347.0,400.5,1.3,16.0,708.5,641.81,487.17
2016,5,5,11,0,285.0,436.0,1.3,16.0,694.0,630.4,477.52
2016,5,5,11,15,377.5,406.5,1.3,16.0,754.0,688.08,520.06
2016,5,5,11,30,470.0,377.0,1.3,16.0,814.0,758.85,569.96
2016,5,5,11,45,471.5,380.5,1.3,16.0,820.5,767.56,575.01
2016,5,5,12,0,473.0,384.0,1.3,16.0,827.0,773.88,579.13
2016,5,5,12,15,419.0,403.5,1.3,16.0,795.5,743.25,556.96
2016,5,5,12,30,365.0,423.0,1.3,16.0,764.0,700.33,526.73
2016,5,5,12,45,409.5,397.5,1.35,16.0,776.5,722.95,544.35
2016,5,5,13,0,454.0,372.0,1.4,16.0,789.0,732.26,552.27
2016,5,5,13,15,649.0,259.0,1.4,16.0,841.5,788.39,595.61
2016,5,5,13,30,844.0,146.0,1.4,16.0,894.0,823.67,623.33
2016,5,5,13,45,701.0,221.0,1.45,16.0,831.0,764.06,579.7
2016,5,5,14,0,558.0,296.0,1.5,16.0,768.0,696.27,530.6
2016,5,5,14,15,603.0,261.5,1.55,16.0,754.0,681.61,522.18
2016,5,5,14,30,648.0,227.0,1.6,16.0,740.0,660.55,508.3
2016,5,5,14,45,532.0,258.0,1.7,16.0,665.5,580.56,449.57
2016,5,5,15,0,416.0,289.0,1.8,16.0,591.0,510.59,397.36
2016,5,5,15,15,367.0,282.5,1.85,16.0,537.5,447.71,350.16
2016,5,5,15,30,318.0,276.0,1.9,16.0,484.0,397.03,311.25
2016,5,5,15,45,251.5,263.5,1.95,16.0,420.5,337.2,264.8
2016,5,5,16,0,185.0,251.0,2.0,16.0,357.0,277.91,218.47
2016,5,5,16,15,124.5,223.5,2.05,16.0,292.0,222.23,174.77
2016,5,5,16,30,64.0,196.0,2.1,16.0,227.0,169.86,133.75
2016,5,5,16,45,208.0,165.0,2.15,16.0,249.0,181.07,137.68
2016,5,5,17,0,352.0,134.0,2.2,16.0,271.0,171.26,122.58
2016,5,5,17,15,317.0,119.5,2.25,15.5,229.0,129.55,89.99
2016,5,5,17,30,282.0,105.0,2.3,15.0,187.0,94.08,65.58
2016,5,5,17,45,245.5,86.5,2.4,15.0,147.5,62.64,50.05
2016,5,5,18,0,209.0,68.0,2.5,15.0,108.0,49.83,38.38
2016,5,5,18,15,151.5,50.0,2.5,14.5,74.0,36.97,26.53
2016,5,5,18,30,94.0,32.0,2.5,14.0,40.0,23.95,13.71
2016,5,5,18,45,47.0,16.0,2.5,14.0,20.0,12.2,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.0,3.9,13.0,5.0,3.93,0.0
2016,5,6,5,30,0.0,10.0,3.8,13.0,10.0,7.59,0.0
2016,5,6,5,45,0.0,28.5,3.75,13.5,28.5,21.68,12.63
2016,5,6,6,0,0.0,47.0,3.7,14.0,47.0,35.09,25.16
2016,5,6,6,15,6.5,69.0,3.65,14.0,70.5,50.68,39.43
2016,5,6,6,30,13.0,91.0,3.6,14.0,94.0,66.34,53.64
2016,5,6,6,45,24.5,111.5,3.55,14.0,119.5,83.33,64.78
2016,5,6,7,0,36.0,132.0,3.5,14.0,145.0,102.96,80.59
2016,5,6,7,15,49.0,156.0,3.45,14.0,176.5,126.98,100.06
2016,5,6,7,30,62.0,180.0,3.4,14.0,208.0,152.87,121.16
2016,5,6,7,45,33.5,176.5,3.4,14.0,192.0,146.97,117.13
2016,5,6,8,0,5.0,173.0,3.4,14.0,176.0,134.4,107.14
2016,5,6,8,15,199.0,207.0,3.35,14.0,331.5,257.2,205.25
2016,5,6,8,30,393.0,241.0,3.3,14.0,487.0,389.15,309.59
2016,5,6,8,45,249.5,281.5,3.3,14.0,442.0,369.61,294.84
2016,5,6,9,0,106.0,322.0,3.3,14.0,397.0,319.95,255.22
2016,5,6,9,15,160.0,343.0,3.25,14.0,463.0,385.47,307.02
2016,5,6,9,30,214.0,364.0,3.2,14.0,529.0,447.02,354.75
2016,5,6,9,45,115.5,323.5,3.2,14.5,413.5,355.76,282.12
2016,5,6,10,0,17.0,283.0,3.2,15.0,298.0,235.43,185.46
2016,5,6,10,15,34.5,335.0,3.15,15.0,365.5,303.47,239.3
2016,5,6,10,30,52.0,387.0,3.1,15.0,433.0,363.76,285.78
2016,5,6,10,45,33.5,336.0,3.05,15.0,365.5,307.05,241.16
2016,5,6,11,0,15.0,285.0,3.0,15.0,298.0,238.45,187.1
2016,5,6,11,15,11.0,237.5,3.0,15.0,247.5,196.92,154.29
2016,5,6,11,30,7.0,190.0,3.0,15.0,197.0,155.48,121.18
2016,5,6,11,45,10.0,232.5,3.0,15.0,242.5,192.47,150.8
2016,5,6,12,0,13.0,275.0,3.0,15.0,288.0,229.73,180.22
2016,5,6,12,15,11.5,252.0,3.0,15.0,263.5,209.67,164.27
2016,5,6,12,30,10.0,229.0,3.0,15.0,239.0,189.6,148.41
2016,5,6,12,45,5.0,139.0,3.0,15.0,144.0,113.03,87.01
2016,5,6,13,0,0.0,49.0,3.0,15.0,49.0,38.01,25.75
2016,5,6,13,15,0.0,79.0,2.95,14.5,79.0,61.35,45.09
2016,5,6,13,30,0.0,109.0,2.9,14.0,109.0,84.83,64.49
2016,5,6,13,45,20.5,233.5,2.85,14.0,251.0,207.9,164.64
2016,5,6,14,0,41.0,358.0,2.8,14.0,393.0,327.35,258.81
2016,5,6,14,15,20.5,252.5,2.7,14.0,270.0,221.27,174.95
2016,5,6,14,30,0.0,147.0,2.6,14.0,147.0,114.29,88.78
2016,5,6,14,45,36.5,236.5,2.55,14.0,263.0,215.08,171.32
2016,5,6,15,0,73.0,326.0,2.5,14.0,379.0,308.09,245.23
2016,5,6,15,15,36.5,235.5,2.35,14.0,262.0,209.24,166.43
2016,5,6,15,30,0.0,145.0,2.2,14.0,145.0,112.06,87.74
2016,5,6,15,45,0.0,91.5,2.1,14.0,91.5,70.52,53.68
2016,5,6,16,0,0.0,38.0,2.0,14.0,38.0,29.11,19.05
2016,5,6,16,15,0.0,66.5,1.8,14.0,66.5,51.06,37.74
2016,5,6,16,30,0.0,95.0,1.6,14.0,95.0,72.94,56.34
2016,5,6,16,45,0.0,77.5,1.4,14.0,77.5,59.53,45.16
2016,5,6,17,0,0.0,60.0,1.2,14.0,60.0,45.97,33.79
2016,5,6,17,15,0.0,50.5,0.9,14.0,50.5,38.63,27.61
2016,5,6,17,30,0.0,41.0,0.6,14.0,41.0,31.31,21.37
2016,5,6,17,45,0.0,32.5,0.35,14.0,32.5,24.78,16.66
2016,5,6,18,0,0.0,24.0,0.1,14.0,24.0,18.26,10.71
2016,5,6,18,15,0.0,16.0,0.3,13.5,16.0,12.15,5.06
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,6.06,0.0
2016,5,6,18,45,0.0,4.0,0.75,13.0,4.0,3.02,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.75,13.0,3.0,2.36,0.0
2016,5,7,5,30,0.0,6.0,1.8,13.0,6.0,4.54,0.0
2016,5,7,5,45,0.0,16.0,1.85,13.5,16.0,12.16,4.68
2016,5,7,6,0,0.0,26.0,1.9,14.0,26.0,19.81,11.81
2016,5,7,6,15,0.0,38.5,1.9,14.0,38.5,29.41,20.61
2016,5,7,6,30,0.0,51.0,1.9,14.0,51.0,39.03,29.38
2016,5,7,6,45,0.0,64.5,1.9,14.0,64.5,49.38,36.8
2016,5,7,7,0,0.0,78.0,1.9,14.0,78.0,59.58,45.45
2016,5,7,7,15,18.5,125.5,1.9,14.0,134.0,98.39,77.32
2016,5,7,7,30,37.0,173.0,1.9,14.0,190.0,141.19,112.14
2016,5,7,7,45,25.5,181.0,1.95,14.0,193.5,145.55,115.91
2016,5,7,8,0,14.0,189.0,2.0,14.0,197.0,149.74,119.4
2016,5,7,8,15,75.0,236.0,2.05,14.0,282.5,216.8,173.06
2016,5,7,8,30,136.0,283.0,2.1,14.0,368.0,294.32,234.46
2016,5,7,8,45,70.0,235.5,2.2,14.5,279.5,224.26,178.39
2016,5,7,9,0,4.0,188.0,2.3,15.0,191.0,148.18,116.49
2016,5,7,9,15,50.0,273.5,2.3,15.0,312.0,251.63,199.76
2016,5,7,9,30,96.0,359.0,2.3,15.0,433.0,355.76,280.88
2016,5,7,9,45,127.0,381.5,2.35,15.0,484.0,411.53,323.34
2016,5,7,10,0,158.0,404.0,2.4,15.0,535.0,459.45,359.64
2016,5,7,10,15,103.0,393.5,2.35,15.0,480.5,404.34,316.45
2016,5,7,10,30,48.0,383.0,2.3,15.0,426.0,356.62,278.73
2016,5,7,10,45,24.0,230.0,2.25,15.5,251.5,208.83,163.44
2016,5,7,11,0,0.0,77.0,2.2,16.0,77.0,59.81,43.4
2016,5,7,11,15,11.0,210.5,2.2,16.0,221.5,175.04,136.57
2016,5,7,11,30,22.0,344.0,2.2,16.0,366.0,293.57,229.0
2016,5,7,11,45,18.5,317.5,2.2,16.0,335.5,269.04,209.51
2016,5,7,12,0,15.0,291.0,2.2,16.0,305.0,244.41,190.39
2016,5,7,12,15,15.0,293.0,2.2,16.0,307.5,246.03,191.73
2016,5,7,12,30,15.0,295.0,2.2,16.0,310.0,247.51,192.91
2016,5,7,12,45,12.5,264.0,2.25,16.0,276.0,219.81,171.33
2016,5,7,13,0,10.0,233.0,2.3,16.0,242.0,192.27,149.8
2016,5,7,13,15,13.5,267.0,2.3,16.0,279.5,222.28,173.67
2016,5,7,13,30,17.0,301.0,2.3,16.0,317.0,252.17,197.15
2016,5,7,13,45,23.5,318.0,2.3,16.0,339.0,270.25,211.46
2016,5,7,14,0,30.0,335.0,2.3,16.0,361.0,299.09,234.1
2016,5,7,14,15,196.5,339.5,2.3,16.0,496.5,430.17,337.99
2016,5,7,14,30,363.0,344.0,2.3,16.0,632.0,547.33,427.02
2016,5,7,14,45,325.5,335.5,2.3,16.0,584.5,499.59,390.24
2016,5,7,15,0,288.0,327.0,2.3,16.0,537.0,453.65,355.44
2016,5,7,15,15,150.0,272.5,2.25,16.0,381.5,309.41,244.17
2016,5,7,15,30,12.0,218.0,2.2,16.0,226.0,174.89,137.72
2016,5,7,15,45,11.5,205.5,2.2,16.0,212.5,163.76,129.37
2016,5,7,16,0,11.0,193.0,2.2,16.0,199.0,152.68,120.72
2016,5,7,16,15,93.5,199.0,2.15,15.5,245.0,187.39,147.89
2016,5,7,16,30,176.0,205.0,2.1,15.0,291.0,212.2,165.47
2016,5,7,16,45,88.0,166.0,2.1,15.0,209.0,147.06,114.46
2016,5,7,17,0,0.0,127.0,2.1,15.0,127.0,95.53,75.35
2016,5,7,17,15,0.0,107.5,2.05,15.0,107.5,80.49,62.92
2016,5,7,17,30,0.0,88.0,2.0,15.0,88.0,65.67,50.44
2016,5,7,17,45,0.0,69.5,1.95,15.0,69.5,51.9,40.61
2016,5,7,18,0,0.0,51.0,1.9,15.0,51.0,38.55,28.5
2016,5,7,18,15,0.0,35.0,1.85,14.5,35.0,26.76,17.75
2016,5,7,18,30,0.0,19.0,1.8,14.0,19.0,14.47,6.29
2016,5,7,18,45,0.0,9.5,1.75,14.0,9.5,7.21,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.35,14.0,5.0,3.93,0.0
2016,5,8,5,30,0.0,10.0,1.3,14.0,10.0,7.59,0.0
2016,5,8,5,45,0.0,23.0,1.3,14.0,23.0,17.54,9.29
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,27.52,18.63
2016,5,8,6,15,0.0,52.5,1.2,14.0,52.5,39.8,29.88
2016,5,8,6,30,0.0,69.0,1.1,14.0,69.0,51.85,40.83
2016,5,8,6,45,0.0,87.0,1.05,14.5,87.0,65.33,50.29
2016,5,8,7,0,0.0,105.0,1.0,15.0,105.0,79.04,61.68
2016,5,8,7,15,171.0,135.5,1.0,15.0,213.5,137.58,102.97
2016,5,8,7,30,342.0,166.0,1.0,15.0,322.0,217.9,162.93
2016,5,8,7,45,208.0,197.5,1.0,15.0,296.0,219.66,169.89
2016,5,8,8,0,74.0,229.0,1.0,15.0,270.0,204.67,161.53
2016,5,8,8,15,116.0,256.5,1.0,15.0,327.0,254.65,200.87
2016,5,8,8,30,158.0,284.0,1.0,15.0,384.0,304.71,239.69
2016,5,8,8,45,447.0,214.5,1.05,15.5,524.5,423.29,330.42
2016,5,8,9,0,736.0,145.0,1.1,16.0,665.0,555.3,429.29
2016,5,8,9,15,750.5,148.0,1.15,16.0,703.5,599.22,461.94
2016,5,8,9,30,765.0,151.0,1.2,16.0,742.0,642.73,494.35
2016,5,8,9,45,791.0,144.5,1.25,16.0,779.5,684.36,525.05
2016,5,8,10,0,817.0,138.0,1.3,16.0,817.0,724.83,554.44
2016,5,8,10,15,611.0,253.5,1.4,16.0,771.0,701.58,534.86
2016,5,8,10,30,405.0,369.0,1.5,16.0,725.0,654.83,498.58
2016,5,8,10,45,313.5,410.0,1.6,16.5,689.5,618.34,470.92
2016,5,8,11,0,222.0,451.0,1.7,17.0,654.0,574.47,437.36
2016,5,8,11,15,236.5,444.5,1.85,17.0,663.5,598.73,455.95
2016,5,8,11,30,251.0,438.0,2.0,17.0,673.0,609.27,464.37
2016,5,8,11,45,554.0,290.0,2.15,17.0,811.5,754.63,575.55
2016,5,8,12,0,857.0,142.0,2.3,17.0,950.0,864.31,656.16
2016,5,8,12,15,856.5,141.5,2.4,17.0,947.5,863.0,655.05
2016,5,8,12,30,856.0,141.0,2.5,17.0,945.0,858.36,652.79
2016,5,8,12,45,860.0,136.5,2.7,17.0,936.5,850.87,649.37
2016,5,8,13,0,864.0,132.0,2.9,17.0,928.0,839.89,643.48
2016,5,8,13,15,860.0,131.0,3.0,16.5,910.5,821.85,633.17
2016,5,8,13,30,856.0,130.0,3.1,16.0,893.0,800.64,620.59
2016,5,8,13,45,850.5,128.5,3.25,16.0,869.0,774.78,603.68
2016,5,8,14,0,845.0,127.0,3.4,16.0,845.0,746.01,583.54
2016,5,8,14,15,836.5,125.0,3.45,16.0,814.0,711.95,558.59
2016,5,8,14,30,828.0,123.0,3.5,16.0,783.0,675.49,531.4
2016,5,8,14,45,818.5,120.0,3.6,16.0,746.5,640.53,504.77
2016,5,8,15,0,809.0,117.0,3.7,16.0,710.0,597.48,471.48
2016,5,8,15,15,794.5,114.5,3.8,16.0,668.0,550.46,434.29
2016,5,8,15,30,780.0,112.0,3.9,16.0,626.0,502.45,395.29
2016,5,8,15,45,762.5,108.0,4.05,16.0,580.0,451.04,352.64
2016,5,8,16,0,745.0,104.0,4.2,16.0,534.0,399.5,308.73
2016,5,8,16,15,720.5,100.0,4.3,15.5,485.5,345.66,262.51
2016,5,8,16,30,696.0,96.0,4.4,15.0,437.0,290.52,214.32
2016,5,8,16,45,665.0,90.5,4.55,15.0,386.5,236.17,166.45
2016,5,8,17,0,634.0,85.0,4.7,15.0,336.0,184.39,121.92
2016,5,8,17,15,589.0,79.0,4.75,15.0,285.5,133.37,82.03
2016,5,8,17,30,544.0,73.0,4.8,15.0,235.0,87.13,52.78
2016,5,8,17,45,481.0,64.5,4.9,15.0,187.0,51.34,40.1
2016,5,8,18,0,418.0,56.0,5.0,15.0,139.0,44.97,34.16
2016,5,8,18,15,322.0,44.5,4.95,14.5,97.0,35.89,25.69
2016,5,8,18,30,226.0,33.0,4.9,14.0,55.0,25.13,15.19
2016,5,8,18,45,113.0,16.5,4.85,14.0,27.5,12.6,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,12.0,3.1,12.0,16.0,9.44,0.0
2016,5,9,5,30,115.0,24.0,3.1,12.0,32.0,18.12,4.65
2016,5,9,5,45,223.5,38.5,3.1,12.5,69.5,29.09,19.3
2016,5,9,6,0,332.0,53.0,3.1,13.0,107.0,40.11,29.8
2016,5,9,6,15,409.0,63.0,3.1,13.0,154.0,50.17,39.21
2016,5,9,6,30,486.0,73.0,3.1,13.0,201.0,59.04,47.38
2016,5,9,6,45,243.0,69.0,3.1,13.0,133.0,69.29,45.48
2016,5,9,7,0,0.0,65.0,3.1,13.0,65.0,49.83,37.27
2016,5,9,7,15,0.0,96.0,3.1,13.0,96.0,73.22,57.11
2016,5,9,7,30,0.0,127.0,3.1,13.0,127.0,96.63,76.69
2016,5,9,7,45,6.0,157.0,3.15,13.5,160.5,121.47,96.86
2016,5,9,8,0,12.0,187.0,3.2,14.0,194.0,147.31,117.63
2016,5,9,8,15,12.5,200.0,3.2,14.0,208.0,158.83,126.77
2016,5,9,8,30,13.0,213.0,3.2,14.0,222.0,170.39,135.9
2016,5,9,8,45,26.5,251.0,3.25,14.0,270.0,213.57,170.62
2016,5,9,9,0,40.0,289.0,3.3,14.0,318.0,254.4,203.05
2016,5,9,9,15,43.5,309.5,3.3,14.0,342.0,276.47,220.2
2016,5,9,9,30,47.0,330.0,3.3,14.0,366.0,298.85,237.54
2016,5,9,9,45,45.0,342.0,3.3,14.5,378.0,310.64,245.91
2016,5,9,10,0,43.0,354.0,3.3,15.0,390.0,322.13,254.02
2016,5,9,10,15,138.5,391.0,3.35,15.0,512.5,438.99,345.74
2016,5,9,10,30,234.0,428.0,3.4,15.0,635.0,549.72,430.26
2016,5,9,10,45,166.0,436.0,3.45,15.0,584.5,509.94,398.37
2016,5,9,11,0,98.0,444.0,3.5,15.0,534.0,453.14,354.04
2016,5,9,11,15,82.0,440.0,3.6,15.0,516.5,438.79,343.0
2016,5,9,11,30,66.0,436.0,3.7,15.0,499.0,423.47,331.0
2016,5,9,11,45,64.0,437.0,3.8,15.5,498.0,423.6,330.53
2016,5,9,12,0,62.0,438.0,3.9,16.0,497.0,423.21,329.63
2016,5,9,12,15,77.5,448.0,4.05,16.0,521.5,445.11,346.81
2016,5,9,12,30,93.0,458.0,4.2,16.0,546.0,466.36,363.44
2016,5,9,12,45,89.5,451.0,4.35,16.0,535.0,455.92,355.8
2016,5,9,13,0,86.0,444.0,4.5,16.0,524.0,445.0,347.9
2016,5,9,13,15,104.0,442.0,4.6,16.0,536.5,455.41,356.69
2016,5,9,13,30,122.0,440.0,4.7,16.0,549.0,477.16,373.93
2016,5,9,13,45,183.5,424.5,4.85,16.0,583.0,505.89,397.7
2016,5,9,14,0,245.0,409.0,5.0,16.0,617.0,541.73,426.47
2016,5,9,14,15,261.5,389.0,5.1,16.0,604.0,525.96,415.17
2016,5,9,14,30,278.0,369.0,5.2,16.0,591.0,508.18,402.29
2016,5,9,14,45,217.0,357.0,5.3,16.0,526.0,436.82,346.87
2016,5,9,15,0,156.0,345.0,5.4,16.0,461.0,379.31,301.69
2016,5,9,15,15,196.5,320.0,5.45,16.0,456.5,371.56,296.1
2016,5,9,15,30,237.0,295.0,5.5,16.0,452.0,359.82,286.68
2016,5,9,15,45,202.0,275.5,5.6,16.0,402.5,314.03,249.9
2016,5,9,16,0,167.0,256.0,5.7,16.0,353.0,271.38,215.52
2016,5,9,16,15,124.0,230.0,5.7,15.5,298.5,224.55,178.17
2016,5,9,16,30,81.0,204.0,5.7,15.0,244.0,179.37,142.2
2016,5,9,16,45,49.0,172.5,5.75,15.0,196.0,141.94,112.19
2016,5,9,17,0,17.0,141.0,5.8,15.0,148.0,108.41,85.59
2016,5,9,17,15,11.0,121.5,5.75,14.5,126.0,91.44,71.9
2016,5,9,17,30,5.0,102.0,5.7,14.0,104.0,75.37,58.77
2016,5,9,17,45,2.5,82.0,5.7,14.0,83.0,60.2,48.15
2016,5,9,18,0,0.0,62.0,5.7,14.0,62.0,45.99,35.22
2016,5,9,18,15,0.0,43.5,5.6,13.5,43.5,32.68,23.03
2016,5,9,18,30,0.0,25.0,5.5,13.0,25.0,19.09,10.34
2016,5,9,18,45,0.0,12.5,5.45,13.0,12.5,9.51,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,49.0,13.0,1.55,12.0,16.0,10.23,0.0
2016,5,10,5,30,98.0,26.0,1.5,12.0,32.0,19.55,6.47
2016,5,10,5,45,206.0,41.5,1.45,12.0,71.0,31.14,21.22
2016,5,10,6,0,314.0,57.0,1.4,12.0,110.0,42.77,32.35
2016,5,10,6,15,157.0,45.0,1.4,12.0,71.5,33.08,24.13
2016,5,10,6,30,0.0,33.0,1.4,12.0,33.0,25.16,17.15
2016,5,10,6,45,0.0,41.5,1.4,12.5,41.5,31.69,21.82
2016,5,10,7,0,0.0,50.0,1.4,13.0,50.0,38.24,27.37
2016,5,10,7,15,0.0,80.5,1.35,13.0,80.5,61.74,47.36
2016,5,10,7,30,0.0,111.0,1.3,13.0,111.0,84.75,66.62
2016,5,10,7,45,0.0,135.5,1.3,13.0,135.5,103.51,82.06
2016,5,10,8,0,0.0,160.0,1.3,13.0,160.0,122.51,97.51
2016,5,10,8,15,0.0,162.5,1.25,13.0,162.5,124.92,99.12
2016,5,10,8,30,0.0,165.0,1.2,13.0,165.0,127.23,100.7
2016,5,10,8,45,7.0,201.5,1.2,13.5,207.0,159.49,126.49
2016,5,10,9,0,14.0,238.0,1.2,14.0,249.0,192.74,152.6
2016,5,10,9,15,84.0,304.5,1.2,14.0,370.0,296.28,234.49
2016,5,10,9,30,154.0,371.0,1.2,14.0,491.0,410.18,321.42
2016,5,10,9,45,131.0,385.0,1.25,14.5,490.5,414.5,322.84
2016,5,10,10,0,108.0,399.0,1.3,15.0,490.0,405.93,315.32
2016,5,10,10,15,126.5,417.0,1.3,15.0,526.5,451.15,348.99
2016,5,10,10,30,145.0,435.0,1.3,15.0,563.0,486.13,374.44
2016,5,10,10,45,98.5,422.0,1.35,15.5,510.0,430.69,331.87
2016,5,10,11,0,52.0,409.0,1.4,16.0,457.0,384.67,296.28
2016,5,10,11,15,41.5,394.0,1.55,16.0,433.0,364.58,281.54
2016,5,10,11,30,31.0,379.0,1.7,16.0,409.0,343.84,265.96
2016,5,10,11,45,41.0,401.5,1.85,16.5,440.5,372.47,287.57
2016,5,10,12,0,51.0,424.0,2.0,17.0,472.0,400.95,308.66
2016,5,10,12,15,43.0,407.5,2.2,17.0,448.0,379.68,292.82
2016,5,10,12,30,35.0,391.0,2.4,17.0,424.0,358.1,276.84
2016,5,10,12,45,116.0,426.5,2.65,17.0,534.5,469.84,363.33
2016,5,10,13,0,197.0,462.0,2.9,17.0,645.0,564.42,434.83
2016,5,10,13,15,201.0,449.0,3.05,17.0,632.5,551.68,425.73
2016,5,10,13,30,205.0,436.0,3.2,17.0,620.0,537.83,416.35
2016,5,10,13,45,152.5,422.0,3.4,17.0,557.0,479.08,372.31
2016,5,10,14,0,100.0,408.0,3.6,17.0,494.0,411.09,320.79
2016,5,10,14,15,100.0,392.0,3.65,16.5,475.0,392.88,308.12
2016,5,10,14,30,100.0,376.0,3.7,16.0,456.0,374.36,294.87
2016,5,10,14,45,74.5,344.0,3.75,16.0,402.5,326.26,257.61
2016,5,10,15,0,49.0,312.0,3.8,16.0,349.0,280.31,221.75
2016,5,10,15,15,47.5,294.0,3.75,16.0,328.0,261.11,206.95
2016,5,10,15,30,46.0,276.0,3.7,16.0,307.0,242.03,192.07
2016,5,10,15,45,76.0,265.0,3.65,16.0,311.5,242.71,192.73
2016,5,10,16,0,106.0,254.0,3.6,16.0,316.0,240.08,190.23
2016,5,10,16,15,53.5,203.5,3.55,15.5,235.0,175.88,139.38
2016,5,10,16,30,1.0,153.0,3.5,15.0,154.0,116.66,92.44
2016,5,10,16,45,0.5,128.0,3.5,15.0,128.5,97.26,76.63
2016,5,10,17,0,0.0,103.0,3.5,15.0,103.0,78.2,60.86
2016,5,10,17,15,0.0,87.5,3.45,14.5,87.5,66.35,51.09
2016,5,10,17,30,0.0,72.0,3.4,14.0,72.0,54.65,41.27
2016,5,10,17,45,0.0,57.5,3.35,14.0,57.5,43.83,33.61
2016,5,10,18,0,0.0,43.0,3.3,14.0,43.0,32.89,23.65
2016,5,10,18,15,0.0,30.0,3.2,14.0,30.0,22.89,14.46
2016,5,10,18,30,0.0,17.0,3.1,14.0,17.0,12.93,5.22
2016,5,10,18,45,0.0,8.5,3.05,14.0,8.5,6.45,0.0
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,72.5,12.5,2.6,13.0,17.5,9.83,0.0
2016,5,11,5,30,145.0,25.0,2.6,13.0,35.0,18.95,6.8
2016,5,11,5,45,252.5,39.0,2.6,13.0,74.0,29.61,19.86
2016,5,11,6,0,360.0,53.0,2.6,13.0,113.0,40.34,30.07
2016,5,11,6,15,180.0,40.0,2.55,13.0,70.0,29.82,21.1
2016,5,11,6,30,0.0,27.0,2.5,13.0,27.0,20.56,12.9
2016,5,11,6,45,0.0,33.5,2.45,13.5,33.5,25.55,16.41
2016,5,11,7,0,0.0,40.0,2.4,14.0,40.0,30.55,20.64
2016,5,11,7,15,0.0,55.0,2.35,14.0,55.0,42.11,30.45
2016,5,11,7,30,0.0,70.0,2.3,14.0,70.0,53.72,40.19
2016,5,11,7,45,2.5,122.0,2.3,14.5,123.5,94.12,73.79
2016,5,11,8,0,5.0,174.0,2.3,15.0,177.0,134.83,106.95
2016,5,11,8,15,2.5,142.0,2.25,15.0,143.5,110.23,86.39
2016,5,11,8,30,0.0,110.0,2.2,15.0,110.0,84.81,65.23
2016,5,11,8,45,0.0,131.0,2.2,15.0,131.0,101.17,78.54
2016,5,11,9,0,0.0,152.0,2.2,15.0,152.0,117.65,91.79
2016,5,11,9,15,1.0,161.0,2.2,15.0,162.0,125.48,97.94
2016,5,11,9,30,2.0,170.0,2.2,15.0,172.0,133.42,104.18
2016,5,11,9,45,4.5,187.0,2.2,15.5,191.0,148.8,116.22
2016,5,11,10,0,7.0,204.0,2.2,16.0,210.0,164.43,128.34
2016,5,11,10,15,9.0,225.5,2.2,16.0,233.5,183.5,143.35
2016,5,11,10,30,11.0,247.0,2.2,16.0,257.0,202.78,158.42
2016,5,11,10,45,13.0,267.5,2.2,16.0,279.5,221.41,172.91
2016,5,11,11,0,15.0,288.0,2.2,16.0,302.0,240.17,187.43
2016,5,11,11,15,33.0,354.0,2.25,16.0,385.5,322.55,251.38
2016,5,11,11,30,51.0,420.0,2.3,16.0,469.0,395.66,306.78
2016,5,11,11,45,39.5,397.5,2.4,16.5,435.5,367.2,284.25
2016,5,11,12,0,28.0,375.0,2.5,17.0,402.0,338.28,261.76
2016,5,11,12,15,69.5,421.0,2.6,17.0,487.0,413.27,319.74
2016,5,11,12,30,111.0,467.0,2.7,17.0,572.0,487.81,375.97
2016,5,11,12,45,116.0,458.0,2.85,17.0,566.5,496.15,382.27
2016,5,11,13,0,121.0,449.0,3.0,17.0,561.0,489.83,378.21
2016,5,11,13,15,81.5,415.5,3.05,17.0,490.5,412.8,320.18
2016,5,11,13,30,42.0,382.0,3.1,17.0,420.0,350.42,272.48
2016,5,11,13,45,48.0,380.0,3.2,17.0,422.5,351.16,273.75
2016,5,11,14,0,54.0,378.0,3.3,17.0,425.0,351.29,274.34
2016,5,11,14,15,46.0,354.0,3.25,17.0,393.5,322.44,252.26
2016,5,11,14,30,38.0,330.0,3.2,17.0,362.0,294.15,230.57
2016,5,11,14,45,30.5,301.5,3.15,17.0,326.0,263.14,206.63
2016,5,11,15,0,23.0,273.0,3.1,17.0,290.0,226.29,177.9
2016,5,11,15,15,36.0,274.5,3.0,16.5,299.5,238.8,188.62
2016,5,11,15,30,49.0,276.0,2.9,16.0,309.0,243.14,192.63
2016,5,11,15,45,41.0,251.0,2.85,16.0,277.0,215.71,170.96
2016,5,11,16,0,33.0,226.0,2.8,16.0,245.0,189.28,150.04
2016,5,11,16,15,18.5,193.0,2.7,16.0,203.5,153.38,121.4
2016,5,11,16,30,4.0,160.0,2.6,16.0,162.0,122.67,96.88
2016,5,11,16,45,5.0,147.5,2.55,16.0,150.0,112.49,88.75
2016,5,11,17,0,6.0,135.0,2.5,16.0,138.0,102.16,80.35
2016,5,11,17,15,3.0,116.0,2.45,15.5,117.5,86.7,67.88
2016,5,11,17,30,0.0,97.0,2.4,15.0,97.0,71.8,55.63
2016,5,11,17,45,0.0,77.5,2.35,15.0,77.5,57.38,45.49
2016,5,11,18,0,0.0,58.0,2.3,15.0,58.0,43.45,32.9
2016,5,11,18,15,0.0,41.0,2.25,14.5,41.0,31.07,21.61
2016,5,11,18,30,0.0,24.0,2.2,14.0,24.0,18.31,9.82
2016,5,11,18,45,0.0,12.0,2.2,14.0,12.0,9.12,0.0
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,2.0,3.0,13.0,2.0,1.57,0.0
2016,5,12,5,30,0.0,4.0,3.0,13.0,4.0,3.02,0.0
2016,5,12,5,45,0.0,9.5,3.05,13.0,9.5,7.2,0.57
2016,5,12,6,0,0.0,15.0,3.1,13.0,15.0,11.39,4.46
2016,5,12,6,15,0.0,21.5,3.05,13.0,21.5,16.35,9.04
2016,5,12,6,30,0.0,28.0,3.0,13.0,28.0,21.33,13.59
2016,5,12,6,45,0.0,35.0,2.95,13.0,35.0,26.7,17.44
2016,5,12,7,0,0.0,42.0,2.9,13.0,42.0,32.09,22.04
2016,5,12,7,15,0.0,59.0,2.8,13.0,59.0,45.2,33.21
2016,5,12,7,30,0.0,76.0,2.7,13.0,76.0,58.37,44.3
2016,5,12,7,45,0.0,95.0,2.65,13.5,95.0,72.98,56.38
2016,5,12,8,0,0.0,114.0,2.6,14.0,114.0,87.58,68.27
2016,5,12,8,15,2.5,152.0,2.55,14.0,153.5,117.85,93.11
2016,5,12,8,30,5.0,190.0,2.5,14.0,193.0,148.7,118.1
2016,5,12,8,45,10.5,217.5,2.45,14.0,224.5,173.53,137.94
2016,5,12,9,0,16.0,245.0,2.4,14.0,256.0,199.08,158.22
2016,5,12,9,15,17.5,262.0,2.35,14.0,275.0,214.63,170.3
