Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,9,30,19.0,279.0,2.3,14.0,294.0,230.33,182.45
2016,5,12,9,45,15.5,265.5,2.3,14.5,278.5,218.43,172.32
2016,5,12,10,0,12.0,252.0,2.3,15.0,263.0,206.11,161.98
2016,5,12,10,15,36.5,327.0,2.25,15.0,359.5,295.67,232.53
2016,5,12,10,30,61.0,402.0,2.2,15.0,456.0,380.06,297.04
2016,5,12,10,45,118.5,430.5,2.15,15.5,538.0,464.74,360.59
2016,5,12,11,0,176.0,459.0,2.1,16.0,620.0,539.3,415.08
2016,5,12,11,15,182.5,465.5,2.1,16.0,634.5,554.36,425.49
2016,5,12,11,30,189.0,472.0,2.1,16.0,649.0,568.56,435.67
2016,5,12,11,45,254.5,460.5,2.1,16.0,701.0,628.38,479.99
2016,5,12,12,0,320.0,449.0,2.1,16.0,753.0,674.9,514.1
2016,5,12,12,15,371.5,422.5,2.2,16.0,774.5,695.03,529.95
2016,5,12,12,30,423.0,396.0,2.3,16.0,796.0,723.92,551.95
2016,5,12,12,45,449.0,384.0,2.4,16.0,804.5,730.95,557.94
2016,5,12,13,0,475.0,372.0,2.5,16.0,813.0,735.19,562.12
2016,5,12,13,15,645.5,268.5,2.7,16.0,855.5,776.7,596.84
2016,5,12,13,30,816.0,165.0,2.9,16.0,898.0,800.42,618.51
2016,5,12,13,45,818.5,158.5,3.1,16.0,876.5,776.48,602.36
2016,5,12,14,0,821.0,152.0,3.3,16.0,855.0,749.3,583.8
2016,5,12,14,15,812.0,150.0,3.45,16.0,824.0,714.85,559.07
2016,5,12,14,30,803.0,148.0,3.6,16.0,793.0,678.1,532.07
2016,5,12,14,45,797.0,142.5,3.75,16.0,757.5,638.1,502.05
2016,5,12,15,0,791.0,137.0,3.9,16.0,722.0,596.0,469.61
2016,5,12,15,15,776.0,134.0,4.0,15.5,680.0,549.27,433.37
2016,5,12,15,30,761.0,131.0,4.1,15.0,638.0,501.63,395.29
2016,5,12,15,45,743.5,126.0,4.2,15.0,592.0,449.48,351.94
2016,5,12,16,0,726.0,121.0,4.3,15.0,546.0,397.78,307.78
2016,5,12,16,15,700.0,116.5,4.35,15.0,496.5,343.79,260.9
2016,5,12,16,30,674.0,112.0,4.4,15.0,447.0,291.21,214.55
2016,5,12,16,45,502.5,128.0,4.5,15.0,362.0,219.3,158.12
2016,5,12,17,0,331.0,144.0,4.6,15.0,277.0,166.54,120.09
2016,5,12,17,15,295.5,129.5,4.65,14.5,236.0,128.89,91.26
2016,5,12,17,30,260.0,115.0,4.7,14.0,195.0,95.18,68.8
2016,5,12,17,45,224.0,96.0,4.8,14.0,156.0,68.53,55.58
2016,5,12,18,0,188.0,77.0,4.9,14.0,117.0,55.63,43.82
2016,5,12,18,15,138.5,58.0,4.85,13.5,83.0,42.36,31.62
2016,5,12,18,30,89.0,39.0,4.8,13.0,49.0,28.88,18.89
2016,5,12,18,45,44.5,19.5,4.8,13.0,24.5,14.83,1.42
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.0,3.25,12.0,2.0,1.57,0.0
2016,5,13,5,30,0.0,4.0,3.2,12.0,4.0,3.02,0.0
2016,5,13,5,45,0.0,8.5,3.2,12.0,8.5,6.44,0.0
2016,5,13,6,0,0.0,13.0,3.2,12.0,13.0,9.86,3.15
2016,5,13,6,15,0.0,18.0,3.15,12.0,18.0,13.68,6.68
2016,5,13,6,30,0.0,23.0,3.1,12.0,23.0,17.5,10.2
2016,5,13,6,45,0.0,29.0,3.1,12.5,29.0,22.1,13.5
2016,5,13,7,0,0.0,35.0,3.1,13.0,35.0,26.71,17.41
2016,5,13,7,15,0.0,57.0,3.05,13.0,57.0,43.66,31.89
2016,5,13,7,30,0.0,79.0,3.0,13.0,79.0,60.7,46.27
2016,5,13,7,45,0.0,105.5,2.95,13.0,105.5,80.92,63.17
2016,5,13,8,0,0.0,132.0,2.9,13.0,132.0,101.23,79.95
2016,5,13,8,15,2.0,158.5,2.9,13.0,159.5,122.57,97.38
2016,5,13,8,30,4.0,185.0,2.9,13.0,187.0,144.33,115.0
2016,5,13,8,45,10.0,216.0,2.9,13.5,223.0,172.02,137.06
2016,5,13,9,0,16.0,247.0,2.9,14.0,259.0,200.52,159.52
2016,5,13,9,15,21.5,273.5,2.95,14.0,290.0,225.93,179.6
2016,5,13,9,30,27.0,300.0,3.0,14.0,321.0,259.75,206.22
2016,5,13,9,45,26.5,310.5,3.15,14.5,332.5,270.29,213.83
2016,5,13,10,0,26.0,321.0,3.3,15.0,344.0,280.7,221.36
2016,5,13,10,15,150.5,371.5,3.45,15.0,505.0,427.83,337.75
2016,5,13,10,30,275.0,422.0,3.6,15.0,666.0,582.12,455.35
2016,5,13,10,45,284.5,424.5,3.75,15.0,682.0,600.28,468.41
2016,5,13,11,0,294.0,427.0,3.9,15.0,698.0,617.43,481.43
2016,5,13,11,15,290.5,440.5,4.05,15.0,711.5,632.24,492.29
2016,5,13,11,30,287.0,454.0,4.2,15.0,725.0,645.5,502.03
2016,5,13,11,45,314.5,448.5,4.4,15.0,746.5,666.75,519.0
2016,5,13,12,0,342.0,443.0,4.6,15.0,768.0,686.58,534.89
2016,5,13,12,15,628.0,282.5,4.7,15.0,877.0,801.66,626.67
2016,5,13,12,30,914.0,122.0,4.8,15.0,986.0,878.39,686.4
2016,5,13,12,45,912.0,121.5,4.95,15.0,976.0,868.74,680.16
2016,5,13,13,0,910.0,121.0,5.1,15.0,966.0,855.59,671.94
2016,5,13,13,15,906.5,120.0,5.2,15.0,948.5,837.37,659.75
2016,5,13,13,30,903.0,119.0,5.3,15.0,931.0,815.81,645.11
2016,5,13,13,45,898.5,117.5,5.4,15.0,906.5,789.8,627.14
2016,5,13,14,0,894.0,116.0,5.5,15.0,882.0,760.71,605.7
2016,5,13,14,15,886.5,114.5,5.5,15.0,850.5,726.57,579.56
2016,5,13,14,30,879.0,113.0,5.5,15.0,819.0,689.82,550.99
2016,5,13,14,45,871.5,109.5,5.55,15.0,782.5,648.95,518.9
2016,5,13,15,0,864.0,106.0,5.6,15.0,746.0,605.87,484.35
2016,5,13,15,15,850.5,104.0,5.55,15.0,703.5,558.83,445.6
2016,5,13,15,30,837.0,102.0,5.5,15.0,661.0,512.09,406.12
2016,5,13,15,45,825.0,97.5,5.45,15.0,615.5,460.49,361.87
2016,5,13,16,0,813.0,93.0,5.4,15.0,570.0,408.08,315.87
2016,5,13,16,15,790.5,89.5,5.3,15.0,520.0,352.44,266.45
2016,5,13,16,30,768.0,86.0,5.2,15.0,470.0,297.64,217.15
2016,5,13,16,45,744.0,81.0,5.15,15.0,419.0,242.36,167.78
2016,5,13,17,0,720.0,76.0,5.1,15.0,368.0,188.71,121.44
2016,5,13,17,15,679.0,71.0,5.05,14.5,315.5,131.47,77.3
2016,5,13,17,30,638.0,66.0,5.0,14.0,263.0,81.62,47.71
2016,5,13,17,45,581.5,59.0,5.0,14.0,213.0,48.11,37.42
2016,5,13,18,0,525.0,52.0,5.0,14.0,163.0,42.6,32.3
2016,5,13,18,15,432.0,43.0,5.0,14.0,117.5,35.23,25.34
2016,5,13,18,30,339.0,34.0,5.0,14.0,72.0,27.92,18.08
2016,5,13,18,45,169.5,17.0,5.0,14.0,36.0,13.69,1.68
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,60.0,13.0,2.2,14.0,18.0,10.23,0.0
2016,5,14,5,30,120.0,26.0,2.3,14.0,36.0,19.61,8.75
2016,5,14,5,45,192.5,41.5,2.4,14.0,70.0,31.08,21.21
2016,5,14,6,0,265.0,57.0,2.5,14.0,104.0,42.41,31.85
2016,5,14,6,15,306.5,73.5,2.5,14.0,144.5,53.98,42.52
2016,5,14,6,30,348.0,90.0,2.5,14.0,185.0,65.24,52.73
2016,5,14,6,45,384.0,102.5,2.5,14.5,228.5,99.73,67.03
2016,5,14,7,0,420.0,115.0,2.5,15.0,272.0,140.31,94.62
2016,5,14,7,15,579.0,99.0,2.35,15.0,349.5,189.16,127.91
2016,5,14,7,30,738.0,83.0,2.2,15.0,427.0,253.95,177.59
2016,5,14,7,45,422.5,162.0,2.05,15.5,364.0,260.26,196.27
2016,5,14,8,0,107.0,241.0,1.9,16.0,301.0,223.16,175.33
2016,5,14,8,15,137.5,265.0,1.75,16.0,349.0,266.4,209.54
2016,5,14,8,30,168.0,289.0,1.6,16.0,397.0,308.89,242.55
2016,5,14,8,45,514.0,194.0,1.5,16.5,556.0,432.17,336.56
2016,5,14,9,0,860.0,99.0,1.4,17.0,715.0,568.84,438.69
2016,5,14,9,15,870.5,100.5,1.4,17.0,754.0,613.41,472.01
2016,5,14,9,30,881.0,102.0,1.4,17.0,793.0,656.15,503.87
2016,5,14,9,45,732.0,191.0,1.4,17.0,781.5,674.94,515.29
2016,5,14,10,0,583.0,280.0,1.4,17.0,770.0,668.2,508.28
2016,5,14,10,15,516.0,316.5,1.45,17.0,760.5,669.57,508.67
2016,5,14,10,30,449.0,353.0,1.5,17.0,751.0,664.88,504.41
2016,5,14,10,45,523.5,335.5,1.55,17.5,810.0,721.48,544.61
2016,5,14,11,0,598.0,318.0,1.6,18.0,869.0,778.38,583.75
2016,5,14,11,15,747.5,222.0,1.65,18.0,920.0,830.88,622.93
2016,5,14,11,30,897.0,126.0,1.7,18.0,971.0,860.15,644.41
2016,5,14,11,45,896.0,127.5,1.75,18.0,975.5,866.98,649.03
2016,5,14,12,0,895.0,129.0,1.8,18.0,980.0,870.33,651.66
2016,5,14,12,15,894.0,129.0,1.9,18.0,977.5,869.0,651.79
2016,5,14,12,30,893.0,129.0,2.0,18.0,975.0,864.23,649.69
2016,5,14,12,45,887.5,130.5,2.15,18.0,963.5,853.57,644.09
2016,5,14,13,0,882.0,132.0,2.3,18.0,952.0,839.59,636.22
2016,5,14,13,15,878.0,131.0,2.4,18.0,934.5,821.5,625.07
2016,5,14,13,30,874.0,130.0,2.5,18.0,917.0,800.18,611.64
2016,5,14,13,45,867.0,129.5,2.7,18.0,892.0,773.9,594.8
2016,5,14,14,0,860.0,129.0,2.9,18.0,867.0,744.76,574.97
2016,5,14,14,15,851.5,127.0,3.1,17.5,836.0,710.63,552.04
2016,5,14,14,30,843.0,125.0,3.3,17.0,805.0,674.06,526.55
2016,5,14,14,45,830.5,123.5,3.5,17.0,767.5,638.21,499.62
2016,5,14,15,0,818.0,122.0,3.7,17.0,730.0,594.71,466.27
2016,5,14,15,15,803.5,119.5,3.85,17.0,687.5,547.8,429.28
2016,5,14,15,30,789.0,117.0,4.0,17.0,645.0,499.87,390.42
2016,5,14,15,45,770.0,113.5,4.15,17.0,598.5,448.35,347.67
2016,5,14,16,0,751.0,110.0,4.3,17.0,552.0,396.82,303.89
2016,5,14,16,15,726.5,106.0,4.35,16.5,503.0,341.0,256.16
2016,5,14,16,30,702.0,102.0,4.4,16.0,454.0,288.18,210.04
2016,5,14,16,45,668.5,97.5,4.45,16.0,403.0,234.38,163.13
2016,5,14,17,0,635.0,93.0,4.5,16.0,352.0,183.36,120.09
2016,5,14,17,15,590.5,86.5,4.45,16.0,301.0,132.64,81.61
2016,5,14,17,30,546.0,80.0,4.4,16.0,250.0,86.64,54.25
2016,5,14,17,45,484.5,71.5,4.4,16.0,201.5,56.51,44.54
2016,5,14,18,0,423.0,63.0,4.4,16.0,153.0,50.31,38.83
2016,5,14,18,15,331.5,51.0,4.3,15.5,110.0,38.72,28.24
2016,5,14,18,30,240.0,39.0,4.2,15.0,67.0,29.53,19.45
2016,5,14,18,45,120.0,19.5,4.15,15.0,33.5,14.86,3.02
2016,5,14,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,15.0,5.0,14.0,20.0,11.8,0.0
2016,5,15,5,30,128.0,30.0,5.1,14.0,40.0,22.52,11.26
2016,5,15,5,45,231.0,44.5,5.2,14.0,79.0,33.42,23.24
2016,5,15,6,0,334.0,59.0,5.3,14.0,118.0,44.33,33.53
2016,5,15,6,15,167.0,53.5,5.3,14.0,83.0,40.25,30.3
2016,5,15,6,30,0.0,48.0,5.3,14.0,48.0,36.71,27.28
2016,5,15,6,45,0.0,60.0,5.3,14.5,60.0,45.97,33.77
2016,5,15,7,0,0.0,72.0,5.3,15.0,72.0,55.26,41.54
2016,5,15,7,15,0.0,91.0,5.3,15.0,91.0,69.54,53.51
2016,5,15,7,30,0.0,110.0,5.3,15.0,110.0,83.97,65.46
2016,5,15,7,45,10.5,156.5,5.35,15.5,162.5,122.14,96.6
2016,5,15,8,0,21.0,203.0,5.4,16.0,215.0,161.9,128.67
2016,5,15,8,15,14.5,202.0,5.4,16.0,210.5,160.58,127.39
2016,5,15,8,30,8.0,201.0,5.4,16.0,206.0,158.3,125.29
2016,5,15,8,45,10.0,217.5,5.45,16.0,225.0,172.99,136.96
2016,5,15,9,0,12.0,234.0,5.5,16.0,244.0,187.93,148.76
2016,5,15,9,15,77.0,304.5,5.5,16.0,365.0,289.78,230.68
2016,5,15,9,30,142.0,375.0,5.5,16.0,486.0,401.53,318.75
2016,5,15,9,45,99.0,374.0,5.55,16.5,453.0,370.41,292.93
2016,5,15,10,0,56.0,373.0,5.6,17.0,420.0,344.32,271.09
2016,5,15,10,15,470.5,247.5,5.7,17.0,664.0,576.55,458.49
2016,5,15,10,30,885.0,122.0,5.8,17.0,908.0,785.17,621.51
2016,5,15,10,45,695.5,241.5,5.9,17.0,868.0,776.81,610.18
2016,5,15,11,0,506.0,361.0,6.0,17.0,828.0,738.58,577.72
2016,5,15,11,15,434.0,394.0,6.2,17.0,798.5,716.3,560.32
2016,5,15,11,30,362.0,427.0,6.4,17.0,769.0,681.19,533.18
2016,5,15,11,45,274.0,453.5,6.65,17.0,713.0,634.24,496.56
2016,5,15,12,0,186.0,480.0,6.9,17.0,657.0,572.66,448.51
2016,5,15,12,15,322.5,435.0,7.05,17.0,741.0,659.94,518.32
2016,5,15,12,30,459.0,390.0,7.2,17.0,825.0,743.41,583.98
2016,5,15,12,45,396.5,414.0,7.35,17.0,787.0,697.02,548.12
2016,5,15,13,0,334.0,438.0,7.5,17.0,749.0,660.74,519.78
2016,5,15,13,15,331.5,427.0,7.6,17.0,731.0,642.22,506.26
2016,5,15,13,30,329.0,416.0,7.7,17.0,713.0,622.25,491.51
2016,5,15,13,45,289.5,414.0,7.8,17.0,670.0,580.79,459.46
2016,5,15,14,0,250.0,412.0,7.9,17.0,627.0,539.99,427.73
2016,5,15,14,15,319.0,376.0,7.9,16.5,640.5,547.17,435.67
2016,5,15,14,30,388.0,340.0,7.9,16.0,654.0,548.87,438.89
2016,5,15,14,45,407.5,314.5,7.9,16.0,630.5,530.72,424.68
2016,5,15,15,0,427.0,289.0,7.9,16.0,607.0,501.6,401.63
2016,5,15,15,15,415.5,275.0,7.95,16.0,569.5,461.94,369.58
2016,5,15,15,30,404.0,261.0,8.0,16.0,532.0,422.12,336.93
2016,5,15,15,45,344.0,253.5,8.05,16.0,473.0,360.26,286.52
2016,5,15,16,0,284.0,246.0,8.1,16.0,414.0,309.97,245.32
2016,5,15,16,15,287.5,222.0,8.05,15.5,379.5,274.12,215.04
2016,5,15,16,30,291.0,198.0,8.0,15.0,345.0,237.64,183.67
2016,5,15,16,45,266.0,178.5,7.95,15.0,301.5,197.42,149.76
2016,5,15,17,0,241.0,159.0,7.9,15.0,258.0,159.89,118.8
2016,5,15,17,15,221.5,140.0,7.85,15.0,221.0,126.15,92.21
2016,5,15,17,30,202.0,121.0,7.8,15.0,184.0,94.74,70.14
2016,5,15,17,45,334.0,90.0,7.8,15.0,172.0,65.14,52.39
2016,5,15,18,0,466.0,59.0,7.8,15.0,160.0,47.48,36.49
2016,5,15,18,15,374.0,48.5,7.7,14.5,115.5,39.19,28.79
2016,5,15,18,30,282.0,38.0,7.6,14.0,71.0,29.05,19.17
2016,5,15,18,45,157.0,23.5,7.5,14.0,40.5,17.9,5.57
2016,5,15,19,0,32.0,9.0,7.4,14.0,10.0,7.08,0.0
2016,5,15,19,15,16.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,58.0,15.5,5.75,14.0,20.0,12.2,0.0
2016,5,16,5,30,116.0,31.0,5.6,14.0,40.0,23.23,12.13
2016,5,16,5,45,211.0,46.5,5.45,14.0,79.0,34.71,24.41
2016,5,16,6,0,306.0,62.0,5.3,14.0,118.0,46.19,35.19
2016,5,16,6,15,153.0,61.5,5.1,14.0,89.5,45.48,34.97
2016,5,16,6,30,0.0,61.0,4.9,14.0,61.0,46.58,36.12
2016,5,16,6,45,0.0,76.0,4.75,14.5,76.0,57.75,43.83
2016,5,16,7,0,0.0,91.0,4.6,15.0,91.0,69.08,53.26
2016,5,16,7,15,0.0,113.0,4.45,15.0,113.0,85.61,67.04
2016,5,16,7,30,0.0,135.0,4.3,15.0,135.0,102.37,80.84
2016,5,16,7,45,11.0,170.0,4.2,15.0,176.0,132.2,105.0
2016,5,16,8,0,22.0,205.0,4.1,15.0,217.0,163.63,130.32
2016,5,16,8,15,42.0,239.5,4.0,15.0,265.5,202.96,161.8
2016,5,16,8,30,62.0,274.0,3.9,15.0,314.0,242.63,193.35
2016,5,16,8,45,106.0,305.0,3.8,15.5,379.0,293.88,233.48
2016,5,16,9,0,150.0,336.0,3.7,16.0,444.0,356.3,281.85
2016,5,16,9,15,273.0,331.0,3.7,16.0,540.5,441.62,348.62
2016,5,16,9,30,396.0,326.0,3.7,16.0,637.0,528.68,415.94
2016,5,16,9,45,632.0,222.0,3.7,16.5,743.5,630.33,494.44
2016,5,16,10,0,868.0,118.0,3.7,17.0,850.0,718.16,561.93
2016,5,16,10,15,874.5,119.0,3.75,17.0,877.0,749.58,585.05
2016,5,16,10,30,881.0,120.0,3.8,17.0,904.0,778.2,606.17
2016,5,16,10,45,722.0,229.0,3.9,17.0,881.0,784.67,607.0
2016,5,16,11,0,563.0,338.0,4.0,17.0,858.0,763.12,587.98
2016,5,16,11,15,728.0,231.5,4.1,17.0,913.5,818.59,632.29
2016,5,16,11,30,893.0,125.0,4.2,17.0,969.0,851.2,657.91
2016,5,16,11,45,893.0,126.0,4.35,17.5,973.5,858.4,662.12
2016,5,16,12,0,893.0,127.0,4.5,18.0,978.0,862.16,664.4
2016,5,16,12,15,893.0,126.5,4.7,18.0,976.0,861.27,665.08
2016,5,16,12,30,893.0,126.0,4.9,18.0,974.0,856.96,663.38
2016,5,16,12,45,892.5,125.0,5.15,18.0,965.0,848.4,658.95
2016,5,16,13,0,892.0,124.0,5.4,18.0,956.0,836.4,652.0
2016,5,16,13,15,889.0,123.0,5.65,18.0,939.0,819.01,641.07
2016,5,16,13,30,886.0,122.0,5.9,18.0,922.0,798.33,627.62
2016,5,16,13,45,882.5,120.0,6.15,18.0,899.0,773.23,610.44
2016,5,16,14,0,879.0,118.0,6.4,18.0,876.0,745.04,589.94
2016,5,16,14,15,872.0,116.5,6.55,17.5,845.5,711.91,565.99
2016,5,16,14,30,865.0,115.0,6.7,17.0,815.0,676.2,539.44
2016,5,16,14,45,856.0,113.0,6.9,17.0,778.5,636.42,508.17
2016,5,16,15,0,847.0,111.0,7.1,17.0,742.0,594.6,474.51
2016,5,16,15,15,834.0,109.0,7.15,17.0,700.5,551.27,438.52
2016,5,16,15,30,821.0,107.0,7.2,17.0,659.0,503.39,398.13
2016,5,16,15,45,798.5,106.0,7.3,17.0,612.0,451.24,353.5
2016,5,16,16,0,776.0,105.0,7.4,17.0,565.0,399.31,308.09
2016,5,16,16,15,752.5,101.5,7.4,16.5,515.5,345.49,260.84
2016,5,16,16,30,729.0,98.0,7.4,16.0,466.0,289.87,211.55
2016,5,16,16,45,491.0,128.5,7.4,16.0,364.5,213.1,153.11
2016,5,16,17,0,253.0,159.0,7.4,16.0,263.0,161.37,118.97
2016,5,16,17,15,228.5,141.0,7.35,15.5,225.5,127.13,92.58
2016,5,16,17,30,204.0,123.0,7.3,15.0,188.0,95.74,71.05
2016,5,16,17,45,304.5,95.5,7.3,15.0,172.5,68.43,55.32
2016,5,16,18,0,405.0,68.0,7.3,15.0,157.0,51.2,39.79
2016,5,16,18,15,313.5,55.5,7.2,14.5,113.5,41.73,31.05
2016,5,16,18,30,222.0,43.0,7.1,14.0,70.0,32.29,22.01
2016,5,16,18,45,118.0,26.0,7.05,14.0,39.5,19.59,7.31
2016,5,16,19,0,14.0,9.0,7.0,14.0,9.0,7.08,0.0
2016,5,16,19,15,7.0,4.5,6.9,14.0,4.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,98.5,14.5,3.2,13.0,23.0,11.41,0.0
2016,5,17,5,30,197.0,29.0,3.2,13.0,46.0,22.07,11.6
2016,5,17,5,45,307.0,40.5,3.2,13.5,87.0,32.8,22.87
2016,5,17,6,0,417.0,52.0,3.2,14.0,128.0,42.06,31.6
2016,5,17,6,15,487.0,60.5,2.95,14.0,176.5,48.59,37.77
2016,5,17,6,30,557.0,69.0,2.7,14.0,225.0,55.11,43.74
2016,5,17,6,45,284.0,100.0,2.5,14.5,180.0,89.42,62.02
2016,5,17,7,0,11.0,131.0,2.3,15.0,135.0,98.41,77.43
2016,5,17,7,15,18.5,153.0,2.25,15.5,161.5,117.38,92.52
2016,5,17,7,30,26.0,175.0,2.2,16.0,188.0,137.44,108.37
2016,5,17,7,45,39.0,202.0,2.15,16.5,223.0,165.11,130.15
2016,5,17,8,0,52.0,229.0,2.1,17.0,258.0,193.92,152.66
2016,5,17,8,15,92.5,260.5,2.15,17.0,318.0,238.8,187.78
2016,5,17,8,30,133.0,292.0,2.2,17.0,378.0,293.33,230.36
2016,5,17,8,45,149.5,314.5,2.3,17.5,417.0,328.53,257.27
2016,5,17,9,0,166.0,337.0,2.4,18.0,456.0,365.04,284.92
2016,5,17,9,15,209.0,352.0,2.45,18.0,511.0,412.22,321.07
2016,5,17,9,30,252.0,367.0,2.5,18.0,566.0,470.59,365.16
2016,5,17,9,45,241.0,386.5,2.6,18.5,583.0,491.66,379.81
2016,5,17,10,0,230.0,406.0,2.7,19.0,600.0,501.63,386.33
2016,5,17,10,15,320.0,389.0,2.75,19.0,668.5,572.01,439.42
2016,5,17,10,30,410.0,372.0,2.8,19.0,737.0,645.54,493.69
2016,5,17,10,45,395.5,388.5,2.85,19.5,747.5,650.22,495.49
2016,5,17,11,0,381.0,405.0,2.9,20.0,758.0,662.05,502.62
2016,5,17,11,15,427.0,396.0,2.95,20.0,796.5,708.68,536.4
2016,5,17,11,30,473.0,387.0,3.0,20.0,835.0,745.44,562.9
2016,5,17,11,45,700.5,252.0,3.1,20.5,919.0,825.82,623.47
2016,5,17,12,0,928.0,117.0,3.2,21.0,1003.0,880.58,662.72
2016,5,17,12,15,927.5,117.0,3.3,21.0,1000.5,879.68,662.3
2016,5,17,12,30,927.0,117.0,3.4,21.0,998.0,875.22,659.96
2016,5,17,12,45,926.0,116.0,3.5,21.0,988.0,865.96,654.41
2016,5,17,13,0,925.0,115.0,3.6,21.0,978.0,853.15,646.48
2016,5,17,13,15,921.0,114.0,3.7,20.5,960.5,834.46,635.72
2016,5,17,13,30,917.0,113.0,3.8,20.0,943.0,812.4,622.55
2016,5,17,13,45,911.0,112.5,3.9,20.0,918.0,786.01,604.94
2016,5,17,14,0,905.0,112.0,4.0,20.0,893.0,756.57,583.95
2016,5,17,14,15,897.5,110.5,4.1,20.0,861.5,722.36,559.1
2016,5,17,14,30,890.0,109.0,4.2,20.0,830.0,685.52,531.79
2016,5,17,14,45,879.5,107.5,4.3,20.0,792.5,644.4,500.65
2016,5,17,15,0,869.0,106.0,4.4,20.0,755.0,601.29,467.39
2016,5,17,15,15,856.0,103.5,4.5,19.5,712.5,554.23,431.05
2016,5,17,15,30,843.0,101.0,4.6,19.0,670.0,505.87,392.47
2016,5,17,15,45,826.5,98.0,4.7,19.0,623.0,454.98,349.97
2016,5,17,16,0,810.0,95.0,4.8,19.0,576.0,402.43,305.02
2016,5,17,16,15,787.5,92.0,4.8,18.5,526.0,347.78,257.91
2016,5,17,16,30,765.0,89.0,4.8,18.0,476.0,293.96,210.75
2016,5,17,16,45,735.5,84.5,4.8,18.0,424.5,238.45,162.28
2016,5,17,17,0,706.0,80.0,4.8,18.0,373.0,181.71,114.63
2016,5,17,17,15,665.0,75.0,4.75,17.5,320.5,128.95,75.32
2016,5,17,17,30,624.0,70.0,4.7,17.0,268.0,80.33,47.88
2016,5,17,17,45,562.5,63.5,4.7,17.0,217.5,51.19,39.7
2016,5,17,18,0,501.0,57.0,4.7,17.0,167.0,46.17,35.09
2016,5,17,18,15,412.0,47.0,4.6,16.5,122.0,38.18,27.74
2016,5,17,18,30,323.0,37.0,4.5,16.0,77.0,30.18,20.11
2016,5,17,18,45,190.0,23.5,4.45,15.5,44.5,19.05,7.44
2016,5,17,19,0,57.0,10.0,4.4,15.0,12.0,7.87,0.0
2016,5,17,19,15,28.5,5.0,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,87.0,15.5,1.6,14.0,23.0,11.79,0.0
2016,5,18,5,30,174.0,31.0,1.6,14.0,46.0,23.43,12.86
2016,5,18,5,45,275.5,44.0,1.65,14.5,86.5,33.34,23.3
2016,5,18,6,0,377.0,57.0,1.7,15.0,127.0,43.3,32.61
2016,5,18,6,15,446.5,66.0,1.6,15.0,174.5,52.45,41.05
2016,5,18,6,30,516.0,75.0,1.5,15.0,222.0,59.12,47.13
2016,5,18,6,45,566.5,82.0,1.4,15.5,272.5,95.77,58.84
2016,5,18,7,0,617.0,89.0,1.3,16.0,323.0,144.23,89.06
2016,5,18,7,15,375.0,144.0,1.2,16.0,292.5,178.28,126.58
2016,5,18,7,30,133.0,199.0,1.1,16.0,262.0,181.92,140.04
2016,5,18,7,45,107.5,219.5,1.05,16.5,274.5,200.2,155.71
2016,5,18,8,0,82.0,240.0,1.0,17.0,287.0,212.15,165.68
2016,5,18,8,15,74.0,258.5,0.95,17.0,303.5,229.52,179.48
2016,5,18,8,30,66.0,277.0,0.9,17.0,320.0,246.0,192.23
2016,5,18,8,45,69.5,298.5,0.9,17.5,347.0,269.7,209.96
2016,5,18,9,0,73.0,320.0,0.9,18.0,374.0,293.7,227.61
2016,5,18,9,15,152.0,345.5,1.0,18.0,464.0,372.9,287.91
2016,5,18,9,30,231.0,371.0,1.1,18.0,554.0,451.42,346.49
2016,5,18,9,45,162.0,385.5,1.2,18.5,516.5,428.78,328.12
2016,5,18,10,0,93.0,400.0,1.3,19.0,479.0,390.96,298.85
2016,5,18,10,15,112.0,419.0,1.45,19.0,517.0,435.31,332.21
2016,5,18,10,30,131.0,438.0,1.6,19.0,555.0,470.5,358.2
2016,5,18,10,45,130.5,449.0,1.75,19.0,567.5,484.32,368.27
2016,5,18,11,0,130.0,460.0,1.9,19.0,580.0,497.43,377.96
2016,5,18,11,15,156.5,468.0,1.95,19.0,615.0,529.01,401.3
2016,5,18,11,30,183.0,476.0,2.0,19.0,650.0,560.39,424.24
2016,5,18,11,45,241.0,467.5,2.15,19.0,697.5,614.71,464.55
2016,5,18,12,0,299.0,459.0,2.3,19.0,745.0,656.77,495.86
2016,5,18,12,15,281.5,462.5,2.4,19.0,731.5,645.04,487.35
2016,5,18,12,30,264.0,466.0,2.5,19.0,718.0,631.79,478.11
2016,5,18,12,45,299.0,450.5,2.6,19.0,732.5,643.93,488.22
2016,5,18,13,0,334.0,435.0,2.7,19.0,747.0,653.8,496.51
2016,5,18,13,15,606.5,281.0,2.8,19.0,835.5,743.47,566.78
2016,5,18,13,30,879.0,127.0,2.9,19.0,924.0,792.85,607.19
2016,5,18,13,45,876.0,124.5,3.05,19.0,900.0,768.01,590.05
2016,5,18,14,0,873.0,122.0,3.2,19.0,876.0,740.07,570.63
2016,5,18,14,15,865.0,120.5,3.4,19.0,845.0,706.58,546.87
2016,5,18,14,30,857.0,119.0,3.6,19.0,814.0,670.59,520.65
2016,5,18,14,45,847.5,116.5,3.85,19.0,777.5,630.54,490.83
2016,5,18,15,0,838.0,114.0,4.1,19.0,741.0,588.5,458.59
2016,5,18,15,15,824.0,111.5,4.35,18.5,699.0,544.81,424.97
2016,5,18,15,30,810.0,109.0,4.6,18.0,657.0,496.62,386.82
2016,5,18,15,45,789.5,107.0,4.95,18.0,610.0,445.19,344.28
2016,5,18,16,0,769.0,105.0,5.3,18.0,563.0,393.83,300.48
2016,5,18,16,15,745.5,101.5,5.4,17.5,514.0,340.58,254.47
2016,5,18,16,30,722.0,98.0,5.5,17.0,465.0,285.49,206.31
2016,5,18,16,45,685.0,95.0,5.65,17.0,413.5,231.51,159.39
2016,5,18,17,0,648.0,92.0,5.8,17.0,362.0,180.63,116.86
2016,5,18,17,15,605.0,86.0,5.9,16.5,311.0,130.19,79.3
2016,5,18,17,30,562.0,80.0,6.0,16.0,260.0,84.23,53.13
2016,5,18,17,45,500.0,72.0,6.15,16.0,210.5,56.88,44.9
2016,5,18,18,0,438.0,64.0,6.3,16.0,161.0,51.04,39.53
2016,5,18,18,15,350.5,52.5,6.35,15.5,117.5,39.93,29.4
2016,5,18,18,30,263.0,41.0,6.4,15.0,74.0,31.11,21.03
2016,5,18,18,45,148.5,26.0,6.45,15.0,43.0,19.7,8.38
2016,5,18,19,0,34.0,11.0,6.5,15.0,12.0,8.65,0.0
2016,5,18,19,15,17.0,5.5,6.4,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,64.5,18.0,6.75,13.0,23.5,13.62,0.0
2016,5,19,5,30,129.0,36.0,6.9,13.0,47.0,26.72,15.69
2016,5,19,5,45,227.5,51.5,7.05,13.0,87.5,38.32,27.77
2016,5,19,6,0,326.0,67.0,7.2,13.0,128.0,49.79,38.58
2016,5,19,6,15,397.5,78.0,7.3,13.0,175.0,57.91,46.23
2016,5,19,6,30,469.0,89.0,7.4,13.0,222.0,65.99,53.63
2016,5,19,6,45,522.5,96.0,7.55,13.5,272.5,102.78,67.04
2016,5,19,7,0,576.0,103.0,7.7,14.0,323.0,148.97,96.16
2016,5,19,7,15,477.0,135.5,7.6,14.0,335.5,189.45,133.59
2016,5,19,7,30,378.0,168.0,7.5,14.0,348.0,221.3,165.92
2016,5,19,7,45,550.5,143.5,7.4,14.0,438.0,281.95,213.0
2016,5,19,8,0,723.0,119.0,7.3,14.0,528.0,354.57,272.15
2016,5,19,8,15,745.0,123.0,7.4,14.0,576.0,406.97,318.9
2016,5,19,8,30,767.0,127.0,7.5,14.0,624.0,461.1,366.3
2016,5,19,8,45,786.5,129.0,7.6,14.5,669.5,510.79,408.59
2016,5,19,9,0,806.0,131.0,7.7,15.0,715.0,560.12,449.59
2016,5,19,9,15,820.5,133.5,7.75,15.0,755.5,606.31,488.01
2016,5,19,9,30,835.0,136.0,7.8,15.0,796.0,651.15,524.65
2016,5,19,9,45,845.5,138.5,7.9,15.0,831.0,691.73,557.45
2016,5,19,10,0,856.0,141.0,8.0,15.0,866.0,730.17,588.1
2016,5,19,10,15,864.5,143.0,8.0,15.0,895.0,755.42,608.28
2016,5,19,10,30,873.0,145.0,8.0,15.0,924.0,785.92,631.97
2016,5,19,10,45,883.0,144.0,8.0,15.0,947.0,812.36,652.39
2016,5,19,11,0,893.0,143.0,8.0,15.0,970.0,835.87,669.64
2016,5,19,11,15,896.5,143.5,8.05,15.0,984.0,852.27,681.66
2016,5,19,11,30,900.0,144.0,8.1,15.0,998.0,865.32,691.27
2016,5,19,11,45,899.5,146.5,8.2,15.0,1003.5,873.27,697.3
2016,5,19,12,0,899.0,149.0,8.3,15.0,1009.0,877.77,700.87
2016,5,19,12,15,898.5,148.5,8.35,15.0,1006.5,876.53,700.09
2016,5,19,12,30,898.0,148.0,8.4,15.0,1004.0,871.89,696.87
2016,5,19,12,45,901.0,144.0,8.5,15.0,995.0,863.92,691.41
2016,5,19,13,0,904.0,140.0,8.6,15.0,986.0,852.4,683.35
2016,5,19,13,15,900.0,139.0,8.7,15.0,968.0,834.22,670.31
2016,5,19,13,30,896.0,138.0,8.8,15.0,950.0,812.75,654.75
2016,5,19,13,45,777.0,196.5,9.0,15.0,887.5,762.21,613.69
2016,5,19,14,0,658.0,255.0,9.2,15.0,825.0,709.17,570.58
2016,5,19,14,15,574.5,275.5,9.35,15.0,760.5,644.01,518.89
2016,5,19,14,30,491.0,296.0,9.5,15.0,696.0,583.93,470.66
2016,5,19,14,45,519.5,269.5,9.7,15.0,675.0,558.53,450.84
2016,5,19,15,0,548.0,243.0,9.9,15.0,654.0,529.27,427.28
2016,5,19,15,15,679.0,184.0,9.75,14.5,664.0,528.02,425.94
2016,5,19,15,30,810.0,125.0,9.6,14.0,674.0,508.87,408.54
2016,5,19,15,45,729.0,133.0,9.5,14.0,601.0,438.18,348.5
2016,5,19,16,0,648.0,141.0,9.4,14.0,528.0,374.12,293.64
2016,5,19,16,15,631.0,131.0,9.6,14.0,481.0,323.29,248.31
2016,5,19,16,30,614.0,121.0,9.8,14.0,434.0,273.1,203.12
2016,5,19,16,45,502.5,130.5,10.0,14.0,368.5,214.64,155.13
2016,5,19,17,0,391.0,140.0,10.2,14.0,303.0,170.49,121.5
2016,5,19,17,15,344.5,131.0,10.1,13.5,260.5,131.8,92.63
2016,5,19,17,30,298.0,122.0,10.0,13.0,218.0,98.44,72.17
2016,5,19,17,45,263.5,103.5,9.9,13.0,177.0,73.79,60.57
2016,5,19,18,0,229.0,85.0,9.8,13.0,136.0,61.27,49.14
2016,5,19,18,15,176.5,66.5,9.8,13.0,99.5,48.35,37.16
2016,5,19,18,30,124.0,48.0,9.8,13.0,63.0,35.25,24.85
2016,5,19,18,45,62.0,29.5,9.8,13.0,37.0,22.09,10.63
2016,5,19,19,0,0.0,11.0,9.8,13.0,11.0,8.65,0.0
2016,5,19,19,15,0.0,5.5,9.8,13.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,23.0,16.0,8.6,12.0,18.0,12.31,0.0
2016,5,20,5,30,46.0,32.0,8.5,12.0,36.0,23.96,13.73
2016,5,20,5,45,87.5,52.0,8.4,12.5,66.0,38.11,27.67
2016,5,20,6,0,129.0,72.0,8.3,13.0,96.0,52.11,40.65
2016,5,20,6,15,157.5,92.5,8.25,13.0,131.0,66.14,53.57
2016,5,20,6,30,186.0,113.0,8.2,13.0,166.0,78.76,65.04
2016,5,20,6,45,218.5,129.0,8.15,13.0,203.5,103.37,76.74
2016,5,20,7,0,251.0,145.0,8.1,13.0,241.0,135.32,99.11
2016,5,20,7,15,168.5,171.0,8.05,13.0,240.0,156.67,120.16
2016,5,20,7,30,86.0,197.0,8.0,13.0,239.0,166.99,132.5
2016,5,20,7,45,405.0,159.5,7.95,13.5,385.5,247.05,189.13
2016,5,20,8,0,724.0,122.0,7.9,14.0,532.0,355.82,273.21
2016,5,20,8,15,745.5,126.0,7.85,14.0,580.0,408.02,319.76
2016,5,20,8,30,767.0,130.0,7.8,14.0,628.0,461.88,366.91
2016,5,20,8,45,784.0,133.0,7.75,14.0,672.0,511.12,409.51
2016,5,20,9,0,801.0,136.0,7.7,14.0,716.0,559.79,450.74
2016,5,20,9,15,559.0,244.5,7.7,14.0,660.0,541.99,436.92
2016,5,20,9,30,317.0,353.0,7.7,14.0,604.0,496.3,399.13
2016,5,20,9,45,339.5,364.0,7.7,14.0,643.0,534.62,429.7
2016,5,20,10,0,362.0,375.0,7.7,14.0,682.0,573.27,460.1
2016,5,20,10,15,623.0,254.0,7.65,14.0,802.5,686.7,552.69
2016,5,20,10,30,884.0,133.0,7.6,14.0,923.0,782.38,631.05
2016,5,20,10,45,890.5,133.0,7.6,14.0,944.0,807.13,649.77
2016,5,20,11,0,897.0,133.0,7.6,14.0,965.0,828.79,665.6
2016,5,20,11,15,900.0,133.5,7.55,14.0,978.0,844.85,677.07
2016,5,20,11,30,903.0,134.0,7.5,14.0,991.0,857.54,686.09
2016,5,20,11,45,906.5,132.5,7.45,14.0,997.0,865.64,691.74
2016,5,20,12,0,910.0,131.0,7.4,14.0,1003.0,870.32,694.94
2016,5,20,12,15,909.5,131.0,7.35,14.0,1000.5,869.48,694.13
2016,5,20,12,30,909.0,131.0,7.3,14.0,998.0,865.19,690.86
2016,5,20,12,45,643.0,272.0,7.3,14.0,882.5,781.62,623.71
2016,5,20,13,0,377.0,413.0,7.3,14.0,767.0,666.8,530.55
2016,5,20,13,15,637.5,270.0,7.25,14.0,855.0,755.3,604.23
2016,5,20,13,30,898.0,127.0,7.2,14.0,943.0,803.34,645.9
2016,5,20,13,45,889.5,127.5,7.2,14.0,917.5,776.56,625.13
2016,5,20,14,0,881.0,128.0,7.2,14.0,892.0,746.94,602.01
2016,5,20,14,15,872.5,126.5,7.15,14.0,860.0,713.0,575.16
2016,5,20,14,30,864.0,125.0,7.1,14.0,828.0,676.57,545.96
2016,5,20,14,45,847.5,125.5,7.1,14.0,789.5,639.41,515.6
2016,5,20,15,0,831.0,126.0,7.1,14.0,751.0,595.17,479.24
2016,5,20,15,15,816.0,123.5,7.05,14.0,708.0,547.94,439.74
2016,5,20,15,30,801.0,121.0,7.0,14.0,665.0,499.71,398.59
2016,5,20,15,45,493.5,192.5,7.0,14.0,520.5,378.99,301.27
2016,5,20,16,0,186.0,264.0,7.0,14.0,376.0,278.1,221.86
2016,5,20,16,15,444.0,187.5,6.95,14.0,423.0,300.49,233.22
2016,5,20,16,30,702.0,111.0,6.9,14.0,470.0,288.36,211.92
2016,5,20,16,45,491.0,134.5,6.9,14.0,373.0,214.32,154.81
2016,5,20,17,0,280.0,158.0,6.9,14.0,276.0,163.17,120.04
2016,5,20,17,15,250.5,142.5,6.8,13.5,237.5,128.85,93.93
2016,5,20,17,30,221.0,127.0,6.7,13.0,199.0,97.77,73.38
2016,5,20,17,45,316.5,99.5,6.65,13.0,182.0,71.14,58.19
2016,5,20,18,0,412.0,72.0,6.6,13.0,165.0,54.0,42.68
2016,5,20,18,15,322.5,59.5,6.5,13.0,121.0,44.59,33.88
2016,5,20,18,30,233.0,47.0,6.4,13.0,77.0,35.19,24.86
2016,5,20,18,45,129.0,30.5,6.3,13.0,45.5,22.89,11.63
2016,5,20,19,0,25.0,14.0,6.2,13.0,14.0,11.02,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.0,5.51,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,6.5,15.0,3.8,13.0,16.0,11.63,0.0
2016,5,21,5,30,13.0,30.0,3.8,13.0,32.0,22.62,12.76
2016,5,21,5,45,40.5,50.0,3.8,13.0,57.5,36.8,26.55
2016,5,21,6,0,68.0,70.0,3.8,13.0,83.0,50.47,39.25
2016,5,21,6,15,86.0,91.5,3.8,13.0,113.0,64.88,52.47
2016,5,21,6,30,104.0,113.0,3.8,13.0,143.0,79.0,65.22
2016,5,21,6,45,121.0,133.5,3.8,13.5,175.0,100.87,77.23
2016,5,21,7,0,138.0,154.0,3.8,14.0,207.0,127.48,96.77
2016,5,21,7,15,83.5,166.5,3.85,14.0,200.0,137.5,107.04
2016,5,21,7,30,29.0,179.0,3.9,14.0,193.0,140.99,112.13
2016,5,21,7,45,105.0,213.0,3.95,14.0,271.5,193.61,153.02
2016,5,21,8,0,181.0,247.0,4.0,14.0,350.0,253.28,200.13
2016,5,21,8,15,170.0,271.0,4.05,14.0,374.0,279.63,222.19
2016,5,21,8,30,159.0,295.0,4.1,14.0,398.0,304.72,242.83
2016,5,21,8,45,79.5,218.0,4.2,14.5,269.5,216.5,172.48
2016,5,21,9,0,0.0,141.0,4.3,15.0,141.0,108.96,84.61
2016,5,21,9,15,60.0,258.0,4.3,15.0,306.0,240.33,191.42
2016,5,21,9,30,120.0,375.0,4.3,15.0,471.0,383.33,303.95
2016,5,21,9,45,471.5,261.0,4.35,15.0,658.5,545.02,432.99
2016,5,21,10,0,823.0,147.0,4.4,15.0,846.0,708.49,560.32
2016,5,21,10,15,830.0,148.5,4.4,15.0,872.5,740.11,583.4
2016,5,21,10,30,837.0,150.0,4.4,15.0,899.0,769.07,604.91
2016,5,21,10,45,846.0,148.5,4.4,15.0,920.0,783.23,615.78
2016,5,21,11,0,855.0,147.0,4.4,15.0,941.0,804.81,631.42
2016,5,21,11,15,858.0,147.5,4.4,15.0,953.5,820.19,642.03
2016,5,21,11,30,861.0,148.0,4.4,15.0,966.0,832.36,650.42
2016,5,21,11,45,647.0,274.0,4.45,15.0,891.0,791.63,616.86
2016,5,21,12,0,433.0,400.0,4.5,15.0,816.0,722.49,561.72
2016,5,21,12,15,430.5,399.5,4.55,15.0,812.0,719.77,560.33
2016,5,21,12,30,428.0,399.0,4.6,15.0,808.0,714.85,556.96
2016,5,21,12,45,476.5,381.5,4.65,15.0,832.5,735.42,573.33
2016,5,21,13,0,525.0,364.0,4.7,15.0,857.0,752.63,587.04
2016,5,21,13,15,686.0,255.5,4.7,15.0,887.0,779.62,610.69
2016,5,21,13,30,847.0,147.0,4.7,15.0,917.0,778.62,613.99
2016,5,21,13,45,570.0,276.0,4.7,15.0,788.5,677.44,533.49
2016,5,21,14,0,293.0,405.0,4.7,15.0,660.0,558.03,439.01
2016,5,21,14,15,446.0,331.0,4.65,15.0,703.0,598.4,472.47
2016,5,21,14,30,599.0,257.0,4.6,15.0,746.0,621.74,491.54
2016,5,21,14,45,341.5,299.5,4.6,15.0,575.5,463.09,367.73
2016,5,21,15,0,84.0,342.0,4.6,15.0,405.0,319.99,254.02
2016,5,21,15,15,293.0,284.0,4.55,15.0,486.5,390.96,311.14
2016,5,21,15,30,502.0,226.0,4.5,15.0,568.0,435.71,344.4
2016,5,21,15,45,469.0,220.0,4.5,15.0,522.0,388.86,305.62
2016,5,21,16,0,436.0,214.0,4.5,15.0,476.0,344.01,268.28
2016,5,21,16,15,468.0,185.5,4.45,15.0,445.0,306.06,234.63
2016,5,21,16,30,500.0,157.0,4.4,15.0,414.0,264.08,196.7
2016,5,21,16,45,577.5,124.0,4.4,15.0,391.0,228.02,161.3
2016,5,21,17,0,655.0,91.0,4.4,15.0,368.0,178.42,115.29
2016,5,21,17,15,613.5,85.0,4.35,14.5,317.0,128.07,77.95
2016,5,21,17,30,572.0,79.0,4.3,14.0,266.0,81.98,52.22
2016,5,21,17,45,517.0,71.0,4.3,14.0,217.5,56.2,44.68
2016,5,21,18,0,462.0,63.0,4.3,14.0,169.0,50.35,39.3
2016,5,21,18,15,378.0,52.5,4.2,13.5,125.0,42.2,31.75
2016,5,21,18,30,294.0,42.0,4.1,13.0,81.0,32.02,22.19
2016,5,21,18,45,176.0,28.0,4.1,13.0,48.5,21.27,10.73
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,11.02,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,5.51,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,12.0,2.7,13.0,12.0,9.13,0.0
2016,5,22,5,30,0.0,24.0,2.7,13.0,24.0,18.33,9.38
2016,5,22,5,45,0.0,43.0,2.75,13.0,43.0,32.17,22.54
2016,5,22,6,0,0.0,62.0,2.8,13.0,62.0,45.75,35.1
2016,5,22,6,15,7.0,82.0,2.75,13.0,84.0,59.95,48.1
