Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,6,30,14.0,102.0,2.7,13.0,106.0,74.08,60.84
2016,5,22,6,45,21.0,122.0,2.7,13.5,129.5,90.04,70.87
2016,5,22,7,0,28.0,142.0,2.7,14.0,153.0,106.77,84.04
2016,5,22,7,15,235.0,149.0,2.65,14.0,260.5,152.79,112.98
2016,5,22,7,30,442.0,156.0,2.6,14.0,368.0,224.57,164.58
2016,5,22,7,45,590.0,134.0,2.6,14.0,450.0,282.07,209.11
2016,5,22,8,0,738.0,112.0,2.6,14.0,532.0,349.26,263.19
2016,5,22,8,15,507.5,196.5,2.6,14.0,497.0,363.78,282.55
2016,5,22,8,30,277.0,281.0,2.6,14.0,462.0,350.46,276.46
2016,5,22,8,45,543.5,202.5,2.6,14.5,587.5,442.4,347.86
2016,5,22,9,0,810.0,124.0,2.6,15.0,713.0,550.72,431.39
2016,5,22,9,15,822.0,126.0,2.65,15.0,751.5,594.96,466.25
2016,5,22,9,30,834.0,128.0,2.7,15.0,790.0,637.64,499.52
2016,5,22,9,45,861.0,119.5,2.8,15.0,827.5,673.7,527.9
2016,5,22,10,0,888.0,111.0,2.9,15.0,865.0,713.6,558.53
2016,5,22,10,15,894.0,112.0,2.95,15.0,892.0,745.02,582.0
2016,5,22,10,30,900.0,113.0,3.0,15.0,919.0,773.56,603.1
2016,5,22,10,45,903.0,114.5,3.1,15.5,938.5,797.21,618.99
2016,5,22,11,0,906.0,116.0,3.2,16.0,958.0,817.6,632.19
2016,5,22,11,15,908.0,116.5,3.25,16.0,970.5,833.01,642.83
2016,5,22,11,30,910.0,117.0,3.3,16.0,983.0,845.01,651.16
2016,5,22,11,45,910.0,118.0,3.4,16.0,987.5,852.36,656.62
2016,5,22,12,0,910.0,119.0,3.5,16.0,992.0,856.24,659.76
2016,5,22,12,15,909.0,119.0,3.6,16.0,989.5,855.03,659.44
2016,5,22,12,30,908.0,119.0,3.7,16.0,987.0,850.39,656.8
2016,5,22,12,45,903.5,120.0,3.8,16.0,976.0,840.3,650.4
2016,5,22,13,0,899.0,121.0,3.9,16.0,965.0,826.87,641.69
2016,5,22,13,15,895.0,120.0,4.05,16.0,947.5,808.87,629.97
2016,5,22,13,30,891.0,119.0,4.2,16.0,930.0,787.62,615.87
2016,5,22,13,45,602.5,259.0,4.35,16.0,801.5,686.39,537.03
2016,5,22,14,0,314.0,399.0,4.5,16.0,673.0,566.92,443.71
2016,5,22,14,15,427.5,340.0,4.6,15.5,698.0,591.65,465.9
2016,5,22,14,30,541.0,281.0,4.7,15.0,723.0,600.19,474.82
2016,5,22,14,45,690.5,196.5,4.85,15.0,734.0,602.73,478.23
2016,5,22,15,0,840.0,112.0,5.0,15.0,745.0,581.93,462.75
2016,5,22,15,15,826.5,109.5,5.1,15.0,703.5,538.45,427.02
2016,5,22,15,30,813.0,107.0,5.2,15.0,662.0,490.76,387.15
2016,5,22,15,45,792.5,105.5,5.3,15.0,615.5,440.02,343.88
2016,5,22,16,0,772.0,104.0,5.4,15.0,569.0,389.32,299.61
2016,5,22,16,15,749.5,100.0,5.45,14.5,520.0,336.23,253.07
2016,5,22,16,30,727.0,96.0,5.5,14.0,471.0,284.03,206.67
2016,5,22,16,45,478.0,131.5,5.55,14.0,367.5,207.89,149.58
2016,5,22,17,0,229.0,167.0,5.6,14.0,264.0,160.3,119.74
2016,5,22,17,15,408.5,121.5,5.6,14.0,266.5,130.36,88.57
2016,5,22,17,30,588.0,76.0,5.6,14.0,269.0,79.86,50.34
2016,5,22,17,45,535.5,68.0,5.6,14.0,220.5,54.12,42.82
2016,5,22,18,0,483.0,60.0,5.6,14.0,172.0,48.18,37.37
2016,5,22,18,15,401.5,50.5,5.5,13.5,127.5,40.74,30.47
2016,5,22,18,30,320.0,41.0,5.4,13.0,83.0,33.29,23.32
2016,5,22,18,45,203.5,27.5,5.35,13.0,50.0,21.02,10.79
2016,5,22,19,0,87.0,14.0,5.3,13.0,17.0,10.68,0.0
2016,5,22,19,15,43.5,7.0,5.2,13.0,8.5,5.51,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,14.0,3.75,13.0,14.0,10.67,0.0
2016,5,23,5,30,0.0,28.0,3.7,13.0,28.0,21.19,11.81
2016,5,23,5,45,12.0,48.0,3.7,13.0,50.0,35.56,25.52
2016,5,23,6,0,24.0,68.0,3.7,13.0,72.0,49.39,38.33
2016,5,23,6,15,36.0,89.0,3.65,13.0,98.0,63.72,51.45
2016,5,23,6,30,48.0,110.0,3.6,13.0,124.0,77.85,64.2
2016,5,23,6,45,59.5,131.5,3.55,13.5,152.0,96.56,75.38
2016,5,23,7,0,71.0,153.0,3.5,14.0,180.0,118.59,92.18
2016,5,23,7,15,113.5,177.5,3.5,14.0,228.5,150.26,116.29
2016,5,23,7,30,156.0,202.0,3.5,14.0,277.0,187.12,145.19
2016,5,23,7,45,439.5,156.0,3.5,14.0,400.0,251.29,189.35
2016,5,23,8,0,723.0,110.0,3.5,14.0,523.0,341.02,257.72
2016,5,23,8,15,743.0,114.0,3.5,14.0,569.5,394.11,303.93
2016,5,23,8,30,763.0,118.0,3.5,14.0,616.0,445.1,347.68
2016,5,23,8,45,557.5,212.0,3.5,14.5,589.0,455.43,358.68
2016,5,23,9,0,352.0,306.0,3.5,15.0,562.0,441.65,348.51
2016,5,23,9,15,587.0,216.0,3.5,15.0,670.5,534.06,421.67
2016,5,23,9,30,822.0,126.0,3.5,15.0,779.0,626.62,494.37
2016,5,23,9,45,840.0,122.5,3.5,15.0,814.0,660.61,520.73
2016,5,23,10,0,858.0,119.0,3.5,15.0,849.0,697.82,549.18
2016,5,23,10,15,667.0,234.0,3.45,15.0,812.5,696.52,544.51
2016,5,23,10,30,476.0,349.0,3.4,15.0,776.0,666.96,518.98
2016,5,23,10,45,304.5,405.5,3.35,15.0,681.0,586.54,456.75
2016,5,23,11,0,133.0,462.0,3.3,15.0,586.0,497.23,386.6
2016,5,23,11,15,509.0,293.0,3.25,15.0,776.5,679.68,530.67
2016,5,23,11,30,885.0,124.0,3.2,15.0,967.0,828.53,642.55
2016,5,23,11,45,887.0,124.0,3.15,15.0,972.5,836.49,646.52
2016,5,23,12,0,889.0,124.0,3.1,15.0,978.0,841.11,649.33
2016,5,23,12,15,888.5,124.0,3.1,15.0,976.0,840.35,648.76
2016,5,23,12,30,888.0,124.0,3.1,15.0,974.0,836.23,645.97
2016,5,23,12,45,870.0,134.5,3.1,15.5,960.0,823.15,635.78
2016,5,23,13,0,852.0,145.0,3.1,16.0,946.0,806.97,623.55
2016,5,23,13,15,848.0,144.0,3.2,16.0,929.0,789.85,612.45
2016,5,23,13,30,844.0,143.0,3.3,16.0,912.0,769.65,598.39
2016,5,23,13,45,844.0,138.0,3.4,16.0,890.0,746.2,581.85
2016,5,23,14,0,844.0,133.0,3.5,16.0,868.0,719.61,562.7
2016,5,23,14,15,836.5,131.0,3.65,16.0,837.5,687.29,539.01
2016,5,23,14,30,829.0,129.0,3.8,16.0,807.0,658.28,517.07
2016,5,23,14,45,703.5,181.5,3.95,16.0,739.5,596.73,469.06
2016,5,23,15,0,578.0,234.0,4.1,16.0,672.0,534.12,420.04
2016,5,23,15,15,682.0,175.5,4.25,15.5,663.0,517.35,407.45
2016,5,23,15,30,786.0,117.0,4.4,15.0,654.0,485.27,381.26
2016,5,23,15,45,427.0,186.5,4.6,15.0,476.0,342.97,269.82
2016,5,23,16,0,68.0,256.0,4.8,15.0,298.0,222.33,176.85
2016,5,23,16,15,51.5,227.5,4.9,15.0,257.5,189.94,151.08
2016,5,23,16,30,35.0,199.0,5.0,15.0,217.0,159.65,126.84
2016,5,23,16,45,48.5,183.5,5.15,15.0,206.0,147.1,116.11
2016,5,23,17,0,62.0,168.0,5.3,15.0,195.0,132.94,103.91
2016,5,23,17,15,55.5,146.5,5.35,14.5,168.5,111.28,86.73
2016,5,23,17,30,49.0,125.0,5.4,14.0,142.0,90.67,70.87
2016,5,23,17,45,254.5,94.0,5.45,14.0,156.0,67.92,55.11
2016,5,23,18,0,460.0,63.0,5.5,14.0,170.0,50.25,39.22
2016,5,23,18,15,379.0,53.0,5.5,14.0,126.5,42.53,32.0
2016,5,23,18,30,298.0,43.0,5.5,14.0,83.0,32.77,22.8
2016,5,23,18,45,184.5,28.5,5.5,14.0,50.0,21.67,11.47
2016,5,23,19,0,71.0,14.0,5.5,14.0,17.0,10.65,0.0
2016,5,23,19,15,35.5,7.0,5.45,13.5,8.5,5.51,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,3.8,13.0,10.5,7.98,0.0
2016,5,24,5,30,0.0,21.0,3.8,13.0,21.0,16.01,7.61
2016,5,24,5,45,0.0,37.0,3.8,13.5,37.0,28.15,19.02
2016,5,24,6,0,0.0,53.0,3.8,14.0,53.0,39.87,29.77
2016,5,24,6,15,0.0,71.5,3.8,14.0,71.5,53.17,41.89
2016,5,24,6,30,0.0,90.0,3.8,14.0,90.0,66.35,53.75
2016,5,24,6,45,1.5,109.5,3.8,14.0,110.0,80.81,63.46
2016,5,24,7,0,3.0,129.0,3.8,14.0,130.0,95.94,76.02
2016,5,24,7,15,11.0,150.5,3.8,14.0,156.0,113.94,90.55
2016,5,24,7,30,19.0,172.0,3.8,14.0,182.0,133.08,105.93
2016,5,24,7,45,190.0,195.5,3.8,14.5,303.5,203.99,158.42
2016,5,24,8,0,361.0,219.0,3.8,15.0,425.0,294.58,228.08
2016,5,24,8,15,273.0,257.0,3.8,15.0,420.5,311.34,244.63
2016,5,24,8,30,185.0,295.0,3.8,15.0,416.0,314.27,248.81
2016,5,24,8,45,158.5,317.0,3.8,15.0,426.0,330.27,261.93
2016,5,24,9,0,132.0,339.0,3.8,15.0,436.0,343.55,272.36
2016,5,24,9,15,204.5,352.0,3.85,15.0,510.5,403.86,319.81
2016,5,24,9,30,277.0,365.0,3.9,15.0,585.0,476.92,376.48
2016,5,24,9,45,283.5,380.5,3.95,15.0,614.0,506.87,399.16
2016,5,24,10,0,290.0,396.0,4.0,15.0,643.0,536.28,421.36
2016,5,24,10,15,584.5,260.0,4.0,15.0,778.0,656.99,516.9
2016,5,24,10,30,879.0,124.0,4.0,15.0,913.0,763.2,600.1
2016,5,24,10,45,885.0,124.5,4.05,15.5,933.5,787.77,616.68
2016,5,24,11,0,891.0,125.0,4.1,16.0,954.0,809.27,630.59
2016,5,24,11,15,893.5,125.5,4.1,16.0,967.0,824.82,641.21
2016,5,24,11,30,896.0,126.0,4.1,16.0,980.0,837.03,649.55
2016,5,24,11,45,899.0,125.0,4.2,16.0,985.5,845.08,655.46
2016,5,24,12,0,902.0,124.0,4.3,16.0,991.0,849.76,659.16
2016,5,24,12,15,901.5,124.0,4.35,16.0,989.0,849.02,658.96
2016,5,24,12,30,901.0,124.0,4.4,16.0,987.0,844.88,656.46
2016,5,24,12,45,902.0,121.5,4.45,16.0,978.0,836.5,651.03
2016,5,24,13,0,903.0,119.0,4.5,16.0,969.0,824.65,643.21
2016,5,24,13,15,899.5,118.0,4.55,16.0,951.5,807.08,631.31
2016,5,24,13,30,896.0,117.0,4.6,16.0,934.0,786.23,617.06
2016,5,24,13,45,891.5,115.0,4.7,16.0,910.5,760.62,598.73
2016,5,24,14,0,887.0,113.0,4.8,16.0,887.0,731.97,577.68
2016,5,24,14,15,879.5,112.0,4.85,16.0,856.0,699.23,552.89
2016,5,24,14,30,872.0,111.0,4.9,16.0,825.0,663.93,525.68
2016,5,24,14,45,863.0,108.5,5.0,16.0,788.5,624.1,494.61
2016,5,24,15,0,854.0,106.0,5.1,16.0,752.0,582.21,461.17
2016,5,24,15,15,841.0,103.5,5.2,15.5,710.5,536.4,424.6
2016,5,24,15,30,828.0,101.0,5.3,15.0,669.0,489.33,385.86
2016,5,24,15,45,812.5,98.0,5.4,15.0,623.5,439.9,343.4
2016,5,24,16,0,797.0,95.0,5.5,15.0,578.0,389.08,298.77
2016,5,24,16,15,775.5,92.0,5.55,15.0,529.0,336.11,251.62
2016,5,24,16,30,754.0,89.0,5.6,15.0,480.0,283.88,204.66
2016,5,24,16,45,725.5,85.0,5.65,15.0,429.5,230.31,157.36
2016,5,24,17,0,697.0,81.0,5.7,15.0,379.0,175.23,110.9
2016,5,24,17,15,658.5,76.0,5.7,14.5,328.0,123.95,72.99
2016,5,24,17,30,620.0,71.0,5.7,14.0,277.0,76.49,47.27
2016,5,24,17,45,565.5,64.5,5.75,14.0,227.5,51.81,40.77
2016,5,24,18,0,511.0,58.0,5.8,14.0,178.0,46.85,36.21
2016,5,24,18,15,430.0,49.0,5.7,13.5,133.0,39.71,29.59
2016,5,24,18,30,349.0,40.0,5.6,13.0,88.0,32.56,22.77
2016,5,24,18,45,228.0,28.0,5.55,13.0,54.0,22.74,12.59
2016,5,24,19,0,107.0,16.0,5.5,13.0,20.0,12.2,0.0
2016,5,24,19,15,53.5,8.0,5.4,13.0,10.0,6.29,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,119.0,16.5,3.2,13.0,28.5,12.62,0.0
2016,5,25,5,30,238.0,33.0,3.2,13.0,57.0,25.18,15.29
2016,5,25,5,45,332.0,44.0,3.2,13.0,98.0,35.58,25.59
2016,5,25,6,0,426.0,55.0,3.2,13.0,139.0,44.3,33.85
2016,5,25,6,15,213.0,54.0,3.2,13.0,96.0,39.69,30.02
2016,5,25,6,30,0.0,53.0,3.2,13.0,53.0,40.56,30.9
2016,5,25,6,45,0.0,64.5,3.2,13.5,64.5,49.45,36.9
2016,5,25,7,0,0.0,76.0,3.2,14.0,76.0,58.27,44.26
2016,5,25,7,15,0.0,100.5,3.3,14.0,100.5,76.51,59.55
2016,5,25,7,30,0.0,125.0,3.4,14.0,125.0,94.92,74.82
2016,5,25,7,45,0.0,138.5,3.5,14.5,138.5,105.45,83.17
2016,5,25,8,0,0.0,152.0,3.6,15.0,152.0,116.04,91.5
2016,5,25,8,15,5.0,182.0,3.7,15.0,186.0,141.06,111.69
2016,5,25,8,30,10.0,212.0,3.8,15.0,220.0,166.83,132.35
2016,5,25,8,45,17.5,243.5,3.95,15.0,256.5,195.69,155.39
2016,5,25,9,0,25.0,275.0,4.1,15.0,293.0,225.48,179.04
2016,5,25,9,15,21.5,276.5,4.2,15.0,293.0,226.53,179.55
2016,5,25,9,30,18.0,278.0,4.3,15.0,293.0,227.1,179.74
2016,5,25,9,45,15.5,269.5,4.4,15.5,282.5,220.05,173.55
2016,5,25,10,0,13.0,261.0,4.5,16.0,272.0,212.65,167.12
2016,5,25,10,15,35.5,332.5,4.55,16.0,364.5,295.08,232.4
2016,5,25,10,30,58.0,404.0,4.6,16.0,457.0,372.94,292.84
2016,5,25,10,45,36.5,349.5,4.7,16.0,383.0,313.69,246.28
2016,5,25,11,0,15.0,295.0,4.8,16.0,309.0,244.09,191.33
2016,5,25,11,15,18.5,322.0,4.85,16.0,339.5,269.12,211.12
2016,5,25,11,30,22.0,349.0,4.9,16.0,370.0,294.25,230.73
2016,5,25,11,45,26.5,368.5,4.95,16.0,394.0,326.04,255.49
2016,5,25,12,0,31.0,388.0,5.0,16.0,418.0,346.5,271.36
2016,5,25,12,15,56.5,424.0,5.1,16.0,478.5,397.77,311.57
2016,5,25,12,30,82.0,460.0,5.2,16.0,539.0,448.53,350.98
2016,5,25,12,45,162.0,461.5,5.35,16.0,615.0,524.25,410.63
2016,5,25,13,0,242.0,463.0,5.5,16.0,691.0,595.67,466.21
2016,5,25,13,15,215.0,457.5,5.65,16.0,657.5,554.58,435.07
2016,5,25,13,30,188.0,452.0,5.8,16.0,624.0,523.59,411.58
2016,5,25,13,45,184.0,439.5,6.0,16.0,604.5,503.87,397.11
2016,5,25,14,0,180.0,427.0,6.2,16.0,585.0,483.54,381.99
2016,5,25,14,15,162.5,410.5,6.35,16.0,549.5,450.37,356.55
2016,5,25,14,30,145.0,394.0,6.5,16.0,514.0,417.72,331.33
2016,5,25,14,45,92.5,352.5,6.65,16.0,427.5,337.31,268.06
2016,5,25,15,0,40.0,311.0,6.8,16.0,341.0,269.24,213.92
2016,5,25,15,15,123.0,311.5,6.9,15.5,397.0,315.37,251.94
2016,5,25,15,30,206.0,312.0,7.0,15.0,453.0,346.41,276.85
2016,5,25,15,45,292.5,272.0,7.15,15.0,457.5,344.41,273.91
2016,5,25,16,0,379.0,232.0,7.3,15.0,462.0,328.44,258.34
2016,5,25,16,15,286.5,226.0,7.35,15.0,391.5,270.47,211.38
2016,5,25,16,30,194.0,220.0,7.4,15.0,321.0,219.32,170.92
2016,5,25,16,45,152.0,197.5,7.5,15.0,271.5,179.97,139.32
2016,5,25,17,0,110.0,175.0,7.6,15.0,222.0,145.42,112.31
2016,5,25,17,15,101.5,153.5,7.6,14.5,192.5,119.88,92.19
2016,5,25,17,30,93.0,132.0,7.6,14.0,163.0,95.56,74.21
2016,5,25,17,45,292.0,97.5,7.6,14.0,171.0,70.6,57.51
2016,5,25,18,0,491.0,63.0,7.6,14.0,179.0,50.49,39.45
2016,5,25,18,15,409.0,53.5,7.5,14.0,134.5,43.1,32.53
2016,5,25,18,30,327.0,44.0,7.4,14.0,90.0,35.69,25.41
2016,5,25,18,45,202.0,31.0,7.35,14.0,55.5,23.56,13.35
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,13.68,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,7.08,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,75.0,19.5,5.0,13.0,27.0,14.82,0.0
2016,5,26,5,30,150.0,39.0,4.9,13.0,54.0,29.01,18.53
2016,5,26,5,45,240.5,53.5,4.8,13.0,94.0,39.81,29.29
2016,5,26,6,0,331.0,68.0,4.7,13.0,134.0,50.51,39.36
2016,5,26,6,15,165.5,64.0,4.65,13.0,97.0,47.35,36.86
2016,5,26,6,30,0.0,60.0,4.6,13.0,60.0,45.98,35.75
2016,5,26,6,45,0.0,73.0,4.6,13.5,73.0,55.73,42.26
2016,5,26,7,0,0.0,86.0,4.6,14.0,86.0,65.52,50.41
2016,5,26,7,15,0.0,99.0,4.6,14.0,99.0,75.41,58.63
2016,5,26,7,30,0.0,112.0,4.6,14.0,112.0,85.38,66.82
2016,5,26,7,45,0.0,130.0,4.6,14.0,130.0,99.14,78.11
2016,5,26,8,0,0.0,148.0,4.6,14.0,148.0,113.03,89.41
2016,5,26,8,15,1.5,164.5,4.6,14.0,166.0,126.5,100.24
2016,5,26,8,30,3.0,181.0,4.6,14.0,184.0,140.22,111.23
2016,5,26,8,45,5.0,195.0,4.65,14.5,199.0,152.5,120.78
2016,5,26,9,0,7.0,209.0,4.7,15.0,214.0,165.02,130.46
2016,5,26,9,15,11.5,240.0,4.7,15.0,249.0,192.38,152.32
2016,5,26,9,30,16.0,271.0,4.7,15.0,284.0,220.3,174.48
2016,5,26,9,45,25.0,308.5,4.75,15.5,330.0,263.86,208.61
2016,5,26,10,0,34.0,346.0,4.8,16.0,376.0,302.55,238.44
2016,5,26,10,15,103.5,395.0,4.8,16.0,487.5,404.03,318.23
2016,5,26,10,30,173.0,444.0,4.8,16.0,599.0,499.96,392.1
2016,5,26,10,45,138.5,449.5,4.8,16.0,575.5,484.42,379.08
2016,5,26,11,0,104.0,455.0,4.8,16.0,552.0,455.8,356.49
2016,5,26,11,15,89.5,453.5,4.8,16.0,538.0,445.69,348.41
2016,5,26,11,30,75.0,452.0,4.8,16.0,524.0,434.62,339.53
2016,5,26,11,45,78.5,451.5,4.85,16.5,527.0,438.13,341.7
2016,5,26,12,0,82.0,451.0,4.9,17.0,530.0,441.09,343.44
2016,5,26,12,15,87.5,459.0,5.0,17.0,543.5,452.32,352.2
2016,5,26,12,30,93.0,467.0,5.1,17.0,557.0,462.88,360.46
2016,5,26,12,45,136.5,469.5,5.25,17.0,599.5,509.81,397.24
2016,5,26,13,0,180.0,472.0,5.4,17.0,642.0,543.26,423.63
2016,5,26,13,15,165.5,462.5,5.6,17.0,617.0,519.73,406.05
2016,5,26,13,30,151.0,453.0,5.8,17.0,592.0,495.86,388.25
2016,5,26,13,45,216.0,432.0,6.05,17.0,624.0,520.35,408.95
2016,5,26,14,0,281.0,411.0,6.3,17.0,656.0,549.59,432.79
2016,5,26,14,15,367.0,362.0,6.5,16.5,671.0,556.21,440.56
2016,5,26,14,30,453.0,313.0,6.7,16.0,686.0,564.64,449.17
2016,5,26,14,45,327.5,334.5,6.9,16.0,598.0,478.65,381.18
2016,5,26,15,0,202.0,356.0,7.1,16.0,510.0,402.14,320.24
2016,5,26,15,15,200.5,334.5,7.2,16.0,480.5,372.91,297.16
2016,5,26,15,30,199.0,313.0,7.3,16.0,451.0,343.38,273.43
2016,5,26,15,45,247.0,283.0,7.45,16.0,441.5,332.78,264.08
2016,5,26,16,0,295.0,253.0,7.6,16.0,432.0,312.02,245.62
2016,5,26,16,15,488.0,186.0,7.65,15.5,453.5,309.41,237.59
2016,5,26,16,30,681.0,119.0,7.7,15.0,475.0,283.95,207.66
2016,5,26,16,45,650.0,113.5,7.8,15.0,425.0,232.05,162.13
2016,5,26,17,0,619.0,108.0,7.9,15.0,375.0,182.65,120.74
2016,5,26,17,15,577.0,101.0,7.85,14.5,324.5,133.81,84.81
2016,5,26,17,30,535.0,94.0,7.8,14.0,274.0,89.38,60.31
2016,5,26,17,45,473.0,85.5,7.8,14.0,224.5,63.72,51.39
2016,5,26,18,0,411.0,77.0,7.8,14.0,175.0,57.37,45.58
2016,5,26,18,15,328.5,64.5,7.7,13.5,131.0,48.09,37.04
2016,5,26,18,30,246.0,52.0,7.6,13.0,87.0,38.79,28.25
2016,5,26,18,45,142.5,35.0,7.5,13.0,53.5,26.2,15.73
2016,5,26,19,0,39.0,18.0,7.4,13.0,20.0,13.76,0.0
2016,5,26,19,15,19.5,9.0,7.25,13.0,10.0,7.08,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,65.0,20.5,4.2,13.0,27.0,15.51,0.0
2016,5,27,5,30,130.0,41.0,4.1,13.0,54.0,30.25,19.66
2016,5,27,5,45,220.0,57.0,4.05,13.0,94.5,42.11,31.33
2016,5,27,6,0,310.0,73.0,4.0,13.0,135.0,53.75,42.24
2016,5,27,6,15,163.0,89.5,3.85,13.0,122.5,63.71,51.47
2016,5,27,6,30,16.0,106.0,3.7,13.0,110.0,76.79,63.26
2016,5,27,6,45,24.5,126.0,3.55,13.5,134.5,91.03,71.69
2016,5,27,7,0,33.0,146.0,3.4,14.0,159.0,109.35,86.03
2016,5,27,7,15,39.5,168.0,3.2,14.0,186.0,129.89,102.54
2016,5,27,7,30,46.0,190.0,3.0,14.0,213.0,151.45,119.94
2016,5,27,7,45,65.0,217.5,2.9,14.5,253.5,181.29,143.46
2016,5,27,8,0,84.0,245.0,2.8,15.0,294.0,213.53,168.83
2016,5,27,8,15,105.0,270.5,2.6,15.0,337.0,247.29,195.54
2016,5,27,8,30,126.0,296.0,2.4,15.0,380.0,287.64,227.27
2016,5,27,8,45,166.0,317.0,2.25,15.5,434.5,332.05,261.29
2016,5,27,9,0,206.0,338.0,2.1,16.0,489.0,379.83,297.43
2016,5,27,9,15,175.5,359.5,1.95,16.0,493.0,391.07,305.45
2016,5,27,9,30,145.0,381.0,1.8,16.0,497.0,399.4,310.99
2016,5,27,9,45,189.5,395.0,1.7,16.5,553.5,447.23,346.3
2016,5,27,10,0,234.0,409.0,1.6,17.0,610.0,497.45,382.45
2016,5,27,10,15,310.5,397.5,1.6,17.0,672.5,560.17,428.74
2016,5,27,10,30,387.0,386.0,1.6,17.0,735.0,617.22,470.32
2016,5,27,10,45,641.5,257.5,1.65,17.5,850.0,725.42,550.34
2016,5,27,11,0,896.0,129.0,1.7,18.0,965.0,810.69,612.31
2016,5,27,11,15,898.5,130.0,1.9,18.0,978.0,826.7,623.88
2016,5,27,11,30,901.0,131.0,2.1,18.0,991.0,839.38,633.89
2016,5,27,11,45,901.5,131.0,2.3,18.0,996.0,846.27,639.99
2016,5,27,12,0,902.0,131.0,2.5,18.0,1001.0,849.79,643.82
2016,5,27,12,15,901.5,131.0,2.8,18.0,999.0,849.13,645.5
2016,5,27,12,30,901.0,131.0,3.1,18.0,997.0,845.11,644.75
2016,5,27,12,45,897.0,132.0,3.4,18.0,986.5,835.71,640.14
2016,5,27,13,0,893.0,133.0,3.7,18.0,976.0,823.0,633.09
2016,5,27,13,15,889.0,132.0,4.0,18.0,958.5,805.42,622.45
2016,5,27,13,30,885.0,131.0,4.3,18.0,941.0,784.62,608.85
2016,5,27,13,45,878.0,130.5,4.6,18.0,916.5,758.9,591.62
2016,5,27,14,0,871.0,130.0,4.9,18.0,892.0,730.31,571.69
2016,5,27,14,15,863.0,128.5,5.1,18.0,861.0,697.52,547.63
2016,5,27,14,30,855.0,127.0,5.3,18.0,830.0,662.25,521.06
2016,5,27,14,45,844.5,125.0,5.55,18.0,793.5,622.77,490.72
2016,5,27,15,0,834.0,123.0,5.8,18.0,757.0,584.94,460.68
2016,5,27,15,15,820.5,120.5,5.8,17.5,715.5,538.98,423.91
2016,5,27,15,30,807.0,118.0,5.8,17.0,674.0,491.88,385.21
2016,5,27,15,45,791.0,114.0,5.8,17.0,628.5,441.56,342.26
2016,5,27,16,0,775.0,110.0,5.8,17.0,583.0,390.88,298.08
2016,5,27,16,15,752.5,106.5,5.7,17.0,534.0,338.43,251.78
2016,5,27,16,30,730.0,103.0,5.6,17.0,485.0,283.74,203.42
2016,5,27,16,45,701.0,98.0,5.6,17.0,434.5,230.25,156.84
2016,5,27,17,0,672.0,93.0,5.6,17.0,384.0,178.94,114.14
2016,5,27,17,15,632.5,87.5,5.6,16.5,333.0,128.68,77.59
2016,5,27,17,30,593.0,82.0,5.6,16.0,282.0,82.38,52.91
2016,5,27,17,45,536.5,74.5,5.6,16.0,232.5,58.86,46.69
2016,5,27,18,0,480.0,67.0,5.6,16.0,183.0,53.43,41.74
2016,5,27,18,15,399.0,57.0,5.5,15.5,137.5,45.75,34.71
2016,5,27,18,30,318.0,47.0,5.4,15.0,92.0,35.74,25.42
2016,5,27,18,45,203.0,32.5,5.3,15.0,57.5,24.65,14.49
2016,5,27,19,0,88.0,18.0,5.2,15.0,23.0,13.64,0.0
2016,5,27,19,15,44.0,9.0,5.1,14.5,11.5,7.08,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,19.5,2.5,14.0,28.0,14.87,0.0
2016,5,28,5,30,166.0,39.0,2.5,14.0,56.0,29.15,18.73
2016,5,28,5,45,260.5,52.5,2.5,14.0,96.5,39.24,28.74
2016,5,28,6,0,355.0,66.0,2.5,14.0,137.0,49.35,38.21
2016,5,28,6,15,421.0,76.0,2.45,14.0,184.5,56.8,45.15
2016,5,28,6,30,487.0,86.0,2.4,14.0,232.0,66.82,54.17
2016,5,28,6,45,448.5,105.5,2.35,14.5,259.0,94.51,64.53
2016,5,28,7,0,410.0,125.0,2.3,15.0,286.0,134.4,91.01
2016,5,28,7,15,536.0,118.0,2.25,15.5,360.0,180.81,121.87
2016,5,28,7,30,662.0,111.0,2.2,16.0,434.0,236.82,163.71
2016,5,28,7,45,692.0,114.5,2.2,16.5,484.0,287.41,206.76
2016,5,28,8,0,722.0,118.0,2.2,17.0,534.0,339.97,251.53
2016,5,28,8,15,742.5,122.0,2.2,17.0,580.5,391.0,295.22
2016,5,28,8,30,763.0,126.0,2.2,17.0,627.0,443.93,339.43
2016,5,28,8,45,780.5,128.0,2.2,17.5,671.0,491.81,378.1
2016,5,28,9,0,798.0,130.0,2.2,18.0,715.0,539.19,415.24
2016,5,28,9,15,810.5,132.5,2.2,18.0,753.5,583.37,449.77
2016,5,28,9,30,823.0,135.0,2.2,18.0,792.0,626.1,482.38
2016,5,28,9,45,832.0,137.0,2.25,18.5,825.0,664.45,510.39
2016,5,28,10,0,841.0,139.0,2.3,19.0,858.0,700.61,536.18
2016,5,28,10,15,847.5,140.5,2.35,19.0,884.5,723.99,553.69
2016,5,28,10,30,854.0,142.0,2.4,19.0,911.0,751.93,574.03
2016,5,28,10,45,858.0,144.0,2.5,19.0,931.0,775.53,591.32
2016,5,28,11,0,862.0,146.0,2.6,19.0,951.0,796.07,606.34
2016,5,28,11,15,865.0,146.5,2.7,19.0,964.0,811.52,617.36
2016,5,28,11,30,868.0,147.0,2.8,19.0,977.0,823.78,626.1
2016,5,28,11,45,868.5,148.0,2.9,19.0,982.0,831.18,631.59
2016,5,28,12,0,869.0,149.0,3.0,19.0,987.0,835.35,634.95
2016,5,28,12,15,868.5,148.5,3.15,19.0,984.5,834.35,635.12
2016,5,28,12,30,868.0,148.0,3.3,19.0,982.0,830.14,633.14
2016,5,28,12,45,865.0,148.0,3.45,19.0,972.5,821.09,627.83
2016,5,28,13,0,862.0,148.0,3.6,19.0,963.0,808.83,620.31
2016,5,28,13,15,858.0,147.0,3.7,19.0,946.0,791.84,608.92
2016,5,28,13,30,854.0,146.0,3.8,19.0,929.0,771.75,594.88
2016,5,28,13,45,847.0,145.0,3.9,19.0,904.5,746.44,576.85
2016,5,28,14,0,840.0,144.0,4.0,19.0,880.0,726.75,562.35
2016,5,28,14,15,831.5,142.5,4.05,18.5,849.5,693.67,538.87
2016,5,28,14,30,823.0,141.0,4.1,18.0,819.0,658.22,513.12
2016,5,28,14,45,812.0,138.5,4.2,18.0,783.0,618.25,482.55
2016,5,28,15,0,801.0,136.0,4.3,18.0,747.0,576.51,449.98
2016,5,28,15,15,787.0,133.0,4.35,18.0,705.5,531.27,413.8
2016,5,28,15,30,773.0,130.0,4.4,18.0,664.0,485.01,375.9
2016,5,28,15,45,755.5,126.0,4.45,18.0,619.0,435.67,334.67
2016,5,28,16,0,738.0,122.0,4.5,18.0,574.0,384.06,290.71
2016,5,28,16,15,714.5,118.0,4.5,17.5,525.5,332.24,246.29
2016,5,28,16,30,691.0,114.0,4.5,17.0,477.0,281.46,202.2
2016,5,28,16,45,661.0,108.5,4.55,17.0,427.0,229.43,157.39
2016,5,28,17,0,631.0,103.0,4.6,17.0,377.0,179.78,116.45
2016,5,28,17,15,590.0,96.5,4.5,16.5,326.5,130.92,81.11
2016,5,28,17,30,549.0,90.0,4.4,16.0,276.0,86.29,57.15
2016,5,28,17,45,492.0,81.5,4.35,16.0,227.5,63.58,50.86
2016,5,28,18,0,435.0,73.0,4.3,16.0,179.0,54.93,43.08
2016,5,28,18,15,356.0,61.5,4.15,15.5,134.5,46.26,35.19
2016,5,28,18,30,277.0,50.0,4.0,15.0,90.0,37.59,27.07
2016,5,28,18,45,173.0,34.5,3.85,15.0,56.0,25.96,15.7
2016,5,28,19,0,69.0,19.0,3.7,15.0,22.0,14.43,0.0
2016,5,28,19,15,34.5,9.5,3.55,14.5,11.0,7.47,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,96.5,19.0,2.65,13.0,29.0,14.41,0.0
2016,5,29,5,30,193.0,38.0,2.7,13.0,58.0,28.56,18.39
2016,5,29,5,45,291.5,50.0,2.75,13.5,99.5,37.7,27.46
2016,5,29,6,0,390.0,62.0,2.8,14.0,141.0,46.91,36.06
2016,5,29,6,15,195.0,55.5,2.65,14.0,95.0,40.5,30.64
2016,5,29,6,30,0.0,49.0,2.5,14.0,49.0,37.47,28.02
2016,5,29,6,45,0.0,60.0,2.4,14.5,60.0,45.96,33.78
2016,5,29,7,0,0.0,71.0,2.3,15.0,71.0,54.48,40.86
2016,5,29,7,15,0.0,85.0,2.1,15.0,85.0,65.16,49.74
2016,5,29,7,30,0.0,99.0,1.9,15.0,99.0,75.77,58.46
2016,5,29,7,45,0.0,127.5,1.75,15.0,127.5,97.25,76.13
2016,5,29,8,0,0.0,156.0,1.6,15.0,156.0,118.94,93.7
2016,5,29,8,15,4.0,179.0,1.55,15.0,181.5,138.25,109.07
2016,5,29,8,30,8.0,202.0,1.5,15.0,207.0,158.15,124.81
2016,5,29,8,45,16.0,236.5,1.5,15.5,248.0,189.26,149.13
2016,5,29,9,0,24.0,271.0,1.5,16.0,289.0,221.37,173.89
2016,5,29,9,15,24.5,285.5,1.55,16.0,304.5,234.71,184.01
2016,5,29,9,30,25.0,300.0,1.6,16.0,320.0,254.12,198.89
2016,5,29,9,45,50.0,347.0,1.7,16.5,389.5,310.15,241.82
2016,5,29,10,0,75.0,394.0,1.8,17.0,459.0,368.3,285.48
2016,5,29,10,15,85.5,413.0,1.9,17.0,489.0,395.09,305.43
2016,5,29,10,30,96.0,432.0,2.0,17.0,519.0,422.21,325.7
2016,5,29,10,45,109.5,447.0,2.1,17.0,548.5,448.42,345.3
2016,5,29,11,0,123.0,462.0,2.2,17.0,578.0,485.17,372.52
2016,5,29,11,15,106.5,462.5,2.3,17.0,564.0,465.15,357.39
2016,5,29,11,30,90.0,463.0,2.4,17.0,550.0,454.5,349.36
2016,5,29,11,45,114.0,473.5,2.5,17.0,584.0,495.24,380.11
2016,5,29,12,0,138.0,484.0,2.6,17.0,618.0,524.21,401.86
2016,5,29,12,15,119.5,478.0,2.65,17.0,593.5,504.21,386.78
2016,5,29,12,30,101.0,472.0,2.7,17.0,569.0,472.11,363.03
2016,5,29,12,45,148.5,472.0,2.8,17.0,613.5,519.48,399.52
2016,5,29,13,0,196.0,472.0,2.9,17.0,658.0,553.65,425.71
2016,5,29,13,15,172.5,463.5,2.95,17.0,625.0,523.94,403.53
2016,5,29,13,30,149.0,455.0,3.0,17.0,592.0,494.14,381.49
2016,5,29,13,45,213.5,434.0,3.15,17.0,624.5,518.16,401.33
2016,5,29,14,0,278.0,413.0,3.3,17.0,657.0,546.69,423.86
2016,5,29,14,15,292.0,393.5,3.5,17.0,642.0,529.05,411.41
2016,5,29,14,30,306.0,374.0,3.7,17.0,627.0,509.49,397.45
2016,5,29,14,45,306.0,356.0,3.9,17.0,599.5,480.76,376.08
2016,5,29,15,0,306.0,338.0,4.1,17.0,572.0,451.09,353.59
2016,5,29,15,15,195.0,323.0,4.25,17.0,469.0,359.93,283.05
2016,5,29,15,30,84.0,308.0,4.4,17.0,366.0,279.21,220.15
2016,5,29,15,45,85.0,287.0,4.6,17.0,342.5,257.3,203.1
2016,5,29,16,0,86.0,266.0,4.8,17.0,319.0,235.25,185.53
2016,5,29,16,15,77.0,241.5,4.9,16.5,286.0,207.35,163.52
2016,5,29,16,30,68.0,217.0,5.0,16.0,253.0,180.54,142.22
2016,5,29,16,45,46.0,188.0,5.1,16.0,211.5,149.11,117.29
2016,5,29,17,0,24.0,159.0,5.2,16.0,170.0,121.32,95.45
2016,5,29,17,15,18.5,139.5,5.25,15.5,147.5,104.16,81.89
2016,5,29,17,30,13.0,120.0,5.3,15.0,125.0,87.8,68.92
2016,5,29,17,45,6.5,100.5,5.4,15.0,103.0,73.16,59.55
2016,5,29,18,0,0.0,81.0,5.5,15.0,81.0,59.36,47.18
2016,5,29,18,15,131.5,67.0,5.5,14.5,86.5,48.6,37.41
2016,5,29,18,30,263.0,53.0,5.5,14.0,92.0,39.6,28.96
2016,5,29,18,45,161.0,36.5,5.55,14.0,57.5,27.34,17.02
2016,5,29,19,0,59.0,20.0,5.6,14.0,23.0,15.13,0.0
2016,5,29,19,15,29.5,10.0,5.55,13.5,11.5,7.87,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,103.0,19.0,2.05,13.0,30.0,14.43,0.0
2016,5,30,5,30,206.0,38.0,2.0,13.0,60.0,28.62,18.5
2016,5,30,5,45,306.5,50.0,1.95,13.5,102.5,37.81,27.58
2016,5,30,6,0,407.0,62.0,1.9,14.0,145.0,49.65,38.5
2016,5,30,6,15,203.5,75.0,1.8,14.0,116.5,54.98,43.54
2016,5,30,6,30,0.0,88.0,1.7,14.0,88.0,65.19,52.72
2016,5,30,6,45,0.0,106.5,1.65,14.0,106.5,78.73,61.7
2016,5,30,7,0,0.0,125.0,1.6,14.0,125.0,92.79,73.4
2016,5,30,7,15,0.0,130.5,1.55,14.0,130.5,97.94,77.48
2016,5,30,7,30,0.0,136.0,1.5,14.0,136.0,102.84,81.29
2016,5,30,7,45,2.0,156.0,1.45,14.5,157.0,118.75,93.93
2016,5,30,8,0,4.0,176.0,1.4,15.0,178.0,135.04,106.71
2016,5,30,8,15,9.0,200.0,1.4,15.0,206.0,155.8,123.15
2016,5,30,8,30,14.0,224.0,1.4,15.0,234.0,177.25,140.04
2016,5,30,8,45,22.0,254.0,1.45,15.5,270.0,205.32,161.79
2016,5,30,9,0,30.0,284.0,1.5,16.0,306.0,238.81,187.54
2016,5,30,9,15,53.5,324.0,1.55,16.0,365.5,286.33,224.32
2016,5,30,9,30,77.0,364.0,1.6,16.0,425.0,336.12,262.36
2016,5,30,9,45,80.5,382.0,1.65,16.5,448.5,357.45,277.69
2016,5,30,10,0,84.0,400.0,1.7,17.0,472.0,378.82,293.05
2016,5,30,10,15,113.0,422.0,1.7,17.0,522.5,430.33,331.55
2016,5,30,10,30,142.0,444.0,1.7,17.0,573.0,474.51,364.04
2016,5,30,10,45,226.0,442.0,1.75,17.5,651.5,541.05,413.11
2016,5,30,11,0,310.0,440.0,1.8,18.0,730.0,619.44,469.39
2016,5,30,11,15,262.5,458.5,1.8,18.0,706.5,603.94,456.64
2016,5,30,11,30,215.0,477.0,1.8,18.0,683.0,576.07,435.87
2016,5,30,11,45,238.5,475.0,1.8,18.0,705.0,595.72,450.51
2016,5,30,12,0,262.0,473.0,1.8,18.0,727.0,624.25,470.87
2016,5,30,12,15,243.5,476.0,1.85,18.0,711.5,611.76,461.7
2016,5,30,12,30,225.0,479.0,1.9,18.0,696.0,588.04,444.96
2016,5,30,12,45,211.0,476.0,1.95,18.0,678.0,571.77,433.56
2016,5,30,13,0,197.0,473.0,2.0,18.0,660.0,554.6,421.39
2016,5,30,13,15,189.0,464.5,2.05,18.0,641.0,536.78,408.88
2016,5,30,13,30,181.0,456.0,2.1,18.0,622.0,518.29,395.8
2016,5,30,13,45,172.5,443.0,2.2,18.0,598.5,495.21,379.47
2016,5,30,14,0,164.0,430.0,2.3,18.0,575.0,471.79,362.74
2016,5,30,14,15,196.5,411.0,2.4,18.0,578.5,470.71,363.06
2016,5,30,14,30,229.0,392.0,2.5,18.0,582.0,466.88,361.02
2016,5,30,14,45,212.5,375.5,2.6,18.0,545.5,432.76,335.58
2016,5,30,15,0,196.0,359.0,2.7,18.0,509.0,399.22,310.4
2016,5,30,15,15,203.0,337.0,2.75,18.0,485.0,374.37,291.55
2016,5,30,15,30,210.0,315.0,2.8,18.0,461.0,348.48,271.44
2016,5,30,15,45,157.0,292.5,2.9,18.0,397.5,295.81,230.7
2016,5,30,16,0,104.0,270.0,3.0,18.0,334.0,244.73,191.17
2016,5,30,16,15,89.5,245.0,3.0,17.5,296.5,213.74,167.07
2016,5,30,16,30,75.0,220.0,3.0,17.0,259.0,184.41,144.1
2016,5,30,16,45,44.0,186.0,3.05,17.0,208.5,147.27,115.1
2016,5,30,17,0,13.0,152.0,3.1,17.0,158.0,114.81,90.01
2016,5,30,17,15,8.5,133.5,3.05,16.5,137.5,99.21,77.73
2016,5,30,17,30,4.0,115.0,3.0,16.0,117.0,84.28,65.8
2016,5,30,17,45,247.5,91.5,2.95,16.0,153.0,66.38,53.32
2016,5,30,18,0,491.0,68.0,2.9,16.0,189.0,54.21,42.47
2016,5,30,18,15,410.5,58.0,2.8,15.5,143.5,46.53,35.47
2016,5,30,18,30,330.0,48.0,2.7,15.0,98.0,36.55,26.24
2016,5,30,18,45,216.5,34.5,2.65,15.0,62.0,26.17,16.1
2016,5,30,19,0,103.0,21.0,2.6,15.0,26.0,15.88,0.0
2016,5,30,19,15,51.5,10.5,2.55,14.5,13.0,8.26,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.5,18.5,1.35,13.0,31.5,14.12,0.06
2016,5,31,5,30,247.0,37.0,1.3,13.0,63.0,28.11,18.13
2016,5,31,5,45,343.0,48.0,1.3,13.5,105.5,38.81,28.5
2016,5,31,6,0,439.0,59.0,1.3,14.0,148.0,47.49,36.62
2016,5,31,6,15,219.5,71.0,1.25,14.0,115.5,52.56,41.41
2016,5,31,6,30,0.0,83.0,1.2,14.0,83.0,61.9,49.81
2016,5,31,6,45,0.0,100.5,1.2,14.5,100.5,74.73,58.2
2016,5,31,7,0,0.0,118.0,1.2,15.0,118.0,88.0,69.08
2016,5,31,7,15,0.5,134.5,1.2,15.0,135.0,100.82,79.52
2016,5,31,7,30,1.0,151.0,1.2,15.0,152.0,113.81,89.97
2016,5,31,7,45,6.0,172.0,1.2,15.5,175.5,131.44,103.76
2016,5,31,8,0,11.0,193.0,1.2,16.0,199.0,149.78,117.99
2016,5,31,8,15,12.5,207.5,1.2,16.0,215.0,162.64,128.0
2016,5,31,8,30,14.0,222.0,1.2,16.0,231.0,175.67,138.1
2016,5,31,8,45,30.0,264.0,1.3,16.5,285.5,220.1,172.7
2016,5,31,9,0,46.0,306.0,1.4,17.0,340.0,263.96,206.25
2016,5,31,9,15,51.5,328.0,1.45,17.0,368.0,288.07,224.51
2016,5,31,9,30,57.0,350.0,1.5,17.0,396.0,312.64,243.08
2016,5,31,9,45,53.0,361.0,1.6,17.5,405.0,322.72,250.02
2016,5,31,10,0,49.0,372.0,1.7,18.0,414.0,332.3,256.58
2016,5,31,10,15,61.5,396.5,1.75,18.0,451.0,363.98,280.43
2016,5,31,10,30,74.0,421.0,1.8,18.0,488.0,396.28,304.46
2016,5,31,10,45,116.5,444.0,1.85,18.5,552.5,460.16,351.51
2016,5,31,11,0,159.0,467.0,1.9,19.0,617.0,515.63,391.49
2016,5,31,11,15,189.0,472.0,1.95,19.0,652.0,547.18,414.49
2016,5,31,11,30,219.0,477.0,2.0,19.0,687.0,578.5,437.35
2016,5,31,11,45,211.0,481.0,2.05,19.0,684.5,577.93,436.69
2016,5,31,12,0,203.0,485.0,2.1,19.0,682.0,576.04,435.32
2016,5,31,12,15,263.5,469.0,2.15,19.0,724.0,621.18,468.94
2016,5,31,12,30,324.0,453.0,2.2,19.0,766.0,654.75,493.9
2016,5,31,12,45,290.5,458.0,2.3,19.5,736.0,628.87,474.32
2016,5,31,13,0,257.0,463.0,2.4,20.0,706.0,602.06,454.41
2016,5,31,13,15,315.0,433.5,2.5,20.0,726.5,616.41,466.65
2016,5,31,13,30,373.0,404.0,2.6,20.0,747.0,627.32,476.04
2016,5,31,13,45,324.0,409.5,2.75,20.0,702.0,585.64,445.85
2016,5,31,14,0,275.0,415.0,2.9,20.0,657.0,544.81,416.18
2016,5,31,14,15,258.0,403.0,3.0,20.0,624.0,512.67,393.01
2016,5,31,14,30,241.0,391.0,3.1,20.0,591.0,480.58,369.53
2016,5,31,14,45,263.0,367.5,3.25,20.0,577.0,462.98,357.09
2016,5,31,15,0,285.0,344.0,3.4,20.0,563.0,442.97,342.35
2016,5,31,15,15,242.0,330.5,3.5,19.5,509.5,394.67,306.1
2016,5,31,15,30,199.0,317.0,3.6,19.0,456.0,344.48,268.05
2016,5,31,15,45,150.0,293.5,3.7,19.0,394.5,293.32,228.48
2016,5,31,16,0,101.0,270.0,3.8,19.0,333.0,243.45,189.81
2016,5,31,16,15,62.5,232.0,3.8,19.0,270.0,195.63,152.56
2016,5,31,16,30,24.0,194.0,3.8,19.0,207.0,151.97,118.69
2016,5,31,16,45,16.0,170.5,3.85,19.0,179.0,130.72,101.99
2016,5,31,17,0,8.0,147.0,3.9,19.0,151.0,110.59,86.12
2016,5,31,17,15,4.0,129.5,3.85,18.5,131.5,96.1,74.76
2016,5,31,17,30,0.0,112.0,3.8,18.0,112.0,82.21,63.64
2016,5,31,17,45,257.5,88.5,3.8,17.5,152.5,64.62,51.46
2016,5,31,18,0,515.0,65.0,3.8,17.0,193.0,52.1,40.45
2016,5,31,18,15,435.0,56.0,3.7,16.5,147.0,45.11,34.08
2016,5,31,18,30,355.0,47.0,3.6,16.0,101.0,38.12,27.5
2016,5,31,18,45,237.0,34.0,3.55,16.0,64.5,25.91,15.89
2016,5,31,19,0,119.0,21.0,3.5,16.0,28.0,15.93,0.0
2016,5,31,19,15,59.5,10.5,3.35,15.5,14.0,8.26,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
