Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,116.5,19.0,1.85,14.0,32.0,14.47,0.56
2016,6,1,5,30,233.0,38.0,1.8,14.0,64.0,28.76,18.61
2016,6,1,5,45,331.0,49.5,1.75,14.5,106.5,37.63,27.33
2016,6,1,6,0,429.0,61.0,1.7,15.0,149.0,49.0,37.79
2016,6,1,6,15,214.5,56.5,1.6,15.0,100.5,41.38,31.31
2016,6,1,6,30,0.0,52.0,1.5,15.0,52.0,39.79,29.98
2016,6,1,6,45,0.0,63.0,1.4,15.5,63.0,48.29,35.63
2016,6,1,7,0,0.0,74.0,1.3,16.0,74.0,56.81,42.66
2016,6,1,7,15,0.0,89.5,1.25,16.0,89.5,68.47,52.3
2016,6,1,7,30,0.0,105.0,1.2,16.0,105.0,80.2,61.89
2016,6,1,7,45,0.0,120.0,1.15,16.0,120.0,91.66,71.15
2016,6,1,8,0,0.0,135.0,1.1,16.0,135.0,103.23,80.39
2016,6,1,8,15,1.5,159.0,1.05,16.0,160.5,122.21,95.57
2016,6,1,8,30,3.0,183.0,1.0,16.0,186.0,141.53,110.83
2016,6,1,8,45,4.5,191.0,1.0,16.5,195.0,148.97,116.24
2016,6,1,9,0,6.0,199.0,1.0,17.0,204.0,156.53,121.77
2016,6,1,9,15,7.5,213.0,1.0,17.0,219.5,168.85,131.27
2016,6,1,9,30,9.0,227.0,1.0,17.0,235.0,181.33,140.85
2016,6,1,9,45,10.0,238.5,1.0,17.5,247.5,191.69,148.44
2016,6,1,10,0,11.0,250.0,1.0,18.0,260.0,202.12,156.04
2016,6,1,10,15,41.5,334.5,1.05,18.0,372.5,299.08,230.67
2016,6,1,10,30,72.0,419.0,1.1,18.0,485.0,392.81,300.3
2016,6,1,10,45,49.0,389.5,1.15,18.5,435.0,354.19,270.18
2016,6,1,11,0,26.0,360.0,1.2,19.0,385.0,314.05,239.53
2016,6,1,11,15,42.5,399.5,1.25,19.0,440.5,361.03,275.0
2016,6,1,11,30,59.0,439.0,1.3,19.0,496.0,408.44,309.88
2016,6,1,11,45,64.0,446.5,1.4,19.0,509.0,419.76,318.19
2016,6,1,12,0,69.0,454.0,1.5,19.0,522.0,430.63,326.43
2016,6,1,12,15,70.5,452.0,1.6,19.0,521.0,430.13,326.36
2016,6,1,12,30,72.0,450.0,1.7,19.0,520.0,429.06,325.97
2016,6,1,12,45,71.0,445.0,1.85,19.0,513.5,422.91,321.95
2016,6,1,13,0,70.0,440.0,2.0,19.0,507.0,416.29,317.58
2016,6,1,13,15,69.0,432.0,2.1,19.0,496.5,406.73,310.92
2016,6,1,13,30,68.0,424.0,2.2,19.0,486.0,396.81,303.97
2016,6,1,13,45,67.5,413.0,2.3,19.0,473.5,384.45,295.21
2016,6,1,14,0,67.0,402.0,2.4,19.0,461.0,371.79,286.18
2016,6,1,14,15,66.5,388.5,2.45,18.5,445.5,356.84,275.83
2016,6,1,14,30,66.0,375.0,2.5,18.0,430.0,341.68,265.21
2016,6,1,14,45,85.5,365.5,2.6,18.0,433.0,341.4,265.66
2016,6,1,15,0,105.0,356.0,2.7,18.0,436.0,339.28,264.48
2016,6,1,15,15,61.0,299.0,2.7,18.0,345.5,265.79,207.71
2016,6,1,15,30,17.0,242.0,2.7,18.0,255.0,193.57,151.34
2016,6,1,15,45,15.0,225.0,2.75,18.0,235.5,178.19,139.56
2016,6,1,16,0,13.0,208.0,2.8,18.0,216.0,163.05,127.77
2016,6,1,16,15,11.5,193.0,2.8,17.5,200.0,149.8,117.64
2016,6,1,16,30,10.0,178.0,2.8,17.0,184.0,136.72,107.56
2016,6,1,16,45,262.0,150.5,2.8,17.0,267.0,170.11,124.94
2016,6,1,17,0,514.0,123.0,2.8,17.0,350.0,172.5,115.31
2016,6,1,17,15,456.5,121.5,2.85,16.5,304.0,132.15,87.34
2016,6,1,17,30,399.0,120.0,2.9,16.0,258.0,97.54,69.58
2016,6,1,17,45,364.0,104.0,2.95,16.0,214.0,74.46,60.43
2016,6,1,18,0,329.0,88.0,3.0,16.0,170.0,63.85,50.98
2016,6,1,18,15,271.0,72.0,3.0,15.5,129.5,52.72,40.93
2016,6,1,18,30,213.0,56.0,3.0,15.0,89.0,41.37,30.48
2016,6,1,18,45,133.5,39.0,3.0,15.0,57.0,29.02,18.66
2016,6,1,19,0,54.0,22.0,3.0,15.0,25.0,16.56,0.85
2016,6,1,19,15,27.0,11.0,2.9,14.5,12.5,8.65,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,125.0,19.0,1.4,13.0,32.5,14.49,0.93
2016,6,2,5,30,250.0,38.0,1.3,13.0,65.0,28.84,18.82
2016,6,2,5,45,346.5,49.0,1.2,13.5,108.0,39.63,29.24
2016,6,2,6,0,443.0,60.0,1.1,14.0,151.0,48.3,37.35
2016,6,2,6,15,221.5,64.0,1.0,14.0,109.5,46.54,36.06
2016,6,2,6,30,0.0,68.0,0.9,14.0,68.0,51.71,40.77
2016,6,2,6,45,0.0,82.0,0.85,14.5,82.0,62.09,47.52
2016,6,2,7,0,0.0,96.0,0.8,15.0,96.0,72.66,56.2
2016,6,2,7,15,0.0,106.5,0.8,15.0,106.5,80.82,62.84
2016,6,2,7,30,0.0,117.0,0.8,15.0,117.0,89.0,69.42
2016,6,2,7,45,1.5,144.5,0.8,15.5,145.5,110.13,86.4
2016,6,2,8,0,3.0,172.0,0.8,16.0,174.0,131.65,103.4
2016,6,2,8,15,6.0,189.0,0.8,16.0,193.0,146.32,114.82
2016,6,2,8,30,9.0,206.0,0.8,16.0,212.0,161.38,126.52
2016,6,2,8,45,11.0,223.0,0.85,16.5,231.0,176.33,137.85
2016,6,2,9,0,13.0,240.0,0.9,17.0,250.0,191.53,149.28
2016,6,2,9,15,13.5,249.5,0.9,17.0,260.5,200.33,155.84
2016,6,2,9,30,14.0,259.0,0.9,17.0,271.0,209.13,162.42
2016,6,2,9,45,19.5,291.0,0.9,17.5,308.0,238.69,184.75
2016,6,2,10,0,25.0,323.0,0.9,18.0,345.0,276.12,212.64
2016,6,2,10,15,49.5,372.0,0.95,18.0,416.5,334.98,256.99
2016,6,2,10,30,74.0,421.0,1.0,18.0,488.0,395.55,301.72
2016,6,2,10,45,75.0,429.5,1.05,18.5,499.0,406.37,308.63
2016,6,2,11,0,76.0,438.0,1.1,19.0,510.0,416.85,315.62
2016,6,2,11,15,177.0,451.0,1.15,19.0,620.5,519.19,391.4
2016,6,2,11,30,278.0,464.0,1.2,19.0,731.0,622.46,465.01
2016,6,2,11,45,284.5,460.5,1.3,19.0,735.0,627.82,468.62
2016,6,2,12,0,291.0,457.0,1.4,19.0,739.0,631.68,472.14
2016,6,2,12,15,363.0,429.5,1.45,19.0,780.5,666.48,498.24
2016,6,2,12,30,435.0,402.0,1.5,19.0,822.0,707.58,528.02
2016,6,2,12,45,453.0,394.0,1.6,19.0,827.5,711.15,531.28
2016,6,2,13,0,471.0,386.0,1.7,19.0,833.0,712.18,533.12
2016,6,2,13,15,466.5,376.5,1.8,19.0,812.5,692.2,520.09
2016,6,2,13,30,462.0,367.0,1.9,19.0,792.0,670.27,505.68
2016,6,2,13,45,429.0,368.5,2.05,19.0,755.5,634.55,481.03
2016,6,2,14,0,396.0,370.0,2.2,19.0,719.0,598.48,455.77
2016,6,2,14,15,349.0,373.5,2.3,19.0,673.5,548.35,419.58
2016,6,2,14,30,302.0,377.0,2.4,19.0,628.0,506.95,389.22
2016,6,2,14,45,280.0,364.0,2.55,19.0,588.5,469.37,361.73
2016,6,2,15,0,258.0,351.0,2.7,19.0,549.0,432.48,334.29
2016,6,2,15,15,267.0,328.5,2.85,19.0,524.0,405.17,313.76
2016,6,2,15,30,276.0,306.0,3.0,19.0,499.0,376.47,291.56
2016,6,2,15,45,217.5,290.5,3.15,19.0,436.5,319.11,247.3
2016,6,2,16,0,159.0,275.0,3.3,19.0,374.0,271.6,210.63
2016,6,2,16,15,117.5,248.5,3.35,18.5,318.5,227.34,176.55
2016,6,2,16,30,76.0,222.0,3.4,18.0,263.0,185.82,144.67
2016,6,2,16,45,55.5,194.5,3.5,18.0,223.0,155.34,120.79
2016,6,2,17,0,35.0,167.0,3.6,18.0,183.0,127.56,99.18
2016,6,2,17,15,30.0,147.0,3.65,17.5,159.5,108.9,84.62
2016,6,2,17,30,25.0,127.0,3.7,17.0,136.0,91.07,70.83
2016,6,2,17,45,18.5,107.0,3.75,17.0,113.0,77.58,62.94
2016,6,2,18,0,12.0,87.0,3.8,17.0,90.0,63.49,50.46
2016,6,2,18,15,6.0,67.5,3.8,16.5,69.0,49.65,38.09
2016,6,2,18,30,0.0,48.0,3.8,16.0,48.0,35.74,25.49
2016,6,2,18,45,0.0,31.0,3.8,16.0,31.0,23.42,13.97
2016,6,2,19,0,0.0,14.0,3.8,16.0,14.0,10.66,0.0
2016,6,2,19,15,0.0,7.0,3.7,15.5,7.0,5.51,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,136.0,18.5,1.45,15.0,33.5,14.16,0.99
2016,6,3,5,30,272.0,37.0,1.4,15.0,67.0,28.24,18.16
2016,6,3,5,45,366.0,47.5,1.4,15.0,110.0,38.52,28.08
2016,6,3,6,0,460.0,58.0,1.4,15.0,153.0,46.84,35.9
2016,6,3,6,15,333.5,87.0,1.3,15.0,166.0,63.22,50.67
2016,6,3,6,30,207.0,116.0,1.2,15.0,179.0,80.98,66.43
2016,6,3,6,45,232.5,133.0,1.15,15.5,215.5,100.06,74.86
2016,6,3,7,0,258.0,150.0,1.1,16.0,252.0,131.76,94.86
2016,6,3,7,15,435.0,131.5,1.1,16.5,332.5,165.99,113.25
2016,6,3,7,30,612.0,113.0,1.1,17.0,413.0,220.66,150.78
2016,6,3,7,45,642.0,118.5,1.1,17.5,463.0,269.67,191.54
2016,6,3,8,0,672.0,124.0,1.1,18.0,513.0,320.79,234.16
2016,6,3,8,15,650.5,147.0,1.15,18.0,549.5,368.67,275.27
2016,6,3,8,30,629.0,170.0,1.2,18.0,586.0,413.01,312.41
2016,6,3,8,45,657.0,174.5,1.25,18.5,634.0,462.3,351.08
2016,6,3,9,0,685.0,179.0,1.3,19.0,682.0,512.39,389.33
2016,6,3,9,15,650.5,209.5,1.3,19.5,708.0,549.13,416.4
2016,6,3,9,30,616.0,240.0,1.3,20.0,734.0,580.74,438.79
2016,6,3,9,45,566.0,276.0,1.35,20.5,744.5,600.59,452.31
2016,6,3,10,0,516.0,312.0,1.4,21.0,755.0,617.62,463.29
2016,6,3,10,15,526.0,323.0,1.45,21.0,786.5,651.45,487.35
2016,6,3,10,30,536.0,334.0,1.5,21.0,818.0,683.81,509.94
2016,6,3,10,45,507.5,355.0,1.6,21.0,821.5,693.85,516.82
2016,6,3,11,0,479.0,376.0,1.7,21.0,825.0,700.5,521.44
2016,6,3,11,15,507.0,373.5,1.8,21.0,855.0,729.42,542.35
2016,6,3,11,30,535.0,371.0,1.9,21.0,885.0,756.72,561.86
2016,6,3,11,45,735.5,242.5,2.0,21.0,952.5,815.94,607.28
2016,6,3,12,0,936.0,114.0,2.1,21.0,1020.0,852.63,635.35
2016,6,3,12,15,935.5,114.0,2.3,21.0,1018.0,852.23,636.42
2016,6,3,12,30,935.0,114.0,2.5,21.0,1016.0,848.36,635.46
2016,6,3,12,45,926.5,117.5,2.75,21.0,1004.5,837.53,630.07
2016,6,3,13,0,918.0,121.0,3.0,21.0,993.0,823.39,622.28
2016,6,3,13,15,914.5,120.5,3.15,21.0,976.0,806.59,611.98
2016,6,3,13,30,911.0,120.0,3.3,21.0,959.0,786.48,598.82
2016,6,3,13,45,905.5,119.0,3.5,21.0,935.0,761.29,581.68
2016,6,3,14,0,900.0,118.0,3.7,21.0,911.0,733.08,561.96
2016,6,3,14,15,703.0,208.5,3.75,21.0,815.0,660.66,506.5
2016,6,3,14,30,506.0,299.0,3.8,21.0,719.0,580.92,445.74
2016,6,3,14,45,481.0,292.0,3.9,21.0,677.5,538.95,414.66
2016,6,3,15,0,456.0,285.0,4.0,21.0,636.0,497.21,383.04
2016,6,3,15,15,436.0,277.0,4.0,20.5,598.0,457.81,353.21
2016,6,3,15,30,416.0,269.0,4.0,20.0,560.0,418.81,323.07
2016,6,3,15,45,370.0,260.5,4.0,20.0,506.5,364.59,280.44
2016,6,3,16,0,324.0,252.0,4.0,20.0,453.0,319.17,244.35
2016,6,3,16,15,303.5,233.5,3.95,20.0,409.5,278.45,211.28
2016,6,3,16,30,283.0,215.0,3.9,20.0,366.0,239.42,179.44
2016,6,3,16,45,277.5,192.5,3.9,20.0,328.5,202.7,149.06
2016,6,3,17,0,272.0,170.0,3.9,20.0,291.0,166.5,119.73
2016,6,3,17,15,252.0,152.5,3.8,19.5,253.5,132.78,94.89
2016,6,3,17,30,232.0,135.0,3.7,19.0,216.0,101.28,74.93
2016,6,3,17,45,375.0,100.0,3.65,19.0,206.5,71.96,57.53
2016,6,3,18,0,518.0,65.0,3.6,19.0,197.0,52.05,40.08
2016,6,3,18,15,442.0,56.0,3.5,18.5,151.0,45.08,33.81
2016,6,3,18,30,366.0,47.0,3.4,18.0,105.0,38.09,27.31
2016,6,3,18,45,253.5,34.5,3.35,17.5,68.0,26.37,16.38
2016,6,3,19,0,141.0,22.0,3.3,17.0,31.0,16.73,2.52
2016,6,3,19,15,70.5,11.0,3.25,17.0,15.5,8.65,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,11.0,0.45,16.0,11.0,8.36,0.0
2016,6,4,5,30,0.0,22.0,0.3,16.0,22.0,16.77,8.52
2016,6,4,5,45,0.0,37.0,0.2,16.0,37.0,28.3,19.17
2016,6,4,6,0,0.0,52.0,0.1,16.0,52.0,39.36,29.29
2016,6,4,6,15,0.0,68.5,0.15,16.0,68.5,51.35,40.09
2016,6,4,6,30,0.0,85.0,0.2,16.0,85.0,63.27,50.64
2016,6,4,6,45,0.0,103.0,0.3,16.5,103.0,76.37,59.06
2016,6,4,7,0,0.0,121.0,0.4,17.0,121.0,89.99,70.09
2016,6,4,7,15,0.0,113.5,0.4,17.0,113.5,85.82,66.39
2016,6,4,7,30,0.0,106.0,0.4,17.0,106.0,80.92,62.13
2016,6,4,7,45,3.5,145.5,0.4,17.0,147.5,111.35,86.72
2016,6,4,8,0,7.0,185.0,0.4,17.0,189.0,142.42,111.33
2016,6,4,8,15,7.5,194.5,0.4,17.0,199.0,150.89,117.65
2016,6,4,8,30,8.0,204.0,0.4,17.0,209.0,159.36,124.05
2016,6,4,8,45,30.5,258.5,0.45,17.5,281.0,215.44,167.37
2016,6,4,9,0,53.0,313.0,0.5,18.0,353.0,272.0,209.92
2016,6,4,9,15,33.0,285.0,0.55,18.0,310.5,243.15,187.43
2016,6,4,9,30,13.0,257.0,0.6,18.0,268.0,206.84,159.38
2016,6,4,9,45,16.0,278.5,0.7,18.0,292.5,226.53,174.7
2016,6,4,10,0,19.0,300.0,0.8,18.0,317.0,246.5,189.87
2016,6,4,10,15,48.5,362.0,0.8,18.0,406.0,325.63,249.77
2016,6,4,10,30,78.0,424.0,0.8,18.0,495.0,400.21,304.44
2016,6,4,10,45,151.0,443.5,0.8,18.5,584.0,483.25,364.28
2016,6,4,11,0,224.0,463.0,0.8,19.0,673.0,559.38,417.55
2016,6,4,11,15,124.5,413.0,0.75,19.0,530.5,445.96,334.76
2016,6,4,11,30,25.0,363.0,0.7,19.0,388.0,317.22,239.6
2016,6,4,11,45,170.0,411.0,0.7,19.5,576.0,484.62,364.46
2016,6,4,12,0,315.0,459.0,0.7,20.0,764.0,650.96,479.21
2016,6,4,12,15,298.0,463.5,0.75,20.0,751.5,641.11,470.8
2016,6,4,12,30,281.0,468.0,0.8,20.0,739.0,629.7,463.34
2016,6,4,12,45,207.0,470.5,0.85,20.5,669.5,561.06,414.75
2016,6,4,13,0,133.0,473.0,0.9,21.0,600.0,502.1,372.46
2016,6,4,13,15,115.0,459.0,0.95,21.0,567.5,473.33,352.82
2016,6,4,13,30,97.0,445.0,1.0,21.0,535.0,434.9,325.82
2016,6,4,13,45,82.5,424.5,1.05,21.0,500.0,403.92,303.97
2016,6,4,14,0,68.0,404.0,1.1,21.0,465.0,373.4,282.14
2016,6,4,14,15,47.0,360.0,1.1,20.5,401.5,320.22,243.57
2016,6,4,14,30,26.0,316.0,1.1,20.0,338.0,268.66,205.57
2016,6,4,14,45,22.5,294.0,1.15,20.0,312.5,241.24,185.26
2016,6,4,15,0,19.0,272.0,1.2,20.0,287.0,220.62,169.84
2016,6,4,15,15,21.5,266.0,1.2,20.0,282.0,215.67,166.37
2016,6,4,15,30,24.0,260.0,1.2,20.0,277.0,210.36,162.54
2016,6,4,15,45,21.0,240.0,1.25,20.0,254.0,191.86,148.45
2016,6,4,16,0,18.0,220.0,1.3,20.0,231.0,173.73,134.58
2016,6,4,16,15,15.5,202.0,1.3,19.5,211.0,157.6,122.41
2016,6,4,16,30,13.0,184.0,1.3,19.0,191.0,141.81,110.37
2016,6,4,16,45,6.5,161.0,1.35,19.0,164.5,122.0,94.92
2016,6,4,17,0,0.0,138.0,1.4,19.0,138.0,103.14,80.13
2016,6,4,17,15,0.0,120.5,1.4,18.5,120.5,89.7,69.47
2016,6,4,17,30,0.0,103.0,1.4,18.0,103.0,76.42,58.74
2016,6,4,17,45,256.0,84.0,1.4,17.5,149.5,59.89,47.31
2016,6,4,18,0,512.0,65.0,1.4,17.0,196.0,51.96,40.37
2016,6,4,18,15,438.5,56.0,1.35,16.5,150.5,45.02,34.08
2016,6,4,18,30,365.0,47.0,1.3,16.0,105.0,38.05,27.57
2016,6,4,18,45,257.5,34.5,1.3,16.0,68.0,26.4,16.61
2016,6,4,19,0,150.0,22.0,1.3,16.0,31.0,16.77,3.25
2016,6,4,19,15,75.0,11.0,1.2,15.5,15.5,8.65,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,146.0,17.5,1.0,14.0,33.5,14.05,1.38
2016,6,5,5,30,292.0,35.0,1.0,14.0,67.0,28.57,18.59
2016,6,5,5,45,383.5,45.0,1.0,14.5,110.0,36.57,26.47
2016,6,5,6,0,475.0,55.0,1.0,15.0,153.0,44.58,33.93
2016,6,5,6,15,536.0,62.5,1.0,15.0,202.0,50.34,39.28
2016,6,5,6,30,597.0,70.0,1.0,15.0,251.0,56.07,44.46
2016,6,5,6,45,298.5,68.0,1.0,15.0,158.5,57.82,38.71
2016,6,5,7,0,0.0,66.0,1.0,15.0,66.0,50.61,37.57
2016,6,5,7,15,0.0,94.5,1.0,15.0,94.5,72.11,55.59
2016,6,5,7,30,0.0,123.0,1.0,15.0,123.0,93.34,73.07
2016,6,5,7,45,4.5,156.0,1.0,15.5,159.0,119.25,93.81
2016,6,5,8,0,9.0,189.0,1.0,16.0,195.0,145.94,114.87
2016,6,5,8,15,8.0,195.0,1.1,16.0,200.5,151.4,118.97
2016,6,5,8,30,7.0,201.0,1.2,16.0,206.0,156.64,122.93
2016,6,5,8,45,18.0,242.0,1.35,16.5,255.0,193.82,152.04
2016,6,5,9,0,29.0,283.0,1.5,17.0,304.0,236.4,184.93
2016,6,5,9,15,34.5,307.0,1.6,17.0,334.0,261.02,203.76
2016,6,5,9,30,40.0,331.0,1.7,17.0,364.0,286.19,222.99
2016,6,5,9,45,35.5,335.5,1.85,17.5,365.5,289.99,225.25
2016,6,5,10,0,31.0,340.0,2.0,18.0,367.0,293.24,227.14
2016,6,5,10,15,42.5,371.0,2.1,18.0,409.0,328.57,254.1
2016,6,5,10,30,54.0,402.0,2.2,18.0,451.0,364.63,281.29
2016,6,5,10,45,97.5,434.5,2.35,18.0,525.0,426.16,328.07
2016,6,5,11,0,141.0,467.0,2.5,18.0,599.0,499.07,382.47
2016,6,5,11,15,136.5,473.0,2.6,18.0,603.0,504.26,385.87
2016,6,5,11,30,132.0,479.0,2.7,18.0,607.0,508.5,388.96
2016,6,5,11,45,194.5,477.5,2.8,18.0,666.5,558.77,427.23
2016,6,5,12,0,257.0,476.0,2.9,18.0,726.0,617.97,471.2
2016,6,5,12,15,255.0,475.5,2.95,18.0,723.0,615.99,469.54
2016,6,5,12,30,253.0,475.0,3.0,18.0,720.0,612.56,467.24
2016,6,5,12,45,216.5,475.5,3.05,18.5,683.5,572.17,436.79
2016,6,5,13,0,180.0,476.0,3.1,19.0,647.0,540.58,412.68
2016,6,5,13,15,200.5,465.0,3.15,19.0,652.5,542.81,415.21
2016,6,5,13,30,221.0,454.0,3.2,19.0,658.0,543.36,416.3
2016,6,5,13,45,321.0,406.5,3.25,19.0,694.5,577.97,443.78
2016,6,5,14,0,421.0,359.0,3.3,19.0,731.0,605.52,465.47
2016,6,5,14,15,357.0,370.0,3.35,19.0,678.5,549.31,423.35
2016,6,5,14,30,293.0,381.0,3.4,19.0,626.0,503.11,388.55
2016,6,5,14,45,215.0,372.0,3.5,19.0,548.0,429.34,332.92
2016,6,5,15,0,137.0,363.0,3.6,19.0,470.0,367.67,285.85
2016,6,5,15,15,117.0,339.5,3.65,18.5,427.0,330.47,257.99
2016,6,5,15,30,97.0,316.0,3.7,18.0,384.0,290.18,227.32
2016,6,5,15,45,61.5,274.5,3.75,18.0,317.0,237.11,185.99
2016,6,5,16,0,26.0,233.0,3.8,18.0,250.0,186.27,146.23
2016,6,5,16,15,16.5,203.5,3.75,18.0,214.0,159.0,124.79
2016,6,5,16,30,7.0,174.0,3.7,18.0,178.0,133.01,104.26
2016,6,5,16,45,3.5,145.5,3.65,18.0,147.5,110.34,86.12
2016,6,5,17,0,0.0,117.0,3.6,18.0,117.0,88.35,68.37
2016,6,5,17,15,0.0,102.0,3.55,17.5,102.0,76.91,59.19
2016,6,5,17,30,0.0,87.0,3.5,17.0,87.0,65.6,49.95
2016,6,5,17,45,0.0,72.5,3.45,17.0,72.5,54.88,43.01
2016,6,5,18,0,0.0,58.0,3.4,17.0,58.0,44.22,33.53
2016,6,5,18,15,0.0,45.0,3.4,16.5,45.0,34.43,24.76
2016,6,5,18,30,0.0,32.0,3.4,16.0,32.0,24.43,15.7
2016,6,5,18,45,0.0,21.0,3.4,16.0,21.0,16.0,7.87
2016,6,5,19,0,0.0,10.0,3.4,16.0,10.0,7.59,0.0
2016,6,5,19,15,0.0,5.0,3.4,15.5,5.0,3.93,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,146.5,17.0,2.65,14.0,33.5,13.63,1.3
2016,6,6,5,30,293.0,34.0,2.7,14.0,67.0,27.73,17.85
2016,6,6,5,45,385.0,43.5,2.75,14.5,109.5,35.36,25.37
2016,6,6,6,0,477.0,53.0,2.8,15.0,152.0,43.02,32.51
2016,6,6,6,15,253.5,81.5,2.8,15.0,135.5,59.72,47.57
2016,6,6,6,30,30.0,110.0,2.8,15.0,119.0,78.02,63.85
2016,6,6,6,45,36.5,130.5,2.8,15.5,143.5,93.32,73.01
2016,6,6,7,0,43.0,151.0,2.8,16.0,168.0,112.31,87.47
2016,6,6,7,15,30.0,162.0,2.75,16.0,175.0,123.14,96.5
2016,6,6,7,30,17.0,173.0,2.7,16.0,182.0,132.49,104.49
2016,6,6,7,45,53.5,211.0,2.65,16.5,241.5,171.59,134.67
2016,6,6,8,0,90.0,249.0,2.6,17.0,301.0,215.56,168.7
2016,6,6,8,15,93.5,271.5,2.55,17.0,330.0,240.56,188.58
2016,6,6,8,30,97.0,294.0,2.5,17.0,359.0,265.91,208.57
2016,6,6,8,45,129.0,318.5,2.5,17.0,410.5,310.81,243.45
2016,6,6,9,0,161.0,343.0,2.5,17.0,462.0,354.71,277.27
2016,6,6,9,15,228.0,353.0,2.5,17.0,531.0,409.28,319.18
2016,6,6,9,30,295.0,363.0,2.5,17.0,600.0,474.89,368.97
2016,6,6,9,45,393.5,341.5,2.5,17.5,671.0,533.35,412.67
2016,6,6,10,0,492.0,320.0,2.5,18.0,742.0,604.92,465.23
2016,6,6,10,15,445.5,350.5,2.5,18.0,742.0,614.26,470.99
2016,6,6,10,30,399.0,381.0,2.5,18.0,742.0,619.12,473.64
2016,6,6,10,45,362.5,408.5,2.5,18.0,742.0,618.55,472.51
2016,6,6,11,0,326.0,436.0,2.5,18.0,742.0,622.29,474.26
2016,6,6,11,15,374.0,419.5,2.45,18.0,775.0,652.51,496.57
2016,6,6,11,30,422.0,403.0,2.4,18.0,808.0,690.08,523.56
2016,6,6,11,45,306.5,445.5,2.35,18.0,740.5,629.92,478.01
2016,6,6,12,0,191.0,488.0,2.3,18.0,673.0,565.38,429.35
2016,6,6,12,15,235.5,478.5,2.25,18.0,706.5,593.03,450.46
2016,6,6,12,30,280.0,469.0,2.2,18.0,740.0,628.44,476.16
2016,6,6,12,45,169.0,451.5,2.15,18.0,614.5,514.6,392.1
2016,6,6,13,0,58.0,434.0,2.1,18.0,489.0,400.63,306.57
2016,6,6,13,15,159.0,440.0,2.1,18.0,588.0,490.47,375.81
2016,6,6,13,30,260.0,446.0,2.1,18.0,687.0,573.93,437.6
2016,6,6,13,45,214.5,440.0,2.15,18.0,635.0,519.86,397.54
2016,6,6,14,0,169.0,434.0,2.2,18.0,583.0,475.62,365.01
2016,6,6,14,15,135.5,414.0,2.25,18.0,531.5,429.94,331.28
2016,6,6,14,30,102.0,394.0,2.3,18.0,480.0,378.53,292.87
2016,6,6,14,45,142.5,379.0,2.4,18.0,493.0,391.56,303.72
2016,6,6,15,0,183.0,364.0,2.5,18.0,506.0,393.7,305.75
2016,6,6,15,15,116.5,328.5,2.6,18.0,417.5,321.7,250.69
2016,6,6,15,30,50.0,293.0,2.7,18.0,329.0,250.7,196.03
2016,6,6,15,45,47.0,272.0,2.8,18.0,303.5,229.07,179.47
2016,6,6,16,0,44.0,251.0,2.9,18.0,278.0,207.8,162.88
2016,6,6,16,15,33.0,223.0,2.95,17.5,242.5,179.34,140.84
2016,6,6,16,30,22.0,195.0,3.0,17.0,207.0,152.08,119.6
2016,6,6,16,45,21.0,178.0,3.1,17.0,188.5,137.03,107.63
2016,6,6,17,0,20.0,161.0,3.2,17.0,170.0,122.13,95.7
2016,6,6,17,15,15.5,142.0,3.25,16.5,148.5,105.71,82.83
2016,6,6,17,30,11.0,123.0,3.3,16.0,127.0,89.95,70.41
2016,6,6,17,45,5.5,104.0,3.4,16.0,106.0,75.72,61.56
2016,6,6,18,0,0.0,85.0,3.5,16.0,85.0,62.27,49.62
2016,6,6,18,15,0.0,65.5,3.55,15.5,65.5,48.47,37.26
2016,6,6,18,30,0.0,46.0,3.6,15.0,46.0,34.55,24.64
2016,6,6,18,45,0.0,30.0,3.65,15.0,30.0,22.84,13.75
2016,6,6,19,0,0.0,14.0,3.7,15.0,14.0,10.65,0.69
2016,6,6,19,15,0.0,7.0,3.7,15.0,7.0,5.51,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,4,45,15.5,4.0,2.45,14.5,4.5,0.0,0.0
2016,6,7,5,0,31.0,8.0,2.4,15.0,9.0,6.29,0.0
2016,6,7,5,15,145.0,22.0,2.3,15.0,37.0,16.75,3.0
2016,6,7,5,30,259.0,36.0,2.2,15.0,65.0,27.47,17.56
2016,6,7,5,45,350.5,46.0,2.15,15.0,106.5,37.15,26.89
2016,6,7,6,0,442.0,56.0,2.1,15.0,148.0,45.07,34.34
2016,6,7,6,15,221.0,65.5,2.05,15.0,111.5,47.54,36.78
2016,6,7,6,30,0.0,75.0,2.0,15.0,75.0,56.56,44.87
2016,6,7,6,45,0.0,90.5,2.0,15.5,90.5,67.93,52.24
2016,6,7,7,0,0.0,106.0,2.0,16.0,106.0,79.64,61.84
2016,6,7,7,15,0.0,118.5,2.0,16.0,118.5,89.35,69.74
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,99.11,77.6
2016,6,7,7,45,0.5,148.5,2.05,16.5,149.0,112.69,88.34
2016,6,7,8,0,1.0,166.0,2.1,17.0,167.0,126.46,99.1
2016,6,7,8,15,1.5,171.5,2.1,17.0,172.5,131.44,102.82
2016,6,7,8,30,2.0,177.0,2.1,17.0,178.0,136.41,106.54
2016,6,7,8,45,36.5,251.0,2.15,17.5,277.5,212.06,166.3
2016,6,7,9,0,71.0,325.0,2.2,18.0,377.0,289.68,226.16
2016,6,7,9,15,96.5,352.5,2.25,18.0,427.5,330.16,257.01
2016,6,7,9,30,122.0,380.0,2.3,18.0,478.0,379.24,294.25
2016,6,7,9,45,156.5,398.0,2.35,18.0,529.5,422.24,326.7
2016,6,7,10,0,191.0,416.0,2.4,18.0,581.0,467.12,360.33
2016,6,7,10,15,153.5,428.0,2.45,18.0,563.0,459.17,353.58
2016,6,7,10,30,116.0,440.0,2.5,18.0,545.0,448.44,344.88
2016,6,7,10,45,179.5,449.5,2.6,18.5,616.0,507.7,389.22
2016,6,7,11,0,243.0,459.0,2.7,19.0,687.0,577.53,440.07
2016,6,7,11,15,235.0,467.5,2.7,19.0,691.0,574.88,437.53
2016,6,7,11,30,227.0,476.0,2.7,19.0,695.0,579.6,440.64
2016,6,7,11,45,402.5,415.5,2.7,19.0,805.5,687.86,521.48
2016,6,7,12,0,578.0,355.0,2.7,19.0,916.0,781.89,589.9
2016,6,7,12,15,485.5,386.5,2.7,19.0,857.0,733.54,553.76
2016,6,7,12,30,393.0,418.0,2.7,19.0,798.0,675.27,511.43
2016,6,7,12,45,328.5,440.5,2.75,19.0,756.0,639.5,485.27
2016,6,7,13,0,264.0,463.0,2.8,19.0,714.0,603.05,458.23
2016,6,7,13,15,146.0,412.0,2.85,18.5,550.5,457.33,351.44
2016,6,7,13,30,28.0,361.0,2.9,18.0,387.0,313.92,242.51
2016,6,7,13,45,38.0,372.5,2.95,18.0,407.5,328.79,254.78
2016,6,7,14,0,48.0,384.0,3.0,18.0,428.0,342.76,265.82
2016,6,7,14,15,131.0,391.5,3.1,18.0,502.5,408.85,317.65
2016,6,7,14,30,214.0,399.0,3.2,18.0,577.0,459.97,357.07
2016,6,7,14,45,149.5,375.5,3.3,18.0,498.0,392.79,305.69
2016,6,7,15,0,85.0,352.0,3.4,18.0,419.0,324.01,252.97
2016,6,7,15,15,83.0,332.0,3.5,18.0,394.0,301.72,236.13
2016,6,7,15,30,81.0,312.0,3.6,18.0,369.0,279.48,219.0
2016,6,7,15,45,69.5,286.0,3.75,18.0,333.0,248.88,195.2
2016,6,7,16,0,58.0,260.0,3.9,18.0,297.0,219.52,172.23
2016,6,7,16,15,35.0,221.0,4.0,17.5,243.0,178.51,140.31
2016,6,7,16,30,12.0,182.0,4.1,17.0,189.0,140.11,110.29
2016,6,7,16,45,6.0,155.0,4.2,17.0,158.5,117.66,92.4
2016,6,7,17,0,0.0,128.0,4.3,17.0,128.0,96.17,75.15
2016,6,7,17,15,0.0,111.5,4.35,16.5,111.5,83.57,65.0
2016,6,7,17,30,0.0,95.0,4.4,16.0,95.0,71.12,54.8
2016,6,7,17,45,224.0,86.5,4.45,16.0,144.5,62.97,50.34
2016,6,7,18,0,448.0,78.0,4.5,16.0,194.0,58.44,46.25
2016,6,7,18,15,373.0,67.0,4.5,15.5,149.5,50.21,38.8
2016,6,7,18,30,298.0,56.0,4.5,15.0,105.0,41.95,31.12
2016,6,7,18,45,201.0,41.0,4.5,15.0,69.0,30.75,20.5
2016,6,7,19,0,104.0,26.0,4.5,15.0,33.0,19.58,6.49
2016,6,7,19,15,52.0,13.0,4.45,15.0,16.5,10.23,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,4.3,14.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.3,14.0,4.0,3.15,0.0
2016,6,8,5,15,0.0,15.0,4.2,14.0,15.0,11.42,0.33
2016,6,8,5,30,0.0,26.0,4.1,14.0,26.0,19.85,11.18
2016,6,8,5,45,0.0,41.5,4.1,14.5,41.5,31.43,21.92
2016,6,8,6,0,0.0,57.0,4.1,15.0,57.0,42.77,32.28
2016,6,8,6,15,0.0,75.0,4.1,15.0,75.0,55.7,44.0
2016,6,8,6,30,0.0,93.0,4.1,15.0,93.0,68.53,55.47
2016,6,8,6,45,1.0,111.5,4.15,15.0,112.0,81.93,64.17
2016,6,8,7,0,2.0,130.0,4.2,15.0,131.0,96.17,75.95
2016,6,8,7,15,28.0,162.5,4.3,15.0,176.5,122.96,96.94
2016,6,8,7,30,54.0,195.0,4.4,15.0,222.0,154.51,121.73
2016,6,8,7,45,57.5,217.5,4.5,15.5,249.0,176.8,139.59
2016,6,8,8,0,61.0,240.0,4.6,16.0,276.0,199.64,157.81
2016,6,8,8,15,36.5,229.0,4.7,16.0,251.0,188.31,149.1
2016,6,8,8,30,12.0,218.0,4.8,16.0,226.0,171.34,135.51
2016,6,8,8,45,66.0,279.0,4.9,16.0,327.0,246.78,195.74
2016,6,8,9,0,120.0,340.0,5.0,16.0,428.0,330.86,262.14
2016,6,8,9,15,311.0,311.5,5.05,16.0,557.0,427.3,338.39
2016,6,8,9,30,502.0,283.0,5.1,16.0,686.0,539.59,426.41
2016,6,8,9,45,500.0,300.0,5.2,16.0,715.5,573.06,452.33
2016,6,8,10,0,498.0,317.0,5.3,16.0,745.0,604.71,476.75
2016,6,8,10,15,376.0,376.0,5.35,16.0,705.0,577.58,454.68
2016,6,8,10,30,254.0,435.0,5.4,16.0,665.0,550.59,432.13
2016,6,8,10,45,561.5,286.0,5.45,16.0,809.0,673.13,530.83
2016,6,8,11,0,869.0,137.0,5.5,16.0,953.0,779.05,615.57
2016,6,8,11,15,872.0,137.5,5.55,16.0,966.0,794.84,627.09
2016,6,8,11,30,875.0,138.0,5.6,16.0,979.0,807.42,636.21
2016,6,8,11,45,875.0,139.0,5.7,16.0,984.0,814.81,641.83
2016,6,8,12,0,875.0,140.0,5.8,16.0,989.0,818.96,645.19
2016,6,8,12,15,875.0,140.0,5.85,16.0,987.5,819.16,645.54
2016,6,8,12,30,875.0,140.0,5.9,16.0,986.0,816.18,643.65
2016,6,8,12,45,853.0,152.5,6.0,16.5,971.0,802.19,632.73
2016,6,8,13,0,831.0,165.0,6.1,17.0,956.0,798.51,628.4
2016,6,8,13,15,687.0,254.5,6.1,17.0,901.5,757.07,594.24
2016,6,8,13,30,543.0,344.0,6.1,17.0,847.0,708.09,554.72
2016,6,8,13,45,681.5,249.0,6.15,17.0,864.0,717.64,565.02
2016,6,8,14,0,820.0,154.0,6.2,17.0,881.0,711.65,563.15
2016,6,8,14,15,812.0,152.5,6.15,17.0,851.5,680.2,538.52
2016,6,8,14,30,804.0,151.0,6.1,17.0,822.0,646.4,511.81
2016,6,8,14,45,798.5,146.0,6.05,17.0,788.5,609.01,481.94
2016,6,8,15,0,793.0,141.0,6.0,17.0,755.0,569.48,449.82
2016,6,8,15,15,632.0,194.0,5.95,17.0,666.5,495.48,390.2
2016,6,8,15,30,471.0,247.0,5.9,17.0,578.0,426.74,335.05
2016,6,8,15,45,430.0,242.5,5.85,17.0,530.0,380.06,296.89
2016,6,8,16,0,389.0,238.0,5.8,17.0,482.0,332.21,257.56
2016,6,8,16,15,412.5,211.0,5.8,16.5,451.0,299.62,229.21
2016,6,8,16,30,436.0,184.0,5.8,16.0,420.0,260.15,194.48
2016,6,8,16,45,467.5,157.0,5.8,16.0,387.5,219.41,157.73
2016,6,8,17,0,499.0,130.0,5.8,16.0,355.0,174.91,118.75
2016,6,8,17,15,458.0,123.0,5.7,16.0,310.0,133.34,88.6
2016,6,8,17,30,417.0,116.0,5.6,16.0,265.0,95.88,67.73
2016,6,8,17,45,388.0,100.5,5.6,16.0,222.0,72.39,58.65
2016,6,8,18,0,359.0,85.0,5.6,16.0,179.0,62.12,49.5
2016,6,8,18,15,305.0,70.5,5.55,15.5,138.5,51.97,40.36
2016,6,8,18,30,251.0,56.0,5.5,15.0,98.0,41.62,30.84
2016,6,8,18,45,174.0,40.5,5.45,15.0,65.0,30.26,20.12
2016,6,8,19,0,97.0,25.0,5.4,15.0,32.0,18.9,6.47
2016,6,8,19,15,48.5,12.5,5.3,15.0,16.0,9.83,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,4.5,5.45,14.0,4.5,0.0,0.0
2016,6,9,5,0,0.0,9.0,5.5,14.0,9.0,7.08,0.0
2016,6,9,5,15,120.5,24.0,5.45,14.0,37.5,18.13,3.92
2016,6,9,5,30,241.0,39.0,5.4,14.0,66.0,29.52,19.36
2016,6,9,5,45,329.0,50.5,5.4,14.5,107.5,38.33,27.94
2016,6,9,6,0,417.0,62.0,5.4,15.0,149.0,49.63,38.33
2016,6,9,6,15,208.5,62.5,5.35,15.0,106.0,45.37,34.82
2016,6,9,6,30,0.0,63.0,5.3,15.0,63.0,48.23,37.45
2016,6,9,6,45,0.0,76.0,5.25,15.0,76.0,57.89,43.82
2016,6,9,7,0,0.0,89.0,5.2,15.0,89.0,67.66,52.0
2016,6,9,7,15,0.0,114.5,5.15,15.0,114.5,86.48,67.7
2016,6,9,7,30,0.0,140.0,5.1,15.0,140.0,105.54,83.4
2016,6,9,7,45,6.5,168.0,5.05,15.0,172.0,128.34,101.82
2016,6,9,8,0,13.0,196.0,5.0,15.0,204.0,152.11,120.94
2016,6,9,8,15,16.5,216.5,4.95,15.0,227.5,170.22,135.39
2016,6,9,8,30,20.0,237.0,4.9,15.0,251.0,188.78,150.16
2016,6,9,8,45,124.5,286.5,4.9,15.5,378.5,283.81,225.39
2016,6,9,9,0,229.0,336.0,4.9,16.0,506.0,382.52,302.5
2016,6,9,9,15,356.0,313.0,4.9,16.0,591.5,452.48,357.58
2016,6,9,9,30,483.0,290.0,4.9,16.0,677.0,533.03,420.66
2016,6,9,9,45,676.0,206.0,4.95,16.5,772.0,609.5,480.59
2016,6,9,10,0,869.0,122.0,5.0,17.0,867.0,681.61,537.1
2016,6,9,10,15,875.0,123.0,5.05,17.0,894.0,712.36,560.78
2016,6,9,10,30,881.0,124.0,5.1,17.0,921.0,740.36,582.25
2016,6,9,10,45,889.0,122.5,5.15,17.0,942.5,764.92,600.99
2016,6,9,11,0,897.0,121.0,5.2,17.0,964.0,786.53,617.39
2016,6,9,11,15,900.0,121.5,5.25,17.0,977.0,802.83,629.1
2016,6,9,11,30,903.0,122.0,5.3,17.0,990.0,815.83,638.44
2016,6,9,11,45,905.5,121.5,5.35,17.0,996.0,824.32,644.6
2016,6,9,12,0,908.0,121.0,5.4,17.0,1002.0,829.49,648.45
2016,6,9,12,15,685.5,261.0,5.55,17.0,925.5,788.41,615.07
2016,6,9,12,30,463.0,401.0,5.7,17.0,849.0,723.56,562.84
2016,6,9,12,45,684.5,259.5,5.9,17.0,915.0,778.24,609.49
2016,6,9,13,0,906.0,118.0,6.1,17.0,981.0,806.45,635.5
2016,6,9,13,15,902.5,117.5,6.25,17.0,965.0,790.19,624.31
2016,6,9,13,30,899.0,117.0,6.4,17.0,949.0,770.67,610.21
2016,6,9,13,45,893.5,116.0,6.55,17.0,925.5,746.13,591.93
2016,6,9,14,0,888.0,115.0,6.7,17.0,902.0,718.61,571.07
2016,6,9,14,15,881.0,114.0,6.75,17.0,872.5,687.25,546.62
2016,6,9,14,30,874.0,113.0,6.8,17.0,843.0,653.3,519.72
2016,6,9,14,45,863.5,112.0,6.85,17.0,807.0,614.86,488.81
2016,6,9,15,0,853.0,111.0,6.9,17.0,771.0,574.46,455.71
2016,6,9,15,15,841.0,108.5,6.9,16.5,730.5,530.33,419.68
2016,6,9,15,30,829.0,106.0,6.9,16.0,690.0,485.61,382.17
2016,6,9,15,45,813.0,103.5,6.95,16.0,645.5,436.49,339.57
2016,6,9,16,0,797.0,101.0,7.0,16.0,601.0,386.91,295.71
2016,6,9,16,15,717.0,111.5,7.0,16.0,534.5,324.54,242.45
2016,6,9,16,30,637.0,122.0,7.0,16.0,468.0,270.73,196.7
2016,6,9,16,45,626.5,111.0,7.0,16.0,423.0,222.11,153.72
2016,6,9,17,0,616.0,100.0,7.0,16.0,378.0,173.81,112.8
2016,6,9,17,15,468.5,111.5,7.0,15.5,308.0,126.64,82.77
2016,6,9,17,30,321.0,123.0,7.0,15.0,238.0,97.93,71.52
2016,6,9,17,45,286.5,108.5,7.0,15.0,199.0,77.57,63.48
2016,6,9,18,0,252.0,94.0,7.0,15.0,160.0,67.66,54.62
2016,6,9,18,15,217.0,76.0,6.95,14.5,124.5,55.34,43.51
2016,6,9,18,30,182.0,58.0,6.9,14.0,89.0,42.77,31.99
2016,6,9,18,45,125.0,41.5,6.85,14.0,59.5,30.85,20.74
2016,6,9,19,0,68.0,25.0,6.8,14.0,30.0,18.82,6.81
2016,6,9,19,15,34.0,12.5,6.7,14.0,15.0,9.83,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,30.0,4.5,4.5,14.0,5.0,0.0,0.0
2016,6,10,5,0,60.0,9.0,4.6,14.0,10.0,7.08,0.0
2016,6,10,5,15,190.5,21.5,4.75,14.0,40.0,17.51,3.64
2016,6,10,5,30,321.0,34.0,4.9,14.0,70.0,27.86,17.96
2016,6,10,5,45,407.5,43.0,5.05,14.5,112.0,35.1,25.13
2016,6,10,6,0,494.0,52.0,5.2,15.0,154.0,42.38,31.93
2016,6,10,6,15,451.0,72.0,5.3,15.0,185.0,56.73,44.91
2016,6,10,6,30,408.0,92.0,5.4,15.0,216.0,67.14,54.24
2016,6,10,6,45,438.0,103.5,5.5,15.5,259.0,83.35,59.65
2016,6,10,7,0,468.0,115.0,5.6,16.0,302.0,123.47,81.04
2016,6,10,7,15,607.0,99.0,5.65,16.0,376.0,164.93,105.88
2016,6,10,7,30,746.0,83.0,5.7,16.0,450.0,221.15,147.31
2016,6,10,7,45,767.5,86.5,5.8,16.0,498.5,272.51,192.56
2016,6,10,8,0,789.0,90.0,5.9,16.0,547.0,324.86,239.48
2016,6,10,8,15,594.0,172.0,5.95,16.0,532.0,360.28,276.79
2016,6,10,8,30,399.0,254.0,6.0,16.0,517.0,371.09,291.1
2016,6,10,8,45,362.0,284.5,6.05,16.5,536.0,395.1,311.46
2016,6,10,9,0,325.0,315.0,6.1,17.0,555.0,419.45,331.09
2016,6,10,9,15,406.0,301.5,6.15,17.0,617.0,476.29,376.37
2016,6,10,9,30,487.0,288.0,6.2,17.0,679.0,533.04,421.45
2016,6,10,9,45,470.0,309.5,6.3,17.5,699.5,560.15,441.85
2016,6,10,10,0,453.0,331.0,6.4,18.0,720.0,584.48,459.74
2016,6,10,10,15,435.5,351.0,6.5,18.0,734.5,604.57,474.97
2016,6,10,10,30,418.0,371.0,6.6,18.0,749.0,621.95,487.94
2016,6,10,10,45,666.5,238.0,6.7,18.0,856.5,710.72,559.92
2016,6,10,11,0,915.0,105.0,6.8,18.0,964.0,786.06,621.21
2016,6,10,11,15,918.5,105.5,6.9,18.0,977.5,803.12,633.53
2016,6,10,11,30,922.0,106.0,7.0,18.0,991.0,816.82,643.66
2016,6,10,11,45,923.0,106.5,7.1,18.0,997.5,825.16,649.92
2016,6,10,12,0,924.0,107.0,7.2,18.0,1004.0,830.08,653.76
2016,6,10,12,15,924.5,107.0,7.25,18.0,1003.5,830.79,654.42
2016,6,10,12,30,925.0,107.0,7.3,18.0,1003.0,828.08,652.67
2016,6,10,12,45,908.5,117.0,7.4,18.0,990.0,816.77,644.79
2016,6,10,13,0,892.0,127.0,7.5,18.0,977.0,802.24,634.6
2016,6,10,13,15,889.5,126.5,7.5,17.5,962.0,787.03,624.7
2016,6,10,13,30,887.0,126.0,7.5,17.0,947.0,768.58,611.71
2016,6,10,13,45,883.5,124.5,7.55,17.0,925.0,745.42,593.94
2016,6,10,14,0,880.0,123.0,7.6,17.0,903.0,719.21,573.58
2016,6,10,14,15,873.5,121.5,7.65,17.0,874.0,688.08,549.1
2016,6,10,14,30,867.0,120.0,7.7,17.0,845.0,654.34,522.18
2016,6,10,14,45,858.0,118.5,7.8,17.0,810.0,616.68,491.75
2016,6,10,15,0,849.0,117.0,7.9,17.0,775.0,576.95,459.04
2016,6,10,15,15,837.0,114.5,7.95,16.5,734.5,535.0,424.54
2016,6,10,15,30,825.0,112.0,8.0,16.0,694.0,488.83,385.79
2016,6,10,15,45,808.0,110.0,8.05,16.0,649.0,439.89,343.16
2016,6,10,16,0,791.0,108.0,8.1,16.0,604.0,390.59,299.38
2016,6,10,16,15,770.0,104.5,8.1,16.0,556.0,338.68,252.92
2016,6,10,16,30,749.0,101.0,8.1,16.0,508.0,287.39,206.76
2016,6,10,16,45,719.0,97.5,8.1,16.0,457.5,231.45,157.79
2016,6,10,17,0,689.0,94.0,8.1,16.0,407.0,180.86,115.5
2016,6,10,17,15,533.0,104.5,8.0,15.5,329.0,130.64,83.56
2016,6,10,17,30,377.0,115.0,7.9,15.0,251.0,93.89,66.95
2016,6,10,17,45,330.0,104.5,7.8,15.0,209.5,74.2,60.5
2016,6,10,18,0,283.0,94.0,7.7,15.0,168.0,68.03,54.95
2016,6,10,18,15,241.5,76.5,7.5,14.5,130.5,55.91,44.02
2016,6,10,18,30,200.0,59.0,7.3,14.0,93.0,43.57,32.71
2016,6,10,18,45,135.5,42.5,7.15,14.0,62.0,31.59,21.41
2016,6,10,19,0,71.0,26.0,7.0,14.0,31.0,19.53,7.6
2016,6,10,19,15,35.5,13.0,6.85,14.0,15.5,10.23,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
