Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,4,45,0.0,4.0,4.5,13.5,4.0,0.0,0.0
2016,6,11,5,0,0.0,8.0,4.4,14.0,8.0,6.29,0.0
2016,6,11,5,15,95.5,25.5,4.35,14.0,36.0,19.14,4.51
2016,6,11,5,30,191.0,43.0,4.3,14.0,64.0,32.11,21.56
2016,6,11,5,45,285.5,55.5,4.25,14.0,105.5,41.51,30.8
2016,6,11,6,0,380.0,68.0,4.2,14.0,147.0,50.95,39.66
2016,6,11,6,15,444.5,77.5,4.1,14.0,194.5,58.07,46.28
2016,6,11,6,30,509.0,87.0,4.0,14.0,242.0,67.71,54.96
2016,6,11,6,45,562.0,93.0,3.9,14.5,293.0,81.51,57.21
2016,6,11,7,0,615.0,99.0,3.8,15.0,344.0,126.73,78.65
2016,6,11,7,15,649.0,104.5,3.65,15.5,395.0,174.37,111.81
2016,6,11,7,30,683.0,110.0,3.5,16.0,446.0,225.07,152.44
2016,6,11,7,45,713.5,113.0,3.4,16.5,496.5,275.68,195.38
2016,6,11,8,0,744.0,116.0,3.3,17.0,547.0,328.29,240.51
2016,6,11,8,15,763.5,119.5,3.1,17.0,593.5,381.42,286.29
2016,6,11,8,30,783.0,123.0,2.9,17.0,640.0,431.92,329.1
2016,6,11,8,45,801.0,124.5,2.75,17.5,684.0,480.07,368.41
2016,6,11,9,0,819.0,126.0,2.6,18.0,728.0,527.76,406.07
2016,6,11,9,15,830.5,128.0,2.5,18.0,766.5,571.56,440.59
2016,6,11,9,30,842.0,130.0,2.4,18.0,805.0,613.82,472.97
2016,6,11,9,45,853.0,130.5,2.35,18.5,839.0,647.49,497.7
2016,6,11,10,0,864.0,131.0,2.3,19.0,873.0,683.45,523.27
2016,6,11,10,15,870.0,132.5,2.35,19.0,899.5,714.49,546.24
2016,6,11,10,30,876.0,134.0,2.4,19.0,926.0,742.78,566.93
2016,6,11,10,45,880.5,135.0,2.45,19.5,946.0,766.69,583.16
2016,6,11,11,0,885.0,136.0,2.5,20.0,966.0,787.52,597.01
2016,6,11,11,15,887.5,136.5,2.65,20.0,979.0,803.27,608.92
2016,6,11,11,30,890.0,137.0,2.8,20.0,992.0,815.75,618.09
2016,6,11,11,45,889.5,138.0,2.95,20.0,997.5,822.99,623.72
2016,6,11,12,0,889.0,139.0,3.1,20.0,1003.0,826.93,627.18
2016,6,11,12,15,888.0,139.0,3.25,20.0,1001.0,826.48,627.67
2016,6,11,12,30,887.0,139.0,3.4,20.0,999.0,822.8,626.0
2016,6,11,12,45,890.5,135.0,3.6,20.0,991.5,816.32,622.68
2016,6,11,13,0,894.0,131.0,3.8,20.0,984.0,806.41,616.96
2016,6,11,13,15,890.0,130.5,3.8,19.5,967.0,790.11,606.76
2016,6,11,13,30,886.0,130.0,3.8,19.0,950.0,770.61,593.79
2016,6,11,13,45,876.0,131.0,3.85,19.0,925.0,744.87,575.14
2016,6,11,14,0,866.0,132.0,3.9,19.0,900.0,716.42,554.26
2016,6,11,14,15,858.0,130.5,3.85,19.0,870.0,684.78,530.41
2016,6,11,14,30,850.0,129.0,3.8,19.0,840.0,650.66,504.33
2016,6,11,14,45,648.0,210.5,3.8,19.0,739.0,573.67,444.41
2016,6,11,15,0,446.0,292.0,3.8,19.0,638.0,494.84,383.34
2016,6,11,15,15,486.5,259.0,3.75,18.5,618.5,468.17,363.21
2016,6,11,15,30,527.0,226.0,3.7,18.0,599.0,436.69,338.17
2016,6,11,15,45,639.5,173.5,3.7,18.0,596.5,418.93,321.17
2016,6,11,16,0,752.0,121.0,3.7,18.0,594.0,386.89,291.01
2016,6,11,16,15,730.0,117.0,3.65,17.5,546.0,333.38,245.43
2016,6,11,16,30,708.0,113.0,3.6,17.0,498.0,282.94,201.81
2016,6,11,16,45,678.0,108.5,3.55,17.0,448.5,231.49,157.69
2016,6,11,17,0,648.0,104.0,3.5,17.0,399.0,182.29,117.36
2016,6,11,17,15,610.5,98.0,3.55,16.5,349.0,133.75,82.41
2016,6,11,17,30,573.0,92.0,3.6,16.0,299.0,88.9,58.46
2016,6,11,17,45,521.0,84.0,3.65,16.0,250.0,65.31,52.38
2016,6,11,18,0,469.0,76.0,3.7,16.0,201.0,59.78,47.45
2016,6,11,18,15,399.0,65.5,3.6,16.0,156.0,49.43,38.08
2016,6,11,18,30,329.0,55.0,3.5,16.0,111.0,41.5,30.67
2016,6,11,18,45,231.5,41.0,3.45,16.0,74.0,30.92,20.72
2016,6,11,19,0,134.0,27.0,3.4,16.0,37.0,20.37,8.37
2016,6,11,19,15,67.0,13.5,3.2,15.5,18.5,10.62,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,4.0,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,8.0,8.0,3.6,14.0,8.0,6.29,0.0
2016,6,12,5,15,91.0,26.0,3.55,14.0,35.5,19.46,4.66
2016,6,12,5,30,174.0,44.0,3.5,14.0,63.0,32.59,21.97
2016,6,12,5,45,265.5,57.5,3.45,14.5,104.0,42.76,31.83
2016,6,12,6,0,357.0,71.0,3.4,15.0,145.0,52.79,41.13
2016,6,12,6,15,178.5,83.5,3.35,15.0,120.5,60.17,47.96
2016,6,12,6,30,0.0,96.0,3.3,15.0,96.0,70.46,57.17
2016,6,12,6,45,3.5,115.0,3.25,15.5,116.5,84.16,65.89
2016,6,12,7,0,7.0,134.0,3.2,16.0,137.0,99.16,77.94
2016,6,12,7,15,20.0,159.5,3.15,16.0,169.5,120.51,94.82
2016,6,12,7,30,33.0,185.0,3.1,16.0,202.0,143.03,112.53
2016,6,12,7,45,87.5,219.0,3.05,16.0,268.5,184.87,144.53
2016,6,12,8,0,142.0,253.0,3.0,16.0,335.0,235.16,183.66
2016,6,12,8,15,193.5,271.5,2.85,16.0,393.5,277.99,217.07
2016,6,12,8,30,245.0,290.0,2.7,16.0,452.0,329.27,257.22
2016,6,12,8,45,195.5,316.0,2.6,16.5,451.0,337.33,263.87
2016,6,12,9,0,146.0,342.0,2.5,17.0,450.0,344.15,268.9
2016,6,12,9,15,213.5,353.5,2.45,17.0,520.5,399.01,311.11
2016,6,12,9,30,281.0,365.0,2.4,17.0,591.0,464.78,360.91
2016,6,12,9,45,313.5,372.5,2.35,17.5,634.0,504.27,389.6
2016,6,12,10,0,346.0,380.0,2.3,18.0,677.0,544.83,418.75
2016,6,12,10,15,327.0,400.0,2.35,18.0,688.0,560.97,430.16
2016,6,12,10,30,308.0,420.0,2.4,18.0,699.0,574.82,439.87
2016,6,12,10,45,343.0,414.5,2.5,18.0,731.5,605.39,462.84
2016,6,12,11,0,378.0,409.0,2.6,18.0,764.0,635.79,485.48
2016,6,12,11,15,404.5,404.0,2.7,18.0,788.5,666.88,508.26
2016,6,12,11,30,431.0,399.0,2.8,18.0,813.0,689.99,525.38
2016,6,12,11,45,475.0,392.5,2.9,18.5,851.5,724.09,549.5
2016,6,12,12,0,519.0,386.0,3.0,19.0,890.0,756.4,572.05
2016,6,12,12,15,714.0,254.5,3.0,19.0,947.0,803.85,609.73
2016,6,12,12,30,909.0,123.0,3.0,19.0,1004.0,827.17,629.37
2016,6,12,12,45,904.0,124.5,3.05,19.0,994.0,818.17,623.39
2016,6,12,13,0,899.0,126.0,3.1,19.0,984.0,805.9,615.43
2016,6,12,13,15,895.5,125.5,3.1,18.5,967.5,789.94,605.7
2016,6,12,13,30,892.0,125.0,3.1,18.0,951.0,770.74,593.04
2016,6,12,13,45,886.0,124.0,3.1,18.0,927.5,746.2,575.24
2016,6,12,14,0,880.0,123.0,3.1,18.0,904.0,718.72,555.07
2016,6,12,14,15,873.0,121.5,3.1,18.0,874.5,687.38,531.76
2016,6,12,14,30,866.0,120.0,3.1,18.0,845.0,653.45,506.12
2016,6,12,14,45,855.5,118.5,3.1,18.0,809.0,615.05,476.62
2016,6,12,15,0,845.0,117.0,3.1,18.0,773.0,574.69,444.97
2016,6,12,15,15,832.5,114.5,3.05,18.0,732.5,532.74,411.19
2016,6,12,15,30,820.0,112.0,3.0,18.0,692.0,486.64,373.46
2016,6,12,15,45,802.0,110.0,3.0,18.0,647.0,437.6,332.67
2016,6,12,16,0,784.0,108.0,3.0,18.0,602.0,388.3,290.7
2016,6,12,16,15,763.5,104.5,2.95,17.5,554.0,336.98,246.83
2016,6,12,16,30,743.0,101.0,2.9,17.0,506.0,286.24,202.87
2016,6,12,16,45,713.5,97.5,2.85,17.0,456.0,230.79,155.45
2016,6,12,17,0,684.0,94.0,2.8,17.0,406.0,180.63,114.28
2016,6,12,17,15,647.5,88.5,2.75,17.0,355.5,130.65,78.08
2016,6,12,17,30,611.0,83.0,2.7,17.0,305.0,84.19,53.34
2016,6,12,17,45,558.5,77.0,2.65,17.0,255.5,60.56,48.0
2016,6,12,18,0,506.0,71.0,2.6,17.0,206.0,56.31,44.21
2016,6,12,18,15,436.0,61.5,2.55,16.5,160.5,49.14,37.77
2016,6,12,18,30,366.0,52.0,2.5,16.0,115.0,41.92,31.06
2016,6,12,18,45,263.0,39.5,2.45,16.0,77.0,30.03,20.0
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,20.46,8.7
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,10.62,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,12.5,4.5,4.05,14.0,4.5,0.0,0.0
2016,6,13,5,0,25.0,9.0,4.2,14.0,9.0,7.08,0.0
2016,6,13,5,15,128.5,24.0,4.05,14.0,37.0,18.16,3.91
2016,6,13,5,30,232.0,39.0,3.9,14.0,65.0,29.47,19.33
2016,6,13,5,45,324.5,50.0,3.8,14.0,106.5,37.94,27.68
2016,6,13,6,0,417.0,61.0,3.7,14.0,148.0,48.83,37.8
2016,6,13,6,15,478.5,69.5,3.6,14.0,195.0,55.09,43.64
2016,6,13,6,30,540.0,78.0,3.5,14.0,242.0,61.3,49.27
2016,6,13,6,45,270.0,86.0,3.4,14.5,168.0,65.43,47.51
2016,6,13,7,0,0.0,94.0,3.3,15.0,94.0,71.18,54.97
2016,6,13,7,15,0.0,111.0,3.4,15.0,111.0,83.95,65.54
2016,6,13,7,30,0.0,128.0,3.5,15.0,128.0,96.87,76.11
2016,6,13,7,45,2.5,154.0,3.6,15.5,155.5,117.09,92.37
2016,6,13,8,0,5.0,180.0,3.7,16.0,183.0,137.82,108.85
2016,6,13,8,15,2.5,156.0,3.95,16.0,157.5,120.12,94.1
2016,6,13,8,30,0.0,132.0,4.2,16.0,132.0,101.47,78.61
2016,6,13,8,45,2.5,163.0,4.45,16.0,165.0,126.45,98.86
2016,6,13,9,0,5.0,194.0,4.7,16.0,198.0,151.84,119.26
2016,6,13,9,15,16.5,251.5,4.85,16.0,265.0,202.89,160.19
2016,6,13,9,30,28.0,309.0,5.0,16.0,332.0,260.62,205.97
2016,6,13,9,45,89.0,362.5,5.15,16.5,438.5,343.26,270.94
2016,6,13,10,0,150.0,416.0,5.3,17.0,545.0,437.99,344.06
2016,6,13,10,15,164.0,430.5,5.45,17.0,575.5,466.16,365.59
2016,6,13,10,30,178.0,445.0,5.6,17.0,606.0,494.44,387.33
2016,6,13,10,45,311.0,413.0,5.75,17.0,702.0,580.32,455.01
2016,6,13,11,0,444.0,381.0,5.9,17.0,798.0,670.04,524.62
2016,6,13,11,15,274.0,426.0,6.15,16.5,684.5,577.09,452.89
2016,6,13,11,30,104.0,471.0,6.4,16.0,571.0,467.33,366.76
2016,6,13,11,45,91.5,467.5,6.65,16.0,556.0,456.08,358.3
2016,6,13,12,0,79.0,464.0,6.9,16.0,541.0,444.01,348.94
2016,6,13,12,15,72.5,457.5,7.0,16.0,528.5,433.5,340.81
2016,6,13,12,30,66.0,451.0,7.1,16.0,516.0,422.43,332.24
2016,6,13,12,45,485.5,287.0,7.25,16.0,751.0,643.13,512.26
2016,6,13,13,0,905.0,123.0,7.4,16.0,986.0,807.78,643.9
2016,6,13,13,15,901.0,122.0,7.4,16.0,969.5,791.0,631.05
2016,6,13,13,30,897.0,121.0,7.4,16.0,953.0,770.98,615.66
2016,6,13,13,45,608.0,263.5,7.4,16.0,821.5,674.81,536.88
2016,6,13,14,0,319.0,406.0,7.4,16.0,690.0,562.94,446.0
2016,6,13,14,15,250.5,404.5,7.4,16.0,623.0,504.43,400.14
2016,6,13,14,30,182.0,403.0,7.4,16.0,556.0,442.18,351.02
2016,6,13,14,45,521.0,255.5,7.45,16.0,666.5,531.38,424.31
2016,6,13,15,0,860.0,108.0,7.5,16.0,777.0,575.8,459.59
2016,6,13,15,15,847.5,106.0,7.5,16.0,736.0,531.74,422.32
2016,6,13,15,30,835.0,104.0,7.5,16.0,695.0,486.33,383.33
2016,6,13,15,45,814.0,103.5,7.5,16.0,649.0,437.38,340.73
2016,6,13,16,0,793.0,103.0,7.5,16.0,603.0,387.73,296.77
2016,6,13,16,15,773.5,100.0,7.5,15.5,555.5,336.76,251.58
2016,6,13,16,30,754.0,97.0,7.5,15.0,508.0,286.24,206.33
2016,6,13,16,45,730.5,92.0,7.5,15.0,459.0,233.97,159.96
2016,6,13,17,0,707.0,87.0,7.5,15.0,410.0,179.26,113.73
2016,6,13,17,15,673.0,82.5,7.5,15.0,360.0,129.11,76.62
2016,6,13,17,30,639.0,78.0,7.5,15.0,310.0,82.1,51.34
2016,6,13,17,45,596.5,71.0,7.55,15.0,261.0,56.63,44.91
2016,6,13,18,0,554.0,64.0,7.6,15.0,212.0,51.5,40.3
2016,6,13,18,15,485.0,56.5,7.6,14.5,166.0,45.65,34.97
2016,6,13,18,30,416.0,49.0,7.6,14.0,120.0,39.83,29.47
2016,6,13,18,45,305.5,38.0,7.6,14.0,81.0,30.9,20.92
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,20.59,9.08
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,10.62,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,10.0,4.5,5.95,13.5,4.5,0.0,0.0
2016,6,14,5,0,20.0,9.0,5.9,14.0,9.0,7.08,0.0
2016,6,14,5,15,127.5,24.0,5.8,14.0,37.0,18.15,3.81
2016,6,14,5,30,235.0,39.0,5.7,14.0,65.0,29.49,19.31
2016,6,14,5,45,331.5,49.5,5.65,14.0,107.0,37.64,27.39
2016,6,14,6,0,428.0,60.0,5.6,14.0,149.0,48.14,37.16
2016,6,14,6,15,490.0,67.5,5.55,14.0,196.0,53.68,42.37
2016,6,14,6,30,552.0,75.0,5.5,14.0,243.0,59.21,47.4
2016,6,14,6,45,603.0,79.5,5.45,14.5,293.5,70.55,48.9
2016,6,14,7,0,654.0,84.0,5.4,15.0,344.0,116.54,69.29
2016,6,14,7,15,685.5,88.5,5.45,15.0,394.5,164.97,102.93
2016,6,14,7,30,717.0,93.0,5.5,15.0,445.0,216.1,144.6
2016,6,14,7,45,744.5,95.0,5.6,15.0,494.5,269.88,191.42
2016,6,14,8,0,772.0,97.0,5.7,15.0,544.0,321.6,237.57
2016,6,14,8,15,790.0,100.0,5.75,15.0,590.5,372.11,282.94
2016,6,14,8,30,808.0,103.0,5.8,15.0,637.0,422.7,327.74
2016,6,14,8,45,825.0,104.0,5.85,15.5,680.5,470.94,369.18
2016,6,14,9,0,842.0,105.0,5.9,16.0,724.0,517.37,408.16
2016,6,14,9,15,852.5,107.0,5.95,16.0,762.5,560.65,444.55
2016,6,14,9,30,863.0,109.0,6.0,16.0,801.0,602.25,478.84
2016,6,14,9,45,876.5,107.5,6.05,16.0,835.5,640.91,510.27
2016,6,14,10,0,890.0,106.0,6.1,16.0,870.0,677.63,539.66
2016,6,14,10,15,896.0,107.0,6.2,16.0,897.0,709.15,564.73
2016,6,14,10,30,902.0,108.0,6.3,16.0,924.0,737.88,587.34
2016,6,14,10,45,907.5,108.0,6.4,16.0,944.5,762.46,606.6
2016,6,14,11,0,913.0,108.0,6.5,16.0,965.0,783.95,623.19
2016,6,14,11,15,915.5,108.5,6.55,16.0,978.5,800.35,635.13
2016,6,14,11,30,918.0,109.0,6.6,16.0,992.0,813.39,644.65
2016,6,14,11,45,919.0,109.0,6.7,16.0,998.0,821.46,650.75
2016,6,14,12,0,920.0,109.0,6.8,16.0,1004.0,826.13,654.44
2016,6,14,12,15,920.0,109.0,6.95,16.0,1002.5,826.63,655.32
2016,6,14,12,30,920.0,109.0,7.1,16.0,1001.0,823.75,653.77
2016,6,14,12,45,919.5,108.0,7.25,16.0,993.0,816.26,648.86
2016,6,14,13,0,919.0,107.0,7.4,16.0,985.0,805.34,641.46
2016,6,14,13,15,916.0,106.5,7.55,16.0,969.0,789.51,630.39
2016,6,14,13,30,913.0,106.0,7.7,16.0,953.0,770.36,616.45
2016,6,14,13,45,908.5,105.0,7.85,16.0,930.0,746.48,598.23
2016,6,14,14,0,904.0,104.0,8.0,16.0,907.0,719.52,577.34
2016,6,14,14,15,743.0,189.0,8.0,16.0,834.5,666.75,533.25
2016,6,14,14,30,582.0,274.0,8.0,16.0,762.0,605.77,483.19
2016,6,14,14,45,728.0,186.0,8.05,16.0,770.5,601.14,480.53
2016,6,14,15,0,874.0,98.0,8.1,16.0,779.0,575.44,460.13
2016,6,14,15,15,863.0,96.0,8.1,15.5,738.5,531.64,423.83
2016,6,14,15,30,852.0,94.0,8.1,15.0,698.0,486.34,385.36
2016,6,14,15,45,727.5,130.0,8.15,15.0,622.5,421.49,330.78
2016,6,14,16,0,603.0,166.0,8.2,15.0,547.0,365.63,283.88
2016,6,14,16,15,693.0,125.5,8.25,15.0,530.5,329.05,248.21
2016,6,14,16,30,783.0,85.0,8.3,15.0,514.0,284.54,204.25
2016,6,14,16,45,753.5,83.0,8.35,15.0,463.5,231.99,157.56
2016,6,14,17,0,724.0,81.0,8.4,15.0,413.0,181.46,114.89
2016,6,14,17,15,690.5,77.0,8.35,14.5,362.5,127.19,74.4
2016,6,14,17,30,657.0,73.0,8.3,14.0,312.0,79.67,48.9
2016,6,14,17,45,601.0,69.0,8.3,14.0,261.5,55.22,43.83
2016,6,14,18,0,545.0,65.0,8.3,14.0,211.0,52.14,41.03
2016,6,14,18,15,475.5,57.0,8.15,13.5,165.0,45.94,35.37
2016,6,14,18,30,406.0,49.0,8.0,13.0,119.0,39.74,29.52
2016,6,14,18,45,294.0,38.5,7.9,13.0,80.5,31.24,21.33
2016,6,14,19,0,182.0,28.0,7.8,13.0,42.0,21.27,9.83
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.0,11.02,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,5.6,13.0,10.0,7.87,0.0
2016,6,15,5,15,130.5,23.5,5.55,13.0,38.5,17.8,3.54
2016,6,15,5,30,261.0,37.0,5.5,13.0,67.0,28.19,18.29
2016,6,15,5,45,359.0,46.5,5.5,13.5,109.0,37.63,27.44
2016,6,15,6,0,457.0,56.0,5.5,14.0,151.0,45.21,34.57
2016,6,15,6,15,517.5,63.0,5.45,14.0,198.5,50.52,39.56
2016,6,15,6,30,578.0,70.0,5.4,14.0,246.0,55.84,44.39
2016,6,15,6,45,506.0,95.5,5.4,14.5,270.0,79.14,57.52
2016,6,15,7,0,434.0,121.0,5.4,15.0,294.0,121.59,81.68
2016,6,15,7,15,582.5,104.5,5.45,15.0,370.0,161.79,104.86
2016,6,15,7,30,731.0,88.0,5.5,15.0,446.0,217.73,145.31
2016,6,15,7,45,757.0,90.0,5.6,15.0,495.5,268.13,189.45
2016,6,15,8,0,783.0,92.0,5.7,15.0,545.0,319.99,235.86
2016,6,15,8,15,800.5,95.0,5.8,15.0,591.5,370.82,281.64
2016,6,15,8,30,818.0,98.0,5.9,15.0,638.0,421.68,326.83
2016,6,15,8,45,835.5,98.5,6.0,15.5,681.5,469.96,368.48
2016,6,15,9,0,853.0,99.0,6.1,16.0,725.0,517.13,408.23
2016,6,15,9,15,863.0,100.5,6.1,16.0,763.5,560.18,444.48
2016,6,15,9,30,873.0,102.0,6.1,16.0,802.0,601.5,478.55
2016,6,15,9,45,885.0,101.0,6.2,16.0,836.0,639.99,510.04
2016,6,15,10,0,897.0,100.0,6.3,16.0,870.0,676.44,539.41
2016,6,15,10,15,903.0,101.0,6.3,16.0,897.5,708.21,564.44
2016,6,15,10,30,909.0,102.0,6.3,16.0,925.0,737.16,586.95
2016,6,15,10,45,915.5,101.5,6.35,16.0,946.0,762.27,606.47
2016,6,15,11,0,922.0,101.0,6.4,16.0,967.0,784.3,623.11
2016,6,15,11,15,925.0,101.5,6.4,16.0,981.0,801.29,635.28
2016,6,15,11,30,928.0,102.0,6.4,16.0,995.0,814.9,645.02
2016,6,15,11,45,930.5,101.5,6.4,16.0,1001.5,823.89,651.41
2016,6,15,12,0,933.0,101.0,6.4,16.0,1008.0,829.44,655.36
2016,6,15,12,15,933.5,101.0,6.3,16.0,1007.5,830.4,655.63
2016,6,15,12,30,934.0,101.0,6.2,16.0,1007.0,827.91,653.46
2016,6,15,12,45,928.0,104.0,6.15,16.0,997.0,819.36,647.13
2016,6,15,13,0,922.0,107.0,6.1,16.0,987.0,807.45,638.43
2016,6,15,13,15,919.5,106.0,6.0,16.0,971.5,791.6,626.7
2016,6,15,13,30,917.0,105.0,5.9,16.0,956.0,772.39,612.22
2016,6,15,13,45,915.0,103.0,5.85,16.0,934.5,749.42,594.53
2016,6,15,14,0,913.0,101.0,5.8,16.0,913.0,723.23,574.17
2016,6,15,14,15,907.0,99.5,5.7,16.0,883.5,691.71,549.29
2016,6,15,14,30,901.0,98.0,5.6,16.0,854.0,657.45,521.94
2016,6,15,14,45,894.5,95.5,5.55,16.0,819.5,619.49,491.42
2016,6,15,15,0,888.0,93.0,5.5,16.0,785.0,579.2,458.43
2016,6,15,15,15,877.5,91.5,5.45,16.0,745.0,535.56,422.07
2016,6,15,15,30,867.0,90.0,5.4,16.0,705.0,490.33,383.59
2016,6,15,15,45,854.5,87.0,5.35,16.0,660.5,441.65,341.47
2016,6,15,16,0,842.0,84.0,5.3,16.0,616.0,392.05,297.65
2016,6,15,16,15,824.0,81.5,5.2,15.5,568.5,340.42,251.97
2016,6,15,16,30,806.0,79.0,5.1,15.0,521.0,286.18,203.67
2016,6,15,16,45,783.0,75.5,5.1,15.0,471.0,232.64,156.22
2016,6,15,17,0,760.0,72.0,5.1,15.0,421.0,180.41,112.04
2016,6,15,17,15,728.0,68.5,4.9,15.0,370.0,128.82,73.89
2016,6,15,17,30,696.0,65.0,4.7,15.0,319.0,80.11,48.0
2016,6,15,17,45,653.5,59.5,4.55,15.0,269.0,53.08,41.76
2016,6,15,18,0,611.0,54.0,4.4,15.0,219.0,44.67,34.24
2016,6,15,18,15,545.5,48.0,4.25,14.5,172.0,39.64,29.67
2016,6,15,18,30,480.0,42.0,4.1,14.0,125.0,34.69,24.99
2016,6,15,18,45,381.5,33.0,3.95,14.0,85.5,27.18,17.79
2016,6,15,19,0,283.0,24.0,3.8,14.0,46.0,19.74,8.85
2016,6,15,19,15,141.5,12.0,3.65,14.0,23.0,9.44,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.0,1.25,14.0,5.0,0.0,0.0
2016,6,16,5,0,0.0,10.0,1.3,14.0,10.0,7.87,0.0
2016,6,16,5,15,149.0,22.0,1.4,14.0,38.5,16.76,2.85
2016,6,16,5,30,298.0,34.0,1.5,14.0,67.0,27.77,17.88
2016,6,16,5,45,387.5,42.5,1.6,14.5,108.5,34.58,24.7
2016,6,16,6,0,477.0,51.0,1.7,15.0,150.0,41.46,31.15
2016,6,16,6,15,535.5,57.5,1.65,15.0,197.0,46.54,35.9
2016,6,16,6,30,594.0,64.0,1.6,15.0,244.0,51.63,40.5
2016,6,16,6,45,636.0,68.5,1.55,15.5,293.5,62.06,42.15
2016,6,16,7,0,678.0,73.0,1.5,16.0,343.0,113.01,65.41
2016,6,16,7,15,707.5,77.0,1.5,16.0,392.5,161.51,98.23
2016,6,16,7,30,737.0,81.0,1.5,16.0,442.0,212.48,138.96
2016,6,16,7,45,760.0,84.0,1.5,16.5,490.5,263.17,182.06
2016,6,16,8,0,783.0,87.0,1.5,17.0,539.0,315.03,226.67
2016,6,16,8,15,800.0,89.5,1.55,17.0,585.0,365.2,270.27
2016,6,16,8,30,817.0,92.0,1.6,17.0,631.0,416.13,313.63
2016,6,16,8,45,831.0,94.0,1.65,17.0,674.0,463.46,353.29
2016,6,16,9,0,845.0,96.0,1.7,17.0,717.0,509.9,391.26
2016,6,16,9,15,855.0,97.5,1.75,17.0,755.0,552.63,425.54
2016,6,16,9,30,865.0,99.0,1.8,17.0,793.0,593.64,457.71
2016,6,16,9,45,882.5,95.0,1.9,17.5,828.0,632.7,487.21
2016,6,16,10,0,900.0,91.0,2.0,18.0,863.0,670.07,514.83
2016,6,16,10,15,905.5,92.0,2.1,18.0,889.5,701.64,538.64
2016,6,16,10,30,911.0,93.0,2.2,18.0,916.0,730.37,560.11
2016,6,16,10,45,915.5,93.0,2.3,18.0,936.5,754.53,578.11
2016,6,16,11,0,920.0,93.0,2.4,18.0,957.0,775.54,593.19
2016,6,16,11,15,922.5,93.5,2.45,18.0,970.0,792.2,604.6
2016,6,16,11,30,925.0,94.0,2.5,18.0,983.0,805.47,613.75
2016,6,16,11,45,926.5,94.0,2.6,18.0,989.5,814.12,620.14
2016,6,16,12,0,928.0,94.0,2.7,18.0,996.0,819.34,624.25
2016,6,16,12,15,928.0,94.0,2.7,18.0,994.5,819.95,624.61
2016,6,16,12,30,928.0,94.0,2.7,18.0,993.0,817.13,622.72
2016,6,16,12,45,928.0,92.5,2.75,18.0,985.0,809.6,617.99
2016,6,16,13,0,928.0,91.0,2.8,18.0,977.0,798.58,610.92
2016,6,16,13,15,925.5,90.5,2.75,18.0,961.5,783.05,600.15
2016,6,16,13,30,923.0,90.0,2.7,18.0,946.0,764.15,587.1
2016,6,16,13,45,919.5,88.5,2.7,18.0,924.0,740.38,570.02
2016,6,16,14,0,916.0,87.0,2.7,18.0,902.0,713.46,550.34
2016,6,16,14,15,910.0,86.0,2.7,18.0,873.5,682.29,527.22
2016,6,16,14,30,904.0,85.0,2.7,18.0,845.0,648.4,501.65
2016,6,16,14,45,897.0,83.5,2.7,18.0,810.5,610.93,472.87
2016,6,16,15,0,890.0,82.0,2.7,18.0,776.0,571.17,441.67
2016,6,16,15,15,879.5,80.5,2.7,18.0,736.5,527.52,406.73
2016,6,16,15,30,869.0,79.0,2.7,18.0,697.0,482.29,369.61
2016,6,16,15,45,856.0,77.5,2.7,18.0,653.0,434.67,329.61
2016,6,16,16,0,843.0,76.0,2.7,18.0,609.0,386.17,287.88
2016,6,16,16,15,826.0,73.5,2.7,18.0,562.0,334.92,243.18
2016,6,16,16,30,809.0,71.0,2.7,18.0,515.0,283.72,198.01
2016,6,16,16,45,786.0,68.5,2.75,18.0,465.5,231.52,152.66
2016,6,16,17,0,763.0,66.0,2.8,18.0,416.0,176.55,107.05
2016,6,16,17,15,733.0,62.5,2.75,17.5,366.0,125.09,69.62
2016,6,16,17,30,703.0,59.0,2.7,17.0,316.0,76.26,43.94
2016,6,16,17,45,660.0,55.0,2.7,17.0,267.0,49.64,38.38
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,46.02,35.16
2016,6,16,18,15,554.5,45.0,2.6,16.5,171.5,37.45,27.5
2016,6,16,18,30,492.0,39.0,2.5,16.0,125.0,32.41,22.81
2016,6,16,18,45,391.0,31.0,2.4,16.0,85.5,25.61,16.32
2016,6,16,19,0,290.0,23.0,2.3,16.0,46.0,18.92,8.29
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.0,9.05,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,40.5,4.5,1.9,15.0,5.0,0.0,0.0
2016,6,17,5,0,81.0,9.0,2.0,15.0,10.0,7.08,0.0
2016,6,17,5,15,212.0,19.5,2.05,15.0,39.0,15.9,2.2
2016,6,17,5,30,343.0,30.0,2.1,15.0,68.0,24.67,15.16
2016,6,17,5,45,426.5,37.5,2.15,15.5,109.0,30.85,21.32
2016,6,17,6,0,510.0,45.0,2.2,16.0,150.0,37.09,27.16
2016,6,17,6,15,299.0,79.5,2.2,16.0,145.5,57.83,45.71
2016,6,17,6,30,88.0,114.0,2.2,16.0,141.0,79.73,65.1
2016,6,17,6,45,93.0,136.0,2.25,16.5,169.0,95.05,74.06
2016,6,17,7,0,98.0,158.0,2.3,17.0,197.0,118.87,90.72
2016,6,17,7,15,128.0,181.0,2.25,17.0,239.5,147.66,111.94
2016,6,17,7,30,158.0,204.0,2.2,17.0,282.0,180.06,136.78
2016,6,17,7,45,150.5,228.0,2.2,17.5,308.5,207.18,159.0
2016,6,17,8,0,143.0,252.0,2.2,18.0,335.0,233.55,180.42
2016,6,17,8,15,485.5,166.0,2.2,18.0,480.5,308.54,233.03
2016,6,17,8,30,828.0,80.0,2.2,18.0,626.0,409.89,309.23
2016,6,17,8,45,463.5,207.0,2.2,18.0,516.5,383.73,295.53
2016,6,17,9,0,99.0,334.0,2.2,18.0,407.0,308.69,240.08
2016,6,17,9,15,260.0,324.0,2.2,18.0,529.5,405.34,314.67
2016,6,17,9,30,421.0,314.0,2.2,18.0,652.0,510.47,393.91
2016,6,17,9,45,236.0,343.0,2.25,18.5,534.0,431.39,333.12
2016,6,17,10,0,51.0,372.0,2.3,19.0,416.0,330.31,254.48
2016,6,17,10,15,31.0,306.0,2.3,19.0,333.0,266.58,205.87
2016,6,17,10,30,11.0,240.0,2.3,19.0,250.0,195.03,150.18
2016,6,17,10,45,36.5,334.5,2.35,19.0,368.5,297.23,229.58
2016,6,17,11,0,62.0,429.0,2.4,19.0,487.0,395.62,303.54
2016,6,17,11,15,119.0,455.0,2.4,19.0,569.0,472.62,360.99
2016,6,17,11,30,176.0,481.0,2.4,19.0,651.0,540.86,411.17
2016,6,17,11,45,109.0,449.5,2.4,19.0,555.0,464.81,354.14
2016,6,17,12,0,42.0,418.0,2.4,19.0,459.0,376.0,287.33
2016,6,17,12,15,29.5,369.5,2.45,19.0,398.5,325.84,249.96
2016,6,17,12,30,17.0,321.0,2.5,19.0,338.0,266.46,204.84
2016,6,17,12,45,20.5,339.5,2.55,19.0,360.0,283.68,218.35
2016,6,17,13,0,24.0,358.0,2.6,19.0,382.0,310.31,238.74
2016,6,17,13,15,72.5,407.0,2.65,19.0,475.5,386.21,297.15
2016,6,17,13,30,121.0,456.0,2.7,19.0,569.0,468.9,359.19
2016,6,17,13,45,134.0,445.5,2.8,19.0,568.0,465.0,356.58
2016,6,17,14,0,147.0,435.0,2.9,19.0,567.0,459.82,353.39
2016,6,17,14,15,106.5,406.5,3.05,18.5,500.0,395.91,306.18
2016,6,17,14,30,66.0,378.0,3.2,18.0,433.0,342.43,266.19
2016,6,17,14,45,97.5,372.5,3.4,18.0,450.5,352.48,274.85
2016,6,17,15,0,129.0,367.0,3.6,18.0,468.0,365.49,285.3
2016,6,17,15,15,110.0,343.0,3.8,18.0,425.5,323.78,253.26
2016,6,17,15,30,91.0,319.0,4.0,18.0,383.0,289.35,226.73
2016,6,17,15,45,46.5,245.5,4.25,18.0,278.5,208.98,163.89
2016,6,17,16,0,2.0,172.0,4.5,18.0,174.0,132.09,102.99
2016,6,17,16,15,2.0,168.5,4.75,17.5,170.0,128.74,100.86
2016,6,17,16,30,2.0,165.0,5.0,17.0,166.0,125.25,98.52
2016,6,17,16,45,1.0,135.0,5.3,17.0,135.5,102.37,79.98
2016,6,17,17,0,0.0,105.0,5.6,17.0,105.0,79.84,61.53
2016,6,17,17,15,0.0,81.0,5.7,16.5,81.0,62.04,46.9
2016,6,17,17,30,0.0,57.0,5.8,16.0,57.0,43.65,31.53
2016,6,17,17,45,0.0,48.0,5.9,16.0,48.0,36.7,27.05
2016,6,17,18,0,0.0,39.0,6.0,16.0,39.0,29.77,20.87
2016,6,17,18,15,0.0,30.5,5.9,15.5,30.5,23.24,15.01
2016,6,17,18,30,0.0,22.0,5.8,15.0,22.0,16.74,9.1
2016,6,17,18,45,0.0,15.0,5.7,15.0,15.0,11.39,4.15
2016,6,17,19,0,0.0,8.0,5.6,15.0,8.0,6.06,0.0
2016,6,17,19,15,0.0,4.0,5.4,15.0,4.0,3.15,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,168.0,15.5,3.1,14.0,34.0,12.47,0.36
2016,6,18,5,30,336.0,31.0,3.1,14.0,68.0,25.47,15.88
2016,6,18,5,45,423.5,39.0,3.15,14.5,110.0,32.03,22.43
2016,6,18,6,0,511.0,47.0,3.2,15.0,152.0,38.65,28.64
2016,6,18,6,15,569.0,53.0,3.2,15.0,200.0,43.52,33.2
2016,6,18,6,30,627.0,59.0,3.2,15.0,248.0,48.42,37.63
2016,6,18,6,45,668.5,63.0,3.25,15.5,298.5,61.7,49.3
2016,6,18,7,0,710.0,67.0,3.3,16.0,349.0,109.51,61.8
2016,6,18,7,15,740.0,70.5,3.25,16.0,400.0,159.41,95.43
2016,6,18,7,30,770.0,74.0,3.2,16.0,451.0,211.77,137.54
2016,6,18,7,45,793.5,77.0,3.2,16.5,501.0,264.29,182.71
2016,6,18,8,0,817.0,80.0,3.2,17.0,551.0,320.39,231.5
2016,6,18,8,15,834.5,82.0,3.2,17.0,598.5,371.36,276.53
2016,6,18,8,30,852.0,84.0,3.2,17.0,646.0,422.25,320.72
2016,6,18,8,45,866.0,86.0,3.2,17.5,690.0,471.2,361.76
2016,6,18,9,0,880.0,88.0,3.2,18.0,734.0,519.21,400.84
2016,6,18,9,15,890.5,89.5,3.25,18.0,773.5,563.7,437.07
2016,6,18,9,30,901.0,91.0,3.3,18.0,813.0,606.44,471.11
2016,6,18,9,45,908.0,93.5,3.4,18.0,846.5,645.91,502.09
2016,6,18,10,0,915.0,96.0,3.5,18.0,880.0,682.92,530.66
2016,6,18,10,15,921.0,97.0,3.6,18.0,908.0,715.35,555.44
2016,6,18,10,30,927.0,98.0,3.7,18.0,936.0,744.92,577.77
2016,6,18,10,45,932.5,98.0,3.85,18.5,957.5,770.27,595.87
2016,6,18,11,0,938.0,98.0,4.0,19.0,979.0,792.44,611.01
2016,6,18,11,15,941.0,98.5,4.2,19.0,993.0,809.84,623.67
2016,6,18,11,30,944.0,99.0,4.4,19.0,1007.0,823.8,634.12
2016,6,18,11,45,946.0,99.0,4.6,19.0,1013.5,833.1,641.68
2016,6,18,12,0,948.0,99.0,4.8,19.0,1020.0,838.89,646.84
2016,6,18,12,15,948.0,99.0,5.05,19.0,1019.0,839.62,648.74
2016,6,18,12,30,948.0,99.0,5.3,19.0,1018.0,836.84,648.17
2016,6,18,12,45,946.5,98.5,5.6,19.0,1009.5,828.96,644.18
2016,6,18,13,0,945.0,98.0,5.9,19.0,1001.0,817.57,637.58
2016,6,18,13,15,942.5,97.5,6.0,19.0,985.5,801.92,626.99
2016,6,18,13,30,940.0,97.0,6.1,19.0,970.0,782.84,613.87
2016,6,18,13,45,934.5,97.0,6.25,19.0,947.0,758.67,596.13
2016,6,18,14,0,929.0,97.0,6.4,19.0,924.0,731.4,575.73
2016,6,18,14,15,923.0,96.0,6.4,19.0,895.0,699.97,551.38
2016,6,18,14,30,917.0,95.0,6.4,19.0,866.0,665.76,524.49
2016,6,18,14,45,907.5,94.5,6.45,19.0,830.5,627.29,493.91
2016,6,18,15,0,898.0,94.0,6.5,19.0,795.0,586.65,460.97
2016,6,18,15,15,887.5,92.0,6.55,19.0,755.0,542.29,424.39
2016,6,18,15,30,877.0,90.0,6.6,19.0,715.0,496.31,385.61
2016,6,18,15,45,861.5,89.0,6.65,19.0,670.0,447.65,343.79
2016,6,18,16,0,846.0,88.0,6.7,19.0,625.0,398.3,300.48
2016,6,18,16,15,828.0,85.5,6.7,18.5,576.5,346.49,254.96
2016,6,18,16,30,810.0,83.0,6.7,18.0,528.0,292.18,206.91
2016,6,18,16,45,785.5,80.0,6.75,18.0,477.5,238.49,159.64
2016,6,18,17,0,761.0,77.0,6.8,18.0,427.0,186.24,115.72
2016,6,18,17,15,728.5,73.0,6.75,17.5,376.0,134.09,77.34
2016,6,18,17,30,696.0,69.0,6.7,17.0,325.0,84.86,50.82
2016,6,18,17,45,653.0,63.5,6.65,17.0,274.5,51.92,40.38
2016,6,18,18,0,610.0,58.0,6.6,17.0,224.0,47.61,36.54
2016,6,18,18,15,544.0,51.5,6.45,16.5,176.5,42.3,31.75
2016,6,18,18,30,478.0,45.0,6.3,16.0,129.0,37.03,26.82
2016,6,18,18,45,377.0,35.5,6.15,16.0,88.5,29.17,19.36
2016,6,18,19,0,276.0,26.0,6.0,16.0,48.0,21.36,10.31
2016,6,18,19,15,138.0,13.0,5.85,16.0,24.0,10.23,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,168.5,16.5,3.65,15.0,35.0,13.3,0.52
2016,6,19,5,30,337.0,33.0,3.6,15.0,70.0,27.14,17.18
2016,6,19,5,45,426.0,41.5,3.55,15.5,113.0,34.06,24.08
2016,6,19,6,0,515.0,50.0,3.5,16.0,156.0,41.03,30.6
2016,6,19,6,15,573.0,56.5,3.45,16.0,204.5,46.2,35.42
2016,6,19,6,30,631.0,63.0,3.4,16.0,253.0,51.39,40.1
2016,6,19,6,45,671.5,62.5,3.35,16.5,299.0,60.75,48.26
2016,6,19,7,0,712.0,62.0,3.3,17.0,345.0,105.08,57.97
2016,6,19,7,15,740.5,71.0,3.35,17.0,400.5,159.2,94.92
2016,6,19,7,30,769.0,80.0,3.4,17.0,456.0,215.77,140.31
2016,6,19,7,45,789.5,83.5,3.5,17.5,505.5,267.98,185.14
2016,6,19,8,0,810.0,87.0,3.6,18.0,555.0,321.06,231.49
2016,6,19,8,15,827.5,90.0,3.6,18.0,602.0,373.25,277.35
2016,6,19,8,30,845.0,93.0,3.6,18.0,649.0,426.2,323.01
2016,6,19,8,45,858.5,95.0,3.6,18.5,692.5,474.68,363.59
2016,6,19,9,0,872.0,97.0,3.6,19.0,736.0,522.18,402.22
2016,6,19,9,15,882.0,98.5,3.6,19.0,775.0,566.13,437.88
2016,6,19,9,30,892.0,100.0,3.6,19.0,814.0,608.3,471.32
2016,6,19,9,45,907.0,97.5,3.6,19.5,849.5,648.17,501.4
2016,6,19,10,0,922.0,95.0,3.6,20.0,885.0,686.14,529.31
2016,6,19,10,15,927.5,96.0,3.65,20.0,912.0,718.48,553.67
2016,6,19,10,30,933.0,97.0,3.7,20.0,939.0,747.92,575.55
2016,6,19,10,45,933.0,100.0,3.8,20.0,959.0,771.98,593.42
2016,6,19,11,0,933.0,103.0,3.9,20.0,979.0,792.59,608.39
2016,6,19,11,15,935.5,103.5,4.1,20.0,992.5,809.56,620.7
2016,6,19,11,30,938.0,104.0,4.3,20.0,1006.0,823.1,630.67
2016,6,19,11,45,934.5,107.0,4.55,20.5,1011.0,830.52,635.81
2016,6,19,12,0,931.0,110.0,4.8,21.0,1016.0,834.4,638.64
2016,6,19,12,15,931.0,110.0,5.1,21.0,1015.0,835.16,640.82
2016,6,19,12,30,931.0,110.0,5.4,21.0,1014.0,832.5,640.56
2016,6,19,12,45,930.0,109.5,5.75,21.0,1005.5,825.21,637.18
2016,6,19,13,0,929.0,109.0,6.1,21.0,997.0,814.47,631.23
2016,6,19,13,15,926.5,108.5,6.35,20.5,981.5,799.15,622.69
2016,6,19,13,30,924.0,108.0,6.6,20.0,966.0,780.44,611.19
2016,6,19,13,45,921.0,106.0,6.9,20.0,944.0,756.83,594.28
2016,6,19,14,0,918.0,104.0,7.2,20.0,922.0,730.01,574.55
2016,6,19,14,15,676.0,216.5,7.3,20.0,808.0,646.04,507.28
2016,6,19,14,30,434.0,329.0,7.4,20.0,694.0,556.39,435.78
2016,6,19,14,45,662.0,213.5,7.55,20.0,744.0,585.47,460.14
2016,6,19,15,0,890.0,98.0,7.7,20.0,794.0,586.05,460.85
2016,6,19,15,15,727.0,156.5,7.7,20.0,705.5,515.34,403.41
2016,6,19,15,30,564.0,215.0,7.7,20.0,617.0,447.23,348.49
2016,6,19,15,45,616.5,179.5,7.75,20.0,593.0,416.09,321.31
2016,6,19,16,0,669.0,144.0,7.8,20.0,569.0,374.91,284.78
2016,6,19,16,15,735.0,115.0,7.75,19.5,548.0,336.48,248.95
2016,6,19,16,30,801.0,86.0,7.7,19.0,527.0,292.84,207.37
2016,6,19,16,45,775.0,83.0,7.7,19.0,476.5,239.28,160.33
2016,6,19,17,0,749.0,80.0,7.7,19.0,426.0,187.34,116.79
2016,6,19,17,15,716.0,76.0,7.6,18.5,375.0,135.77,78.87
2016,6,19,17,30,683.0,72.0,7.5,18.0,324.0,82.78,48.87
2016,6,19,17,45,637.5,67.0,7.4,18.0,273.5,54.23,42.24
2016,6,19,18,0,592.0,62.0,7.3,18.0,223.0,50.38,38.83
2016,6,19,18,15,525.5,54.5,7.15,17.5,176.0,44.42,33.48
2016,6,19,18,30,459.0,47.0,7.0,17.0,129.0,38.47,27.96
2016,6,19,18,45,356.5,37.0,6.9,16.5,88.5,30.28,20.27
2016,6,19,19,0,254.0,27.0,6.8,16.0,48.0,22.12,10.97
2016,6,19,19,15,127.0,13.5,6.7,16.0,24.0,10.62,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,165.0,17.0,5.8,14.0,35.0,13.7,0.47
2016,6,20,5,30,330.0,34.0,5.8,14.0,70.0,27.95,17.89
2016,6,20,5,45,428.0,42.5,5.85,14.5,114.0,34.88,24.88
2016,6,20,6,0,526.0,51.0,5.9,15.0,158.0,41.91,31.48
2016,6,20,6,15,585.0,57.0,5.9,15.0,207.0,46.72,36.0
2016,6,20,6,30,644.0,63.0,5.9,15.0,256.0,51.56,40.4
2016,6,20,6,45,688.0,66.5,5.95,15.5,308.0,63.62,50.99
2016,6,20,7,0,732.0,70.0,6.0,16.0,360.0,112.34,63.85
2016,6,20,7,15,761.0,74.0,6.0,16.0,411.5,163.77,98.48
2016,6,20,7,30,790.0,78.0,6.0,16.0,463.0,217.56,141.98
2016,6,20,7,45,813.0,80.0,6.0,16.5,513.5,270.28,187.82
2016,6,20,8,0,836.0,82.0,6.0,17.0,564.0,326.43,237.4
2016,6,20,8,15,851.5,84.5,6.0,17.0,611.0,378.14,283.93
2016,6,20,8,30,867.0,87.0,6.0,17.0,658.0,429.54,329.52
2016,6,20,8,45,880.5,88.5,6.0,17.5,701.5,478.62,371.68
2016,6,20,9,0,894.0,90.0,6.0,18.0,745.0,526.68,411.85
2016,6,20,9,15,903.0,91.5,6.0,18.0,783.5,571.02,448.93
2016,6,20,9,30,912.0,93.0,6.0,18.0,822.0,613.47,483.67
2016,6,20,9,45,903.5,103.0,6.0,18.5,851.0,650.2,512.13
2016,6,20,10,0,895.0,113.0,6.0,19.0,880.0,683.27,537.06
2016,6,20,10,15,901.0,114.5,6.05,19.0,907.0,715.57,562.24
2016,6,20,10,30,907.0,116.0,6.1,19.0,934.0,745.06,584.95
2016,6,20,10,45,913.0,115.5,6.2,19.0,955.5,769.96,604.21
2016,6,20,11,0,919.0,115.0,6.3,19.0,977.0,791.78,620.99
2016,6,20,11,15,921.5,115.5,6.4,19.0,990.5,808.53,633.3
2016,6,20,11,30,924.0,116.0,6.5,19.0,1004.0,821.91,643.1
2016,6,20,11,45,927.0,115.0,6.6,19.5,1011.0,831.07,648.66
2016,6,20,12,0,930.0,114.0,6.7,20.0,1018.0,836.84,651.83
2016,6,20,12,15,930.0,114.0,6.8,20.0,1017.5,837.64,652.74
2016,6,20,12,30,930.0,114.0,6.9,20.0,1017.0,835.04,651.28
2016,6,20,12,45,931.0,112.5,7.05,20.0,1009.0,828.57,647.26
2016,6,20,13,0,932.0,111.0,7.2,20.0,1001.0,818.61,640.74
2016,6,20,13,15,929.5,110.0,7.3,19.5,986.0,802.89,631.08
2016,6,20,13,30,927.0,109.0,7.4,19.0,971.0,783.77,618.51
2016,6,20,13,45,921.0,109.5,7.55,19.0,948.0,760.06,600.73
2016,6,20,14,0,915.0,110.0,7.7,19.0,925.0,733.3,580.34
2016,6,20,14,15,909.0,108.5,7.75,19.0,896.0,701.97,555.92
2016,6,20,14,30,903.0,107.0,7.8,19.0,867.0,667.89,528.96
2016,6,20,14,45,893.5,106.0,7.9,19.0,832.0,629.54,498.25
2016,6,20,15,0,884.0,105.0,8.0,19.0,797.0,589.06,465.2
2016,6,20,15,15,872.5,103.0,8.0,19.0,756.0,544.8,428.32
2016,6,20,15,30,861.0,101.0,8.0,19.0,715.0,499.01,389.4
2016,6,20,15,45,606.5,176.5,8.05,19.0,595.5,410.0,318.06
2016,6,20,16,0,352.0,252.0,8.1,19.0,476.0,330.57,256.17
2016,6,20,16,15,200.0,236.0,8.05,18.5,361.5,245.67,190.5
2016,6,20,16,30,48.0,220.0,8.0,18.0,247.0,177.28,139.32
2016,6,20,16,45,28.0,187.0,7.95,18.0,202.0,144.81,113.63
2016,6,20,17,0,8.0,154.0,7.9,18.0,157.0,115.81,90.83
2016,6,20,17,15,4.0,118.5,7.8,17.5,120.0,89.05,69.16
2016,6,20,17,30,0.0,83.0,7.7,17.0,83.0,63.03,47.75
2016,6,20,17,45,0.0,70.0,7.65,17.0,70.0,53.34,41.64
2016,6,20,18,0,0.0,57.0,7.6,17.0,57.0,43.67,33.06
2016,6,20,18,15,221.5,53.0,7.4,16.5,92.5,39.17,29.0
2016,6,20,18,30,443.0,49.0,7.2,16.0,128.0,39.94,29.38
2016,6,20,18,45,339.5,38.5,7.05,16.0,88.0,31.41,21.29
2016,6,20,19,0,236.0,28.0,6.9,16.0,48.0,22.89,11.64
2016,6,20,19,15,118.0,14.0,6.75,15.5,24.0,11.02,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
