Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,157.5,17.0,4.25,15.0,34.0,13.69,0.15
2016,6,21,5,30,315.0,34.0,4.3,15.0,68.0,27.9,17.74
2016,6,21,5,45,409.5,42.5,4.4,15.0,111.0,34.77,24.73
2016,6,21,6,0,504.0,51.0,4.5,15.0,154.0,41.73,31.33
2016,6,21,6,15,563.5,57.5,4.5,15.5,202.5,46.87,36.07
2016,6,21,6,30,623.0,64.0,4.5,16.0,251.0,52.03,40.66
2016,6,21,6,45,668.0,68.0,4.55,16.5,302.5,59.31,46.98
2016,6,21,7,0,713.0,72.0,4.6,17.0,354.0,111.83,63.96
2016,6,21,7,15,742.0,75.5,4.6,17.0,404.5,161.79,97.18
2016,6,21,7,30,771.0,79.0,4.6,17.0,455.0,214.12,139.09
2016,6,21,7,45,794.5,81.5,4.6,17.0,504.5,266.35,184.35
2016,6,21,8,0,818.0,84.0,4.6,17.0,554.0,319.76,231.66
2016,6,21,8,15,834.0,86.5,4.55,17.0,600.5,373.05,278.9
2016,6,21,8,30,850.0,89.0,4.5,17.0,647.0,423.82,323.38
2016,6,21,8,45,863.5,90.0,4.45,17.5,690.5,471.72,363.99
2016,6,21,9,0,877.0,91.0,4.4,18.0,734.0,518.63,402.58
2016,6,21,9,15,886.0,93.0,4.4,18.0,772.0,562.72,438.84
2016,6,21,9,30,895.0,95.0,4.4,18.0,810.0,604.95,472.78
2016,6,21,9,45,893.5,100.5,4.4,18.5,840.5,641.61,500.74
2016,6,21,10,0,892.0,106.0,4.4,19.0,871.0,675.25,525.69
2016,6,21,10,15,897.5,107.5,4.4,19.0,897.5,707.18,549.92
2016,6,21,10,30,903.0,109.0,4.4,19.0,924.0,736.29,571.67
2016,6,21,10,45,906.5,110.0,4.45,19.5,944.0,760.57,588.73
2016,6,21,11,0,910.0,111.0,4.5,20.0,964.0,781.67,603.25
2016,6,21,11,15,912.5,111.5,4.55,20.0,977.5,798.34,614.97
2016,6,21,11,30,915.0,112.0,4.6,20.0,991.0,811.67,624.35
2016,6,21,11,45,915.5,112.5,4.7,20.0,997.0,820.06,630.6
2016,6,21,12,0,916.0,113.0,4.8,20.0,1003.0,825.06,634.57
2016,6,21,12,15,916.0,113.0,4.95,20.0,1002.5,825.9,635.96
2016,6,21,12,30,916.0,113.0,5.1,20.0,1002.0,823.38,635.04
2016,6,21,12,45,915.0,112.5,5.35,20.0,994.0,816.3,631.42
2016,6,21,13,0,914.0,112.0,5.6,20.0,986.0,805.83,625.33
2016,6,21,13,15,911.5,111.5,5.9,20.0,971.0,790.83,616.11
2016,6,21,13,30,909.0,111.0,6.2,20.0,956.0,772.51,603.88
2016,6,21,13,45,903.5,110.5,6.55,20.0,933.5,748.77,587.12
2016,6,21,14,0,898.0,110.0,6.9,20.0,911.0,722.02,567.64
2016,6,21,14,15,892.0,109.0,7.05,19.5,882.5,691.63,545.48
2016,6,21,14,30,886.0,108.0,7.2,19.0,854.0,658.54,520.67
2016,6,21,14,45,877.0,107.0,7.4,19.0,819.5,621.13,491.0
2016,6,21,15,0,868.0,106.0,7.6,19.0,785.0,581.58,458.94
2016,6,21,15,15,857.0,104.0,7.65,19.0,745.0,538.25,422.97
2016,6,21,15,30,846.0,102.0,7.7,19.0,705.0,493.4,384.93
2016,6,21,15,45,831.5,100.0,7.75,19.0,661.0,445.75,343.82
2016,6,21,16,0,817.0,98.0,7.8,19.0,617.0,396.49,300.55
2016,6,21,16,15,798.5,95.0,7.8,18.5,570.0,344.82,255.17
2016,6,21,16,30,780.0,92.0,7.8,18.0,523.0,293.43,209.51
2016,6,21,16,45,755.5,88.5,7.85,18.0,473.0,240.85,163.15
2016,6,21,17,0,731.0,85.0,7.9,18.0,423.0,189.76,120.06
2016,6,21,17,15,698.0,80.5,7.8,17.5,372.5,134.54,78.68
2016,6,21,17,30,665.0,76.0,7.7,17.0,322.0,86.1,51.68
2016,6,21,17,45,619.0,70.5,7.65,16.5,272.0,56.5,44.51
2016,6,21,18,0,573.0,65.0,7.6,16.0,222.0,52.4,40.94
2016,6,21,18,15,505.5,57.5,7.45,15.5,175.0,46.54,35.65
2016,6,21,18,30,438.0,50.0,7.3,15.0,128.0,40.7,30.18
2016,6,21,18,45,337.0,39.5,7.2,15.0,88.5,32.21,22.09
2016,6,21,19,0,236.0,29.0,7.1,15.0,49.0,23.73,12.42
2016,6,21,19,15,118.0,14.5,6.9,15.0,24.5,11.41,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,43.5,18.5,6.3,14.0,23.0,14.1,0.0
2016,6,22,5,30,87.0,37.0,6.4,14.0,46.0,27.47,17.41
2016,6,22,5,45,117.0,55.5,6.5,14.0,75.0,40.5,29.81
2016,6,22,6,0,147.0,74.0,6.6,14.0,104.0,53.25,41.64
2016,6,22,6,15,166.5,94.0,6.6,14.0,137.0,66.55,53.79
2016,6,22,6,30,186.0,114.0,6.6,14.0,170.0,79.46,65.41
2016,6,22,6,45,204.0,132.5,6.65,14.5,204.5,92.53,76.82
2016,6,22,7,0,222.0,151.0,6.7,15.0,239.0,122.3,90.42
2016,6,22,7,15,334.0,153.5,6.65,15.0,306.0,156.25,111.45
2016,6,22,7,30,446.0,156.0,6.6,15.0,373.0,202.86,145.15
2016,6,22,7,45,424.0,182.0,6.6,15.5,406.0,244.71,181.99
2016,6,22,8,0,402.0,208.0,6.6,16.0,439.0,283.79,216.55
2016,6,22,8,15,393.0,231.5,6.55,16.0,473.0,322.8,250.53
2016,6,22,8,30,384.0,255.0,6.5,16.0,507.0,356.19,279.38
2016,6,22,8,45,341.5,287.0,6.5,16.0,522.5,382.93,302.57
2016,6,22,9,0,299.0,319.0,6.5,16.0,538.0,405.22,321.29
2016,6,22,9,15,349.0,321.5,6.45,16.0,590.5,450.16,357.29
2016,6,22,9,30,399.0,324.0,6.4,16.0,643.0,503.94,399.86
2016,6,22,9,45,373.5,352.5,6.35,16.5,661.5,522.38,413.35
2016,6,22,10,0,348.0,381.0,6.3,17.0,680.0,543.96,428.8
2016,6,22,10,15,641.0,240.5,6.25,17.0,811.5,653.15,516.51
2016,6,22,10,30,934.0,100.0,6.2,17.0,943.0,750.46,594.58
2016,6,22,10,45,939.5,100.0,6.2,17.0,964.5,776.16,613.97
2016,6,22,11,0,945.0,100.0,6.2,17.0,986.0,798.67,630.63
2016,6,22,11,15,948.0,100.0,6.2,17.0,1000.5,815.97,642.9
2016,6,22,11,30,951.0,100.0,6.2,17.0,1015.0,829.8,652.69
2016,6,22,11,45,954.0,99.5,6.2,17.0,1022.0,839.73,659.69
2016,6,22,12,0,957.0,99.0,6.2,17.0,1029.0,846.15,664.22
2016,6,22,12,15,591.0,290.0,6.25,17.0,864.5,733.18,575.29
2016,6,22,12,30,225.0,481.0,6.3,17.0,700.0,582.71,454.73
2016,6,22,12,45,578.5,297.0,6.35,17.0,852.5,722.57,568.38
2016,6,22,13,0,932.0,113.0,6.4,17.0,1005.0,820.87,647.45
2016,6,22,13,15,929.5,112.5,6.4,17.0,989.5,805.66,636.15
2016,6,22,13,30,927.0,112.0,6.4,17.0,974.0,787.06,622.45
2016,6,22,13,45,922.5,111.0,6.45,17.0,951.5,763.28,604.49
2016,6,22,14,0,918.0,110.0,6.5,17.0,929.0,736.37,583.9
2016,6,22,14,15,911.5,109.0,6.5,16.5,899.5,705.12,560.6
2016,6,22,14,30,905.0,108.0,6.5,16.0,870.0,671.12,534.67
2016,6,22,14,45,825.5,138.0,6.5,16.0,811.0,620.86,493.95
2016,6,22,15,0,746.0,168.0,6.5,16.0,752.0,569.19,451.91
2016,6,22,15,15,547.5,232.0,6.5,16.0,648.5,481.33,381.38
2016,6,22,15,30,349.0,296.0,6.5,16.0,545.0,403.46,319.15
2016,6,22,15,45,591.5,196.5,6.55,16.0,586.5,420.17,328.92
2016,6,22,16,0,834.0,97.0,6.6,16.0,628.0,402.81,307.99
2016,6,22,16,15,637.5,142.5,6.65,15.5,529.5,328.4,248.33
2016,6,22,16,30,441.0,188.0,6.7,15.0,431.0,268.06,202.06
2016,6,22,16,45,399.0,176.0,6.8,15.0,380.5,221.99,163.64
2016,6,22,17,0,357.0,164.0,6.9,15.0,330.0,179.24,129.15
2016,6,22,17,15,307.5,150.0,6.95,15.0,281.0,140.14,100.14
2016,6,22,17,30,258.0,136.0,7.0,15.0,232.0,106.39,78.63
2016,6,22,17,45,231.0,119.5,7.1,15.0,195.5,83.59,68.8
2016,6,22,18,0,204.0,103.0,7.2,15.0,159.0,72.78,59.19
2016,6,22,18,15,320.5,77.0,7.15,14.5,144.5,56.49,44.62
2016,6,22,18,30,437.0,51.0,7.1,14.0,130.0,41.49,31.01
2016,6,22,18,45,331.5,40.5,7.05,14.0,89.5,33.0,22.89
2016,6,22,19,0,226.0,30.0,7.0,14.0,49.0,22.89,11.91
2016,6,22,19,15,113.0,15.0,6.95,14.0,24.5,11.8,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,175.0,16.0,6.5,13.0,34.5,12.92,0.0
2016,6,23,5,30,350.0,32.0,6.5,13.0,69.0,26.41,16.56
2016,6,23,5,45,445.0,39.5,6.55,13.5,113.0,32.6,22.95
2016,6,23,6,0,540.0,47.0,6.6,14.0,157.0,38.93,28.95
2016,6,23,6,15,598.5,52.5,6.5,14.0,206.0,43.48,33.26
2016,6,23,6,30,657.0,58.0,6.4,14.0,255.0,52.04,41.0
2016,6,23,6,45,701.0,61.5,6.35,14.5,306.5,58.35,46.51
2016,6,23,7,0,745.0,65.0,6.3,15.0,358.0,107.73,60.26
2016,6,23,7,15,774.0,68.5,6.2,15.0,410.0,159.43,94.79
2016,6,23,7,30,803.0,72.0,6.1,15.0,462.0,213.48,138.53
2016,6,23,7,45,827.0,73.5,6.05,15.5,512.5,269.81,187.49
2016,6,23,8,0,851.0,75.0,6.0,16.0,563.0,323.62,235.42
2016,6,23,8,15,867.0,77.0,5.85,16.0,611.0,375.84,282.57
2016,6,23,8,30,883.0,79.0,5.7,16.0,659.0,427.8,328.73
2016,6,23,8,45,896.5,80.5,5.6,16.5,703.5,477.67,371.58
2016,6,23,9,0,910.0,82.0,5.5,17.0,748.0,526.49,412.32
2016,6,23,9,15,919.5,83.5,5.35,17.0,787.0,571.87,449.91
2016,6,23,9,30,929.0,85.0,5.2,17.0,826.0,615.36,485.0
2016,6,23,9,45,930.5,89.0,5.05,17.5,858.5,654.0,514.42
2016,6,23,10,0,932.0,93.0,4.9,18.0,891.0,689.73,540.74
2016,6,23,10,15,937.0,94.0,4.9,18.0,918.0,722.24,565.68
2016,6,23,10,30,942.0,95.0,4.9,18.0,945.0,751.78,588.01
2016,6,23,10,45,945.0,95.5,4.95,18.0,965.0,776.34,606.62
2016,6,23,11,0,948.0,96.0,5.0,18.0,985.0,797.57,622.11
2016,6,23,11,15,949.5,96.5,5.1,18.0,997.5,814.26,634.18
2016,6,23,11,30,951.0,97.0,5.2,18.0,1010.0,827.44,643.82
2016,6,23,11,45,951.5,96.5,5.3,18.0,1015.5,835.46,649.84
2016,6,23,12,0,952.0,96.0,5.4,18.0,1021.0,839.95,653.43
2016,6,23,12,15,951.0,96.0,5.6,18.0,1019.0,840.14,654.52
2016,6,23,12,30,950.0,96.0,5.8,18.0,1017.0,836.82,653.13
2016,6,23,12,45,945.5,96.5,6.0,18.0,1007.5,827.66,647.54
2016,6,23,13,0,941.0,97.0,6.2,18.0,998.0,815.04,639.45
2016,6,23,13,15,937.5,96.5,6.35,18.0,982.0,798.94,628.58
2016,6,23,13,30,934.0,96.0,6.5,18.0,966.0,779.44,615.2
2016,6,23,13,45,930.5,94.5,6.7,18.0,943.0,755.79,597.91
2016,6,23,14,0,927.0,93.0,6.9,18.0,920.0,728.94,577.78
2016,6,23,14,15,921.0,92.0,7.0,18.0,891.0,697.77,553.67
2016,6,23,14,30,915.0,91.0,7.1,18.0,862.0,663.81,526.95
2016,6,23,14,45,909.0,88.5,7.25,18.0,828.0,625.96,496.76
2016,6,23,15,0,903.0,86.0,7.4,18.0,794.0,585.68,463.95
2016,6,23,15,15,893.0,84.5,7.4,17.5,754.0,541.96,428.21
2016,6,23,15,30,883.0,83.0,7.4,17.0,714.0,496.55,390.11
2016,6,23,15,45,872.5,80.0,7.45,17.0,670.5,448.2,347.97
2016,6,23,16,0,862.0,77.0,7.5,17.0,627.0,398.69,303.9
2016,6,23,16,15,845.0,75.0,7.5,16.5,579.0,346.98,257.81
2016,6,23,16,30,828.0,73.0,7.5,16.0,531.0,295.24,211.13
2016,6,23,16,45,805.5,70.0,7.5,16.0,481.0,241.7,163.19
2016,6,23,17,0,783.0,67.0,7.5,16.0,431.0,185.36,115.02
2016,6,23,17,15,752.5,64.0,7.4,16.0,380.0,133.01,75.39
2016,6,23,17,30,722.0,61.0,7.3,16.0,329.0,83.28,47.5
2016,6,23,17,45,676.0,57.0,7.2,16.0,278.0,51.41,40.09
2016,6,23,18,0,630.0,53.0,7.1,16.0,227.0,47.77,36.84
2016,6,23,18,15,567.0,47.5,6.9,15.5,179.5,39.45,29.38
2016,6,23,18,30,504.0,42.0,6.7,15.0,132.0,34.84,25.04
2016,6,23,18,45,396.5,34.0,6.5,15.0,91.0,28.03,18.52
2016,6,23,19,0,289.0,26.0,6.3,15.0,50.0,21.38,10.74
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.0,10.23,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,188.5,14.5,5.7,14.0,34.5,11.73,0.0
2016,6,24,5,30,377.0,29.0,5.9,14.0,69.0,24.05,14.47
2016,6,24,5,45,463.0,37.0,6.15,14.5,112.5,30.72,21.2
2016,6,24,6,0,549.0,45.0,6.4,15.0,156.0,37.46,27.52
2016,6,24,6,15,378.5,77.5,6.5,15.0,164.0,57.36,45.43
2016,6,24,6,30,208.0,110.0,6.6,15.0,172.0,77.31,63.25
2016,6,24,6,45,221.5,129.5,6.7,15.0,206.5,90.66,75.03
2016,6,24,7,0,235.0,149.0,6.8,15.0,241.0,121.64,89.53
2016,6,24,7,15,196.5,175.5,6.75,15.0,260.0,152.25,114.19
2016,6,24,7,30,158.0,202.0,6.7,15.0,279.0,177.54,136.57
2016,6,24,7,45,152.5,225.5,6.7,15.5,306.5,204.87,159.41
2016,6,24,8,0,147.0,249.0,6.7,16.0,334.0,231.64,181.72
2016,6,24,8,15,168.5,271.0,6.65,16.0,376.0,266.22,209.82
2016,6,24,8,30,190.0,293.0,6.6,16.0,418.0,302.81,239.5
2016,6,24,8,45,242.5,306.0,6.6,16.0,476.5,352.57,279.34
2016,6,24,9,0,295.0,319.0,6.6,16.0,535.0,403.03,319.72
2016,6,24,9,15,327.5,329.0,6.6,16.0,580.5,444.22,352.72
2016,6,24,9,30,360.0,339.0,6.6,16.0,626.0,487.03,386.76
2016,6,24,9,45,645.5,220.0,6.6,16.5,762.0,594.01,472.03
2016,6,24,10,0,931.0,101.0,6.6,17.0,898.0,695.75,552.8
2016,6,24,10,15,937.0,102.5,6.6,17.0,926.0,729.37,578.96
2016,6,24,10,30,943.0,104.0,6.6,17.0,954.0,760.07,602.71
2016,6,24,10,45,946.0,105.5,6.6,17.0,975.0,785.51,622.19
2016,6,24,11,0,949.0,107.0,6.6,17.0,996.0,807.62,638.74
2016,6,24,11,15,951.5,107.5,6.6,17.0,1010.0,825.1,651.18
2016,6,24,11,30,954.0,108.0,6.6,17.0,1024.0,839.1,661.11
2016,6,24,11,45,953.0,109.5,6.65,17.5,1030.0,847.63,666.03
2016,6,24,12,0,952.0,111.0,6.7,18.0,1036.0,852.6,668.42
2016,6,24,12,15,952.0,111.0,6.8,18.0,1035.5,853.63,669.51
2016,6,24,12,30,952.0,111.0,6.9,18.0,1035.0,851.16,668.15
2016,6,24,12,45,948.0,112.0,7.05,18.0,1025.5,842.85,662.76
2016,6,24,13,0,944.0,113.0,7.2,18.0,1016.0,831.08,654.89
2016,6,24,13,15,941.0,112.5,7.3,18.0,1000.0,815.41,644.0
2016,6,24,13,30,938.0,112.0,7.4,18.0,984.0,796.32,630.27
2016,6,24,13,45,934.5,110.0,7.5,18.0,961.5,772.28,612.17
2016,6,24,14,0,931.0,108.0,7.6,18.0,939.0,745.01,591.33
2016,6,24,14,15,924.5,107.0,7.65,18.0,909.5,713.45,566.71
2016,6,24,14,30,918.0,106.0,7.7,18.0,880.0,679.11,539.51
2016,6,24,14,45,910.0,104.0,7.75,18.0,844.5,640.43,508.45
2016,6,24,15,0,902.0,102.0,7.8,18.0,809.0,599.44,474.91
2016,6,24,15,15,891.5,100.5,7.75,18.0,768.5,555.47,438.13
2016,6,24,15,30,881.0,99.0,7.7,18.0,728.0,509.82,399.18
2016,6,24,15,45,865.5,97.0,7.65,18.0,682.5,460.18,356.23
2016,6,24,16,0,850.0,95.0,7.6,18.0,637.0,409.82,311.8
2016,6,24,16,15,831.5,92.0,7.55,17.5,588.5,355.55,264.08
2016,6,24,16,30,813.0,89.0,7.5,17.0,540.0,302.44,216.71
2016,6,24,16,45,786.0,86.5,7.45,17.0,488.5,248.33,168.81
2016,6,24,17,0,759.0,84.0,7.4,17.0,437.0,195.9,124.33
2016,6,24,17,15,726.0,79.5,7.3,16.5,385.0,143.21,84.74
2016,6,24,17,30,693.0,75.0,7.2,16.0,333.0,88.97,52.66
2016,6,24,17,45,643.0,70.5,7.15,16.0,281.0,56.82,44.88
2016,6,24,18,0,593.0,66.0,7.1,16.0,229.0,53.37,41.81
2016,6,24,18,15,524.5,58.5,6.9,15.5,181.0,47.49,36.49
2016,6,24,18,30,456.0,51.0,6.7,15.0,133.0,41.63,31.01
2016,6,24,18,45,348.0,40.5,6.55,15.0,91.5,33.08,22.87
2016,6,24,19,0,240.0,30.0,6.4,15.0,50.0,24.58,13.23
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.0,11.8,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,138.5,18.0,3.6,14.0,32.5,13.78,0.0
2016,6,25,5,30,277.0,36.0,3.6,14.0,65.0,29.48,18.97
2016,6,25,5,45,379.5,45.0,3.6,14.5,108.0,36.67,26.4
2016,6,25,6,0,482.0,54.0,3.6,15.0,151.0,43.96,33.27
2016,6,25,6,15,544.5,61.0,3.6,15.0,199.5,49.38,38.37
2016,6,25,6,30,607.0,68.0,3.6,15.0,248.0,54.81,43.31
2016,6,25,6,45,654.0,72.5,3.6,15.5,300.0,60.36,48.11
2016,6,25,7,0,701.0,77.0,3.6,16.0,352.0,108.56,62.41
2016,6,25,7,15,732.5,81.0,3.65,16.0,403.5,162.98,98.99
2016,6,25,7,30,764.0,85.0,3.7,16.0,455.0,215.74,140.93
2016,6,25,7,45,789.5,87.5,3.75,16.5,505.5,268.2,185.8
2016,6,25,8,0,815.0,90.0,3.8,17.0,556.0,322.08,232.79
2016,6,25,8,15,832.5,93.0,3.75,17.0,604.0,374.69,279.19
2016,6,25,8,30,850.0,96.0,3.7,17.0,652.0,427.96,325.32
2016,6,25,8,45,865.5,97.0,3.7,17.5,696.5,476.98,366.54
2016,6,25,9,0,881.0,98.0,3.7,18.0,741.0,525.16,405.93
2016,6,25,9,15,891.5,100.0,3.7,18.0,780.5,570.41,442.77
2016,6,25,9,30,902.0,102.0,3.7,18.0,820.0,613.91,477.37
2016,6,25,9,45,903.0,107.0,3.7,18.5,852.0,652.1,506.21
2016,6,25,10,0,904.0,112.0,3.7,19.0,884.0,687.41,532.14
2016,6,25,10,15,910.0,113.0,3.7,19.0,912.0,719.82,556.48
2016,6,25,10,30,916.0,114.0,3.7,19.0,940.0,749.41,578.35
2016,6,25,10,45,922.0,114.5,3.75,19.5,962.0,775.6,596.54
2016,6,25,11,0,928.0,115.0,3.8,20.0,984.0,798.67,612.22
2016,6,25,11,15,930.5,115.5,3.9,20.0,998.0,815.84,624.29
2016,6,25,11,30,933.0,116.0,4.0,20.0,1012.0,829.59,633.98
2016,6,25,11,45,935.0,116.0,4.1,20.0,1019.0,839.11,640.79
2016,6,25,12,0,937.0,116.0,4.2,20.0,1026.0,845.19,645.31
2016,6,25,12,15,937.0,116.0,4.35,20.0,1025.5,846.24,646.57
2016,6,25,12,30,937.0,116.0,4.5,20.0,1025.0,843.86,645.95
2016,6,25,12,45,936.5,114.5,4.7,20.0,1017.0,836.43,642.13
2016,6,25,13,0,936.0,113.0,4.9,20.0,1009.0,825.5,635.83
2016,6,25,13,15,933.0,112.5,5.1,20.0,993.0,809.98,626.22
2016,6,25,13,30,930.0,112.0,5.3,20.0,977.0,791.08,613.78
2016,6,25,13,45,925.0,111.0,5.55,20.0,954.0,767.0,597.0
2016,6,25,14,0,920.0,110.0,5.8,20.0,931.0,739.79,577.48
2016,6,25,14,15,913.5,109.0,5.95,19.5,901.5,708.58,555.22
2016,6,25,14,30,907.0,108.0,6.1,19.0,872.0,674.62,530.26
2016,6,25,14,45,898.0,106.5,6.25,19.0,836.5,636.16,500.2
2016,6,25,15,0,889.0,105.0,6.4,19.0,801.0,595.5,467.69
2016,6,25,15,15,877.5,103.0,6.45,19.0,760.5,551.14,431.31
2016,6,25,15,30,866.0,101.0,6.5,19.0,720.0,505.22,392.82
2016,6,25,15,45,851.0,98.5,6.6,19.0,675.0,456.07,350.94
2016,6,25,16,0,836.0,96.0,6.7,19.0,630.0,405.29,306.77
2016,6,25,16,15,817.5,93.5,6.7,18.5,581.5,353.09,261.14
2016,6,25,16,30,799.0,91.0,6.7,18.0,533.0,301.1,215.09
2016,6,25,16,45,774.0,87.5,6.7,18.0,482.5,247.34,167.75
2016,6,25,17,0,749.0,84.0,6.7,18.0,432.0,195.08,123.55
2016,6,25,17,15,715.5,79.5,6.65,17.5,380.5,142.87,84.41
2016,6,25,17,30,682.0,75.0,6.6,17.0,329.0,89.18,52.55
2016,6,25,17,45,634.0,70.0,6.55,17.0,278.0,56.33,44.26
2016,6,25,18,0,586.0,65.0,6.5,17.0,227.0,52.53,40.89
2016,6,25,18,15,518.5,57.5,6.35,16.5,179.0,46.65,35.6
2016,6,25,18,30,451.0,50.0,6.2,16.0,131.0,40.78,30.14
2016,6,25,18,45,344.5,39.5,6.1,16.0,90.5,32.23,22.05
2016,6,25,19,0,238.0,29.0,6.0,16.0,50.0,23.72,12.53
2016,6,25,19,15,119.0,14.5,5.85,15.5,25.0,11.41,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,12.0,17.0,4.55,14.0,18.0,13.17,0.0
2016,6,26,5,30,24.0,34.0,4.6,14.0,36.0,25.47,15.56
2016,6,26,5,45,43.5,53.0,4.7,14.5,60.5,38.91,28.32
2016,6,26,6,0,63.0,72.0,4.8,15.0,85.0,51.82,40.18
2016,6,26,6,15,75.0,93.0,4.8,15.0,112.0,65.81,52.9
2016,6,26,6,30,87.0,114.0,4.8,15.0,139.0,79.5,65.17
2016,6,26,6,45,97.0,134.5,4.85,15.5,168.0,92.99,76.9
2016,6,26,7,0,107.0,155.0,4.9,16.0,197.0,116.53,89.22
2016,6,26,7,15,96.0,176.5,4.9,16.0,218.0,139.54,107.47
2016,6,26,7,30,85.0,198.0,4.9,16.0,239.0,160.47,124.9
2016,6,26,7,45,100.0,222.5,4.95,16.5,276.0,188.67,147.23
2016,6,26,8,0,115.0,247.0,5.0,17.0,313.0,220.59,172.61
2016,6,26,8,15,100.0,266.5,4.95,17.0,327.5,236.29,185.87
2016,6,26,8,30,85.0,286.0,4.9,17.0,342.0,252.27,199.01
2016,6,26,8,45,152.0,309.5,4.85,17.5,417.5,310.49,244.2
2016,6,26,9,0,219.0,333.0,4.8,18.0,493.0,371.31,291.16
2016,6,26,9,15,180.5,355.0,4.7,18.0,492.0,380.02,297.87
2016,6,26,9,30,142.0,377.0,4.6,18.0,491.0,385.14,301.45
2016,6,26,9,45,173.5,394.0,4.55,18.5,538.5,425.89,332.17
2016,6,26,10,0,205.0,411.0,4.5,19.0,586.0,468.29,363.67
2016,6,26,10,15,198.5,426.0,4.5,19.0,600.5,484.7,375.63
2016,6,26,10,30,192.0,441.0,4.5,19.0,615.0,499.96,386.7
2016,6,26,10,45,199.0,451.5,4.55,19.0,635.0,520.28,401.85
2016,6,26,11,0,206.0,462.0,4.6,19.0,655.0,539.98,416.47
2016,6,26,11,15,239.0,463.0,4.65,19.0,690.5,571.07,440.06
2016,6,26,11,30,272.0,464.0,4.7,19.0,726.0,610.7,469.64
2016,6,26,11,45,213.0,475.5,4.8,19.5,681.5,568.35,436.57
2016,6,26,12,0,154.0,487.0,4.9,20.0,637.0,532.8,408.51
2016,6,26,12,15,180.5,485.5,5.0,20.0,661.0,552.9,424.32
2016,6,26,12,30,207.0,484.0,5.1,20.0,685.0,571.81,439.03
2016,6,26,12,45,251.0,469.5,5.25,20.0,711.5,601.16,461.92
2016,6,26,13,0,295.0,455.0,5.4,20.0,738.0,619.55,476.76
2016,6,26,13,15,336.5,429.5,5.6,20.0,746.5,624.53,481.96
2016,6,26,13,30,378.0,404.0,5.8,20.0,755.0,626.68,485.03
2016,6,26,13,45,405.0,380.5,6.05,20.0,749.0,624.2,484.3
2016,6,26,14,0,432.0,357.0,6.3,20.0,743.0,611.99,476.27
2016,6,26,14,15,653.5,234.0,6.45,20.0,796.0,648.95,507.71
2016,6,26,14,30,875.0,111.0,6.6,20.0,849.0,657.67,516.97
2016,6,26,14,45,724.0,179.0,6.8,20.0,773.0,598.65,469.61
2016,6,26,15,0,573.0,247.0,7.0,20.0,697.0,535.44,419.3
2016,6,26,15,15,701.5,176.0,7.05,19.5,698.0,522.8,409.48
2016,6,26,15,30,830.0,105.0,7.1,19.0,699.0,492.24,383.95
2016,6,26,15,45,814.0,103.0,7.2,19.0,655.0,444.79,343.29
2016,6,26,16,0,798.0,101.0,7.3,19.0,611.0,395.95,300.68
2016,6,26,16,15,778.5,98.0,7.25,18.5,563.5,344.86,256.0
2016,6,26,16,30,759.0,95.0,7.2,18.0,516.0,294.17,211.13
2016,6,26,16,45,733.0,91.5,7.15,18.0,466.5,242.29,165.46
2016,6,26,17,0,707.0,88.0,7.1,18.0,417.0,188.23,119.83
2016,6,26,17,15,673.5,83.5,7.0,17.5,367.0,137.9,81.93
2016,6,26,17,30,640.0,79.0,6.9,17.0,317.0,90.63,54.51
2016,6,26,17,45,592.5,73.0,6.8,17.0,267.5,57.93,45.68
2016,6,26,18,0,545.0,67.0,6.7,17.0,218.0,53.55,41.79
2016,6,26,18,15,479.5,59.0,6.55,16.5,172.0,47.43,36.29
2016,6,26,18,30,414.0,51.0,6.4,16.0,126.0,41.29,30.59
2016,6,26,18,45,317.0,40.0,6.3,16.0,87.0,32.48,22.27
2016,6,26,19,0,220.0,29.0,6.2,16.0,48.0,22.16,11.35
2016,6,26,19,15,110.0,14.5,6.05,15.5,24.0,11.09,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,166.5,15.0,4.65,14.0,32.5,12.11,0.0
2016,6,27,5,30,333.0,30.0,4.6,14.0,65.0,24.71,14.87
2016,6,27,5,45,423.5,38.5,4.55,14.0,107.0,31.69,22.07
2016,6,27,6,0,514.0,47.0,4.5,14.0,149.0,38.73,28.76
2016,6,27,6,15,257.0,67.5,4.5,14.0,118.5,49.34,38.48
2016,6,27,6,30,0.0,88.0,4.5,14.0,88.0,65.03,52.58
2016,6,27,6,45,0.0,106.0,4.5,14.5,106.0,77.83,63.8
2016,6,27,7,0,0.0,124.0,4.5,15.0,124.0,91.51,72.16
2016,6,27,7,15,16.0,152.0,4.45,15.5,160.0,114.26,90.13
2016,6,27,7,30,32.0,180.0,4.4,16.0,196.0,138.49,109.03
2016,6,27,7,45,50.0,208.5,4.4,16.5,236.0,166.9,131.23
2016,6,27,8,0,68.0,237.0,4.4,17.0,276.0,197.67,155.33
2016,6,27,8,15,64.0,256.0,4.35,17.0,295.5,216.16,170.29
2016,6,27,8,30,60.0,275.0,4.3,17.0,315.0,234.21,184.72
2016,6,27,8,45,138.5,304.0,4.25,17.5,403.0,300.41,235.99
2016,6,27,9,0,217.0,333.0,4.2,18.0,491.0,370.34,289.77
2016,6,27,9,15,229.5,351.0,4.2,18.0,526.5,403.24,315.25
2016,6,27,9,30,242.0,369.0,4.2,18.0,562.0,442.59,345.44
2016,6,27,9,45,276.0,378.0,4.2,18.5,607.0,482.8,375.48
2016,6,27,10,0,310.0,387.0,4.2,19.0,652.0,524.36,406.19
2016,6,27,10,15,283.0,408.5,4.2,19.0,656.5,535.61,413.98
2016,6,27,10,30,256.0,430.0,4.2,19.0,661.0,544.25,419.75
2016,6,27,10,45,312.5,421.0,4.25,19.5,709.0,586.67,451.17
2016,6,27,11,0,369.0,412.0,4.3,20.0,757.0,629.95,482.76
2016,6,27,11,15,373.5,415.5,4.35,20.0,769.5,644.02,492.96
2016,6,27,11,30,378.0,419.0,4.4,20.0,782.0,656.49,502.11
2016,6,27,11,45,342.0,440.0,4.5,20.0,770.5,649.85,496.73
2016,6,27,12,0,306.0,461.0,4.6,20.0,759.0,640.97,489.76
2016,6,27,12,15,334.0,447.5,4.75,20.0,772.5,652.62,499.47
2016,6,27,12,30,362.0,434.0,4.9,20.0,786.0,662.47,507.77
2016,6,27,12,45,409.0,412.5,5.1,20.5,806.5,685.86,525.36
2016,6,27,13,0,456.0,391.0,5.3,21.0,827.0,700.13,536.28
2016,6,27,13,15,496.5,370.0,5.5,20.5,838.0,706.47,543.42
2016,6,27,13,30,537.0,349.0,5.7,20.0,849.0,709.23,547.89
2016,6,27,13,45,715.5,232.0,5.95,20.0,881.0,731.16,568.41
2016,6,27,14,0,894.0,115.0,6.2,20.0,913.0,727.52,569.83
2016,6,27,14,15,887.5,114.0,6.35,20.0,884.5,697.11,546.81
2016,6,27,14,30,881.0,113.0,6.5,20.0,856.0,664.02,521.37
2016,6,27,14,45,873.5,110.5,6.7,20.0,821.5,626.6,492.17
2016,6,27,15,0,866.0,108.0,6.9,20.0,787.0,586.92,460.5
2016,6,27,15,15,855.0,106.0,7.0,19.5,747.5,543.77,425.97
2016,6,27,15,30,844.0,104.0,7.1,19.0,708.0,499.07,389.21
2016,6,27,15,45,831.0,101.0,7.25,19.0,664.0,451.38,348.41
2016,6,27,16,0,818.0,98.0,7.4,19.0,620.0,402.04,305.32
2016,6,27,16,15,799.0,95.0,7.4,19.0,572.5,350.12,259.4
2016,6,27,16,30,780.0,92.0,7.4,19.0,525.0,298.51,213.32
2016,6,27,16,45,757.0,88.0,7.45,19.0,475.0,245.76,166.85
2016,6,27,17,0,734.0,84.0,7.5,19.0,425.0,194.32,123.25
2016,6,27,17,15,701.0,79.5,7.45,18.5,374.5,138.85,81.17
2016,6,27,17,30,668.0,75.0,7.4,18.0,324.0,90.05,52.75
2016,6,27,17,45,623.5,69.5,7.35,17.5,274.0,55.81,43.72
2016,6,27,18,0,579.0,64.0,7.3,17.0,224.0,51.69,40.15
2016,6,27,18,15,513.5,56.5,7.1,16.5,177.0,45.82,34.87
2016,6,27,18,30,448.0,49.0,6.9,16.0,130.0,39.95,29.41
2016,6,27,18,45,349.0,38.5,6.75,16.0,90.0,31.43,21.36
2016,6,27,19,0,250.0,28.0,6.6,16.0,50.0,22.91,11.94
2016,6,27,19,15,125.0,14.0,6.4,16.0,25.0,11.31,0.0
2016,6,27,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,125.5,17.0,5.0,14.0,29.5,13.01,0.0
2016,6,28,5,30,251.0,34.0,5.0,14.0,59.0,25.95,15.82
2016,6,28,5,45,344.5,44.5,5.0,14.5,100.0,36.09,25.83
2016,6,28,6,0,438.0,55.0,5.0,15.0,141.0,44.44,33.65
2016,6,28,6,15,225.5,78.5,5.0,15.0,123.5,57.38,45.43
2016,6,28,6,30,13.0,102.0,5.0,15.0,106.0,74.09,60.39
2016,6,28,6,45,19.0,121.5,5.05,15.5,128.5,87.87,72.4
2016,6,28,7,0,25.0,141.0,5.1,16.0,151.0,102.77,80.49
2016,6,28,7,15,29.5,161.0,5.05,16.0,174.5,120.77,94.82
2016,6,28,7,30,34.0,181.0,5.0,16.0,198.0,139.51,109.84
2016,6,28,7,45,55.0,210.0,4.95,16.5,240.5,169.12,132.96
2016,6,28,8,0,76.0,239.0,4.9,17.0,283.0,201.44,158.28
2016,6,28,8,15,103.5,265.5,4.8,17.0,330.5,236.77,186.17
2016,6,28,8,30,131.0,292.0,4.7,17.0,378.0,278.43,219.13
2016,6,28,8,45,137.0,314.5,4.6,17.5,409.5,307.51,241.72
2016,6,28,9,0,143.0,337.0,4.5,18.0,441.0,336.97,264.27
2016,6,28,9,15,138.0,356.5,4.45,18.0,461.5,358.54,280.93
2016,6,28,9,30,133.0,376.0,4.4,18.0,482.0,379.35,296.77
2016,6,28,9,45,191.0,389.0,4.35,18.5,548.5,432.89,337.45
2016,6,28,10,0,249.0,402.0,4.3,19.0,615.0,496.98,385.35
2016,6,28,10,15,192.0,421.0,4.35,19.0,588.5,476.61,369.12
2016,6,28,10,30,135.0,440.0,4.4,19.0,562.0,459.34,355.14
2016,6,28,10,45,182.0,449.0,4.5,19.0,617.5,506.25,391.19
2016,6,28,11,0,229.0,458.0,4.6,19.0,673.0,554.36,427.67
2016,6,28,11,15,250.0,461.0,4.7,19.0,698.5,587.06,452.06
2016,6,28,11,30,271.0,464.0,4.8,19.0,724.0,610.54,469.77
2016,6,28,11,45,244.0,473.5,4.95,19.0,709.0,600.59,462.14
2016,6,28,12,0,217.0,483.0,5.1,19.0,694.0,579.92,446.77
2016,6,28,12,15,270.5,468.5,5.25,19.0,731.5,619.93,477.88
2016,6,28,12,30,324.0,454.0,5.4,19.0,769.0,649.36,500.98
2016,6,28,12,45,343.5,440.0,5.55,19.0,771.0,650.35,502.6
2016,6,28,13,0,363.0,426.0,5.7,19.0,773.0,649.33,502.81
2016,6,28,13,15,325.0,433.5,5.8,19.0,741.0,620.03,480.68
2016,6,28,13,30,287.0,441.0,5.9,19.0,709.0,590.26,458.16
2016,6,28,13,45,270.5,433.5,6.05,19.0,681.0,563.9,438.68
2016,6,28,14,0,254.0,426.0,6.2,19.0,653.0,537.06,418.67
2016,6,28,14,15,295.0,400.0,6.25,19.0,655.5,533.68,417.05
2016,6,28,14,30,336.0,374.0,6.3,19.0,658.0,526.81,412.45
2016,6,28,14,45,347.0,353.0,6.4,19.0,636.0,502.04,393.65
2016,6,28,15,0,358.0,332.0,6.5,19.0,614.0,475.42,373.1
2016,6,28,15,15,384.5,305.0,6.5,18.5,593.0,450.4,353.92
2016,6,28,15,30,411.0,278.0,6.5,18.0,572.0,427.51,335.62
2016,6,28,15,45,377.0,267.0,6.55,18.0,523.5,376.87,294.76
2016,6,28,16,0,343.0,256.0,6.6,18.0,475.0,333.72,259.5
2016,6,28,16,15,324.0,238.0,6.6,17.5,432.5,293.01,226.13
2016,6,28,16,30,305.0,220.0,6.6,17.0,390.0,253.74,193.66
2016,6,28,16,45,303.0,198.0,6.65,17.0,353.0,217.17,162.46
2016,6,28,17,0,301.0,176.0,6.7,17.0,316.0,180.64,131.81
2016,6,28,17,15,234.5,160.5,6.7,16.5,262.0,141.16,103.17
2016,6,28,17,30,168.0,145.0,6.7,16.0,208.0,110.45,83.36
2016,6,28,17,45,151.5,125.5,6.75,16.0,176.0,87.81,72.24
2016,6,28,18,0,135.0,106.0,6.8,16.0,144.0,74.98,60.89
2016,6,28,18,15,280.0,78.5,6.75,15.5,136.0,57.1,44.98
2016,6,28,18,30,425.0,51.0,6.7,15.0,128.0,41.38,30.79
2016,6,28,18,45,326.0,40.0,6.65,15.0,88.5,32.53,22.41
2016,6,28,19,0,227.0,29.0,6.6,15.0,49.0,22.18,11.44
2016,6,28,19,15,113.5,14.5,6.45,14.5,24.5,11.1,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,161.0,15.5,5.0,13.0,32.0,12.52,0.0
2016,6,29,5,30,322.0,31.0,5.0,13.0,64.0,25.53,15.47
2016,6,29,5,45,422.5,39.0,5.0,13.5,107.0,32.11,22.45
2016,6,29,6,0,523.0,47.0,5.0,14.0,150.0,38.83,28.82
2016,6,29,6,15,261.5,68.5,5.0,14.0,120.0,50.08,39.12
2016,6,29,6,30,0.0,90.0,5.0,14.0,90.0,66.28,53.68
2016,6,29,6,45,1.0,108.0,5.05,14.5,109.0,79.06,64.9
2016,6,29,7,0,2.0,126.0,5.1,15.0,128.0,92.93,73.31
2016,6,29,7,15,1.0,136.5,5.1,15.0,137.5,101.69,80.47
2016,6,29,7,30,0.0,147.0,5.1,15.0,147.0,110.21,87.37
2016,6,29,7,45,18.5,183.5,5.1,15.0,194.5,141.87,112.66
2016,6,29,8,0,37.0,220.0,5.1,15.0,242.0,176.47,140.31
2016,6,29,8,15,34.0,235.0,5.1,15.0,256.5,190.52,151.68
2016,6,29,8,30,31.0,250.0,5.1,15.0,271.0,204.22,162.64
2016,6,29,8,45,20.0,235.0,5.2,15.5,249.0,188.66,149.62
2016,6,29,9,0,9.0,220.0,5.3,16.0,227.0,173.54,136.92
2016,6,29,9,15,19.0,263.0,5.3,16.0,278.5,212.84,168.34
2016,6,29,9,30,29.0,306.0,5.3,16.0,330.0,258.53,204.52
2016,6,29,9,45,101.0,359.0,5.35,16.5,444.5,347.2,274.42
2016,6,29,10,0,173.0,412.0,5.4,17.0,559.0,448.8,352.89
2016,6,29,10,15,157.0,426.0,5.4,17.0,563.0,457.07,358.53
2016,6,29,10,30,141.0,440.0,5.4,17.0,567.0,463.75,363.11
2016,6,29,10,45,208.0,443.5,5.45,17.0,636.0,520.97,407.76
2016,6,29,11,0,275.0,447.0,5.5,17.0,705.0,588.72,459.69
2016,6,29,11,15,313.5,440.5,5.5,17.0,738.5,619.3,483.01
2016,6,29,11,30,352.0,434.0,5.5,17.0,772.0,649.39,505.99
2016,6,29,11,45,328.0,447.5,5.55,17.0,764.5,645.81,502.73
2016,6,29,12,0,304.0,461.0,5.6,17.0,757.0,640.23,498.1
2016,6,29,12,15,402.0,426.5,5.7,17.0,817.0,690.18,537.63
2016,6,29,12,30,500.0,392.0,5.8,17.0,877.0,746.52,581.15
2016,6,29,12,45,556.0,358.0,5.95,17.0,892.5,759.68,592.47
2016,6,29,13,0,612.0,324.0,6.1,17.0,908.0,765.81,598.82
2016,6,29,13,15,764.5,221.5,6.15,16.5,940.5,791.79,622.78
2016,6,29,13,30,917.0,119.0,6.2,16.0,973.0,790.55,626.78
2016,6,29,13,45,755.0,208.5,6.3,16.0,900.5,742.02,587.06
2016,6,29,14,0,593.0,298.0,6.4,16.0,828.0,679.7,537.32
2016,6,29,14,15,640.5,260.0,6.4,16.0,815.5,663.15,525.54
2016,6,29,14,30,688.0,222.0,6.4,16.0,803.0,640.99,508.91
2016,6,29,14,45,651.0,226.5,6.45,16.0,757.5,595.89,473.29
2016,6,29,15,0,614.0,231.0,6.5,16.0,712.0,551.09,437.49
2016,6,29,15,15,509.0,256.0,6.5,16.0,641.5,484.65,384.22
2016,6,29,15,30,404.0,281.0,6.5,16.0,571.0,427.06,337.82
2016,6,29,15,45,338.0,276.5,6.5,16.0,508.5,367.73,290.12
2016,6,29,16,0,272.0,272.0,6.5,16.0,446.0,318.75,250.63
2016,6,29,16,15,252.5,252.0,6.45,15.5,404.0,279.77,218.85
2016,6,29,16,30,233.0,232.0,6.4,15.0,362.0,242.44,188.21
2016,6,29,16,45,178.5,212.5,6.4,15.0,306.5,198.27,153.04
2016,6,29,17,0,124.0,193.0,6.4,15.0,251.0,161.71,124.89
2016,6,29,17,15,155.5,168.5,6.35,14.5,232.5,138.12,104.73
2016,6,29,17,30,187.0,144.0,6.3,14.0,214.0,111.24,84.06
2016,6,29,17,45,169.0,125.0,6.25,14.0,181.0,87.77,72.76
2016,6,29,18,0,151.0,106.0,6.2,14.0,148.0,75.17,61.54
2016,6,29,18,15,304.5,78.0,6.1,13.5,140.5,57.0,45.27
2016,6,29,18,30,458.0,50.0,6.0,13.0,133.0,40.83,30.57
2016,6,29,18,45,357.0,39.5,5.9,13.0,92.0,32.3,22.41
2016,6,29,19,0,256.0,29.0,5.8,13.0,51.0,23.78,12.8
2016,6,29,19,15,128.0,14.5,5.7,13.0,25.5,11.41,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,134.0,17.0,4.7,13.0,30.0,13.02,0.0
2016,6,30,5,30,268.0,34.0,4.7,13.0,60.0,27.86,17.3
2016,6,30,5,45,367.5,44.0,4.7,13.5,102.5,35.87,25.71
2016,6,30,6,0,467.0,54.0,4.7,14.0,145.0,43.92,33.31
2016,6,30,6,15,233.5,58.5,4.65,14.0,104.0,43.0,32.81
2016,6,30,6,30,0.0,63.0,4.6,14.0,63.0,48.08,37.47
2016,6,30,6,45,0.0,76.5,4.55,14.5,76.5,58.04,46.26
2016,6,30,7,0,0.0,90.0,4.5,15.0,90.0,68.19,52.48
2016,6,30,7,15,0.0,99.0,4.35,15.0,99.0,75.21,58.25
2016,6,30,7,30,0.0,108.0,4.2,15.0,108.0,82.23,63.95
2016,6,30,7,45,0.0,128.0,4.05,15.5,128.0,97.36,76.2
2016,6,30,8,0,0.0,148.0,3.9,16.0,148.0,112.64,88.4
2016,6,30,8,15,2.5,168.0,3.8,16.0,169.5,128.94,101.43
2016,6,30,8,30,5.0,188.0,3.7,16.0,191.0,145.64,114.71
2016,6,30,8,45,10.5,217.0,3.6,16.0,224.0,170.86,134.78
2016,6,30,9,0,16.0,246.0,3.5,16.0,257.0,196.79,155.27
2016,6,30,9,15,31.0,289.5,3.45,16.0,313.5,244.01,192.56
2016,6,30,9,30,46.0,333.0,3.4,16.0,370.0,289.58,228.07
2016,6,30,9,45,75.0,368.5,3.35,16.5,431.5,338.93,265.84
2016,6,30,10,0,104.0,404.0,3.3,17.0,493.0,390.47,304.71
2016,6,30,10,15,70.5,387.5,3.3,17.0,449.0,359.41,280.16
2016,6,30,10,30,37.0,371.0,3.3,17.0,405.0,325.74,253.62
2016,6,30,10,45,103.0,417.5,3.3,17.5,513.5,423.62,328.71
2016,6,30,11,0,169.0,464.0,3.3,18.0,622.0,514.84,396.51
2016,6,30,11,15,169.0,472.0,3.4,18.0,632.0,525.89,404.24
2016,6,30,11,30,169.0,480.0,3.5,18.0,642.0,536.01,411.69
2016,6,30,11,45,173.0,479.0,3.6,18.0,646.5,540.9,415.48
2016,6,30,12,0,177.0,478.0,3.7,18.0,651.0,544.77,418.58
2016,6,30,12,15,189.5,481.0,3.85,18.0,666.0,557.61,428.53
2016,6,30,12,30,202.0,484.0,4.0,18.0,681.0,569.26,437.59
2016,6,30,12,45,253.5,468.0,4.15,18.0,712.5,603.69,464.23
2016,6,30,13,0,305.0,452.0,4.3,18.0,744.0,626.82,482.57
2016,6,30,13,15,262.5,454.5,4.45,18.0,703.0,590.65,455.73
2016,6,30,13,30,220.0,457.0,4.6,18.0,662.0,545.87,422.56
2016,6,30,13,45,221.0,445.0,4.8,18.0,646.5,530.16,411.73
2016,6,30,14,0,222.0,433.0,5.0,18.0,631.0,513.44,399.86
2016,6,30,14,15,226.0,417.0,5.1,18.0,613.0,494.57,386.09
2016,6,30,14,30,230.0,401.0,5.2,18.0,595.0,474.62,371.33
2016,6,30,14,45,229.0,383.0,5.35,18.0,569.5,449.02,352.08
2016,6,30,15,0,228.0,365.0,5.5,18.0,544.0,422.79,332.06
2016,6,30,15,15,244.5,341.5,5.55,17.5,524.5,406.36,319.86
2016,6,30,15,30,261.0,318.0,5.6,17.0,505.0,381.95,300.98
2016,6,30,15,45,237.0,300.0,5.7,17.0,461.5,337.96,265.93
2016,6,30,16,0,213.0,282.0,5.8,17.0,418.0,300.44,235.75
2016,6,30,16,15,464.0,201.0,5.8,17.0,467.5,317.51,242.73
2016,6,30,16,30,715.0,120.0,5.8,17.0,517.0,302.64,220.07
2016,6,30,16,45,683.0,116.0,5.8,17.0,466.0,250.44,174.67
2016,6,30,17,0,651.0,112.0,5.8,17.0,415.0,200.62,132.84
2016,6,30,17,15,612.5,106.0,5.8,16.5,364.5,151.24,95.44
2016,6,30,17,30,574.0,100.0,5.8,16.0,314.0,105.63,67.85
2016,6,30,17,45,517.5,92.5,5.8,16.0,263.5,71.36,57.73
2016,6,30,18,0,461.0,85.0,5.8,16.0,213.0,63.26,50.55
2016,6,30,18,15,389.5,74.5,5.7,15.5,167.0,55.47,43.55
2016,6,30,18,30,318.0,64.0,5.6,15.0,121.0,47.66,36.31
2016,6,30,18,45,220.5,49.0,5.6,15.0,82.5,36.52,25.84
2016,6,30,19,0,123.0,34.0,5.6,15.0,44.0,25.27,13.79
2016,6,30,19,15,61.5,17.0,5.45,14.5,22.0,13.38,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
