Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,97.0,18.0,3.5,13.0,27.5,13.66,0.0
2016,7,1,5,30,194.0,36.0,3.5,13.0,55.0,27.11,16.6
2016,7,1,5,45,290.5,48.5,3.5,13.5,95.5,36.62,26.35
2016,7,1,6,0,387.0,61.0,3.5,14.0,136.0,46.17,35.3
2016,7,1,6,15,193.5,53.0,3.45,14.0,90.5,38.84,29.11
2016,7,1,6,30,0.0,45.0,3.4,14.0,45.0,34.39,25.24
2016,7,1,6,45,0.0,55.0,3.4,14.5,55.0,42.1,32.07
2016,7,1,7,0,0.0,65.0,3.4,15.0,65.0,49.83,36.93
2016,7,1,7,15,0.0,78.0,3.35,15.0,78.0,59.91,45.35
2016,7,1,7,30,0.0,91.0,3.3,15.0,91.0,69.75,53.47
2016,7,1,7,45,0.0,116.5,3.3,15.0,116.5,88.9,69.29
2016,7,1,8,0,0.0,142.0,3.3,15.0,142.0,108.2,85.07
2016,7,1,8,15,2.0,162.5,3.3,15.0,164.0,124.68,98.3
2016,7,1,8,30,4.0,183.0,3.3,15.0,186.0,141.5,111.75
2016,7,1,8,45,12.0,220.5,3.3,15.5,229.5,174.18,137.68
2016,7,1,9,0,20.0,258.0,3.3,16.0,273.0,207.91,164.11
2016,7,1,9,15,26.5,286.0,3.3,16.0,307.0,238.95,188.45
2016,7,1,9,30,33.0,314.0,3.3,16.0,341.0,267.26,210.45
2016,7,1,9,45,69.0,359.0,3.35,16.5,417.0,327.83,257.3
2016,7,1,10,0,105.0,404.0,3.4,17.0,493.0,391.28,305.51
2016,7,1,10,15,77.0,397.5,3.4,17.0,464.5,372.06,290.01
2016,7,1,10,30,49.0,391.0,3.4,17.0,436.0,350.65,272.97
2016,7,1,10,45,64.5,416.5,3.45,17.0,476.5,385.38,299.64
2016,7,1,11,0,80.0,442.0,3.5,17.0,517.0,420.67,326.36
2016,7,1,11,15,106.0,459.5,3.6,17.0,560.0,457.65,354.55
2016,7,1,11,30,132.0,477.0,3.7,17.0,603.0,505.04,390.22
2016,7,1,11,45,171.0,480.5,3.8,17.0,645.0,540.92,417.58
2016,7,1,12,0,210.0,484.0,3.9,17.0,687.0,576.33,444.49
2016,7,1,12,15,242.0,477.0,4.0,17.0,711.0,596.51,460.09
2016,7,1,12,30,274.0,470.0,4.1,17.0,735.0,624.49,481.32
2016,7,1,12,45,271.0,466.5,4.2,17.0,727.5,616.79,475.8
2016,7,1,13,0,268.0,463.0,4.3,17.0,720.0,607.68,469.52
2016,7,1,13,15,284.5,450.0,4.4,17.0,719.0,604.36,467.98
2016,7,1,13,30,301.0,437.0,4.5,17.0,718.0,599.16,464.97
2016,7,1,13,45,304.5,424.5,4.6,17.0,703.0,582.94,453.51
2016,7,1,14,0,308.0,412.0,4.7,17.0,688.0,565.25,440.85
2016,7,1,14,15,297.5,400.0,4.75,17.0,659.5,537.12,419.86
2016,7,1,14,30,287.0,388.0,4.8,17.0,631.0,508.44,398.29
2016,7,1,14,45,199.5,377.0,4.9,17.0,543.0,427.0,335.54
2016,7,1,15,0,112.0,366.0,5.0,17.0,455.0,358.31,282.03
2016,7,1,15,15,116.0,347.0,5.0,17.0,434.5,338.08,266.55
2016,7,1,15,30,120.0,328.0,5.0,17.0,414.0,317.24,250.25
2016,7,1,15,45,93.5,299.5,5.05,17.0,364.0,271.36,214.16
2016,7,1,16,0,67.0,271.0,5.1,17.0,314.0,232.88,183.85
2016,7,1,16,15,69.5,251.0,5.05,16.5,292.5,213.14,168.28
2016,7,1,16,30,72.0,231.0,5.0,16.0,271.0,193.14,152.23
2016,7,1,16,45,41.5,194.5,4.95,16.0,217.0,154.04,121.34
2016,7,1,17,0,11.0,158.0,4.9,16.0,163.0,119.48,94.29
2016,7,1,17,15,8.5,141.5,4.85,15.5,145.0,105.54,83.27
2016,7,1,17,30,6.0,125.0,4.8,15.0,127.0,91.96,72.41
2016,7,1,17,45,3.0,106.0,4.75,15.0,107.0,77.44,63.33
2016,7,1,18,0,0.0,87.0,4.7,15.0,87.0,64.0,51.41
2016,7,1,18,15,192.5,71.0,4.6,14.5,106.0,52.07,40.72
2016,7,1,18,30,385.0,55.0,4.5,14.0,125.0,44.31,33.52
2016,7,1,18,45,280.0,43.0,4.4,14.0,85.5,32.64,22.61
2016,7,1,19,0,175.0,31.0,4.3,14.0,46.0,23.42,12.41
2016,7,1,19,15,87.5,15.5,4.1,14.0,23.0,12.2,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,110.0,16.0,1.4,14.0,27.0,12.22,0.0
2016,7,2,5,30,220.0,32.0,1.5,14.0,54.0,24.36,14.19
2016,7,2,5,45,309.0,44.0,1.65,14.0,93.5,33.56,23.64
2016,7,2,6,0,398.0,56.0,1.8,14.0,133.0,45.01,34.29
2016,7,2,6,15,199.0,67.0,1.8,14.0,105.5,49.62,38.72
2016,7,2,6,30,0.0,78.0,1.8,14.0,78.0,58.31,46.6
2016,7,2,6,45,0.0,94.5,1.85,14.5,94.5,70.18,57.02
2016,7,2,7,0,0.0,111.0,1.9,15.0,111.0,82.66,64.68
2016,7,2,7,15,6.5,137.5,1.9,15.0,140.5,103.04,81.26
2016,7,2,7,30,13.0,164.0,1.9,15.0,170.0,124.52,98.5
2016,7,2,7,45,35.5,197.5,1.95,15.5,217.0,155.78,122.82
2016,7,2,8,0,58.0,231.0,2.0,16.0,264.0,190.53,149.86
2016,7,2,8,15,75.5,258.0,2.0,16.0,304.5,221.73,174.36
2016,7,2,8,30,93.0,285.0,2.0,16.0,345.0,254.92,200.38
2016,7,2,8,45,56.0,270.5,2.0,16.5,308.0,234.4,184.11
2016,7,2,9,0,19.0,256.0,2.0,17.0,271.0,205.92,161.27
2016,7,2,9,15,26.5,285.5,2.0,17.0,306.5,238.64,186.84
2016,7,2,9,30,34.0,315.0,2.0,17.0,342.0,268.72,209.93
2016,7,2,9,45,36.5,333.5,2.0,17.0,364.0,287.76,224.29
2016,7,2,10,0,39.0,352.0,2.0,17.0,386.0,306.95,238.72
2016,7,2,10,15,49.0,377.0,2.0,17.0,420.5,336.62,261.16
2016,7,2,10,30,59.0,402.0,2.0,17.0,455.0,366.85,283.82
2016,7,2,10,45,155.0,427.5,2.0,17.5,571.0,470.2,361.7
2016,7,2,11,0,251.0,453.0,2.0,18.0,687.0,576.83,439.15
2016,7,2,11,15,321.5,432.0,2.0,18.0,737.0,619.86,470.51
2016,7,2,11,30,392.0,411.0,2.0,18.0,787.0,663.13,502.19
2016,7,2,11,45,279.5,448.5,2.05,18.0,717.5,609.91,462.01
2016,7,2,12,0,167.0,486.0,2.1,18.0,648.0,544.22,412.99
2016,7,2,12,15,244.5,470.0,2.1,18.0,707.5,602.5,456.89
2016,7,2,12,30,322.0,454.0,2.1,18.0,767.0,650.06,491.84
2016,7,2,12,45,255.0,465.5,2.15,18.0,712.0,603.97,457.69
2016,7,2,13,0,188.0,477.0,2.2,18.0,657.0,548.43,417.1
2016,7,2,13,15,162.5,468.0,2.25,18.0,622.0,517.51,394.87
2016,7,2,13,30,137.0,459.0,2.3,18.0,587.0,486.51,372.23
2016,7,2,13,45,221.5,435.5,2.35,18.0,636.5,523.85,401.8
2016,7,2,14,0,306.0,412.0,2.4,18.0,686.0,564.53,432.82
2016,7,2,14,15,272.5,405.5,2.4,18.0,643.5,525.36,403.57
2016,7,2,14,30,239.0,399.0,2.4,18.0,601.0,487.03,375.17
2016,7,2,14,45,174.5,382.5,2.4,18.0,526.5,416.62,322.37
2016,7,2,15,0,110.0,366.0,2.4,18.0,452.0,351.28,272.82
2016,7,2,15,15,154.0,347.0,2.4,17.5,461.0,358.48,279.38
2016,7,2,15,30,198.0,328.0,2.4,17.0,470.0,355.31,277.23
2016,7,2,15,45,162.5,306.5,2.4,17.0,418.5,311.13,242.89
2016,7,2,16,0,127.0,285.0,2.4,17.0,367.0,270.04,211.0
2016,7,2,16,15,120.5,261.5,2.4,17.0,334.5,240.74,187.76
2016,7,2,16,30,114.0,238.0,2.4,17.0,302.0,212.1,164.81
2016,7,2,16,45,78.0,208.5,2.4,17.0,250.5,172.19,133.76
2016,7,2,17,0,42.0,179.0,2.4,17.0,199.0,138.54,107.99
2016,7,2,17,15,51.5,161.0,2.4,16.5,182.5,122.25,94.8
2016,7,2,17,30,61.0,143.0,2.4,16.0,166.0,104.93,81.28
2016,7,2,17,45,52.0,122.5,2.4,16.0,140.0,86.25,70.77
2016,7,2,18,0,43.0,102.0,2.4,16.0,114.0,72.58,58.74
2016,7,2,18,15,222.5,77.0,2.35,15.5,119.5,56.21,44.21
2016,7,2,18,30,402.0,52.0,2.3,15.0,125.0,42.02,31.38
2016,7,2,18,45,306.5,40.5,2.25,15.0,86.0,32.85,22.71
2016,7,2,19,0,211.0,29.0,2.2,15.0,47.0,22.12,11.31
2016,7,2,19,15,105.5,14.5,2.1,14.5,23.5,11.41,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,110.0,16.0,1.7,14.0,26.5,12.22,0.0
2016,7,3,5,30,220.0,32.0,1.7,14.0,53.0,24.35,14.06
2016,7,3,5,45,311.0,44.0,1.75,14.0,93.0,33.57,23.62
2016,7,3,6,0,402.0,56.0,1.8,14.0,133.0,45.08,34.33
2016,7,3,6,15,229.0,82.0,1.75,14.0,129.0,59.56,47.53
2016,7,3,6,30,56.0,108.0,1.7,14.0,125.0,76.52,62.75
2016,7,3,6,45,66.5,129.0,1.7,14.5,152.0,90.47,74.9
2016,7,3,7,0,77.0,150.0,1.7,15.0,179.0,111.8,86.51
2016,7,3,7,15,57.5,165.5,1.7,15.0,189.5,127.19,99.04
2016,7,3,7,30,38.0,181.0,1.7,15.0,200.0,140.21,110.3
2016,7,3,7,45,55.5,208.5,1.75,15.5,238.5,168.23,132.14
2016,7,3,8,0,73.0,236.0,1.8,16.0,277.0,198.54,155.75
2016,7,3,8,15,198.5,250.5,1.75,16.0,376.0,262.17,203.69
2016,7,3,8,30,324.0,265.0,1.7,16.0,475.0,339.55,262.87
2016,7,3,8,45,340.0,281.5,1.7,16.5,515.5,378.37,293.01
2016,7,3,9,0,356.0,298.0,1.7,17.0,556.0,417.9,323.26
2016,7,3,9,15,363.0,316.5,1.7,17.0,592.0,454.67,351.45
2016,7,3,9,30,370.0,335.0,1.7,17.0,628.0,491.06,378.81
2016,7,3,9,45,366.0,352.5,1.7,17.5,652.5,519.36,398.96
2016,7,3,10,0,362.0,370.0,1.7,18.0,677.0,546.2,417.63
2016,7,3,10,15,380.0,372.5,1.7,18.0,704.5,574.39,438.15
2016,7,3,10,30,398.0,375.0,1.7,18.0,732.0,609.46,463.22
2016,7,3,10,45,365.0,401.5,1.7,18.0,735.0,611.41,463.72
2016,7,3,11,0,332.0,428.0,1.7,18.0,738.0,617.82,467.41
2016,7,3,11,15,363.0,418.5,1.7,18.0,762.5,641.19,484.44
2016,7,3,11,30,394.0,409.0,1.7,18.0,787.0,663.67,500.61
2016,7,3,11,45,336.0,438.5,1.7,18.0,762.0,646.91,487.29
2016,7,3,12,0,278.0,468.0,1.7,18.0,737.0,627.55,472.39
2016,7,3,12,15,191.5,471.5,1.75,18.0,657.5,552.67,418.1
2016,7,3,12,30,105.0,475.0,1.8,18.0,578.0,475.36,361.19
2016,7,3,12,45,77.0,448.5,1.85,18.0,523.5,429.85,328.06
2016,7,3,13,0,49.0,422.0,1.9,18.0,469.0,384.38,294.28
2016,7,3,13,15,54.5,422.0,1.95,18.0,474.0,387.03,296.86
2016,7,3,13,30,60.0,422.0,2.0,18.0,479.0,389.1,298.78
2016,7,3,13,45,108.5,429.5,2.05,18.0,528.0,437.39,335.91
2016,7,3,14,0,157.0,437.0,2.1,18.0,577.0,472.59,362.74
2016,7,3,14,15,107.5,405.0,2.15,18.0,499.5,406.73,313.34
2016,7,3,14,30,58.0,373.0,2.2,18.0,422.0,335.66,259.75
2016,7,3,14,45,45.5,341.0,2.3,18.0,378.5,298.8,232.15
2016,7,3,15,0,33.0,309.0,2.4,18.0,335.0,263.03,204.91
2016,7,3,15,15,105.0,319.0,2.45,18.0,395.5,311.6,243.28
2016,7,3,15,30,177.0,329.0,2.5,18.0,456.0,346.36,269.72
2016,7,3,15,45,106.0,289.0,2.55,18.0,363.5,273.81,213.66
2016,7,3,16,0,35.0,249.0,2.6,18.0,271.0,204.59,160.21
2016,7,3,16,15,112.0,243.0,2.6,17.5,306.5,225.01,175.46
2016,7,3,16,30,189.0,237.0,2.6,17.0,342.0,233.26,179.61
2016,7,3,16,45,99.0,196.5,2.6,17.0,251.0,170.32,131.47
2016,7,3,17,0,9.0,156.0,2.6,17.0,160.0,117.83,92.44
2016,7,3,17,15,4.5,137.0,2.6,16.5,139.0,102.09,80.12
2016,7,3,17,30,0.0,118.0,2.6,16.0,118.0,87.04,68.11
2016,7,3,17,45,276.5,92.0,2.65,16.0,168.5,65.19,52.27
2016,7,3,18,0,553.0,66.0,2.7,16.0,219.0,52.9,41.4
2016,7,3,18,15,487.0,58.0,2.65,15.5,172.5,46.73,35.86
2016,7,3,18,30,421.0,50.0,2.6,15.0,126.0,40.56,30.1
2016,7,3,18,45,325.0,39.0,2.6,15.0,86.5,31.72,21.72
2016,7,3,19,0,229.0,28.0,2.6,15.0,47.0,22.85,11.81
2016,7,3,19,15,114.5,14.0,2.5,14.5,23.5,11.02,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,138.5,14.5,2.25,14.0,27.5,11.7,0.0
2016,7,4,5,30,277.0,29.0,2.3,14.0,55.0,23.77,13.44
2016,7,4,5,45,374.5,38.5,2.35,14.5,96.0,31.49,21.73
2016,7,4,6,0,472.0,48.0,2.4,15.0,137.0,39.26,29.05
2016,7,4,6,15,236.0,48.0,2.35,15.0,92.5,35.86,26.33
2016,7,4,6,30,0.0,48.0,2.3,15.0,48.0,36.7,27.21
2016,7,4,6,45,0.0,58.5,2.3,15.5,58.5,44.81,34.36
2016,7,4,7,0,0.0,69.0,2.3,16.0,69.0,52.93,39.41
2016,7,4,7,15,0.0,90.0,2.2,16.0,90.0,68.68,52.56
2016,7,4,7,30,0.0,111.0,2.1,16.0,111.0,84.39,65.5
2016,7,4,7,45,0.0,133.0,2.05,16.0,133.0,101.01,79.02
2016,7,4,8,0,0.0,155.0,2.0,16.0,155.0,117.8,92.55
2016,7,4,8,15,1.5,168.5,1.95,16.0,169.5,128.98,101.33
2016,7,4,8,30,3.0,182.0,1.9,16.0,184.0,140.38,110.24
2016,7,4,8,45,2.5,177.0,1.9,16.5,179.0,137.04,107.03
2016,7,4,9,0,2.0,172.0,1.9,17.0,174.0,133.48,103.71
2016,7,4,9,15,7.5,212.5,1.9,17.0,219.0,168.01,131.15
2016,7,4,9,30,13.0,253.0,1.9,17.0,264.0,203.27,158.79
2016,7,4,9,45,11.5,246.0,1.9,17.5,256.0,197.95,153.95
2016,7,4,10,0,10.0,239.0,1.9,18.0,248.0,192.36,149.05
2016,7,4,10,15,18.0,290.0,1.9,18.0,306.0,238.6,185.04
2016,7,4,10,30,26.0,341.0,1.9,18.0,364.0,294.02,227.38
2016,7,4,10,45,35.0,371.0,1.9,18.0,403.5,326.93,252.1
2016,7,4,11,0,44.0,401.0,1.9,18.0,443.0,360.27,277.01
2016,7,4,11,15,38.0,394.5,1.9,18.0,431.0,351.98,270.35
2016,7,4,11,30,32.0,388.0,1.9,18.0,419.0,343.13,263.49
2016,7,4,11,45,68.0,431.5,1.9,18.0,498.0,408.92,313.35
2016,7,4,12,0,104.0,475.0,1.9,18.0,577.0,475.02,362.17
2016,7,4,12,15,87.5,465.0,1.9,18.0,551.0,453.71,345.82
2016,7,4,12,30,71.0,455.0,1.9,18.0,525.0,431.77,329.49
2016,7,4,12,45,114.0,466.0,1.9,18.0,575.5,484.83,369.47
2016,7,4,13,0,157.0,477.0,1.9,18.0,626.0,525.28,399.43
2016,7,4,13,15,182.5,467.5,1.9,18.0,638.5,533.44,405.75
2016,7,4,13,30,208.0,458.0,1.9,18.0,651.0,539.84,410.99
2016,7,4,13,45,217.5,444.5,1.9,18.0,642.5,529.36,403.76
2016,7,4,14,0,227.0,431.0,1.9,18.0,634.0,517.51,395.58
2016,7,4,14,15,217.0,417.5,1.9,18.0,606.5,491.05,376.36
2016,7,4,14,30,207.0,404.0,1.9,18.0,579.0,464.35,356.88
2016,7,4,14,45,183.5,387.0,1.95,18.0,537.5,426.59,329.02
2016,7,4,15,0,160.0,370.0,2.0,18.0,496.0,389.94,301.73
2016,7,4,15,15,162.0,350.0,2.0,18.0,472.0,365.88,283.72
2016,7,4,15,30,164.0,330.0,2.0,18.0,448.0,341.26,264.93
2016,7,4,15,45,96.5,286.0,2.05,18.0,354.5,263.36,205.19
2016,7,4,16,0,29.0,242.0,2.1,18.0,261.0,197.21,154.24
2016,7,4,16,15,22.0,216.5,2.15,17.5,230.5,171.25,134.34
2016,7,4,16,30,15.0,191.0,2.2,17.0,200.0,148.25,116.5
2016,7,4,16,45,9.5,170.0,2.25,17.0,175.5,129.78,101.95
2016,7,4,17,0,4.0,149.0,2.3,17.0,151.0,112.09,87.96
2016,7,4,17,15,329.0,113.0,2.35,16.5,236.0,122.95,83.54
2016,7,4,17,30,654.0,77.0,2.4,16.0,321.0,96.96,56.91
2016,7,4,17,45,604.0,71.5,2.45,16.0,270.5,57.01,45.04
2016,7,4,18,0,554.0,66.0,2.5,16.0,220.0,52.91,41.42
2016,7,4,18,15,487.5,58.0,2.5,15.5,173.0,46.74,35.86
2016,7,4,18,30,421.0,50.0,2.5,15.0,126.0,40.56,30.1
2016,7,4,18,45,316.5,39.0,2.55,15.0,86.0,31.68,21.68
2016,7,4,19,0,212.0,28.0,2.6,15.0,46.0,21.4,10.63
2016,7,4,19,15,106.0,14.0,2.6,15.0,23.0,11.02,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,124.0,15.0,2.25,14.0,26.5,11.5,0.0
2016,7,5,5,30,248.0,30.0,2.2,14.0,53.0,24.52,13.89
2016,7,5,5,45,350.0,40.0,2.2,14.0,94.0,32.59,22.71
2016,7,5,6,0,452.0,50.0,2.2,14.0,135.0,40.71,30.44
2016,7,5,6,15,246.5,77.0,2.15,14.0,125.5,56.52,44.82
2016,7,5,6,30,41.0,104.0,2.1,14.0,116.0,73.93,60.45
2016,7,5,6,45,49.0,125.0,2.1,14.5,142.0,87.85,72.62
2016,7,5,7,0,57.0,146.0,2.1,15.0,168.0,107.87,83.94
2016,7,5,7,15,36.0,155.0,2.1,15.0,169.5,117.62,92.11
2016,7,5,7,30,15.0,164.0,2.1,15.0,171.0,124.88,98.74
2016,7,5,7,45,17.5,182.5,2.15,15.5,191.5,140.91,111.39
2016,7,5,8,0,20.0,201.0,2.2,16.0,212.0,157.3,124.2
2016,7,5,8,15,16.0,207.5,2.25,16.0,217.0,162.93,128.6
2016,7,5,8,30,12.0,214.0,2.3,16.0,222.0,167.96,132.46
2016,7,5,8,45,47.0,267.5,2.35,16.5,301.5,228.37,179.92
2016,7,5,9,0,82.0,321.0,2.4,17.0,381.0,290.65,228.01
2016,7,5,9,15,115.5,347.0,2.45,17.0,436.0,340.38,266.28
2016,7,5,9,30,149.0,373.0,2.5,17.0,491.0,387.59,302.35
2016,7,5,9,45,88.0,348.5,2.65,17.0,419.0,331.76,259.14
2016,7,5,10,0,27.0,324.0,2.8,17.0,347.0,277.07,216.17
2016,7,5,10,15,55.5,372.5,2.9,17.0,421.5,337.9,263.53
2016,7,5,10,30,84.0,421.0,3.0,17.0,496.0,400.73,311.42
2016,7,5,10,45,162.5,437.0,3.2,17.5,587.0,484.48,374.96
2016,7,5,11,0,241.0,453.0,3.4,18.0,678.0,570.9,439.15
2016,7,5,11,15,155.5,450.0,3.55,18.0,596.0,499.37,384.7
2016,7,5,11,30,70.0,447.0,3.7,18.0,514.0,422.46,325.82
2016,7,5,11,45,197.5,450.0,3.85,18.0,641.0,538.46,415.65
2016,7,5,12,0,325.0,453.0,4.0,18.0,768.0,654.04,502.31
2016,7,5,12,15,325.0,452.5,4.1,18.0,767.5,654.38,502.2
2016,7,5,12,30,325.0,452.0,4.2,18.0,767.0,653.0,501.47
2016,7,5,12,45,248.0,464.5,4.35,18.0,703.5,599.65,461.49
2016,7,5,13,0,171.0,477.0,4.5,18.0,640.0,536.77,414.24
2016,7,5,13,15,178.5,468.5,4.6,18.0,636.5,531.76,411.36
2016,7,5,13,30,186.0,460.0,4.7,18.0,633.0,525.56,407.34
2016,7,5,13,45,151.0,445.5,4.85,18.0,584.0,482.27,374.76
2016,7,5,14,0,116.0,431.0,5.0,18.0,535.0,439.89,342.65
2016,7,5,14,15,160.5,417.5,5.1,17.5,556.0,453.43,354.92
2016,7,5,14,30,205.0,404.0,5.2,17.0,577.0,463.64,364.3
2016,7,5,14,45,235.5,380.5,5.3,17.0,571.5,453.76,357.27
2016,7,5,15,0,266.0,357.0,5.4,17.0,566.0,447.29,352.55
2016,7,5,15,15,254.0,339.0,5.5,17.0,530.5,412.49,325.37
2016,7,5,15,30,242.0,321.0,5.6,17.0,495.0,378.0,298.16
2016,7,5,15,45,158.0,297.5,5.7,17.0,408.0,303.77,239.76
2016,7,5,16,0,74.0,274.0,5.8,17.0,321.0,238.72,188.7
2016,7,5,16,15,83.0,254.5,5.9,16.5,304.0,221.14,174.75
2016,7,5,16,30,92.0,235.0,6.0,16.0,287.0,202.57,159.59
2016,7,5,16,45,65.5,206.5,6.1,16.0,241.5,168.49,132.49
2016,7,5,17,0,39.0,178.0,6.2,16.0,196.0,137.74,108.32
2016,7,5,17,15,21.5,150.5,6.25,15.5,160.0,113.34,89.28
2016,7,5,17,30,4.0,123.0,6.3,15.0,124.0,90.63,71.37
2016,7,5,17,45,2.0,104.5,6.4,15.0,105.0,76.43,62.47
2016,7,5,18,0,0.0,86.0,6.5,15.0,86.0,63.32,50.8
2016,7,5,18,15,224.0,67.5,6.45,14.5,108.0,50.09,38.95
2016,7,5,18,30,448.0,49.0,6.4,14.0,130.0,39.98,29.67
2016,7,5,18,45,340.5,39.0,6.35,14.0,89.5,31.83,21.86
2016,7,5,19,0,233.0,29.0,6.3,14.0,49.0,23.74,12.36
2016,7,5,19,15,116.5,14.5,6.2,14.0,24.5,11.41,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,103.0,16.0,5.65,14.0,25.5,12.19,0.0
2016,7,6,5,30,206.0,32.0,5.6,14.0,51.0,24.27,13.48
2016,7,6,5,45,304.5,43.5,5.55,14.0,90.5,33.15,23.12
2016,7,6,6,0,403.0,55.0,5.5,14.0,130.0,44.37,33.62
2016,7,6,6,15,201.5,63.0,5.4,14.0,100.5,46.96,36.29
2016,7,6,6,30,0.0,71.0,5.3,14.0,71.0,53.49,42.27
2016,7,6,6,45,0.0,87.0,5.2,14.5,87.0,65.08,52.51
2016,7,6,7,0,0.0,103.0,5.1,15.0,103.0,77.13,60.08
2016,7,6,7,15,0.0,110.0,5.0,15.0,110.0,82.99,64.85
2016,7,6,7,30,0.0,117.0,4.9,15.0,117.0,88.73,69.45
2016,7,6,7,45,0.0,139.5,4.8,15.5,140.0,105.75,83.25
2016,7,6,8,0,0.0,162.0,4.7,16.0,163.0,122.96,97.01
2016,7,6,8,15,2.0,173.0,4.65,16.0,175.0,132.53,104.5
2016,7,6,8,30,4.0,184.0,4.6,16.0,187.0,142.31,112.16
2016,7,6,8,45,8.0,207.5,4.6,16.0,213.5,162.67,128.39
2016,7,6,9,0,12.0,231.0,4.6,16.0,240.0,183.56,144.97
2016,7,6,9,15,26.0,277.0,4.6,16.0,297.5,232.13,183.64
2016,7,6,9,30,40.0,323.0,4.6,16.0,355.0,278.98,220.51
2016,7,6,9,45,27.5,297.5,4.65,16.5,320.0,254.05,200.01
2016,7,6,10,0,15.0,272.0,4.7,17.0,285.0,221.52,173.59
2016,7,6,10,15,22.0,310.5,4.75,17.0,330.5,257.62,202.02
2016,7,6,10,30,29.0,349.0,4.8,17.0,376.0,302.99,237.35
2016,7,6,10,45,167.0,392.5,4.85,17.0,548.5,451.88,354.65
2016,7,6,11,0,305.0,436.0,4.9,17.0,721.0,605.91,472.08
2016,7,6,11,15,164.5,397.5,4.95,17.0,552.0,463.39,362.37
2016,7,6,11,30,24.0,359.0,5.0,17.0,383.0,302.58,235.98
2016,7,6,11,45,468.5,233.5,5.05,17.0,687.5,595.01,470.71
2016,7,6,12,0,913.0,108.0,5.1,17.0,992.0,829.21,648.07
2016,7,6,12,15,913.0,108.0,5.25,17.0,991.5,830.72,648.62
2016,7,6,12,30,913.0,108.0,5.4,17.0,991.0,828.84,648.07
2016,7,6,12,45,677.5,249.5,5.55,17.0,902.0,773.62,604.68
2016,7,6,13,0,442.0,391.0,5.7,17.0,813.0,696.59,543.11
2016,7,6,13,15,667.0,252.0,5.85,17.0,877.5,750.12,588.84
2016,7,6,13,30,892.0,113.0,6.0,17.0,942.0,775.45,613.04
2016,7,6,13,45,640.5,245.0,6.2,17.0,833.0,696.76,549.52
2016,7,6,14,0,389.0,377.0,6.4,17.0,724.0,597.78,470.7
2016,7,6,14,15,310.0,388.5,6.5,16.5,659.5,540.01,426.72
2016,7,6,14,30,231.0,400.0,6.6,16.0,595.0,477.88,378.77
2016,7,6,14,45,198.5,385.0,6.75,16.0,548.0,435.29,345.63
2016,7,6,15,0,166.0,370.0,6.9,16.0,501.0,394.38,313.51
2016,7,6,15,15,336.0,303.5,6.9,16.0,550.0,429.32,341.8
2016,7,6,15,30,506.0,237.0,6.9,16.0,599.0,449.27,356.28
2016,7,6,15,45,298.5,258.0,6.95,16.0,468.0,340.88,269.94
2016,7,6,16,0,91.0,279.0,7.0,16.0,337.0,249.37,198.1
2016,7,6,16,15,106.5,258.5,6.9,15.5,321.5,232.35,184.27
2016,7,6,16,30,122.0,238.0,6.8,15.0,306.0,215.71,170.23
2016,7,6,16,45,117.0,215.0,6.75,15.0,275.0,187.98,147.21
2016,7,6,17,0,112.0,192.0,6.7,15.0,244.0,160.9,124.85
2016,7,6,17,15,126.5,169.0,6.6,15.0,221.5,136.98,104.7
2016,7,6,17,30,141.0,146.0,6.5,15.0,199.0,111.65,84.84
2016,7,6,17,45,129.0,125.0,6.45,15.0,168.0,87.16,71.94
2016,7,6,18,0,117.0,104.0,6.4,15.0,137.0,73.55,59.86
2016,7,6,18,15,274.0,75.5,6.3,14.5,131.0,55.02,43.32
2016,7,6,18,30,431.0,47.0,6.2,14.0,125.0,38.25,28.14
2016,7,6,18,45,332.5,37.0,6.1,14.0,85.5,30.14,20.39
2016,7,6,19,0,234.0,27.0,6.0,14.0,46.0,22.05,10.98
2016,7,6,19,15,117.0,13.5,5.85,14.0,23.0,10.62,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,138.0,13.5,3.55,14.0,25.5,10.91,0.0
2016,7,7,5,30,276.0,27.0,3.5,14.0,51.0,22.15,11.64
2016,7,7,5,45,376.5,35.0,3.45,14.5,91.0,28.71,19.22
2016,7,7,6,0,477.0,43.0,3.4,15.0,131.0,35.4,25.59
2016,7,7,6,15,238.5,59.5,3.4,15.0,103.5,43.77,33.33
2016,7,7,6,30,0.0,76.0,3.4,15.0,76.0,56.83,45.08
2016,7,7,6,45,0.0,92.5,3.4,15.0,92.5,68.71,55.63
2016,7,7,7,0,0.0,109.0,3.4,15.0,109.0,81.21,63.5
2016,7,7,7,15,0.0,123.5,3.4,15.0,123.5,92.46,72.78
2016,7,7,7,30,0.0,138.0,3.4,15.0,138.0,103.79,82.0
2016,7,7,7,45,27.5,182.5,3.45,15.5,198.0,143.55,113.42
2016,7,7,8,0,55.0,227.0,3.5,16.0,258.0,187.11,147.71
2016,7,7,8,15,61.0,250.0,3.55,16.0,287.5,211.29,167.02
2016,7,7,8,30,67.0,273.0,3.6,16.0,317.0,236.22,186.85
2016,7,7,8,45,62.0,290.0,3.65,16.0,332.5,252.34,199.63
2016,7,7,9,0,57.0,307.0,3.7,16.0,348.0,267.89,211.79
2016,7,7,9,15,468.0,198.0,3.8,16.0,564.5,426.1,337.23
2016,7,7,9,30,879.0,89.0,3.9,16.0,781.0,593.66,467.99
2016,7,7,9,45,877.5,96.0,4.05,16.5,812.0,631.95,497.03
2016,7,7,10,0,876.0,103.0,4.2,17.0,843.0,667.25,523.76
2016,7,7,10,15,882.5,104.0,4.3,17.0,871.5,699.86,549.05
2016,7,7,10,30,889.0,105.0,4.4,17.0,900.0,729.78,572.07
2016,7,7,10,45,893.0,106.5,4.55,17.0,921.0,755.42,591.94
2016,7,7,11,0,897.0,108.0,4.7,17.0,942.0,777.96,609.02
2016,7,7,11,15,900.0,108.5,4.8,17.0,956.5,795.69,621.89
2016,7,7,11,30,903.0,109.0,4.9,17.0,971.0,810.13,632.46
2016,7,7,11,45,904.0,109.5,5.05,17.0,978.5,819.63,639.84
2016,7,7,12,0,905.0,110.0,5.2,17.0,986.0,825.76,644.87
2016,7,7,12,15,905.0,110.0,5.25,17.0,986.0,827.29,646.17
2016,7,7,12,30,905.0,110.0,5.3,17.0,986.0,825.47,645.15
2016,7,7,12,45,899.0,113.0,5.4,17.0,977.0,817.96,640.35
2016,7,7,13,0,893.0,116.0,5.5,17.0,968.0,807.16,633.23
2016,7,7,13,15,678.0,243.0,5.55,17.0,884.0,752.57,589.38
2016,7,7,13,30,463.0,370.0,5.6,17.0,800.0,679.59,530.92
2016,7,7,13,45,397.5,386.5,5.7,17.0,750.0,632.17,494.99
2016,7,7,14,0,332.0,403.0,5.8,17.0,700.0,579.56,454.77
2016,7,7,14,15,323.0,391.5,5.85,16.5,672.5,552.11,435.02
2016,7,7,14,30,314.0,380.0,5.9,16.0,645.0,523.94,414.34
2016,7,7,14,45,320.0,361.0,5.95,16.0,621.0,498.46,394.87
2016,7,7,15,0,326.0,342.0,6.0,16.0,597.0,471.53,373.94
2016,7,7,15,15,393.0,298.5,6.05,16.0,590.5,456.65,362.31
2016,7,7,15,30,460.0,255.0,6.1,16.0,584.0,441.57,349.47
2016,7,7,15,45,637.5,172.5,6.15,16.0,597.0,435.31,341.67
2016,7,7,16,0,815.0,90.0,6.2,16.0,610.0,406.79,313.48
2016,7,7,16,15,578.0,151.0,6.2,15.5,505.5,328.43,251.3
2016,7,7,16,30,341.0,212.0,6.2,15.0,401.0,263.78,202.65
2016,7,7,16,45,317.5,194.0,6.2,15.0,357.0,222.86,168.2
2016,7,7,17,0,294.0,176.0,6.2,15.0,313.0,184.19,136.19
2016,7,7,17,15,285.5,155.0,6.15,15.0,275.0,147.86,106.84
2016,7,7,17,30,277.0,134.0,6.1,15.0,237.0,112.55,81.24
2016,7,7,17,45,260.0,115.5,6.1,15.0,200.5,81.57,67.0
2016,7,7,18,0,243.0,97.0,6.1,15.0,164.0,69.54,56.32
2016,7,7,18,15,353.5,70.5,6.0,14.5,145.5,52.41,40.99
2016,7,7,18,30,464.0,44.0,5.9,14.0,127.0,36.12,26.27
2016,7,7,18,45,370.0,34.5,5.8,14.0,87.5,28.31,18.8
2016,7,7,19,0,276.0,25.0,5.7,14.0,48.0,20.53,9.72
2016,7,7,19,15,138.0,12.5,5.65,14.0,24.0,9.83,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,41.5,14.0,3.45,14.0,17.5,11.02,0.0
2016,7,8,5,30,83.0,28.0,3.4,14.0,35.0,21.08,10.61
2016,7,8,5,45,121.5,45.0,3.4,14.5,63.5,33.34,23.19
2016,7,8,6,0,160.0,62.0,3.4,15.0,92.0,45.4,34.36
2016,7,8,6,15,180.0,81.5,3.35,15.0,124.5,58.65,46.48
2016,7,8,6,30,200.0,101.0,3.3,15.0,157.0,71.54,58.09
2016,7,8,6,45,211.0,121.5,3.3,15.0,191.5,84.61,69.66
2016,7,8,7,0,222.0,142.0,3.3,15.0,226.0,115.55,84.97
2016,7,8,7,15,271.5,158.0,3.25,15.0,275.0,149.99,108.84
2016,7,8,7,30,321.0,174.0,3.2,15.0,324.0,189.89,139.3
2016,7,8,7,45,307.5,199.0,3.15,15.5,356.0,226.05,170.19
2016,7,8,8,0,294.0,224.0,3.1,16.0,388.0,260.64,199.72
2016,7,8,8,15,562.5,150.5,3.1,16.0,499.5,325.91,247.64
2016,7,8,8,30,831.0,77.0,3.1,16.0,611.0,406.4,310.29
2016,7,8,8,45,845.5,78.5,3.1,16.5,654.0,455.0,351.28
2016,7,8,9,0,860.0,80.0,3.1,17.0,697.0,502.81,390.54
2016,7,8,9,15,870.0,81.5,3.15,17.0,735.5,547.15,426.93
2016,7,8,9,30,880.0,83.0,3.2,17.0,774.0,589.8,461.14
2016,7,8,9,45,888.5,83.5,3.25,17.0,808.0,628.75,491.83
2016,7,8,10,0,897.0,84.0,3.3,17.0,842.0,665.46,520.23
2016,7,8,10,15,903.0,85.0,3.4,17.0,869.5,698.46,545.56
2016,7,8,10,30,909.0,86.0,3.5,17.0,897.0,728.69,568.48
2016,7,8,10,45,913.5,86.0,3.6,17.5,918.5,754.01,586.3
2016,7,8,11,0,918.0,86.0,3.7,18.0,940.0,776.2,600.85
2016,7,8,11,15,920.5,86.5,3.75,18.0,954.5,794.04,613.24
2016,7,8,11,30,923.0,87.0,3.8,18.0,969.0,808.48,623.28
2016,7,8,11,45,924.5,87.0,3.9,18.0,976.0,818.26,630.34
2016,7,8,12,0,926.0,87.0,4.0,18.0,983.0,824.57,635.05
2016,7,8,12,15,926.0,87.5,4.1,18.0,983.0,826.62,636.86
2016,7,8,12,30,926.0,88.0,4.2,18.0,983.0,825.2,636.31
2016,7,8,12,45,916.5,93.0,4.3,18.0,973.5,816.59,630.72
2016,7,8,13,0,907.0,98.0,4.4,18.0,964.0,804.65,623.12
2016,7,8,13,15,904.5,97.5,4.55,18.0,949.5,790.23,614.06
2016,7,8,13,30,902.0,97.0,4.7,18.0,935.0,772.48,602.56
2016,7,8,13,45,897.5,96.5,4.9,18.0,913.5,750.0,587.53
2016,7,8,14,0,893.0,96.0,5.1,18.0,892.0,724.44,569.18
2016,7,8,14,15,887.0,95.0,5.25,18.0,864.0,694.48,546.92
2016,7,8,14,30,881.0,94.0,5.4,18.0,836.0,661.79,522.09
2016,7,8,14,45,873.0,92.5,5.6,18.0,802.0,624.89,493.59
2016,7,8,15,0,865.0,91.0,5.8,18.0,768.0,585.77,462.61
2016,7,8,15,15,854.5,89.0,5.9,17.5,729.0,542.85,428.47
2016,7,8,15,30,844.0,87.0,6.0,17.0,690.0,498.34,392.01
2016,7,8,15,45,831.0,85.0,6.1,17.0,647.0,451.36,351.81
2016,7,8,16,0,818.0,83.0,6.2,17.0,604.0,403.48,309.87
2016,7,8,16,15,535.0,156.0,6.15,17.0,486.0,318.52,243.04
2016,7,8,16,30,252.0,229.0,6.1,17.0,368.0,250.54,193.12
2016,7,8,16,45,258.5,204.5,6.1,17.0,335.5,216.74,164.2
2016,7,8,17,0,265.0,180.0,6.1,17.0,303.0,182.18,134.77
2016,7,8,17,15,213.5,162.5,6.0,16.5,254.0,144.21,106.27
2016,7,8,17,30,162.0,145.0,5.9,16.0,205.0,113.06,84.87
2016,7,8,17,45,379.0,99.5,5.8,16.0,211.0,71.52,57.87
2016,7,8,18,0,596.0,54.0,5.7,16.0,217.0,44.48,33.93
2016,7,8,18,15,533.0,47.5,5.55,15.5,171.0,39.13,29.09
2016,7,8,18,30,470.0,41.0,5.4,15.0,125.0,33.81,24.12
2016,7,8,18,45,374.5,32.5,5.3,15.0,86.0,26.72,17.34
2016,7,8,19,0,279.0,24.0,5.2,15.0,47.0,19.71,8.93
2016,7,8,19,15,139.5,12.0,5.1,15.0,23.5,9.44,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,157.5,11.5,0.9,15.0,25.0,9.05,0.0
2016,7,9,5,30,315.0,23.0,0.9,15.0,50.0,18.99,8.78
2016,7,9,5,45,409.0,31.0,0.9,15.5,90.0,25.69,16.53
2016,7,9,6,0,503.0,39.0,0.9,16.0,130.0,32.48,22.95
2016,7,9,6,15,562.5,44.0,1.0,16.0,176.0,39.82,29.73
2016,7,9,6,30,622.0,49.0,1.1,16.0,222.0,44.46,33.98
2016,7,9,6,45,662.5,53.0,1.2,16.5,271.0,48.48,37.48
2016,7,9,7,0,703.0,57.0,1.3,17.0,320.0,96.03,52.06
2016,7,9,7,15,732.0,60.0,1.35,17.0,369.5,145.31,83.96
2016,7,9,7,30,761.0,63.0,1.4,17.0,419.0,197.03,124.83
2016,7,9,7,45,783.0,65.5,1.5,17.5,467.5,251.85,171.39
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,304.14,216.75
2016,7,9,8,15,822.0,70.0,1.7,18.0,562.5,355.01,261.36
2016,7,9,8,30,839.0,72.0,1.8,18.0,609.0,405.88,305.21
2016,7,9,8,45,852.0,73.5,1.95,18.5,652.5,454.22,345.68
2016,7,9,9,0,865.0,75.0,2.1,19.0,696.0,501.62,384.3
2016,7,9,9,15,875.0,76.5,2.25,19.0,734.5,546.23,420.56
2016,7,9,9,30,885.0,78.0,2.4,19.0,773.0,589.15,454.74
2016,7,9,9,45,885.5,84.0,2.55,19.0,805.0,628.27,485.32
2016,7,9,10,0,886.0,90.0,2.7,19.0,837.0,664.54,513.22
2016,7,9,10,15,892.0,91.0,2.8,19.0,865.0,697.26,537.99
2016,7,9,10,30,898.0,92.0,2.9,19.0,893.0,727.23,560.41
2016,7,9,10,45,905.0,91.0,3.05,19.0,915.5,753.31,580.03
2016,7,9,11,0,912.0,90.0,3.2,19.0,938.0,776.39,596.45
2016,7,9,11,15,915.0,90.5,3.3,19.0,952.5,794.55,609.19
2016,7,9,11,30,918.0,91.0,3.4,19.0,967.0,809.35,619.66
2016,7,9,11,45,922.0,90.0,3.5,19.0,975.0,820.25,627.48
2016,7,9,12,0,926.0,89.0,3.6,19.0,983.0,827.73,633.01
2016,7,9,12,15,705.0,241.0,3.7,19.0,922.0,798.68,609.85
2016,7,9,12,30,484.0,393.0,3.8,19.0,861.0,744.19,566.25
2016,7,9,12,45,704.0,241.0,3.95,19.0,915.0,791.8,606.57
2016,7,9,13,0,924.0,89.0,4.1,19.0,969.0,811.85,624.66
2016,7,9,13,15,921.0,88.5,4.25,19.0,954.5,796.79,614.75
2016,7,9,13,30,918.0,88.0,4.4,19.0,940.0,778.36,602.79
2016,7,9,13,45,917.0,85.5,4.6,19.0,919.5,756.34,588.62
2016,7,9,14,0,916.0,83.0,4.8,19.0,899.0,731.0,570.97
2016,7,9,14,15,910.0,82.0,4.95,19.0,871.0,700.35,548.46
2016,7,9,14,30,904.0,81.0,5.1,19.0,843.0,666.91,523.34
2016,7,9,14,45,692.5,180.0,5.3,19.0,749.0,595.3,466.53
2016,7,9,15,0,481.0,279.0,5.5,19.0,655.0,520.57,407.46
2016,7,9,15,15,437.5,280.5,5.7,18.5,609.0,474.99,372.72
2016,7,9,15,30,394.0,282.0,5.9,18.0,563.0,425.76,334.51
2016,7,9,15,45,372.5,267.5,6.1,18.0,520.0,383.42,300.46
2016,7,9,16,0,351.0,253.0,6.3,18.0,477.0,342.22,266.8
2016,7,9,16,15,275.0,244.0,6.45,17.5,411.0,287.45,223.48
2016,7,9,16,30,199.0,235.0,6.6,17.0,345.0,237.48,184.36
2016,7,9,16,45,484.5,149.0,6.75,17.0,382.5,234.23,170.3
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,200.05,127.95
2016,7,9,17,15,742.0,60.0,6.9,16.5,370.5,144.37,83.52
2016,7,9,17,30,714.0,57.0,6.9,16.0,321.0,94.61,51.5
2016,7,9,17,45,669.0,53.5,6.95,16.0,271.0,48.59,37.59
2016,7,9,18,0,624.0,50.0,7.0,16.0,221.0,45.29,34.64
2016,7,9,18,15,565.0,44.5,6.9,15.5,175.0,40.27,30.09
2016,7,9,18,30,506.0,39.0,6.8,15.0,129.0,32.52,22.96
2016,7,9,18,45,400.5,31.5,6.7,15.0,88.5,26.06,16.74
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,19.78,8.82
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,9.44,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,133.0,13.5,5.2,15.0,24.5,10.62,0.0
2016,7,10,5,30,266.0,27.0,5.3,15.0,49.0,22.19,10.86
2016,7,10,5,45,370.0,36.5,5.4,15.0,90.0,29.95,20.13
2016,7,10,6,0,474.0,46.0,5.5,15.0,131.0,37.79,27.62
2016,7,10,6,15,332.5,74.0,5.6,15.0,143.0,54.58,42.84
2016,7,10,6,30,191.0,102.0,5.7,15.0,155.0,72.01,58.51
2016,7,10,6,45,208.0,121.5,5.85,15.5,190.0,84.7,69.65
2016,7,10,7,0,225.0,141.0,6.0,16.0,225.0,115.37,84.48
2016,7,10,7,15,491.5,108.5,6.05,16.0,327.5,145.45,95.34
2016,7,10,7,30,758.0,76.0,6.1,16.0,430.0,207.59,135.28
2016,7,10,7,45,782.5,79.0,6.2,16.5,480.5,260.48,181.18
2016,7,10,8,0,807.0,82.0,6.3,17.0,531.0,314.75,229.32
2016,7,10,8,15,444.5,179.5,6.3,17.0,430.5,304.15,234.01
2016,7,10,8,30,82.0,277.0,6.3,17.0,330.0,245.68,194.46
2016,7,10,8,45,479.0,183.5,6.3,17.0,523.5,373.5,294.14
2016,7,10,9,0,876.0,90.0,6.3,17.0,717.0,520.92,410.67
2016,7,10,9,15,887.0,91.5,6.25,17.0,757.5,566.67,448.75
2016,7,10,9,30,898.0,93.0,6.2,17.0,798.0,610.77,484.87
2016,7,10,9,45,710.0,195.5,6.2,17.5,768.5,621.33,491.26
2016,7,10,10,0,522.0,298.0,6.2,18.0,739.0,605.62,476.6
2016,7,10,10,15,725.0,198.5,6.2,18.0,832.5,685.07,540.27
2016,7,10,10,30,928.0,99.0,6.2,18.0,926.0,755.87,597.12
2016,7,10,10,45,932.5,100.0,6.25,18.0,948.5,782.62,617.42
2016,7,10,11,0,937.0,101.0,6.3,18.0,971.0,806.14,634.39
2016,7,10,11,15,940.5,101.5,6.35,18.0,986.0,825.14,648.02
2016,7,10,11,30,944.0,102.0,6.4,18.0,1001.0,840.7,659.2
2016,7,10,11,45,946.0,102.0,6.5,18.0,1009.0,851.14,666.93
2016,7,10,12,0,948.0,102.0,6.6,18.0,1017.0,858.03,672.19
2016,7,10,12,15,948.5,102.0,6.65,18.0,1017.5,860.16,673.87
2016,7,10,12,30,949.0,102.0,6.7,18.0,1018.0,858.73,673.07
2016,7,10,12,45,947.0,102.0,6.75,18.5,1010.0,851.72,667.0
2016,7,10,13,0,945.0,102.0,6.8,19.0,1002.0,841.16,658.46
2016,7,10,13,15,942.5,101.5,6.8,19.0,987.5,826.26,647.92
2016,7,10,13,30,940.0,101.0,6.8,19.0,973.0,807.88,634.89
2016,7,10,13,45,938.0,99.0,6.8,19.0,951.5,785.17,618.66
2016,7,10,14,0,936.0,97.0,6.8,19.0,930.0,759.11,598.85
2016,7,10,14,15,930.0,96.0,6.75,18.5,901.5,727.91,575.81
2016,7,10,14,30,924.0,95.0,6.7,18.0,873.0,693.84,550.12
2016,7,10,14,45,918.0,93.0,6.7,18.0,838.5,656.21,520.25
2016,7,10,15,0,912.0,91.0,6.7,18.0,804.0,616.06,487.8
2016,7,10,15,15,902.0,89.0,6.65,18.0,763.5,571.43,451.05
2016,7,10,15,30,892.0,87.0,6.6,18.0,723.0,525.03,412.05
2016,7,10,15,45,879.5,84.5,6.6,18.0,678.5,475.54,369.75
2016,7,10,16,0,867.0,82.0,6.6,18.0,634.0,425.0,325.57
2016,7,10,16,15,850.0,80.0,6.6,18.0,586.0,372.5,278.95
2016,7,10,16,30,833.0,78.0,6.6,18.0,538.0,319.91,231.61
2016,7,10,16,45,810.0,75.0,6.6,18.0,487.0,262.37,180.49
2016,7,10,17,0,787.0,72.0,6.6,18.0,436.0,208.27,133.47
2016,7,10,17,15,756.0,68.5,6.6,17.5,384.0,154.2,90.65
2016,7,10,17,30,725.0,65.0,6.6,17.0,332.0,102.8,57.48
2016,7,10,17,45,679.5,60.5,6.6,17.0,280.5,54.22,42.4
2016,7,10,18,0,634.0,56.0,6.6,17.0,229.0,46.41,35.48
2016,7,10,18,15,568.5,49.5,6.55,16.5,180.5,41.01,30.6
2016,7,10,18,30,503.0,43.0,6.5,16.0,132.0,35.65,25.59
2016,7,10,18,45,392.5,34.5,6.45,15.5,90.0,28.47,18.74
2016,7,10,19,0,282.0,26.0,6.4,15.0,48.0,21.43,9.84
2016,7,10,19,15,141.0,13.0,6.3,15.0,24.0,10.23,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
