Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,128.0,13.0,3.6,14.0,23.5,10.23,0.0
2016,7,11,5,30,256.0,26.0,3.5,14.0,47.0,21.33,9.99
2016,7,11,5,45,362.0,35.5,3.4,14.5,88.0,29.11,19.43
2016,7,11,6,0,468.0,45.0,3.3,15.0,129.0,36.97,26.9
2016,7,11,6,15,533.5,52.0,3.15,15.0,176.0,42.58,32.24
2016,7,11,6,30,599.0,59.0,3.0,15.0,223.0,48.23,37.43
2016,7,11,6,45,407.0,100.0,2.95,15.5,222.0,72.82,59.15
2016,7,11,7,0,215.0,141.0,2.9,16.0,221.0,114.78,84.17
2016,7,11,7,15,283.0,153.5,2.9,16.0,275.0,149.06,107.13
2016,7,11,7,30,351.0,166.0,2.9,16.0,329.0,190.75,138.21
2016,7,11,7,45,336.0,191.0,2.9,16.5,362.0,228.23,170.3
2016,7,11,8,0,321.0,216.0,2.9,17.0,395.0,263.92,200.85
2016,7,11,8,15,185.0,238.5,2.9,17.0,343.5,250.33,194.73
2016,7,11,8,30,49.0,261.0,2.9,17.0,292.0,220.67,173.73
2016,7,11,8,45,47.0,277.5,2.95,17.5,309.5,236.78,186.13
2016,7,11,9,0,45.0,294.0,3.0,18.0,327.0,252.64,198.02
2016,7,11,9,15,67.5,326.5,3.1,18.0,378.5,294.06,230.22
2016,7,11,9,30,90.0,359.0,3.2,18.0,430.0,337.57,263.75
2016,7,11,9,45,159.0,379.5,3.35,18.5,511.5,409.76,318.89
2016,7,11,10,0,228.0,400.0,3.5,19.0,593.0,479.56,371.39
2016,7,11,10,15,250.5,410.0,3.65,19.0,628.5,521.22,402.48
2016,7,11,10,30,273.0,420.0,3.8,19.0,664.0,555.26,427.95
2016,7,11,10,45,195.5,437.0,3.95,19.0,614.0,511.9,394.59
2016,7,11,11,0,118.0,454.0,4.1,19.0,564.0,473.0,364.22
2016,7,11,11,15,162.0,463.5,4.25,19.0,616.5,518.81,399.42
2016,7,11,11,30,206.0,473.0,4.4,19.0,669.0,565.09,434.55
2016,7,11,11,45,215.0,475.5,4.6,19.0,681.5,577.43,444.09
2016,7,11,12,0,224.0,478.0,4.8,19.0,694.0,588.68,453.01
2016,7,11,12,15,213.0,479.5,5.05,19.0,685.5,581.69,448.23
2016,7,11,12,30,202.0,481.0,5.3,19.0,677.0,573.42,442.52
2016,7,11,12,45,152.5,473.0,5.55,19.0,620.0,525.27,406.22
2016,7,11,13,0,103.0,465.0,5.8,19.0,563.0,465.84,361.1
2016,7,11,13,15,111.0,459.5,6.0,19.0,564.0,475.81,369.35
2016,7,11,13,30,119.0,454.0,6.2,19.0,565.0,473.73,368.37
2016,7,11,13,45,168.0,442.5,6.45,19.0,595.0,496.01,386.9
2016,7,11,14,0,217.0,431.0,6.7,19.0,625.0,515.27,402.92
2016,7,11,14,15,208.5,417.0,6.85,18.5,598.5,489.55,384.24
2016,7,11,14,30,200.0,403.0,7.0,18.0,572.0,463.52,365.19
2016,7,11,14,45,261.5,372.5,7.2,18.0,583.0,474.98,375.13
2016,7,11,15,0,323.0,342.0,7.4,18.0,594.0,473.35,374.44
2016,7,11,15,15,417.0,288.0,7.45,18.0,596.0,471.81,373.28
2016,7,11,15,30,511.0,234.0,7.5,18.0,598.0,454.93,359.07
2016,7,11,15,45,447.5,239.0,7.55,18.0,543.0,402.76,316.49
2016,7,11,16,0,384.0,244.0,7.6,18.0,488.0,350.34,273.73
2016,7,11,16,15,303.5,238.0,7.6,17.5,421.5,294.42,229.08
2016,7,11,16,30,223.0,232.0,7.6,17.0,355.0,243.53,188.93
2016,7,11,16,45,170.5,211.5,7.6,17.0,300.0,200.35,154.51
2016,7,11,17,0,118.0,191.0,7.6,17.0,245.0,162.89,125.45
2016,7,11,17,15,103.5,167.5,7.55,16.5,211.0,134.5,103.05
2016,7,11,17,30,89.0,144.0,7.5,16.0,177.0,108.8,83.56
2016,7,11,17,45,80.5,123.5,7.5,16.0,149.5,87.02,71.56
2016,7,11,18,0,72.0,103.0,7.5,16.0,122.0,73.27,59.37
2016,7,11,18,15,273.0,74.5,7.4,15.5,125.5,54.36,42.52
2016,7,11,18,30,474.0,46.0,7.3,15.0,129.0,37.83,27.6
2016,7,11,18,45,370.0,36.0,7.2,15.0,88.0,29.59,19.71
2016,7,11,19,0,266.0,26.0,7.1,15.0,47.0,21.39,9.58
2016,7,11,19,15,133.0,13.0,6.95,14.5,23.5,10.23,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,149.5,12.0,5.45,14.0,24.0,9.44,0.0
2016,7,12,5,30,299.0,24.0,5.4,14.0,48.0,19.81,8.53
2016,7,12,5,45,401.0,32.5,5.35,14.5,88.5,26.89,17.46
2016,7,12,6,0,503.0,41.0,5.3,15.0,129.0,34.07,24.32
2016,7,12,6,15,251.5,61.0,5.25,15.0,105.0,44.96,34.31
2016,7,12,6,30,0.0,81.0,5.2,15.0,81.0,59.97,47.83
2016,7,12,6,45,0.0,99.5,5.2,15.0,99.5,73.12,59.54
2016,7,12,7,0,0.0,118.0,5.2,15.0,118.0,87.16,68.58
2016,7,12,7,15,5.0,137.5,5.15,15.0,140.0,102.74,81.28
2016,7,12,7,30,10.0,157.0,5.1,15.0,162.0,119.09,94.47
2016,7,12,7,45,30.5,189.5,5.1,15.5,206.0,149.5,118.45
2016,7,12,8,0,51.0,222.0,5.1,16.0,250.0,182.89,144.82
2016,7,12,8,15,115.0,252.5,5.1,16.0,324.0,236.07,186.56
2016,7,12,8,30,179.0,283.0,5.1,16.0,398.0,293.64,232.12
2016,7,12,8,45,532.5,182.0,5.2,16.5,555.5,401.72,315.6
2016,7,12,9,0,886.0,81.0,5.3,17.0,713.0,519.98,408.57
2016,7,12,9,15,896.5,82.5,5.35,17.0,753.0,566.01,446.8
2016,7,12,9,30,907.0,84.0,5.4,17.0,793.0,610.33,483.05
2016,7,12,9,45,645.0,219.0,5.45,17.0,735.0,602.3,475.49
2016,7,12,10,0,383.0,354.0,5.5,17.0,677.0,552.82,435.14
2016,7,12,10,15,658.5,221.5,5.55,17.0,798.5,660.94,521.84
2016,7,12,10,30,934.0,89.0,5.6,17.0,920.0,754.18,596.58
2016,7,12,10,45,938.5,89.5,5.65,17.0,942.5,780.79,616.2
2016,7,12,11,0,943.0,90.0,5.7,17.0,965.0,804.16,632.97
2016,7,12,11,15,946.5,90.5,5.7,17.0,980.0,823.4,646.53
2016,7,12,11,30,950.0,91.0,5.7,17.0,995.0,839.18,657.6
2016,7,12,11,45,952.0,91.0,5.7,17.0,1003.0,849.79,665.0
2016,7,12,12,0,954.0,91.0,5.7,17.0,1011.0,856.82,669.9
2016,7,12,12,15,955.0,91.0,5.7,17.0,1012.0,859.44,671.71
2016,7,12,12,30,956.0,91.0,5.7,17.0,1013.0,858.45,671.03
2016,7,12,12,45,949.0,95.0,5.75,17.5,1004.0,850.85,664.63
2016,7,12,13,0,942.0,99.0,5.8,18.0,995.0,839.74,655.82
2016,7,12,13,15,940.0,98.5,5.85,18.0,981.0,825.27,645.91
2016,7,12,13,30,938.0,98.0,5.9,18.0,967.0,807.31,633.51
2016,7,12,13,45,936.0,96.5,5.95,18.0,946.0,785.06,617.97
2016,7,12,14,0,934.0,95.0,6.0,18.0,925.0,759.45,599.0
2016,7,12,14,15,928.5,94.0,6.05,18.0,897.0,728.62,575.58
2016,7,12,14,30,923.0,93.0,6.1,18.0,869.0,694.89,549.54
2016,7,12,14,45,916.5,91.0,6.2,18.0,834.5,656.93,519.9
2016,7,12,15,0,910.0,89.0,6.3,18.0,800.0,616.49,487.65
2016,7,12,15,15,900.0,87.5,6.35,17.5,760.5,572.31,452.44
2016,7,12,15,30,890.0,86.0,6.4,17.0,721.0,526.35,414.77
2016,7,12,15,45,878.0,84.0,6.5,17.0,676.5,477.52,373.04
2016,7,12,16,0,866.0,82.0,6.6,17.0,632.0,427.58,329.31
2016,7,12,16,15,849.0,79.5,6.55,17.0,584.0,374.59,282.13
2016,7,12,16,30,832.0,77.0,6.5,17.0,536.0,321.52,234.2
2016,7,12,16,45,810.0,74.0,6.5,17.0,485.5,264.2,182.99
2016,7,12,17,0,788.0,71.0,6.5,17.0,435.0,210.16,135.66
2016,7,12,17,15,757.5,67.5,6.4,16.5,383.0,155.94,92.24
2016,7,12,17,30,727.0,64.0,6.3,16.0,331.0,104.33,58.26
2016,7,12,17,45,683.5,59.0,6.2,16.0,279.5,54.23,42.59
2016,7,12,18,0,640.0,54.0,6.1,16.0,228.0,48.72,37.68
2016,7,12,18,15,574.5,48.0,5.95,15.5,179.5,39.92,29.77
2016,7,12,18,30,509.0,42.0,5.8,15.0,131.0,34.91,25.04
2016,7,12,18,45,401.0,33.0,5.65,15.0,89.0,27.31,17.75
2016,7,12,19,0,293.0,24.0,5.5,15.0,47.0,19.81,8.22
2016,7,12,19,15,146.5,12.0,5.45,15.0,23.5,9.44,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,143.0,12.5,3.85,14.0,23.5,9.83,0.0
2016,7,13,5,30,286.0,25.0,3.8,14.0,47.0,20.64,8.73
2016,7,13,5,45,394.0,34.0,3.8,14.5,88.5,28.09,18.47
2016,7,13,6,0,502.0,43.0,3.8,15.0,130.0,35.66,25.71
2016,7,13,6,15,251.0,64.0,3.7,15.0,107.5,47.01,36.13
2016,7,13,6,30,0.0,85.0,3.6,15.0,85.0,62.52,50.09
2016,7,13,6,45,2.0,103.5,3.5,15.5,104.0,75.68,61.67
2016,7,13,7,0,4.0,122.0,3.4,16.0,123.0,90.09,70.6
2016,7,13,7,15,10.5,142.5,3.3,16.0,147.0,106.88,84.11
2016,7,13,7,30,17.0,163.0,3.2,16.0,171.0,124.63,98.28
2016,7,13,7,45,17.0,178.0,3.15,16.5,187.0,137.75,108.63
2016,7,13,8,0,17.0,193.0,3.1,17.0,203.0,150.85,118.86
2016,7,13,8,15,19.0,211.0,3.05,17.0,223.0,166.87,131.54
2016,7,13,8,30,21.0,229.0,3.0,17.0,243.0,183.16,144.34
2016,7,13,8,45,33.0,260.5,3.0,17.5,284.0,217.84,171.36
2016,7,13,9,0,45.0,292.0,3.0,18.0,325.0,251.5,197.23
2016,7,13,9,15,60.5,321.5,3.0,18.0,368.0,286.85,224.57
2016,7,13,9,30,76.0,351.0,3.0,18.0,411.0,323.68,252.84
2016,7,13,9,45,120.0,378.0,3.0,18.5,477.0,385.31,299.56
2016,7,13,10,0,164.0,405.0,3.0,19.0,543.0,442.75,342.31
2016,7,13,10,15,214.5,413.0,3.05,19.0,600.0,491.81,379.31
2016,7,13,10,30,265.0,421.0,3.1,19.0,657.0,552.02,424.08
2016,7,13,10,45,335.0,404.0,3.2,19.0,710.0,599.03,459.57
2016,7,13,11,0,405.0,387.0,3.3,19.0,763.0,656.05,501.97
2016,7,13,11,15,455.5,381.5,3.4,19.0,810.5,700.32,534.47
2016,7,13,11,30,506.0,376.0,3.5,19.0,858.0,743.9,566.31
2016,7,13,11,45,448.0,395.5,3.65,19.5,824.5,718.93,546.69
2016,7,13,12,0,390.0,415.0,3.8,20.0,791.0,682.32,519.2
2016,7,13,12,15,328.0,441.5,3.95,20.0,757.5,655.3,499.0
2016,7,13,12,30,266.0,468.0,4.1,20.0,724.0,626.41,477.18
2016,7,13,12,45,240.0,469.5,4.35,20.0,699.5,594.15,454.21
2016,7,13,13,0,214.0,471.0,4.6,20.0,675.0,571.39,437.99
2016,7,13,13,15,234.5,459.0,4.75,20.0,679.0,573.12,440.41
2016,7,13,13,30,255.0,447.0,4.9,20.0,683.0,582.84,448.45
2016,7,13,13,45,242.0,438.0,5.1,20.0,657.5,558.14,430.62
2016,7,13,14,0,229.0,429.0,5.3,20.0,632.0,523.85,405.66
2016,7,13,14,15,240.0,411.5,5.45,20.0,618.5,516.96,401.19
2016,7,13,14,30,251.0,394.0,5.6,20.0,605.0,499.44,388.57
2016,7,13,14,45,226.5,380.0,5.75,20.0,564.5,453.4,353.73
2016,7,13,15,0,202.0,366.0,5.9,20.0,524.0,416.47,325.49
2016,7,13,15,15,195.0,346.0,6.0,19.5,492.5,385.69,302.38
2016,7,13,15,30,188.0,326.0,6.1,19.0,461.0,355.01,278.96
2016,7,13,15,45,168.0,304.5,6.25,19.0,419.5,317.53,249.41
2016,7,13,16,0,148.0,283.0,6.4,19.0,378.0,281.67,220.94
2016,7,13,16,15,145.5,260.0,6.4,19.0,347.0,252.75,197.49
2016,7,13,16,30,143.0,237.0,6.4,19.0,316.0,224.01,173.92
2016,7,13,16,45,437.0,162.0,6.4,19.0,369.5,235.81,172.36
2016,7,13,17,0,731.0,87.0,6.4,19.0,423.0,213.69,140.0
2016,7,13,17,15,696.5,82.0,6.3,18.5,371.5,156.8,94.81
2016,7,13,17,30,662.0,77.0,6.2,18.0,320.0,106.59,61.56
2016,7,13,17,45,611.0,72.0,6.15,17.5,269.0,59.53,46.99
2016,7,13,18,0,560.0,67.0,6.1,17.0,218.0,53.84,42.03
2016,7,13,18,15,488.5,59.0,5.95,16.5,170.5,47.65,36.44
2016,7,13,18,30,417.0,51.0,5.8,16.0,123.0,41.48,30.65
2016,7,13,18,45,306.5,39.5,5.65,16.0,83.0,32.2,21.79
2016,7,13,19,0,196.0,28.0,5.5,16.0,43.0,21.3,8.91
2016,7,13,19,15,98.0,14.0,5.35,16.0,21.5,11.02,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,104.0,13.5,2.75,15.0,21.5,10.62,0.0
2016,7,14,5,30,208.0,27.0,2.7,15.0,43.0,20.61,8.19
2016,7,14,5,45,325.0,37.5,2.65,15.5,83.5,30.65,20.52
2016,7,14,6,0,442.0,48.0,2.6,16.0,124.0,39.25,28.73
2016,7,14,6,15,221.0,65.5,2.5,16.0,103.5,48.66,37.43
2016,7,14,6,30,0.0,83.0,2.4,16.0,83.0,61.18,48.71
2016,7,14,6,45,1.5,102.0,2.35,16.5,102.5,74.68,60.53
2016,7,14,7,0,3.0,121.0,2.3,17.0,122.0,89.34,69.7
2016,7,14,7,15,8.0,140.0,2.25,17.0,143.5,104.85,82.16
2016,7,14,7,30,13.0,159.0,2.2,17.0,165.0,121.09,95.08
2016,7,14,7,45,19.0,181.0,2.2,17.5,191.0,140.42,110.21
2016,7,14,8,0,25.0,203.0,2.2,18.0,217.0,160.58,125.9
2016,7,14,8,15,22.0,214.5,2.2,18.0,227.5,170.59,133.76
2016,7,14,8,30,19.0,226.0,2.2,18.0,238.0,180.17,141.21
2016,7,14,8,45,28.0,255.0,2.2,18.5,274.5,211.53,165.45
2016,7,14,9,0,37.0,284.0,2.2,19.0,311.0,241.51,188.26
2016,7,14,9,15,41.0,305.0,2.2,19.0,336.5,263.53,205.03
2016,7,14,9,30,45.0,326.0,2.2,19.0,362.0,285.93,221.99
2016,7,14,9,45,60.5,355.0,2.2,19.0,405.0,322.28,249.62
2016,7,14,10,0,76.0,384.0,2.2,19.0,448.0,359.84,277.85
2016,7,14,10,15,86.5,403.5,2.25,19.0,478.5,387.16,298.19
2016,7,14,10,30,97.0,423.0,2.3,19.0,509.0,414.88,318.76
2016,7,14,10,45,104.5,437.0,2.4,19.5,532.0,436.01,333.77
2016,7,14,11,0,112.0,451.0,2.5,20.0,555.0,467.74,356.42
2016,7,14,11,15,134.5,462.5,2.6,20.0,589.0,498.54,379.29
2016,7,14,11,30,157.0,474.0,2.7,20.0,623.0,529.28,402.02
2016,7,14,11,45,161.5,473.5,2.85,20.0,628.0,535.08,406.49
2016,7,14,12,0,166.0,473.0,3.0,20.0,633.0,539.92,410.42
2016,7,14,12,15,157.5,477.5,3.15,20.0,629.0,537.34,408.64
2016,7,14,12,30,149.0,482.0,3.3,20.0,625.0,533.71,406.13
2016,7,14,12,45,131.5,474.5,3.45,20.0,600.0,511.81,390.17
2016,7,14,13,0,114.0,467.0,3.6,20.0,575.0,489.29,373.74
2016,7,14,13,15,139.5,462.5,3.75,19.5,593.0,502.58,385.37
2016,7,14,13,30,165.0,458.0,3.9,19.0,611.0,514.24,395.65
2016,7,14,13,45,148.0,445.0,4.05,19.0,580.0,485.4,374.33
2016,7,14,14,0,131.0,432.0,4.2,19.0,549.0,456.64,353.05
2016,7,14,14,15,151.5,418.0,4.3,19.0,549.0,453.3,351.48
2016,7,14,14,30,172.0,404.0,4.4,19.0,549.0,448.1,348.29
2016,7,14,14,45,130.5,380.5,4.55,19.0,487.5,394.6,307.57
2016,7,14,15,0,89.0,357.0,4.7,19.0,426.0,336.59,263.07
2016,7,14,15,15,74.0,330.5,4.8,18.5,386.0,301.74,236.77
2016,7,14,15,30,59.0,304.0,4.9,18.0,346.0,268.21,211.15
2016,7,14,15,45,44.0,272.0,5.0,18.0,302.5,231.95,182.75
2016,7,14,16,0,29.0,240.0,5.1,18.0,259.0,197.44,155.57
2016,7,14,16,15,21.0,213.5,5.1,18.0,226.5,169.56,133.48
2016,7,14,16,30,13.0,187.0,5.1,18.0,194.0,145.37,114.28
2016,7,14,16,45,6.5,163.5,5.2,18.0,167.0,124.83,97.97
2016,7,14,17,0,0.0,140.0,5.3,18.0,140.0,105.24,82.36
2016,7,14,17,15,0.0,112.5,5.3,17.5,112.5,84.71,65.68
2016,7,14,17,30,0.0,85.0,5.3,17.0,85.0,64.48,48.99
2016,7,14,17,45,0.0,71.5,5.3,17.0,71.5,54.32,42.51
2016,7,14,18,0,0.0,58.0,5.3,17.0,58.0,44.33,33.64
2016,7,14,18,15,205.0,54.0,5.15,16.5,89.5,39.73,29.47
2016,7,14,18,30,410.0,50.0,5.0,16.0,121.0,40.64,29.91
2016,7,14,18,45,306.0,38.0,4.9,16.0,81.5,30.96,20.71
2016,7,14,19,0,202.0,26.0,4.8,16.0,42.0,19.87,7.6
2016,7,14,19,15,101.0,13.0,4.65,15.5,21.0,10.23,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,2.35,14.0,5.0,3.93,0.0
2016,7,15,5,30,0.0,10.0,2.4,14.0,10.0,7.59,0.0
2016,7,15,5,45,0.0,20.5,2.45,14.5,20.5,15.61,7.72
2016,7,15,6,0,0.0,31.0,2.5,15.0,31.0,23.65,15.16
2016,7,15,6,15,0.0,43.0,2.35,15.0,43.0,32.88,23.61
2016,7,15,6,30,0.0,55.0,2.2,15.0,55.0,42.13,32.01
2016,7,15,6,45,0.0,68.0,2.1,15.5,68.0,51.86,40.62
2016,7,15,7,0,0.0,81.0,2.0,16.0,81.0,61.62,46.79
2016,7,15,7,15,0.0,107.5,1.9,16.0,107.5,81.15,63.07
2016,7,15,7,30,0.0,134.0,1.8,16.0,134.0,100.94,79.32
2016,7,15,7,45,7.5,162.0,1.7,16.5,166.0,123.98,97.56
2016,7,15,8,0,15.0,190.0,1.6,17.0,198.0,148.16,116.5
2016,7,15,8,15,24.0,217.0,1.6,17.0,231.5,173.22,136.2
2016,7,15,8,30,33.0,244.0,1.6,17.0,265.0,202.12,158.86
2016,7,15,8,45,27.5,251.0,1.6,17.0,269.0,208.41,163.55
2016,7,15,9,0,22.0,258.0,1.6,17.0,273.0,209.75,164.33
2016,7,15,9,15,20.5,266.5,1.65,17.0,281.5,217.28,169.99
2016,7,15,9,30,19.0,275.0,1.7,17.0,290.0,224.58,175.44
2016,7,15,9,45,25.5,304.0,1.75,17.5,325.0,259.59,202.14
2016,7,15,10,0,32.0,333.0,1.8,18.0,360.0,289.61,224.56
2016,7,15,10,15,71.0,380.0,1.85,18.0,443.0,357.51,276.48
2016,7,15,10,30,110.0,427.0,1.9,18.0,526.0,437.85,336.51
2016,7,15,10,45,101.0,435.0,1.95,18.5,527.5,432.23,331.03
2016,7,15,11,0,92.0,443.0,2.0,19.0,529.0,435.51,332.57
2016,7,15,11,15,85.0,446.5,2.05,19.0,527.0,435.72,332.49
2016,7,15,11,30,78.0,450.0,2.1,19.0,525.0,435.2,331.91
2016,7,15,11,45,57.0,425.5,2.15,19.0,480.5,398.84,304.66
2016,7,15,12,0,36.0,401.0,2.2,19.0,436.0,361.67,276.71
2016,7,15,12,15,39.5,408.5,2.25,19.0,447.0,371.1,284.06
2016,7,15,12,30,43.0,416.0,2.3,19.0,458.0,380.13,290.92
2016,7,15,12,45,44.5,415.0,2.4,19.0,458.0,379.87,290.95
2016,7,15,13,0,46.0,414.0,2.5,19.0,458.0,379.18,290.73
2016,7,15,13,15,40.0,396.0,2.5,18.5,434.5,357.85,275.29
2016,7,15,13,30,34.0,378.0,2.5,18.0,411.0,336.52,259.81
2016,7,15,13,45,29.0,355.0,2.55,18.0,382.5,311.87,241.31
2016,7,15,14,0,24.0,332.0,2.6,18.0,354.0,278.35,215.87
2016,7,15,14,15,24.5,321.5,2.65,18.0,343.0,277.38,215.51
2016,7,15,14,30,25.0,311.0,2.7,18.0,332.0,267.2,207.94
2016,7,15,14,45,24.0,298.5,2.75,18.0,318.0,247.61,193.02
2016,7,15,15,0,23.0,286.0,2.8,18.0,304.0,235.59,183.97
2016,7,15,15,15,18.0,260.0,2.8,18.0,273.5,210.95,164.88
2016,7,15,15,30,13.0,234.0,2.8,18.0,243.0,186.88,146.13
2016,7,15,15,45,11.5,219.5,2.85,18.0,227.5,173.79,136.05
2016,7,15,16,0,10.0,205.0,2.9,18.0,212.0,160.86,126.02
2016,7,15,16,15,5.5,183.0,2.95,17.5,186.5,141.45,110.96
2016,7,15,16,30,1.0,161.0,3.0,17.0,161.0,122.67,96.29
2016,7,15,16,45,0.5,149.5,3.05,17.0,149.5,113.23,88.88
2016,7,15,17,0,0.0,138.0,3.1,17.0,138.0,103.83,81.43
2016,7,15,17,15,0.0,108.5,3.2,16.5,108.5,81.88,63.54
2016,7,15,17,30,0.0,79.0,3.3,16.0,79.0,60.21,45.57
2016,7,15,17,45,260.0,75.5,3.4,16.0,145.5,56.1,44.27
2016,7,15,18,0,520.0,72.0,3.5,16.0,212.0,57.26,45.23
2016,7,15,18,15,445.5,63.0,3.5,15.5,164.5,50.47,39.07
2016,7,15,18,30,371.0,54.0,3.5,15.0,117.0,41.1,30.43
2016,7,15,18,45,261.0,41.0,3.5,15.0,78.5,31.07,20.87
2016,7,15,19,0,151.0,28.0,3.5,15.0,40.0,21.14,8.1
2016,7,15,19,15,75.5,14.0,3.4,15.0,20.0,11.02,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,102.0,12.5,2.4,15.0,20.0,9.83,0.0
2016,7,16,5,30,204.0,25.0,2.4,15.0,40.0,20.46,6.91
2016,7,16,5,45,330.5,34.5,2.45,15.0,80.5,28.24,18.41
2016,7,16,6,0,457.0,44.0,2.5,15.0,121.0,36.18,26.12
2016,7,16,6,15,228.5,45.0,2.45,15.0,83.5,33.75,24.37
2016,7,16,6,30,0.0,46.0,2.4,15.0,46.0,35.17,25.8
2016,7,16,6,45,0.0,57.0,2.4,15.5,57.0,43.65,33.34
2016,7,16,7,0,0.0,68.0,2.4,16.0,68.0,52.16,38.8
2016,7,16,7,15,0.0,67.0,2.4,16.0,67.0,51.38,38.03
2016,7,16,7,30,0.0,66.0,2.4,16.0,66.0,50.62,37.27
2016,7,16,7,45,0.0,85.0,2.4,16.5,85.0,65.37,49.4
2016,7,16,8,0,0.0,104.0,2.4,17.0,104.0,79.84,61.11
2016,7,16,8,15,5.5,155.0,2.45,17.0,158.5,120.49,94.17
2016,7,16,8,30,11.0,206.0,2.5,17.0,213.0,162.02,127.47
2016,7,16,8,45,17.5,234.0,2.55,17.5,246.0,187.56,147.29
2016,7,16,9,0,24.0,262.0,2.6,18.0,279.0,213.93,167.59
2016,7,16,9,15,15.0,231.0,2.6,18.0,242.0,186.87,145.83
2016,7,16,9,30,6.0,200.0,2.6,18.0,205.0,158.56,123.07
2016,7,16,9,45,10.5,237.5,2.65,18.0,246.5,191.29,148.93
2016,7,16,10,0,15.0,275.0,2.7,18.0,288.0,224.62,174.9
2016,7,16,10,15,38.5,337.0,2.75,18.0,371.0,299.96,233.47
2016,7,16,10,30,62.0,399.0,2.8,18.0,454.0,370.59,287.25
2016,7,16,10,45,36.5,321.5,2.9,18.5,354.5,289.82,224.51
2016,7,16,11,0,11.0,244.0,3.0,19.0,255.0,200.03,154.21
2016,7,16,11,15,17.5,300.0,3.1,19.0,317.5,250.46,193.65
2016,7,16,11,30,24.0,356.0,3.2,19.0,380.0,312.88,241.46
2016,7,16,11,45,20.0,329.0,3.3,19.0,349.0,276.83,213.62
2016,7,16,12,0,16.0,302.0,3.4,19.0,318.0,252.01,194.53
2016,7,16,12,15,13.0,260.5,3.5,19.0,273.5,216.21,166.82
2016,7,16,12,30,10.0,219.0,3.6,19.0,229.0,180.46,138.94
2016,7,16,12,45,11.5,247.0,3.7,19.0,258.5,203.92,157.45
2016,7,16,13,0,13.0,275.0,3.8,19.0,288.0,227.3,175.73
2016,7,16,13,15,21.0,318.0,3.9,19.0,338.0,267.74,207.35
2016,7,16,13,30,29.0,361.0,4.0,19.0,388.0,318.76,246.81
2016,7,16,13,45,26.5,345.0,4.1,19.0,369.0,301.98,233.99
2016,7,16,14,0,24.0,329.0,4.2,19.0,350.0,285.24,221.36
2016,7,16,14,15,34.5,342.0,4.25,18.5,371.5,301.44,234.84
2016,7,16,14,30,45.0,355.0,4.3,18.0,393.0,316.61,247.45
2016,7,16,14,45,25.5,278.5,4.35,18.0,300.0,239.38,187.26
2016,7,16,15,0,6.0,202.0,4.4,18.0,207.0,160.15,124.57
2016,7,16,15,15,5.0,193.5,4.45,18.0,197.5,152.39,118.68
2016,7,16,15,30,4.0,185.0,4.5,18.0,188.0,144.72,112.77
2016,7,16,15,45,2.5,177.0,4.55,18.0,179.0,137.3,107.05
2016,7,16,16,0,1.0,169.0,4.6,18.0,170.0,130.02,101.45
2016,7,16,16,15,0.5,151.0,4.65,17.5,151.5,115.72,90.27
2016,7,16,16,30,0.0,133.0,4.7,17.0,133.0,101.6,79.12
2016,7,16,16,45,0.0,124.0,4.8,17.0,124.0,94.45,73.47
2016,7,16,17,0,0.0,115.0,4.9,17.0,115.0,87.29,67.76
2016,7,16,17,15,0.0,89.5,4.9,17.0,89.5,68.24,52.02
2016,7,16,17,30,0.0,64.0,4.9,17.0,64.0,49.06,35.99
2016,7,16,17,45,285.0,64.0,4.95,17.0,140.0,49.39,38.16
2016,7,16,18,0,570.0,64.0,5.0,17.0,216.0,51.73,40.17
2016,7,16,18,15,497.0,56.5,5.0,16.5,168.0,45.83,34.81
2016,7,16,18,30,424.0,49.0,5.0,16.0,120.0,39.98,29.29
2016,7,16,18,45,313.0,37.5,5.0,15.5,80.5,30.64,20.39
2016,7,16,19,0,202.0,26.0,5.0,15.0,41.0,19.85,6.79
2016,7,16,19,15,101.0,13.0,4.95,15.0,20.5,10.23,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,138.5,11.0,4.35,15.0,21.0,8.65,0.0
2016,7,17,5,30,277.0,22.0,4.4,15.0,42.0,18.16,4.81
2016,7,17,5,45,391.0,30.5,4.45,15.0,82.5,25.28,15.81
2016,7,17,6,0,505.0,39.0,4.5,15.0,123.0,32.55,22.9
2016,7,17,6,15,252.5,43.5,4.5,15.0,85.5,32.93,23.61
2016,7,17,6,30,0.0,48.0,4.5,15.0,48.0,36.71,27.15
2016,7,17,6,45,0.0,59.5,4.5,15.5,59.5,45.59,35.03
2016,7,17,7,0,0.0,71.0,4.5,16.0,71.0,54.43,40.71
2016,7,17,7,15,0.0,97.5,4.5,16.0,97.5,73.99,57.1
2016,7,17,7,30,0.0,124.0,4.5,16.0,124.0,93.77,73.48
2016,7,17,7,45,1.5,145.0,4.5,16.0,146.0,110.2,86.82
2016,7,17,8,0,3.0,166.0,4.5,16.0,168.0,126.98,100.35
2016,7,17,8,15,9.0,191.0,4.55,16.0,197.0,148.7,117.74
2016,7,17,8,30,15.0,216.0,4.6,16.0,226.0,171.25,135.73
2016,7,17,8,45,15.0,226.5,4.65,16.5,237.0,180.79,142.9
2016,7,17,9,0,15.0,237.0,4.7,17.0,248.0,190.28,149.98
2016,7,17,9,15,22.0,268.5,4.8,17.0,285.5,219.86,173.4
2016,7,17,9,30,29.0,300.0,4.9,17.0,323.0,256.53,202.27
2016,7,17,9,45,182.5,334.5,5.0,17.5,487.0,391.8,309.39
2016,7,17,10,0,336.0,369.0,5.1,18.0,651.0,538.74,422.38
2016,7,17,10,15,209.0,391.5,5.2,18.0,569.0,473.4,370.75
2016,7,17,10,30,82.0,414.0,5.3,18.0,487.0,397.98,310.81
2016,7,17,10,45,192.0,423.0,5.4,18.0,599.0,502.07,392.52
2016,7,17,11,0,302.0,432.0,5.5,18.0,711.0,610.46,475.53
2016,7,17,11,15,209.5,449.5,5.55,18.0,644.5,548.91,427.29
2016,7,17,11,30,117.0,467.0,5.6,18.0,578.0,493.72,383.63
2016,7,17,11,45,210.0,461.5,5.7,18.0,662.5,566.72,441.07
2016,7,17,12,0,303.0,456.0,5.8,18.0,747.0,650.99,505.65
2016,7,17,12,15,321.0,450.0,5.9,18.0,758.5,661.56,513.86
2016,7,17,12,30,339.0,444.0,6.0,18.0,770.0,670.4,521.08
2016,7,17,12,45,617.0,286.0,6.15,18.0,873.5,771.64,603.16
2016,7,17,13,0,895.0,128.0,6.3,18.0,977.0,836.02,655.77
2016,7,17,13,15,676.5,248.0,6.4,17.5,883.5,771.75,606.0
2016,7,17,13,30,458.0,368.0,6.5,17.0,790.0,687.58,539.99
2016,7,17,13,45,467.0,353.5,6.65,17.0,775.5,670.71,528.34
2016,7,17,14,0,476.0,339.0,6.8,17.0,761.0,651.45,514.45
2016,7,17,14,15,397.5,357.0,6.85,17.0,701.5,594.37,469.89
2016,7,17,14,30,319.0,375.0,6.9,17.0,642.0,533.23,422.06
2016,7,17,14,45,205.0,365.5,7.0,17.0,534.5,431.49,342.24
2016,7,17,15,0,91.0,356.0,7.1,17.0,427.0,338.32,268.19
2016,7,17,15,15,123.5,341.0,7.15,17.0,431.5,345.2,274.2
2016,7,17,15,30,156.0,326.0,7.2,17.0,436.0,341.43,271.31
2016,7,17,15,45,484.5,211.5,7.25,17.0,523.0,405.19,320.32
2016,7,17,16,0,813.0,97.0,7.3,17.0,610.0,426.05,330.69
2016,7,17,16,15,793.5,94.0,7.3,16.5,562.0,373.22,284.35
2016,7,17,16,30,774.0,91.0,7.3,16.0,514.0,320.72,237.56
2016,7,17,16,45,751.5,86.5,7.3,16.0,464.0,266.81,189.08
2016,7,17,17,0,729.0,82.0,7.3,16.0,414.0,214.14,142.62
2016,7,17,17,15,465.5,110.0,7.25,15.5,312.5,147.94,98.63
2016,7,17,17,30,202.0,138.0,7.2,15.0,211.0,114.2,84.16
2016,7,17,17,45,184.0,118.5,7.2,15.0,177.0,84.5,69.61
2016,7,17,18,0,166.0,99.0,7.2,15.0,143.0,69.76,56.48
2016,7,17,18,15,297.0,72.5,7.05,14.5,130.5,53.26,41.66
2016,7,17,18,30,428.0,46.0,6.9,14.0,118.0,37.59,27.42
2016,7,17,18,45,319.0,35.0,6.8,14.0,78.5,28.61,18.74
2016,7,17,19,0,210.0,24.0,6.7,14.0,39.0,19.64,6.15
2016,7,17,19,15,105.0,12.0,6.55,14.0,19.5,9.44,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,117.5,11.0,3.95,14.0,19.0,8.65,0.0
2016,7,18,5,30,235.0,22.0,3.9,14.0,38.0,18.06,4.0
2016,7,18,5,45,351.0,31.5,3.85,14.0,77.5,25.92,16.37
2016,7,18,6,0,467.0,41.0,3.8,14.0,117.0,33.89,24.16
2016,7,18,6,15,234.5,64.0,3.75,14.0,102.5,46.9,36.11
2016,7,18,6,30,2.0,87.0,3.7,14.0,88.0,63.57,51.19
2016,7,18,6,45,8.0,106.0,3.7,14.5,109.0,77.19,63.25
2016,7,18,7,0,14.0,125.0,3.7,15.0,130.0,92.78,72.82
2016,7,18,7,15,11.5,139.0,3.65,15.0,143.5,104.67,82.6
2016,7,18,7,30,9.0,153.0,3.6,15.0,157.0,116.21,92.08
2016,7,18,7,45,4.5,150.0,3.6,15.5,152.0,114.61,90.48
2016,7,18,8,0,0.0,147.0,3.6,16.0,147.0,112.03,88.03
2016,7,18,8,15,42.5,209.5,3.6,16.0,236.5,176.58,139.75
2016,7,18,8,30,85.0,272.0,3.6,16.0,326.0,245.14,194.19
2016,7,18,8,45,96.0,296.0,3.6,16.0,361.0,275.02,217.75
2016,7,18,9,0,107.0,320.0,3.6,16.0,396.0,305.95,242.04
2016,7,18,9,15,177.5,337.5,3.65,16.0,472.0,372.14,293.94
2016,7,18,9,30,248.0,355.0,3.7,16.0,548.0,445.3,350.65
2016,7,18,9,45,571.0,225.5,3.8,16.5,695.0,568.7,447.54
2016,7,18,10,0,894.0,96.0,3.9,17.0,842.0,687.3,539.52
2016,7,18,10,15,900.5,97.0,4.0,17.0,870.5,721.19,564.95
2016,7,18,10,30,907.0,98.0,4.1,17.0,899.0,752.32,588.47
2016,7,18,10,45,912.0,98.0,4.25,17.5,921.0,778.52,606.66
2016,7,18,11,0,917.0,98.0,4.4,18.0,943.0,801.59,622.18
2016,7,18,11,15,920.0,98.5,4.5,18.0,958.0,820.27,635.58
2016,7,18,11,30,923.0,99.0,4.6,18.0,973.0,835.54,646.64
2016,7,18,11,45,925.0,99.0,4.7,18.0,981.0,846.1,654.46
2016,7,18,12,0,927.0,99.0,4.8,18.0,989.0,853.16,659.89
2016,7,18,12,15,927.5,98.5,4.85,18.0,989.0,855.03,661.44
2016,7,18,12,30,928.0,98.0,4.9,18.0,989.0,853.37,660.59
2016,7,18,12,45,933.5,93.5,5.0,18.0,983.5,848.75,658.03
2016,7,18,13,0,939.0,89.0,5.1,18.0,978.0,840.42,652.9
2016,7,18,13,15,936.5,88.5,5.15,18.0,963.5,825.54,642.84
2016,7,18,13,30,934.0,88.0,5.2,18.0,949.0,807.18,630.33
2016,7,18,13,45,932.0,86.0,5.3,18.0,928.0,784.43,614.87
2016,7,18,14,0,930.0,84.0,5.4,18.0,907.0,758.34,596.86
2016,7,18,14,15,924.5,83.0,5.45,18.0,879.0,727.44,573.65
2016,7,18,14,30,919.0,82.0,5.5,18.0,851.0,693.65,547.85
2016,7,18,14,45,913.5,80.0,5.55,18.0,817.0,656.22,518.78
2016,7,18,15,0,908.0,78.0,5.6,18.0,783.0,616.24,487.08
2016,7,18,15,15,898.5,76.5,5.6,17.5,743.5,572.15,452.17
2016,7,18,15,30,889.0,75.0,5.6,17.0,704.0,526.24,414.79
2016,7,18,15,45,877.5,72.5,5.6,17.0,660.0,476.94,372.9
2016,7,18,16,0,866.0,70.0,5.6,17.0,616.0,426.51,329.0
2016,7,18,16,15,849.5,68.0,5.6,17.0,568.5,373.82,282.32
2016,7,18,16,30,833.0,66.0,5.6,17.0,521.0,321.01,234.72
2016,7,18,16,45,812.0,63.5,5.6,17.0,471.0,266.76,185.87
2016,7,18,17,0,791.0,61.0,5.6,17.0,421.0,213.42,138.69
2016,7,18,17,15,761.5,58.0,5.6,16.5,370.0,155.9,91.7
2016,7,18,17,30,732.0,55.0,5.6,16.0,319.0,104.13,56.1
2016,7,18,17,45,689.0,51.0,5.7,16.0,268.0,54.0,35.03
2016,7,18,18,0,646.0,47.0,5.8,16.0,217.0,43.13,32.7
2016,7,18,18,15,581.5,41.5,5.7,15.5,169.5,37.95,27.98
2016,7,18,18,30,517.0,36.0,5.6,15.0,122.0,32.84,23.13
2016,7,18,18,45,405.5,28.5,5.6,15.0,81.5,23.72,14.47
2016,7,18,19,0,294.0,21.0,5.6,15.0,41.0,17.37,4.18
2016,7,18,19,15,147.0,10.5,5.5,15.0,20.5,8.26,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,148.5,10.0,3.45,14.0,19.5,7.87,0.0
2016,7,19,5,30,297.0,20.0,3.4,14.0,39.0,16.57,2.35
2016,7,19,5,45,408.5,28.0,3.4,14.0,79.5,23.35,14.13
2016,7,19,6,0,520.0,36.0,3.4,14.0,120.0,32.87,23.25
2016,7,19,6,15,260.0,59.5,3.4,14.0,101.5,44.05,33.58
2016,7,19,6,30,0.0,83.0,3.4,14.0,83.0,60.94,48.86
2016,7,19,6,45,3.0,101.5,3.4,14.5,103.0,74.21,60.62
2016,7,19,7,0,6.0,120.0,3.4,15.0,123.0,88.84,69.79
2016,7,19,7,15,32.5,149.0,3.45,15.0,164.0,113.78,89.3
2016,7,19,7,30,59.0,178.0,3.5,15.0,205.0,143.33,112.49
2016,7,19,7,45,92.0,205.0,3.55,15.5,252.5,176.66,138.46
2016,7,19,8,0,125.0,232.0,3.6,16.0,300.0,216.76,170.08
2016,7,19,8,15,203.5,247.5,3.65,16.0,370.0,266.61,209.02
2016,7,19,8,30,282.0,263.0,3.7,16.0,440.0,328.66,258.09
2016,7,19,8,45,589.0,169.0,3.8,16.5,573.0,423.95,331.59
2016,7,19,9,0,896.0,75.0,3.9,17.0,706.0,528.46,413.29
2016,7,19,9,15,655.5,189.5,3.95,17.0,666.0,536.59,420.63
2016,7,19,9,30,415.0,304.0,4.0,17.0,626.0,511.97,401.31
2016,7,19,9,45,660.5,199.0,4.1,17.0,738.0,604.95,475.13
2016,7,19,10,0,906.0,94.0,4.2,17.0,850.0,695.27,546.3
2016,7,19,10,15,912.5,95.0,4.3,17.0,878.5,729.61,572.36
2016,7,19,10,30,919.0,96.0,4.4,17.0,907.0,761.14,596.39
2016,7,19,10,45,923.5,97.0,4.5,17.0,929.5,788.2,616.2
2016,7,19,11,0,928.0,98.0,4.6,17.0,952.0,812.05,633.31
2016,7,19,11,15,931.0,98.5,4.7,17.0,967.0,830.97,646.93
2016,7,19,11,30,934.0,99.0,4.8,17.0,982.0,846.43,658.16
2016,7,19,11,45,936.0,98.5,4.9,17.5,989.5,856.7,664.5
2016,7,19,12,0,938.0,98.0,5.0,18.0,997.0,863.42,668.4
2016,7,19,12,15,938.0,98.0,5.1,18.0,997.5,865.36,670.28
2016,7,19,12,30,938.0,98.0,5.2,18.0,998.0,863.7,669.71
2016,7,19,12,45,936.5,98.0,5.35,18.0,990.5,857.23,666.06
2016,7,19,13,0,935.0,98.0,5.5,18.0,983.0,847.2,659.9
2016,7,19,13,15,932.5,97.5,5.55,18.0,968.0,832.39,649.83
2016,7,19,13,30,930.0,97.0,5.6,18.0,953.0,814.1,637.29
2016,7,19,13,45,927.5,95.0,5.7,18.0,931.5,791.09,621.53
2016,7,19,14,0,925.0,93.0,5.8,18.0,910.0,764.75,603.04
2016,7,19,14,15,919.0,92.0,5.85,18.0,881.5,733.62,579.58
2016,7,19,14,30,913.0,91.0,5.9,18.0,853.0,699.63,553.54
2016,7,19,14,45,907.0,88.5,6.0,18.0,819.0,661.63,524.09
2016,7,19,15,0,901.0,86.0,6.1,18.0,785.0,621.11,492.02
2016,7,19,15,15,891.0,84.5,6.15,17.5,745.0,576.95,457.07
2016,7,19,15,30,881.0,83.0,6.2,17.0,705.0,531.02,419.67
2016,7,19,15,45,869.0,80.5,6.3,17.0,660.5,481.76,377.85
2016,7,19,16,0,857.0,78.0,6.4,17.0,616.0,431.42,334.02
2016,7,19,16,15,840.0,75.5,6.4,17.0,568.0,378.41,287.0
2016,7,19,16,30,823.0,73.0,6.4,17.0,520.0,325.34,239.13
2016,7,19,16,45,801.0,70.0,6.4,17.0,470.0,268.19,187.88
2016,7,19,17,0,779.0,67.0,6.4,17.0,420.0,214.12,140.05
2016,7,19,17,15,748.0,63.5,6.3,16.5,368.5,159.73,95.52
2016,7,19,17,30,717.0,60.0,6.2,16.0,317.0,108.03,59.67
2016,7,19,17,45,673.0,55.5,6.15,16.0,266.5,58.17,38.03
2016,7,19,18,0,629.0,51.0,6.1,16.0,216.0,46.18,35.4
2016,7,19,18,15,562.0,45.0,5.9,15.5,168.0,37.54,27.6
2016,7,19,18,30,495.0,39.0,5.7,15.0,120.0,32.49,22.81
2016,7,19,18,45,386.0,30.0,5.55,15.0,80.0,24.86,15.38
2016,7,19,19,0,277.0,21.0,5.4,15.0,40.0,17.34,3.47
2016,7,19,19,15,138.5,10.5,5.2,15.0,20.0,8.26,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,147.0,9.5,3.9,14.0,19.0,7.47,0.0
2016,7,20,5,30,294.0,19.0,4.0,14.0,38.0,15.73,0.96
2016,7,20,5,45,405.0,27.0,4.1,14.5,78.0,24.49,14.98
2016,7,20,6,0,516.0,35.0,4.2,15.0,118.0,31.98,22.33
2016,7,20,6,15,284.0,64.5,4.2,15.0,112.5,47.7,36.63
2016,7,20,6,30,52.0,94.0,4.2,15.0,107.0,67.25,54.23
2016,7,20,6,45,58.0,115.0,4.25,15.5,133.0,82.07,67.31
2016,7,20,7,0,64.0,136.0,4.3,16.0,159.0,102.7,79.09
2016,7,20,7,15,430.5,98.0,4.25,16.0,289.0,134.44,88.64
2016,7,20,7,30,797.0,60.0,4.2,16.0,419.0,212.54,138.04
2016,7,20,7,45,456.5,145.5,4.2,16.0,356.5,232.69,171.01
2016,7,20,8,0,116.0,231.0,4.2,16.0,294.0,213.65,167.93
2016,7,20,8,15,496.0,150.0,4.15,16.0,455.5,306.75,236.03
2016,7,20,8,30,876.0,69.0,4.1,16.0,617.0,429.39,330.85
2016,7,20,8,45,889.0,71.0,4.1,16.5,662.0,480.82,374.23
2016,7,20,9,0,902.0,73.0,4.1,17.0,707.0,531.24,415.71
2016,7,20,9,15,595.0,209.5,4.1,17.0,637.5,520.68,408.71
2016,7,20,9,30,288.0,346.0,4.1,17.0,568.0,463.7,363.83
2016,7,20,9,45,325.0,353.5,4.2,17.5,615.5,507.51,397.28
2016,7,20,10,0,362.0,361.0,4.3,18.0,663.0,552.84,431.15
2016,7,20,10,15,433.0,345.0,4.35,18.0,718.0,612.7,476.69
2016,7,20,10,30,504.0,329.0,4.4,18.0,773.0,667.15,517.86
2016,7,20,10,45,726.0,208.5,4.5,18.5,866.5,751.45,583.02
2016,7,20,11,0,948.0,88.0,4.6,19.0,960.0,820.78,634.92
2016,7,20,11,15,951.0,88.5,4.75,19.0,975.5,840.12,648.73
2016,7,20,11,30,954.0,89.0,4.9,19.0,991.0,855.92,660.41
2016,7,20,11,45,706.0,240.5,5.05,19.0,911.0,812.17,626.77
2016,7,20,12,0,458.0,392.0,5.2,19.0,831.0,738.34,568.24
2016,7,20,12,15,443.5,394.5,5.35,19.0,819.5,729.65,562.61
2016,7,20,12,30,429.0,397.0,5.5,19.0,808.0,718.67,554.96
2016,7,20,12,45,691.5,244.0,5.65,19.0,900.5,803.78,624.06
2016,7,20,13,0,954.0,91.0,5.8,19.0,993.0,858.6,667.35
2016,7,20,13,15,951.5,90.5,5.9,19.0,978.0,843.5,656.99
2016,7,20,13,30,949.0,90.0,6.0,19.0,963.0,824.84,644.41
2016,7,20,13,45,738.5,206.0,6.15,19.0,875.5,760.27,594.75
2016,7,20,14,0,528.0,322.0,6.3,19.0,788.0,680.4,531.77
2016,7,20,14,15,729.5,204.0,6.35,18.5,825.0,709.78,558.85
2016,7,20,14,30,931.0,86.0,6.4,18.0,862.0,709.25,562.7
2016,7,20,14,45,923.5,85.0,6.5,18.0,827.5,670.94,532.72
2016,7,20,15,0,916.0,84.0,6.6,18.0,793.0,630.18,500.28
2016,7,20,15,15,709.0,159.0,6.65,18.0,690.5,544.89,431.49
2016,7,20,15,30,502.0,234.0,6.7,18.0,588.0,461.77,364.69
2016,7,20,15,45,684.5,156.0,6.8,18.0,605.0,461.64,362.32
2016,7,20,16,0,867.0,78.0,6.9,18.0,622.0,437.2,337.95
2016,7,20,16,15,850.0,75.5,6.9,17.5,573.5,383.6,290.98
2016,7,20,16,30,833.0,73.0,6.9,17.0,525.0,329.92,243.02
2016,7,20,16,45,808.0,70.5,6.9,17.0,473.5,271.82,190.94
2016,7,20,17,0,783.0,68.0,6.9,17.0,422.0,217.08,142.52
2016,7,20,17,15,751.0,64.5,6.85,16.5,370.0,162.19,97.46
2016,7,20,17,30,719.0,61.0,6.8,16.0,318.0,110.1,61.1
2016,7,20,17,45,673.0,56.5,6.75,16.0,266.5,59.95,38.88
2016,7,20,18,0,627.0,52.0,6.7,16.0,215.0,46.99,36.1
2016,7,20,18,15,558.0,46.0,6.55,15.5,167.0,38.28,28.24
