Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,30,489.0,40.0,6.4,15.0,119.0,33.25,23.45
2016,7,20,18,45,377.0,30.5,6.3,15.0,78.5,25.24,15.63
2016,7,20,19,0,265.0,21.0,6.2,15.0,38.0,17.32,2.64
2016,7,20,19,15,132.5,10.5,6.0,15.0,19.0,8.26,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,139.5,9.5,4.6,14.0,18.0,7.47,0.0
2016,7,21,5,30,279.0,19.0,4.7,14.0,36.0,15.71,0.0
2016,7,21,5,45,393.0,27.5,4.8,14.5,76.5,22.89,13.54
2016,7,21,6,0,507.0,36.0,4.9,15.0,117.0,32.79,23.01
2016,7,21,6,15,573.5,42.0,4.9,15.0,164.5,38.3,28.31
2016,7,21,6,30,640.0,48.0,4.9,15.0,212.0,43.87,33.49
2016,7,21,6,45,684.5,52.0,4.9,15.5,263.0,53.96,42.46
2016,7,21,7,0,729.0,56.0,4.9,16.0,314.0,104.14,56.42
2016,7,21,7,15,660.5,80.0,4.8,16.0,342.0,155.81,96.33
2016,7,21,7,30,592.0,104.0,4.7,16.0,370.0,202.52,138.61
2016,7,21,7,45,713.5,86.0,4.65,16.0,444.0,258.32,183.1
2016,7,21,8,0,835.0,68.0,4.6,16.0,518.0,323.77,237.5
2016,7,21,8,15,851.5,70.0,4.5,16.0,566.0,377.03,285.29
2016,7,21,8,30,868.0,72.0,4.4,16.0,614.0,430.18,332.02
2016,7,21,8,45,764.0,123.0,4.3,16.5,625.5,470.21,367.09
2016,7,21,9,0,660.0,174.0,4.2,17.0,637.0,497.32,389.84
2016,7,21,9,15,788.0,126.0,4.15,17.0,710.5,558.95,439.31
2016,7,21,9,30,916.0,78.0,4.1,17.0,784.0,623.54,490.6
2016,7,21,9,45,923.0,79.0,4.05,17.5,819.0,664.25,521.24
2016,7,21,10,0,930.0,80.0,4.0,18.0,854.0,702.5,549.31
2016,7,21,10,15,936.5,81.0,4.0,18.0,883.0,737.74,575.72
2016,7,21,10,30,943.0,82.0,4.0,18.0,912.0,770.1,599.34
2016,7,21,10,45,948.5,82.0,4.05,18.0,935.0,797.76,618.55
2016,7,21,11,0,954.0,82.0,4.1,18.0,958.0,822.17,635.46
2016,7,21,11,15,957.0,82.5,4.25,18.0,973.5,841.67,649.34
2016,7,21,11,30,960.0,83.0,4.4,18.0,989.0,857.62,660.99
2016,7,21,11,45,962.5,82.5,4.55,18.5,997.5,868.64,668.15
2016,7,21,12,0,965.0,82.0,4.7,19.0,1006.0,875.98,672.8
2016,7,21,12,15,965.5,82.0,4.9,19.0,1006.5,878.42,675.72
2016,7,21,12,30,966.0,82.0,5.1,19.0,1007.0,877.14,676.08
2016,7,21,12,45,957.5,87.5,5.3,19.0,998.0,869.65,672.07
2016,7,21,13,0,949.0,93.0,5.5,19.0,989.0,858.57,665.52
2016,7,21,13,15,946.5,92.5,5.6,18.5,974.5,843.52,656.89
2016,7,21,13,30,944.0,92.0,5.7,18.0,960.0,824.93,645.66
2016,7,21,13,45,943.5,89.0,5.8,18.0,939.0,802.16,630.1
2016,7,21,14,0,943.0,86.0,5.9,18.0,918.0,775.9,611.92
2016,7,21,14,15,937.5,85.5,5.85,18.0,889.0,744.97,588.5
2016,7,21,14,30,932.0,85.0,5.8,18.0,860.0,711.08,562.25
2016,7,21,14,45,927.5,82.0,5.8,18.0,826.0,672.79,532.43
2016,7,21,15,0,923.0,79.0,5.8,18.0,792.0,631.81,499.9
2016,7,21,15,15,913.5,77.5,5.8,18.0,752.0,586.91,463.55
2016,7,21,15,30,904.0,76.0,5.8,18.0,712.0,540.15,424.84
2016,7,21,15,45,893.5,73.0,5.8,18.0,667.5,489.95,382.42
2016,7,21,16,0,883.0,70.0,5.8,18.0,623.0,438.48,337.86
2016,7,21,16,15,866.5,68.0,5.8,17.5,574.5,384.67,290.96
2016,7,21,16,30,850.0,66.0,5.8,17.0,526.0,330.7,242.86
2016,7,21,16,45,829.0,63.0,5.8,17.0,475.0,274.81,192.48
2016,7,21,17,0,808.0,60.0,5.8,17.0,424.0,219.82,143.65
2016,7,21,17,15,777.5,57.0,5.8,16.5,372.0,164.59,98.18
2016,7,21,17,30,747.0,54.0,5.8,16.0,320.0,107.93,57.94
2016,7,21,17,45,703.5,50.0,5.8,16.0,268.5,56.55,35.02
2016,7,21,18,0,660.0,46.0,5.8,16.0,217.0,42.47,32.1
2016,7,21,18,15,594.0,40.5,5.7,15.5,168.5,37.22,27.3
2016,7,21,18,30,528.0,35.0,5.6,15.0,120.0,32.06,22.39
2016,7,21,18,45,414.5,27.0,5.5,15.0,79.0,24.54,14.97
2016,7,21,19,0,301.0,19.0,5.4,15.0,38.0,15.75,0.98
2016,7,21,19,15,150.5,9.5,5.25,15.0,19.0,7.47,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,139.5,9.5,4.15,14.0,17.5,7.47,0.0
2016,7,22,5,30,279.0,19.0,4.2,14.0,35.0,15.73,0.0
2016,7,22,5,45,394.0,27.5,4.3,14.5,75.0,22.9,13.46
2016,7,22,6,0,509.0,36.0,4.4,15.0,115.0,32.82,23.01
2016,7,22,6,15,273.0,63.5,4.4,15.0,108.0,46.93,35.91
2016,7,22,6,30,37.0,91.0,4.4,15.0,101.0,65.19,52.38
2016,7,22,6,45,43.0,111.5,4.45,15.5,125.5,79.78,61.95
2016,7,22,7,0,49.0,132.0,4.5,16.0,150.0,99.17,76.65
2016,7,22,7,15,70.5,156.5,4.5,16.0,186.0,124.35,96.16
2016,7,22,7,30,92.0,181.0,4.5,16.0,222.0,152.43,118.36
2016,7,22,7,45,98.0,204.5,4.5,16.5,253.0,178.6,139.58
2016,7,22,8,0,104.0,228.0,4.5,17.0,284.0,205.58,161.37
2016,7,22,8,15,122.0,252.0,4.5,17.0,324.0,241.85,190.55
2016,7,22,8,30,140.0,276.0,4.5,17.0,364.0,277.04,218.71
2016,7,22,8,45,165.5,297.5,4.5,17.5,409.0,315.55,248.82
2016,7,22,9,0,191.0,319.0,4.5,18.0,454.0,356.25,280.33
2016,7,22,9,15,140.0,335.0,4.5,18.0,437.0,351.98,276.83
2016,7,22,9,30,89.0,351.0,4.5,18.0,420.0,334.99,263.07
2016,7,22,9,45,96.0,371.0,4.55,18.5,448.0,361.02,282.61
2016,7,22,10,0,103.0,391.0,4.6,19.0,476.0,387.36,302.08
2016,7,22,10,15,201.0,398.5,4.65,19.0,572.5,477.7,372.17
2016,7,22,10,30,299.0,406.0,4.7,19.0,669.0,573.91,445.28
2016,7,22,10,45,302.5,417.0,4.8,19.0,688.5,595.76,461.21
2016,7,22,11,0,306.0,428.0,4.9,19.0,708.0,616.44,476.51
2016,7,22,11,15,296.0,438.5,5.0,19.0,714.0,624.66,482.37
2016,7,22,11,30,286.0,449.0,5.1,19.0,720.0,631.12,486.97
2016,7,22,11,45,367.5,420.0,5.2,19.5,770.0,677.37,522.07
2016,7,22,12,0,449.0,391.0,5.3,20.0,820.0,733.54,563.62
2016,7,22,12,15,456.0,390.5,5.45,20.0,826.5,740.21,568.87
2016,7,22,12,30,463.0,390.0,5.6,20.0,833.0,744.54,572.68
2016,7,22,12,45,449.0,388.0,5.8,20.0,814.5,728.01,561.22
2016,7,22,13,0,435.0,386.0,6.0,20.0,796.0,709.43,548.23
2016,7,22,13,15,482.0,365.0,6.2,19.5,813.0,722.43,560.65
2016,7,22,13,30,529.0,344.0,6.4,19.0,830.0,731.67,570.14
2016,7,22,13,45,729.5,220.0,6.6,19.0,872.5,769.6,603.33
2016,7,22,14,0,930.0,96.0,6.8,19.0,915.0,777.43,614.05
2016,7,22,14,15,923.5,95.0,6.9,19.0,886.0,745.68,590.03
2016,7,22,14,30,917.0,94.0,7.0,19.0,857.0,711.07,563.51
2016,7,22,14,45,906.5,93.5,7.15,19.0,821.0,671.65,532.89
2016,7,22,15,0,896.0,93.0,7.3,19.0,785.0,630.04,499.88
2016,7,22,15,15,885.0,91.0,7.35,18.5,744.5,584.87,464.06
2016,7,22,15,30,874.0,89.0,7.4,18.0,704.0,538.02,425.89
2016,7,22,15,45,846.5,92.5,7.45,18.0,656.0,486.71,382.39
2016,7,22,16,0,819.0,96.0,7.5,18.0,608.0,435.81,338.3
2016,7,22,16,15,799.0,93.0,7.5,18.0,559.5,382.05,291.0
2016,7,22,16,30,779.0,90.0,7.5,18.0,511.0,328.66,243.25
2016,7,22,16,45,740.5,90.0,7.5,18.0,458.0,273.62,194.56
2016,7,22,17,0,702.0,90.0,7.5,18.0,405.0,218.14,146.53
2016,7,22,17,15,665.0,85.0,7.4,17.5,353.5,165.07,103.27
2016,7,22,17,30,628.0,80.0,7.3,17.0,302.0,115.51,68.31
2016,7,22,17,45,570.0,74.5,7.25,17.0,251.0,68.78,46.05
2016,7,22,18,0,512.0,69.0,7.2,17.0,200.0,55.09,43.08
2016,7,22,18,15,436.5,59.5,7.0,16.5,153.5,47.84,36.49
2016,7,22,18,30,361.0,50.0,6.8,16.0,107.0,40.58,29.65
2016,7,22,18,45,244.0,36.5,6.65,16.0,69.0,27.73,17.47
2016,7,22,19,0,127.0,23.0,6.5,16.0,31.0,17.41,0.41
2016,7,22,19,15,63.5,11.5,6.3,16.0,15.5,9.05,0.0
2016,7,22,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,51.0,11.0,4.35,14.5,14.0,8.65,0.0
2016,7,23,5,30,102.0,22.0,4.3,15.0,28.0,16.6,0.0
2016,7,23,5,45,213.0,37.0,4.25,15.5,64.5,27.93,17.44
2016,7,23,6,0,324.0,52.0,4.2,16.0,101.0,39.31,28.5
2016,7,23,6,15,402.0,62.5,4.1,16.0,147.5,47.35,36.12
2016,7,23,6,30,480.0,73.0,4.0,16.0,194.0,57.97,45.8
2016,7,23,6,45,536.5,80.0,3.95,16.5,244.0,69.66,48.86
2016,7,23,7,0,593.0,87.0,3.9,17.0,294.0,115.31,69.99
2016,7,23,7,15,632.0,93.0,3.85,17.0,345.5,163.94,103.79
2016,7,23,7,30,671.0,99.0,3.8,17.0,397.0,216.43,146.1
2016,7,23,7,45,701.5,103.0,3.75,17.5,448.0,268.67,190.69
2016,7,23,8,0,732.0,107.0,3.7,18.0,499.0,323.12,237.64
2016,7,23,8,15,753.5,111.0,3.65,18.0,547.5,378.28,285.41
2016,7,23,8,30,775.0,115.0,3.6,18.0,596.0,431.52,330.81
2016,7,23,8,45,789.5,118.5,3.6,18.5,640.5,481.39,372.02
2016,7,23,9,0,804.0,122.0,3.6,19.0,685.0,530.63,411.5
2016,7,23,9,15,817.0,124.5,3.7,19.0,725.0,577.26,448.94
2016,7,23,9,30,830.0,127.0,3.8,19.0,765.0,622.56,484.57
2016,7,23,9,45,635.5,223.5,3.9,19.5,725.5,615.77,477.56
2016,7,23,10,0,441.0,320.0,4.0,20.0,686.0,585.36,452.25
2016,7,23,10,15,366.5,364.5,4.15,20.0,675.5,577.05,445.48
2016,7,23,10,30,292.0,409.0,4.3,20.0,665.0,572.54,440.87
2016,7,23,10,45,360.5,390.5,4.5,20.0,715.0,618.87,476.84
2016,7,23,11,0,429.0,372.0,4.7,20.0,765.0,676.84,520.72
2016,7,23,11,15,332.5,417.0,4.9,20.0,725.0,636.97,489.97
2016,7,23,11,30,236.0,462.0,5.1,20.0,685.0,591.22,454.78
2016,7,23,11,45,230.0,467.0,5.35,20.5,686.0,593.95,456.46
2016,7,23,12,0,224.0,472.0,5.6,21.0,687.0,595.3,456.93
2016,7,23,12,15,205.5,474.5,5.8,21.0,671.5,582.77,447.68
2016,7,23,12,30,187.0,477.0,6.0,21.0,656.0,568.99,437.49
2016,7,23,12,45,231.0,465.0,6.25,21.0,684.0,593.32,457.25
2016,7,23,13,0,275.0,453.0,6.5,21.0,712.0,627.4,483.92
2016,7,23,13,15,258.5,449.0,6.65,21.0,689.5,605.5,467.69
2016,7,23,13,30,242.0,445.0,6.8,21.0,667.0,582.75,450.91
2016,7,23,13,45,250.0,431.5,6.95,21.0,656.5,570.12,442.2
2016,7,23,14,0,258.0,418.0,7.1,21.0,646.0,555.98,432.24
2016,7,23,14,15,316.5,386.0,7.15,20.5,656.0,560.81,438.18
2016,7,23,14,30,375.0,354.0,7.2,20.0,666.0,561.05,440.32
2016,7,23,14,45,443.5,308.5,7.3,20.0,662.0,560.53,440.89
2016,7,23,15,0,512.0,263.0,7.4,20.0,658.0,545.04,429.56
2016,7,23,15,15,629.5,208.0,7.4,20.0,667.5,546.01,430.11
2016,7,23,15,30,747.0,153.0,7.4,20.0,677.0,530.95,416.97
2016,7,23,15,45,747.5,141.0,7.45,20.0,636.0,483.53,377.42
2016,7,23,16,0,748.0,129.0,7.5,20.0,595.0,434.24,335.36
2016,7,23,16,15,725.5,125.0,7.45,19.5,547.0,381.4,290.24
2016,7,23,16,30,703.0,121.0,7.4,19.0,499.0,329.32,244.94
2016,7,23,16,45,684.5,112.5,7.35,19.0,450.5,275.75,197.56
2016,7,23,17,0,666.0,104.0,7.3,19.0,402.0,223.17,151.62
2016,7,23,17,15,627.0,97.5,7.25,18.5,350.5,170.38,108.92
2016,7,23,17,30,588.0,91.0,7.2,18.0,299.0,121.46,74.31
2016,7,23,17,45,535.5,83.0,7.15,17.5,248.5,75.16,51.21
2016,7,23,18,0,483.0,75.0,7.1,17.0,198.0,59.51,46.96
2016,7,23,18,15,404.5,64.5,6.95,16.5,151.5,48.76,37.27
2016,7,23,18,30,326.0,54.0,6.8,16.0,105.0,40.73,29.74
2016,7,23,18,45,214.0,39.0,6.65,16.0,67.5,29.37,18.71
2016,7,23,19,0,102.0,24.0,6.5,16.0,30.0,18.0,0.0
2016,7,23,19,15,51.0,12.0,6.3,15.5,15.0,9.44,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,3.85,14.0,12.5,8.65,0.0
2016,7,24,5,30,67.0,22.0,3.9,14.0,25.0,16.48,0.0
2016,7,24,5,45,167.5,39.0,4.0,14.5,61.0,29.14,18.39
2016,7,24,6,0,268.0,56.0,4.1,15.0,97.0,41.73,30.69
2016,7,24,6,15,347.0,68.5,4.05,15.0,142.5,50.99,39.45
2016,7,24,6,30,426.0,81.0,4.0,15.0,188.0,60.22,47.96
2016,7,24,6,45,222.5,102.0,4.0,15.5,159.0,76.24,57.14
2016,7,24,7,0,19.0,123.0,4.0,16.0,130.0,91.92,71.64
2016,7,24,7,15,18.5,140.0,3.95,16.0,147.5,106.5,83.56
2016,7,24,7,30,18.0,157.0,3.9,16.0,165.0,121.07,95.48
2016,7,24,7,45,33.5,185.0,3.9,16.5,202.0,148.63,117.27
2016,7,24,8,0,49.0,213.0,3.9,17.0,239.0,178.04,140.47
2016,7,24,8,15,40.5,225.5,3.9,17.0,248.5,189.07,149.46
2016,7,24,8,30,32.0,238.0,3.9,17.0,258.0,199.05,157.41
2016,7,24,8,45,54.0,272.0,3.9,17.5,309.0,239.11,188.75
2016,7,24,9,0,76.0,306.0,3.9,18.0,360.0,281.66,221.69
2016,7,24,9,15,73.5,324.0,3.95,18.0,378.5,299.93,235.7
2016,7,24,9,30,71.0,342.0,4.0,18.0,397.0,317.86,249.37
2016,7,24,9,45,82.0,364.5,4.05,18.5,430.5,347.81,271.87
2016,7,24,10,0,93.0,387.0,4.1,19.0,464.0,378.46,294.65
2016,7,24,10,15,94.0,401.5,4.15,19.0,482.0,395.9,307.6
2016,7,24,10,30,95.0,416.0,4.2,19.0,500.0,413.06,320.33
2016,7,24,10,45,141.0,434.0,4.3,19.5,561.5,478.7,369.76
2016,7,24,11,0,187.0,452.0,4.4,20.0,623.0,534.92,411.39
2016,7,24,11,15,196.0,459.0,4.55,20.0,641.5,553.08,424.95
2016,7,24,11,30,205.0,466.0,4.7,20.0,660.0,570.5,438.11
2016,7,24,11,45,226.0,466.5,4.85,20.0,681.5,591.37,454.17
2016,7,24,12,0,247.0,467.0,5.0,20.0,703.0,623.38,478.21
2016,7,24,12,15,301.5,449.0,5.2,20.0,736.5,654.27,502.62
2016,7,24,12,30,356.0,431.0,5.4,20.0,770.0,683.44,525.75
2016,7,24,12,45,275.5,449.5,5.65,20.0,711.0,630.03,485.45
2016,7,24,13,0,195.0,468.0,5.9,20.0,652.0,564.4,435.88
2016,7,24,13,15,192.0,460.0,6.1,20.0,639.0,551.18,426.73
2016,7,24,13,30,189.0,452.0,6.3,20.0,626.0,537.03,416.65
2016,7,24,13,45,243.5,429.5,6.5,20.0,648.0,564.74,439.2
2016,7,24,14,0,298.0,407.0,6.7,20.0,670.0,577.64,450.5
2016,7,24,14,15,261.5,400.5,6.75,19.5,625.0,535.04,418.71
2016,7,24,14,30,225.0,394.0,6.8,19.0,580.0,484.11,380.43
2016,7,24,14,45,257.5,369.0,6.9,19.0,573.5,482.83,380.21
2016,7,24,15,0,290.0,344.0,7.0,19.0,567.0,469.0,370.02
2016,7,24,15,15,228.5,332.5,6.95,19.0,502.5,402.19,317.5
2016,7,24,15,30,167.0,321.0,6.9,19.0,438.0,347.97,274.63
2016,7,24,15,45,132.0,296.5,6.9,19.0,385.5,301.32,237.76
2016,7,24,16,0,97.0,272.0,6.9,19.0,333.0,253.01,199.45
2016,7,24,16,15,88.0,248.0,6.8,18.5,299.5,224.07,176.59
2016,7,24,16,30,79.0,224.0,6.7,18.0,266.0,196.17,154.34
2016,7,24,16,45,68.0,199.5,6.65,18.0,233.5,168.51,131.96
2016,7,24,17,0,57.0,175.0,6.6,18.0,201.0,142.32,110.82
2016,7,24,17,15,47.5,154.5,6.5,17.5,174.0,120.61,93.59
2016,7,24,17,30,38.0,134.0,6.4,17.0,147.0,100.2,77.57
2016,7,24,17,45,234.0,106.5,6.3,17.0,167.5,81.04,59.81
2016,7,24,18,0,430.0,79.0,6.2,17.0,188.0,58.92,46.43
2016,7,24,18,15,354.0,66.5,6.0,16.5,142.5,49.68,38.07
2016,7,24,18,30,278.0,54.0,5.8,16.0,97.0,40.4,29.43
2016,7,24,18,45,190.0,37.5,5.6,16.0,61.5,28.18,17.61
2016,7,24,19,0,102.0,21.0,5.4,16.0,26.0,15.88,0.0
2016,7,24,19,15,51.0,10.5,5.2,15.5,13.0,8.26,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,7.47,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,14.41,0.0
2016,7,25,5,45,213.0,34.0,3.3,14.5,60.5,25.77,15.47
2016,7,25,6,0,321.0,49.0,3.3,15.0,97.0,37.17,26.7
2016,7,25,6,15,399.0,60.0,3.25,15.0,143.0,48.13,36.92
2016,7,25,6,30,477.0,71.0,3.2,15.0,189.0,56.47,44.64
2016,7,25,6,45,238.5,72.0,3.15,15.5,131.0,56.08,39.68
2016,7,25,7,0,0.0,73.0,3.1,16.0,73.0,55.77,41.87
2016,7,25,7,15,0.0,89.0,3.0,16.0,89.0,67.8,51.93
2016,7,25,7,30,0.0,105.0,2.9,16.0,105.0,79.98,61.98
2016,7,25,7,45,0.0,120.5,2.85,16.5,120.5,91.91,71.56
2016,7,25,8,0,0.0,136.0,2.8,17.0,136.0,103.95,81.1
2016,7,25,8,15,1.5,157.0,2.75,17.0,158.0,120.8,94.6
2016,7,25,8,30,3.0,178.0,2.7,17.0,180.0,137.98,108.26
2016,7,25,8,45,5.5,194.0,2.65,17.5,198.0,152.09,119.11
2016,7,25,9,0,8.0,210.0,2.6,18.0,216.0,166.51,130.12
2016,7,25,9,15,8.5,216.0,2.6,18.0,222.5,172.3,134.43
2016,7,25,9,30,9.0,222.0,2.6,18.0,229.0,178.08,138.77
2016,7,25,9,45,15.5,262.5,2.6,18.5,275.5,215.01,167.44
2016,7,25,10,0,22.0,303.0,2.6,19.0,322.0,252.75,196.24
2016,7,25,10,15,26.5,325.5,2.65,19.0,349.0,284.9,220.78
2016,7,25,10,30,31.0,348.0,2.7,19.0,376.0,308.94,238.96
2016,7,25,10,45,41.0,375.0,2.75,19.0,412.5,341.27,263.49
2016,7,25,11,0,51.0,402.0,2.8,19.0,449.0,374.07,288.17
2016,7,25,11,15,79.5,430.5,2.85,19.0,505.0,423.37,325.49
2016,7,25,11,30,108.0,459.0,2.9,19.0,561.0,473.34,362.84
2016,7,25,11,45,116.0,465.5,2.95,19.0,576.0,500.58,382.7
2016,7,25,12,0,124.0,472.0,3.0,19.0,591.0,514.19,392.74
2016,7,25,12,15,125.5,472.5,3.05,19.0,592.5,516.38,394.4
2016,7,25,12,30,127.0,473.0,3.1,19.0,594.0,517.65,395.48
2016,7,25,12,45,111.0,464.0,3.2,19.0,569.5,495.32,379.02
2016,7,25,13,0,95.0,455.0,3.3,19.0,545.0,459.43,352.62
2016,7,25,13,15,116.5,453.0,3.35,19.0,561.5,485.46,372.76
2016,7,25,13,30,138.0,451.0,3.4,19.0,578.0,497.04,381.99
2016,7,25,13,45,212.5,430.0,3.5,19.0,620.0,531.61,409.61
2016,7,25,14,0,287.0,409.0,3.6,19.0,662.0,572.5,441.29
2016,7,25,14,15,233.5,403.5,3.65,19.0,604.5,508.7,393.46
2016,7,25,14,30,180.0,398.0,3.7,19.0,547.0,457.74,355.01
2016,7,25,14,45,164.5,380.0,3.75,19.0,512.0,423.94,329.8
2016,7,25,15,0,149.0,362.0,3.8,19.0,477.0,390.77,304.75
2016,7,25,15,15,141.5,341.0,3.8,19.0,445.5,360.56,281.78
2016,7,25,15,30,134.0,320.0,3.8,19.0,414.0,330.69,258.82
2016,7,25,15,45,110.5,294.5,3.8,19.0,368.5,284.33,222.78
2016,7,25,16,0,87.0,269.0,3.8,19.0,323.0,246.88,193.51
2016,7,25,16,15,70.5,242.0,3.75,18.5,283.5,213.39,167.46
2016,7,25,16,30,54.0,215.0,3.7,18.0,244.0,181.86,142.79
2016,7,25,16,45,28.5,179.5,3.7,18.0,194.5,143.93,112.84
2016,7,25,17,0,3.0,144.0,3.7,18.0,145.0,108.96,85.32
2016,7,25,17,15,1.5,125.5,3.7,17.5,126.0,94.16,73.52
2016,7,25,17,30,0.0,107.0,3.7,17.0,107.0,79.7,61.79
2016,7,25,17,45,234.0,90.0,3.7,17.0,149.0,70.89,51.05
2016,7,25,18,0,468.0,73.0,3.7,17.0,191.0,57.88,45.51
2016,7,25,18,15,390.0,62.0,3.6,16.5,145.0,46.9,35.63
2016,7,25,18,30,312.0,51.0,3.5,16.0,99.0,38.52,27.79
2016,7,25,18,45,207.5,35.5,3.4,16.0,62.5,26.83,16.38
2016,7,25,19,0,103.0,20.0,3.3,16.0,26.0,15.14,0.0
2016,7,25,19,15,51.5,10.0,3.15,15.5,13.0,7.87,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,42.0,8.5,0.4,15.0,10.5,6.69,0.0
2016,7,26,5,30,84.0,17.0,0.3,15.0,21.0,12.89,0.0
2016,7,26,5,45,182.5,33.5,0.25,15.5,56.0,25.28,14.92
2016,7,26,6,0,281.0,50.0,0.2,16.0,91.0,37.61,27.05
2016,7,26,6,15,355.5,62.5,0.2,16.0,136.0,46.94,35.81
2016,7,26,6,30,430.0,75.0,0.2,16.0,181.0,56.22,44.29
2016,7,26,6,45,483.5,84.5,0.2,16.5,230.0,74.34,51.8
2016,7,26,7,0,537.0,94.0,0.2,17.0,279.0,118.88,74.02
2016,7,26,7,15,577.5,101.5,0.2,17.0,330.0,166.0,106.67
2016,7,26,7,30,618.0,109.0,0.2,17.0,381.0,217.29,146.92
2016,7,26,7,45,497.0,151.0,0.25,17.5,387.0,253.12,182.17
2016,7,26,8,0,376.0,193.0,0.3,18.0,393.0,273.9,204.17
2016,7,26,8,15,364.0,218.0,0.35,18.5,426.5,312.16,235.47
2016,7,26,8,30,352.0,243.0,0.4,19.0,460.0,348.75,264.38
2016,7,26,8,45,256.5,280.5,0.45,19.5,445.0,353.97,269.44
2016,7,26,9,0,161.0,318.0,0.5,20.0,430.0,342.92,261.36
2016,7,26,9,15,211.5,332.5,0.6,20.0,489.0,393.14,299.31
2016,7,26,9,30,262.0,347.0,0.7,20.0,548.0,455.34,345.07
2016,7,26,9,45,297.5,356.0,0.8,20.5,594.0,499.04,376.23
2016,7,26,10,0,333.0,365.0,0.9,21.0,640.0,544.27,408.25
2016,7,26,10,15,377.0,359.0,1.0,21.0,681.0,584.12,437.22
2016,7,26,10,30,421.0,353.0,1.1,21.0,722.0,635.16,473.61
2016,7,26,10,45,391.0,379.0,1.2,21.5,728.5,636.89,473.6
2016,7,26,11,0,361.0,405.0,1.3,22.0,735.0,645.88,478.76
2016,7,26,11,15,288.5,434.5,1.4,22.0,700.5,620.88,460.45
2016,7,26,11,30,216.0,464.0,1.5,22.0,666.0,580.09,431.24
2016,7,26,11,45,183.0,469.5,1.65,22.0,642.5,560.61,417.86
2016,7,26,12,0,150.0,475.0,1.8,22.0,619.0,539.51,402.93
2016,7,26,12,15,169.5,475.0,1.95,22.0,637.5,556.43,416.13
2016,7,26,12,30,189.0,475.0,2.1,22.0,656.0,572.26,428.29
2016,7,26,12,45,200.5,470.0,2.25,22.0,660.0,575.81,431.67
2016,7,26,13,0,212.0,465.0,2.4,22.0,664.0,578.03,434.17
2016,7,26,13,15,210.5,457.0,2.45,21.5,652.0,565.74,426.58
2016,7,26,13,30,209.0,449.0,2.5,21.0,640.0,552.42,418.27
2016,7,26,13,45,188.0,438.5,2.6,21.0,607.5,521.03,395.8
2016,7,26,14,0,167.0,428.0,2.7,21.0,575.0,489.73,373.28
2016,7,26,14,15,180.0,412.0,2.75,21.0,565.5,478.56,365.9
2016,7,26,14,30,193.0,396.0,2.8,21.0,556.0,465.91,357.22
2016,7,26,14,45,211.0,375.5,2.9,21.0,543.5,451.27,347.1
2016,7,26,15,0,229.0,355.0,3.0,21.0,531.0,434.69,335.27
2016,7,26,15,15,216.5,336.0,3.0,21.0,495.0,399.92,309.06
2016,7,26,15,30,204.0,317.0,3.0,21.0,459.0,365.67,283.0
2016,7,26,15,45,173.5,296.0,3.05,21.0,411.5,321.97,249.45
2016,7,26,16,0,143.0,275.0,3.1,21.0,364.0,280.9,217.7
2016,7,26,16,15,105.0,247.0,3.1,20.5,309.5,230.46,178.87
2016,7,26,16,30,67.0,219.0,3.1,20.0,255.0,189.26,147.17
2016,7,26,16,45,50.0,192.0,3.1,20.0,217.5,158.85,123.25
2016,7,26,17,0,33.0,165.0,3.1,20.0,180.0,130.72,101.17
2016,7,26,17,15,26.0,144.5,3.05,19.5,155.5,110.95,85.67
2016,7,26,17,30,19.0,124.0,3.0,19.0,131.0,92.9,71.51
2016,7,26,17,45,193.5,102.5,3.0,19.0,152.0,77.99,56.96
2016,7,26,18,0,368.0,81.0,3.0,19.0,173.0,59.61,46.63
2016,7,26,18,15,300.0,66.0,2.9,18.5,129.5,48.88,37.02
2016,7,26,18,30,232.0,51.0,2.8,18.0,86.0,38.01,27.07
2016,7,26,18,45,149.5,33.0,2.75,17.5,52.0,24.78,14.44
2016,7,26,19,0,67.0,15.0,2.7,17.0,18.0,11.39,0.0
2016,7,26,19,15,33.5,7.5,2.55,16.5,9.0,5.9,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.5,0.45,16.0,7.5,5.11,0.0
2016,7,27,5,30,50.0,13.0,0.4,16.0,15.0,10.06,0.0
2016,7,27,5,45,125.0,31.5,0.4,16.0,47.0,23.74,13.43
2016,7,27,6,0,200.0,50.0,0.4,16.0,79.0,37.11,26.55
2016,7,27,6,15,265.0,66.0,0.35,16.5,120.5,48.6,37.13
2016,7,27,6,30,330.0,82.0,0.3,17.0,162.0,59.9,47.3
2016,7,27,6,45,199.5,106.5,0.3,17.5,158.5,79.64,59.05
2016,7,27,7,0,69.0,131.0,0.3,18.0,155.0,100.83,76.28
2016,7,27,7,15,50.0,147.0,0.3,18.0,166.0,115.91,88.79
2016,7,27,7,30,31.0,163.0,0.3,18.0,177.0,128.67,99.76
2016,7,27,7,45,103.5,194.0,0.35,18.5,247.5,176.63,135.42
2016,7,27,8,0,176.0,225.0,0.4,19.0,318.0,231.54,176.59
2016,7,27,8,15,129.5,245.0,0.45,19.0,317.0,242.0,186.08
2016,7,27,8,30,83.0,265.0,0.5,19.0,316.0,242.3,187.17
2016,7,27,8,45,75.0,282.5,0.6,19.5,331.5,258.37,199.38
2016,7,27,9,0,67.0,300.0,0.7,20.0,347.0,273.55,210.53
2016,7,27,9,15,77.5,323.5,0.8,20.0,381.0,303.22,232.97
2016,7,27,9,30,88.0,347.0,0.9,20.0,415.0,333.78,255.83
2016,7,27,9,45,91.0,366.0,1.0,20.5,439.0,356.54,272.11
2016,7,27,10,0,94.0,385.0,1.1,21.0,463.0,379.32,288.3
2016,7,27,10,15,103.0,402.5,1.2,21.0,491.0,405.1,307.23
2016,7,27,10,30,112.0,420.0,1.3,21.0,519.0,442.42,334.36
2016,7,27,10,45,135.0,435.0,1.45,21.0,557.0,477.74,360.35
2016,7,27,11,0,158.0,450.0,1.6,21.0,595.0,513.51,386.57
2016,7,27,11,15,157.5,458.5,1.7,21.0,605.0,524.86,394.6
2016,7,27,11,30,157.0,467.0,1.8,21.0,615.0,535.32,402.18
2016,7,27,11,45,159.0,471.0,1.9,21.0,622.0,543.04,407.94
2016,7,27,12,0,161.0,475.0,2.0,21.0,629.0,549.8,413.05
2016,7,27,12,15,189.5,473.0,2.05,21.0,653.5,572.64,430.11
2016,7,27,12,30,218.0,471.0,2.1,21.0,678.0,594.3,446.18
2016,7,27,12,45,178.5,468.5,2.2,21.0,637.0,557.35,419.4
2016,7,27,13,0,139.0,466.0,2.3,21.0,596.0,519.92,392.34
2016,7,27,13,15,172.5,457.5,2.4,20.5,616.5,536.54,406.62
2016,7,27,13,30,206.0,449.0,2.5,20.0,637.0,551.18,419.14
2016,7,27,13,45,180.0,438.0,2.65,20.0,600.0,515.49,393.33
2016,7,27,14,0,154.0,427.0,2.8,20.0,563.0,480.17,367.74
2016,7,27,14,15,158.5,412.0,2.85,20.0,547.5,464.1,356.55
2016,7,27,14,30,163.0,397.0,2.9,20.0,532.0,447.14,344.47
2016,7,27,14,45,175.0,378.0,3.0,20.0,517.5,430.87,333.01
2016,7,27,15,0,187.0,359.0,3.1,20.0,503.0,413.19,320.24
2016,7,27,15,15,159.0,338.5,3.1,20.0,456.0,370.02,287.41
2016,7,27,15,30,131.0,318.0,3.1,20.0,409.0,328.9,255.97
2016,7,27,15,45,122.0,295.0,3.15,20.0,375.5,297.25,231.66
2016,7,27,16,0,113.0,272.0,3.2,20.0,342.0,266.35,207.62
2016,7,27,16,15,68.0,232.5,3.2,19.5,273.5,205.94,160.82
2016,7,27,16,30,23.0,193.0,3.2,19.0,205.0,154.03,120.53
2016,7,27,16,45,19.0,173.5,3.2,19.0,182.5,136.1,106.36
2016,7,27,17,0,15.0,154.0,3.2,19.0,160.0,118.72,92.52
2016,7,27,17,15,10.0,134.5,3.2,18.5,138.5,101.77,79.16
2016,7,27,17,30,5.0,115.0,3.2,18.0,117.0,85.58,66.26
2016,7,27,17,45,216.0,92.5,3.2,18.0,146.0,72.67,52.24
2016,7,27,18,0,427.0,70.0,3.2,18.0,175.0,52.81,40.87
2016,7,27,18,15,354.5,58.5,3.15,17.5,131.5,44.18,33.06
2016,7,27,18,30,282.0,47.0,3.1,17.0,88.0,35.51,25.0
2016,7,27,18,45,190.5,32.0,3.05,17.0,54.5,24.23,13.85
2016,7,27,19,0,99.0,17.0,3.0,17.0,21.0,12.93,0.0
2016,7,27,19,15,49.5,8.5,2.85,16.5,10.5,6.69,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,52.0,7.5,0.7,14.0,10.0,5.9,0.0
2016,7,28,5,30,104.0,15.0,0.6,14.0,20.0,11.45,0.0
2016,7,28,5,45,209.5,29.0,0.55,14.5,54.0,22.14,12.03
2016,7,28,6,0,315.0,43.0,0.5,15.0,88.0,34.83,24.64
2016,7,28,6,15,389.5,53.5,0.45,15.0,132.0,42.95,32.38
2016,7,28,6,30,464.0,64.0,0.4,15.0,176.0,51.0,39.83
2016,7,28,6,45,232.0,78.5,0.4,15.5,134.5,62.99,44.88
2016,7,28,7,0,0.0,93.0,0.4,16.0,93.0,69.91,53.8
2016,7,28,7,15,4.5,120.0,0.4,16.0,122.0,90.67,70.8
2016,7,28,7,30,9.0,147.0,0.4,16.0,151.0,112.34,88.26
2016,7,28,7,45,15.0,168.5,0.45,16.5,176.0,131.28,103.05
2016,7,28,8,0,21.0,190.0,0.5,17.0,201.0,151.06,118.4
2016,7,28,8,15,56.0,228.0,0.55,17.0,262.0,197.85,154.83
2016,7,28,8,30,91.0,266.0,0.6,17.0,323.0,246.92,192.69
2016,7,28,8,45,78.5,282.0,0.7,17.5,333.5,260.09,202.49
2016,7,28,9,0,66.0,298.0,0.8,18.0,344.0,271.88,211.15
2016,7,28,9,15,75.5,322.0,0.9,18.0,377.0,301.38,233.66
2016,7,28,9,30,85.0,346.0,1.0,18.0,410.0,331.7,256.53
2016,7,28,9,45,72.5,355.0,1.1,18.5,412.0,336.0,258.93
2016,7,28,10,0,60.0,364.0,1.2,19.0,414.0,339.07,260.45
2016,7,28,10,15,94.0,393.5,1.3,19.0,474.5,391.71,300.22
2016,7,28,10,30,128.0,423.0,1.4,19.0,535.0,457.78,348.96
2016,7,28,10,45,207.0,426.5,1.5,19.0,613.0,527.06,400.45
2016,7,28,11,0,286.0,430.0,1.6,19.0,691.0,610.95,461.34
2016,7,28,11,15,201.0,445.0,1.7,19.0,630.0,549.63,415.83
2016,7,28,11,30,116.0,460.0,1.8,19.0,569.0,496.53,376.25
2016,7,28,11,45,123.5,454.0,1.9,19.0,571.0,499.78,379.48
2016,7,28,12,0,131.0,448.0,2.0,19.0,573.0,502.27,381.8
2016,7,28,12,15,128.0,459.5,2.05,19.0,581.5,510.21,387.5
2016,7,28,12,30,125.0,471.0,2.1,19.0,590.0,517.23,392.52
2016,7,28,12,45,121.0,466.0,2.15,19.0,580.0,508.24,386.13
2016,7,28,13,0,117.0,461.0,2.2,19.0,570.0,498.46,379.28
2016,7,28,13,15,119.0,453.5,2.25,19.0,563.5,490.71,374.09
2016,7,28,13,30,121.0,446.0,2.3,19.0,557.0,482.18,368.3
2016,7,28,13,45,122.5,434.5,2.4,19.0,544.0,469.09,359.32
2016,7,28,14,0,124.0,423.0,2.5,19.0,531.0,455.31,349.78
2016,7,28,14,15,157.0,409.0,2.55,19.0,541.5,461.46,355.48
2016,7,28,14,30,190.0,395.0,2.6,19.0,552.0,464.97,359.0
2016,7,28,14,45,194.0,376.0,2.65,19.0,530.5,442.53,342.64
2016,7,28,15,0,198.0,357.0,2.7,19.0,509.0,419.2,325.51
2016,7,28,15,15,159.5,336.5,2.7,19.0,454.5,369.49,287.65
2016,7,28,15,30,121.0,316.0,2.7,19.0,400.0,322.73,251.83
2016,7,28,15,45,106.5,292.0,2.75,19.0,362.5,281.95,220.45
2016,7,28,16,0,92.0,268.0,2.8,19.0,325.0,249.51,195.23
2016,7,28,16,15,77.0,242.0,2.85,18.5,287.0,216.88,169.97
2016,7,28,16,30,62.0,216.0,2.9,18.0,249.0,186.01,145.87
2016,7,28,16,45,48.0,190.0,2.95,18.0,214.0,157.32,123.08
2016,7,28,17,0,34.0,164.0,3.0,18.0,179.0,130.54,101.81
2016,7,28,17,15,28.5,143.5,3.0,17.5,155.0,110.87,86.19
2016,7,28,17,30,23.0,123.0,3.0,17.0,131.0,92.66,71.72
2016,7,28,17,45,228.5,95.0,3.0,17.0,152.0,75.09,54.09
2016,7,28,18,0,434.0,67.0,3.0,17.0,173.0,52.98,41.17
2016,7,28,18,15,361.0,56.0,2.9,16.5,130.0,42.5,31.71
2016,7,28,18,30,288.0,45.0,2.8,16.0,87.0,34.13,23.88
2016,7,28,18,45,191.0,30.5,2.7,16.0,53.5,23.15,12.85
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,12.17,0.0
2016,7,28,19,15,47.0,8.0,2.4,16.0,10.0,6.29,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,6.5,0.7,15.0,8.5,5.11,0.0
2016,7,29,5,30,73.0,13.0,0.7,15.0,17.0,9.91,0.0
2016,7,29,5,45,171.5,28.5,0.7,15.5,49.5,21.62,11.32
2016,7,29,6,0,270.0,44.0,0.7,16.0,82.0,33.31,23.16
2016,7,29,6,15,343.0,56.0,0.7,16.0,125.0,42.34,31.67
2016,7,29,6,30,416.0,68.0,0.7,16.0,168.0,51.33,39.93
2016,7,29,6,45,283.5,99.0,0.75,16.5,174.5,78.41,56.62
2016,7,29,7,0,151.0,130.0,0.8,17.0,181.0,108.16,79.58
2016,7,29,7,15,122.5,153.0,0.8,17.0,199.0,132.18,99.53
2016,7,29,7,30,94.0,176.0,0.8,17.0,217.0,151.31,116.31
2016,7,29,7,45,109.5,200.0,0.85,17.5,253.5,183.39,141.67
2016,7,29,8,0,125.0,224.0,0.9,18.0,290.0,215.59,166.94
2016,7,29,8,15,200.5,240.5,0.95,18.0,358.0,266.53,206.0
2016,7,29,8,30,276.0,257.0,1.0,18.0,426.0,330.45,255.16
2016,7,29,8,45,314.5,269.5,1.1,18.5,476.0,376.07,289.96
2016,7,29,9,0,353.0,282.0,1.2,19.0,526.0,424.6,326.6
2016,7,29,9,15,268.5,319.5,1.2,19.0,511.5,425.85,327.27
2016,7,29,9,30,184.0,357.0,1.2,19.0,497.0,410.64,315.31
2016,7,29,9,45,202.0,373.5,1.3,19.5,533.5,445.81,341.16
2016,7,29,10,0,220.0,390.0,1.4,20.0,570.0,481.67,366.85
2016,7,29,10,15,206.5,407.0,1.45,20.0,581.0,495.75,376.52
2016,7,29,10,30,193.0,424.0,1.5,20.0,592.0,508.25,385.1
2016,7,29,10,45,213.5,433.0,1.6,20.0,623.5,538.77,407.51
2016,7,29,11,0,234.0,442.0,1.7,20.0,655.0,569.29,429.67
2016,7,29,11,15,230.0,451.0,1.8,20.0,663.5,579.57,436.92
2016,7,29,11,30,226.0,460.0,1.9,20.0,672.0,588.59,443.42
2016,7,29,11,45,185.5,466.5,2.0,20.0,641.0,563.57,424.96
2016,7,29,12,0,145.0,473.0,2.1,20.0,610.0,536.8,405.29
2016,7,29,12,15,149.5,473.5,2.2,20.0,615.0,541.59,409.35
2016,7,29,12,30,154.0,474.0,2.3,20.0,620.0,545.35,412.5
2016,7,29,12,45,124.0,463.0,2.45,20.0,580.0,509.16,386.22
2016,7,29,13,0,94.0,452.0,2.6,20.0,540.0,458.93,349.64
2016,7,29,13,15,102.0,447.0,2.7,20.0,541.5,458.95,350.5
2016,7,29,13,30,110.0,442.0,2.8,20.0,543.0,458.15,350.51
2016,7,29,13,45,91.5,422.0,2.95,20.0,504.0,422.95,324.56
2016,7,29,14,0,73.0,402.0,3.1,20.0,465.0,388.31,298.9
2016,7,29,14,15,84.0,393.5,3.15,19.5,464.0,385.55,298.11
2016,7,29,14,30,95.0,385.0,3.2,19.0,463.0,381.75,296.37
2016,7,29,14,45,93.0,367.0,3.3,19.0,440.5,360.37,280.5
2016,7,29,15,0,91.0,349.0,3.4,19.0,418.0,338.91,264.48
2016,7,29,15,15,68.5,317.0,3.4,19.0,367.5,294.26,230.1
2016,7,29,15,30,46.0,285.0,3.4,19.0,317.0,251.76,197.17
2016,7,29,15,45,35.5,256.0,3.45,19.0,279.5,219.79,172.34
2016,7,29,16,0,25.0,227.0,3.5,19.0,242.0,185.31,145.28
2016,7,29,16,15,22.0,207.5,3.5,18.5,220.0,167.07,131.24
2016,7,29,16,30,19.0,188.0,3.5,18.0,198.0,149.23,117.34
2016,7,29,16,45,10.0,163.5,3.5,18.0,168.5,126.51,99.29
2016,7,29,17,0,1.0,139.0,3.5,18.0,139.0,105.06,82.23
2016,7,29,17,15,0.5,120.5,3.45,17.5,120.5,90.53,70.57
2016,7,29,17,30,0.0,102.0,3.4,17.0,102.0,76.22,58.89
2016,7,29,17,45,211.0,85.5,3.4,17.0,136.5,68.63,48.81
2016,7,29,18,0,422.0,69.0,3.4,17.0,171.0,52.08,40.37
2016,7,29,18,15,348.5,57.0,3.2,17.0,127.5,43.08,32.12
2016,7,29,18,30,275.0,45.0,3.0,17.0,84.0,34.05,23.65
2016,7,29,18,45,178.5,30.0,2.85,17.0,51.0,22.73,12.2
2016,7,29,19,0,82.0,15.0,2.7,17.0,18.0,11.41,0.0
2016,7,29,19,15,41.0,7.5,2.45,16.5,9.0,5.9,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,47.0,7.0,1.55,15.0,8.5,5.51,0.0
2016,7,30,5,30,94.0,14.0,1.6,15.0,17.0,11.02,0.0
2016,7,30,5,45,201.5,28.0,1.7,15.0,51.0,21.37,10.85
2016,7,30,6,0,309.0,42.0,1.8,15.0,85.0,34.06,23.82
2016,7,30,6,15,385.5,52.5,1.85,15.0,129.0,42.2,31.62
2016,7,30,6,30,462.0,63.0,1.9,15.0,173.0,50.28,39.12
2016,7,30,6,45,262.0,95.5,2.0,15.5,161.0,76.04,54.92
2016,7,30,7,0,62.0,128.0,2.1,16.0,149.0,98.77,75.62
2016,7,30,7,15,198.5,141.0,2.1,16.0,224.0,136.91,100.8
2016,7,30,7,30,335.0,154.0,2.1,16.0,299.0,190.6,139.67
2016,7,30,7,45,333.5,177.0,2.1,16.5,336.5,230.02,173.14
2016,7,30,8,0,332.0,200.0,2.1,17.0,374.0,269.09,206.07
2016,7,30,8,15,272.0,233.0,2.05,17.0,385.0,293.25,227.92
2016,7,30,8,30,212.0,266.0,2.0,17.0,396.0,305.4,239.08
2016,7,30,8,45,270.0,277.5,2.0,17.5,455.0,362.21,282.98
2016,7,30,9,0,328.0,289.0,2.0,18.0,514.0,418.35,325.65
2016,7,30,9,15,562.5,208.0,2.0,18.0,623.0,517.48,401.88
2016,7,30,9,30,797.0,127.0,2.0,18.0,732.0,617.09,477.63
2016,7,30,9,45,511.5,257.5,2.0,18.5,652.5,572.66,441.12
2016,7,30,10,0,226.0,388.0,2.0,19.0,573.0,485.27,372.47
2016,7,30,10,15,280.5,389.5,2.0,19.0,628.0,546.38,418.26
2016,7,30,10,30,335.0,391.0,2.0,19.0,683.0,599.41,456.78
2016,7,30,10,45,393.5,376.0,2.0,19.0,727.0,642.82,488.37
2016,7,30,11,0,452.0,361.0,2.0,19.0,771.0,698.76,528.24
2016,7,30,11,15,461.0,368.0,2.0,19.0,792.5,722.11,543.96
2016,7,30,11,30,470.0,375.0,2.0,19.0,814.0,743.56,558.55
2016,7,30,11,45,334.5,423.5,2.0,19.0,737.0,665.72,501.3
2016,7,30,12,0,199.0,472.0,2.0,19.0,660.0,582.76,439.96
2016,7,30,12,15,292.0,441.5,1.95,19.0,717.5,649.04,489.45
2016,7,30,12,30,385.0,411.0,1.9,19.0,775.0,700.44,526.76
2016,7,30,12,45,213.5,405.5,1.85,19.0,607.0,548.51,415.64
2016,7,30,13,0,42.0,400.0,1.8,19.0,439.0,370.99,282.79
2016,7,30,13,15,55.5,410.0,1.75,19.0,461.0,389.43,297.77
2016,7,30,13,30,69.0,420.0,1.7,19.0,483.0,407.01,311.03
2016,7,30,13,45,108.0,422.5,1.65,19.0,518.0,436.93,333.99
2016,7,30,14,0,147.0,425.0,1.6,19.0,553.0,476.17,363.26
2016,7,30,14,15,128.0,406.5,1.55,19.0,515.5,440.27,336.54
2016,7,30,14,30,109.0,388.0,1.5,19.0,478.0,394.63,302.95
2016,7,30,14,45,135.5,373.0,1.5,19.0,479.5,403.56,310.53
2016,7,30,15,0,162.0,358.0,1.5,19.0,481.0,399.62,308.09
2016,7,30,15,15,122.0,331.5,1.5,18.5,421.5,345.45,267.76
2016,7,30,15,30,82.0,305.0,1.5,18.0,362.0,287.34,224.04
