Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,45,54.5,267.0,1.5,18.0,303.5,238.0,186.14
2016,7,30,16,0,27.0,229.0,1.5,18.0,245.0,191.8,150.25
2016,7,30,16,15,15.0,196.0,1.55,18.0,205.0,155.81,122.05
2016,7,30,16,30,3.0,163.0,1.6,18.0,165.0,125.38,98.05
2016,7,30,16,45,2.5,151.5,1.65,18.0,153.0,115.69,90.52
2016,7,30,17,0,2.0,140.0,1.7,18.0,141.0,106.03,82.89
2016,7,30,17,15,1.0,121.5,1.75,17.5,122.0,91.32,71.14
2016,7,30,17,30,0.0,103.0,1.8,17.0,103.0,76.9,59.43
2016,7,30,17,45,211.0,87.5,1.85,17.0,138.0,70.29,50.03
2016,7,30,18,0,422.0,72.0,1.9,17.0,173.0,54.1,42.14
2016,7,30,18,15,347.0,59.5,1.9,16.5,129.0,44.79,33.67
2016,7,30,18,30,272.0,47.0,1.9,16.0,85.0,35.43,24.91
2016,7,30,18,45,179.0,30.5,1.9,16.0,51.5,23.09,12.26
2016,7,30,19,0,86.0,14.0,1.9,16.0,18.0,11.02,0.0
2016,7,30,19,15,43.0,7.0,1.8,16.0,9.0,5.51,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,23.5,5.5,2.4,14.0,6.5,4.33,0.0
2016,7,31,5,30,47.0,11.0,2.4,14.0,13.0,8.65,0.0
2016,7,31,5,45,125.0,29.5,2.45,14.5,44.5,22.15,11.16
2016,7,31,6,0,203.0,48.0,2.5,15.0,76.0,35.72,25.19
2016,7,31,6,15,271.5,64.0,2.4,15.0,118.0,47.29,36.05
2016,7,31,6,30,340.0,80.0,2.3,15.0,160.0,58.69,46.53
2016,7,31,6,45,170.0,75.5,2.25,15.5,115.5,60.28,42.87
2016,7,31,7,0,0.0,71.0,2.2,16.0,71.0,54.25,40.59
2016,7,31,7,15,4.0,108.0,2.05,16.0,110.0,82.13,63.83
2016,7,31,7,30,8.0,145.0,1.9,16.0,149.0,110.87,87.42
2016,7,31,7,45,36.0,179.0,1.8,16.5,198.0,146.4,115.26
2016,7,31,8,0,64.0,213.0,1.7,17.0,247.0,184.93,145.37
2016,7,31,8,15,41.0,214.0,1.6,17.0,236.5,182.45,143.65
2016,7,31,8,30,18.0,215.0,1.5,17.0,226.0,173.22,136.24
2016,7,31,8,45,17.5,226.5,1.45,17.5,238.0,183.5,143.91
2016,7,31,9,0,17.0,238.0,1.4,18.0,250.0,193.7,151.34
2016,7,31,9,15,25.5,269.5,1.3,18.0,289.0,224.79,175.39
2016,7,31,9,30,34.0,301.0,1.2,18.0,328.0,264.86,205.97
2016,7,31,9,45,25.0,287.0,1.15,18.5,307.0,249.93,193.44
2016,7,31,10,0,16.0,273.0,1.1,19.0,286.0,225.6,173.94
2016,7,31,10,15,18.5,292.0,1.05,19.0,307.5,243.68,187.67
2016,7,31,10,30,21.0,311.0,1.0,19.0,329.0,261.95,201.26
2016,7,31,10,45,17.5,295.0,0.95,19.0,310.5,247.14,189.56
2016,7,31,11,0,14.0,279.0,0.9,19.0,292.0,232.03,177.81
2016,7,31,11,15,14.0,281.5,0.9,19.0,294.5,234.59,179.71
2016,7,31,11,30,14.0,284.0,0.9,19.0,297.0,237.05,181.48
2016,7,31,11,45,17.5,312.0,0.9,19.0,329.0,263.24,201.33
2016,7,31,12,0,21.0,340.0,0.9,19.0,361.0,289.5,220.96
2016,7,31,12,15,30.0,369.5,0.9,19.0,398.5,336.38,255.9
2016,7,31,12,30,39.0,399.0,0.9,19.0,436.0,369.62,280.26
2016,7,31,12,45,30.0,366.0,0.95,19.0,394.5,332.71,252.9
2016,7,31,13,0,21.0,333.0,1.0,19.0,353.0,283.07,216.1
2016,7,31,13,15,27.0,350.0,1.05,19.0,375.5,314.62,240.39
2016,7,31,13,30,33.0,367.0,1.1,19.0,398.0,332.86,254.21
2016,7,31,13,45,25.0,331.0,1.15,19.0,354.0,294.14,225.29
2016,7,31,14,0,17.0,295.0,1.2,19.0,310.0,246.0,189.08
2016,7,31,14,15,18.5,293.5,1.2,19.0,309.5,244.97,188.76
2016,7,31,14,30,20.0,292.0,1.2,19.0,309.0,243.74,188.09
2016,7,31,14,45,26.0,294.5,1.3,19.0,315.0,256.98,198.77
2016,7,31,15,0,32.0,297.0,1.4,19.0,321.0,260.54,201.96
2016,7,31,15,15,40.5,291.5,1.45,18.5,320.5,258.22,201.01
2016,7,31,15,30,49.0,286.0,1.5,18.0,320.0,254.93,199.24
2016,7,31,15,45,37.0,256.0,1.55,18.0,281.0,221.14,173.13
2016,7,31,16,0,25.0,226.0,1.6,18.0,242.0,184.84,144.87
2016,7,31,16,15,12.5,188.0,1.6,17.5,196.0,148.88,116.79
2016,7,31,16,30,0.0,150.0,1.6,17.0,150.0,114.67,89.77
2016,7,31,16,45,0.0,141.0,1.65,17.0,141.0,107.28,84.07
2016,7,31,17,0,0.0,132.0,1.7,17.0,132.0,99.82,78.19
2016,7,31,17,15,0.0,114.0,1.75,17.0,114.0,85.85,66.79
2016,7,31,17,30,0.0,96.0,1.8,17.0,96.0,72.04,55.36
2016,7,31,17,45,191.0,85.5,1.9,17.0,130.5,68.55,48.8
2016,7,31,18,0,382.0,75.0,2.0,17.0,165.0,55.73,43.55
2016,7,31,18,15,308.0,61.0,2.05,16.5,122.0,45.51,34.27
2016,7,31,18,30,234.0,47.0,2.1,16.0,79.0,35.2,24.65
2016,7,31,18,45,152.5,30.0,2.15,16.0,47.5,22.62,11.53
2016,7,31,19,0,71.0,13.0,2.2,16.0,16.0,10.23,0.0
2016,7,31,19,15,35.5,6.5,2.15,16.0,8.0,5.11,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,60.5,6.5,1.0,15.0,8.5,0.0,0.0
2016,8,1,5,30,121.0,13.0,1.0,15.0,17.0,10.23,0.0
2016,8,1,5,45,244.5,24.5,1.0,15.5,51.0,20.01,9.16
2016,8,1,6,0,368.0,36.0,1.0,16.0,85.0,29.52,19.75
2016,8,1,6,15,446.0,44.0,1.0,16.0,129.5,35.96,26.0
2016,8,1,6,30,524.0,52.0,1.0,16.0,174.0,42.45,32.05
2016,8,1,6,45,262.0,77.5,1.0,16.0,138.5,64.47,44.5
2016,8,1,7,0,0.0,103.0,1.0,16.0,103.0,76.83,59.63
2016,8,1,7,15,2.0,121.5,0.95,16.0,122.5,91.44,71.64
2016,8,1,7,30,4.0,140.0,0.9,16.0,142.0,106.46,83.79
2016,8,1,7,45,4.0,152.5,0.9,16.5,154.5,116.87,91.91
2016,8,1,8,0,4.0,165.0,0.9,17.0,167.0,127.26,99.9
2016,8,1,8,15,7.0,182.0,0.9,17.0,186.0,142.22,111.63
2016,8,1,8,30,10.0,199.0,0.9,17.0,205.0,157.57,123.6
2016,8,1,8,45,14.5,221.5,0.95,17.5,231.5,178.31,139.54
2016,8,1,9,0,19.0,244.0,1.0,18.0,258.0,199.62,155.74
2016,8,1,9,15,38.0,285.0,1.05,18.0,314.0,251.63,196.07
2016,8,1,9,30,57.0,326.0,1.1,18.0,370.0,300.19,233.04
2016,8,1,9,45,42.0,319.5,1.2,18.5,353.0,288.54,223.16
2016,8,1,10,0,27.0,313.0,1.3,19.0,336.0,275.4,212.39
2016,8,1,10,15,46.0,352.5,1.4,19.0,392.0,324.63,250.01
2016,8,1,10,30,65.0,392.0,1.5,19.0,448.0,375.34,287.97
2016,8,1,10,45,60.0,398.0,1.65,19.0,451.0,379.44,290.71
2016,8,1,11,0,55.0,404.0,1.8,19.0,454.0,382.98,293.3
2016,8,1,11,15,71.0,424.5,1.95,19.0,490.0,415.94,318.22
2016,8,1,11,30,87.0,445.0,2.1,19.0,526.0,449.13,343.05
2016,8,1,11,45,101.0,455.0,2.25,19.0,549.5,471.3,359.74
2016,8,1,12,0,115.0,465.0,2.4,19.0,573.0,507.62,386.67
2016,8,1,12,15,127.0,467.5,2.6,19.0,587.0,520.52,396.69
2016,8,1,12,30,139.0,470.0,2.8,19.0,601.0,532.5,406.19
2016,8,1,12,45,106.0,453.0,3.0,19.0,552.5,473.85,363.06
2016,8,1,13,0,73.0,436.0,3.2,19.0,504.0,429.6,330.14
2016,8,1,13,15,85.5,435.5,3.35,19.0,514.0,437.64,337.04
2016,8,1,13,30,98.0,435.0,3.5,19.0,524.0,444.77,343.05
2016,8,1,13,45,172.0,424.5,3.65,19.0,575.5,503.08,388.65
2016,8,1,14,0,246.0,414.0,3.8,19.0,627.0,555.5,429.07
2016,8,1,14,15,227.5,401.5,3.9,19.0,593.5,510.39,395.65
2016,8,1,14,30,209.0,389.0,4.0,19.0,560.0,477.22,371.1
2016,8,1,14,45,247.5,363.5,4.1,19.0,557.0,481.21,375.12
2016,8,1,15,0,286.0,338.0,4.2,19.0,554.0,471.12,368.19
2016,8,1,15,15,232.0,325.5,4.2,18.5,494.5,405.83,318.57
2016,8,1,15,30,178.0,313.0,4.2,18.0,435.0,353.58,278.47
2016,8,1,15,45,196.0,289.0,4.25,18.0,415.0,331.8,261.47
2016,8,1,16,0,214.0,265.0,4.3,18.0,395.0,308.01,242.24
2016,8,1,16,15,491.5,172.5,4.3,17.5,438.0,339.37,262.68
2016,8,1,16,30,769.0,80.0,4.3,17.0,481.0,331.4,247.21
2016,8,1,16,45,739.0,78.0,4.3,17.0,430.0,276.43,198.42
2016,8,1,17,0,709.0,76.0,4.3,17.0,379.0,223.54,151.86
2016,8,1,17,15,672.5,71.0,4.25,16.5,328.5,166.37,104.24
2016,8,1,17,30,636.0,66.0,4.2,16.0,278.0,115.51,66.4
2016,8,1,17,45,579.5,60.5,4.2,16.0,228.0,67.22,40.07
2016,8,1,18,0,523.0,55.0,4.2,16.0,178.0,44.73,34.01
2016,8,1,18,15,444.0,46.5,4.1,15.5,132.5,37.92,27.72
2016,8,1,18,30,365.0,38.0,4.0,15.0,87.0,31.14,21.19
2016,8,1,18,45,242.0,25.5,3.95,15.0,52.5,20.84,9.8
2016,8,1,19,0,119.0,13.0,3.9,15.0,18.0,10.23,0.0
2016,8,1,19,15,59.5,6.5,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,46.0,6.5,2.2,14.0,8.0,0.0,0.0
2016,8,2,5,30,92.0,13.0,2.2,14.0,16.0,10.23,0.0
2016,8,2,5,45,221.0,26.0,2.25,14.5,50.5,21.23,9.65
2016,8,2,6,0,350.0,39.0,2.3,15.0,85.0,31.93,21.83
2016,8,2,6,15,433.5,48.5,2.25,15.0,131.0,39.48,29.14
2016,8,2,6,30,517.0,58.0,2.2,15.0,177.0,47.03,36.21
2016,8,2,6,45,258.5,77.0,2.2,15.5,136.5,64.67,44.52
2016,8,2,7,0,0.0,96.0,2.2,16.0,96.0,71.98,55.58
2016,8,2,7,15,0.0,99.5,2.25,16.0,99.5,75.41,58.36
2016,8,2,7,30,0.0,103.0,2.3,16.0,103.0,78.55,60.83
2016,8,2,7,45,7.0,141.0,2.35,16.5,145.0,109.23,85.78
2016,8,2,8,0,14.0,179.0,2.4,17.0,187.0,141.15,111.36
2016,8,2,8,15,23.0,205.5,2.45,17.0,219.5,166.35,131.39
2016,8,2,8,30,32.0,232.0,2.5,17.0,252.0,196.96,155.68
2016,8,2,8,45,34.5,252.0,2.6,17.5,275.0,217.19,171.22
2016,8,2,9,0,37.0,272.0,2.7,18.0,298.0,237.76,186.87
2016,8,2,9,15,29.0,272.5,2.8,18.0,294.0,236.59,185.58
2016,8,2,9,30,21.0,273.0,2.9,18.0,290.0,226.86,177.58
2016,8,2,9,45,23.0,290.0,3.0,18.0,309.0,243.19,190.19
2016,8,2,10,0,25.0,307.0,3.1,18.0,328.0,269.35,210.36
2016,8,2,10,15,26.5,321.0,3.2,18.0,343.5,284.14,221.57
2016,8,2,10,30,28.0,335.0,3.3,18.0,359.0,298.98,232.82
2016,8,2,10,45,31.0,352.0,3.45,18.5,379.5,317.58,246.56
2016,8,2,11,0,34.0,369.0,3.6,19.0,400.0,336.25,260.25
2016,8,2,11,15,45.5,394.0,3.7,19.0,436.0,368.91,285.2
2016,8,2,11,30,57.0,419.0,3.8,19.0,472.0,401.84,310.16
2016,8,2,11,45,42.5,394.0,3.9,19.0,434.0,368.69,284.68
2016,8,2,12,0,28.0,369.0,4.0,19.0,396.0,334.98,258.81
2016,8,2,12,15,43.0,398.5,4.05,19.0,439.5,373.87,288.87
2016,8,2,12,30,58.0,428.0,4.1,19.0,483.0,412.51,318.31
2016,8,2,12,45,61.5,428.0,4.2,19.0,485.5,414.79,320.16
2016,8,2,13,0,65.0,428.0,4.3,19.0,488.0,416.55,321.85
2016,8,2,13,15,84.5,432.0,4.35,19.0,509.0,434.49,336.11
2016,8,2,13,30,104.0,436.0,4.4,19.0,530.0,451.27,349.42
2016,8,2,13,45,92.0,419.5,4.5,19.0,501.5,424.06,329.01
2016,8,2,14,0,80.0,403.0,4.6,19.0,473.0,397.07,308.77
2016,8,2,14,15,99.5,395.0,4.65,19.0,478.5,400.79,312.5
2016,8,2,14,30,119.0,387.0,4.7,19.0,484.0,413.72,323.03
2016,8,2,14,45,118.0,369.0,4.8,19.0,462.0,391.2,306.19
2016,8,2,15,0,117.0,351.0,4.9,19.0,440.0,368.41,289.08
2016,8,2,15,15,124.0,331.5,4.95,19.0,421.0,348.82,274.3
2016,8,2,15,30,131.0,312.0,5.0,19.0,402.0,328.34,258.58
2016,8,2,15,45,126.0,289.0,5.1,19.0,371.0,298.32,235.11
2016,8,2,16,0,121.0,266.0,5.2,19.0,340.0,268.66,211.65
2016,8,2,16,15,139.5,243.0,5.25,18.5,321.0,248.55,195.55
2016,8,2,16,30,158.0,220.0,5.3,18.0,302.0,226.42,177.17
2016,8,2,16,45,113.0,194.5,5.35,18.0,250.0,182.81,142.38
2016,8,2,17,0,68.0,169.0,5.4,18.0,198.0,142.37,110.55
2016,8,2,17,15,60.0,147.5,5.4,17.5,171.0,119.23,91.95
2016,8,2,17,30,52.0,126.0,5.4,17.0,144.0,97.27,74.47
2016,8,2,17,45,254.5,96.0,5.45,17.0,157.5,78.62,55.73
2016,8,2,18,0,457.0,66.0,5.5,17.0,171.0,52.73,40.87
2016,8,2,18,15,372.0,55.0,5.45,16.5,126.0,41.84,30.98
2016,8,2,18,30,287.0,44.0,5.4,16.0,81.0,33.37,22.91
2016,8,2,18,45,167.5,28.5,5.35,16.0,47.5,21.57,9.74
2016,8,2,19,0,48.0,13.0,5.3,16.0,14.0,10.23,0.0
2016,8,2,19,15,24.0,6.5,5.15,16.0,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,28.5,6.0,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,57.0,12.0,2.7,15.0,13.0,9.44,0.0
2016,8,3,5,45,180.0,27.0,2.75,15.5,47.0,20.53,8.59
2016,8,3,6,0,303.0,42.0,2.8,16.0,81.0,32.03,21.75
2016,8,3,6,15,388.5,53.0,2.7,16.0,126.5,42.82,31.9
2016,8,3,6,30,474.0,64.0,2.6,16.0,172.0,51.36,39.85
2016,8,3,6,45,237.0,80.0,2.55,16.0,134.0,67.26,46.77
2016,8,3,7,0,0.0,96.0,2.5,16.0,96.0,71.98,55.58
2016,8,3,7,15,0.0,100.0,2.4,16.0,100.0,75.78,58.68
2016,8,3,7,30,0.0,104.0,2.3,16.0,104.0,79.3,61.46
2016,8,3,7,45,0.0,126.5,2.2,16.5,126.5,96.54,75.48
2016,8,3,8,0,0.0,149.0,2.1,17.0,149.0,114.0,89.43
2016,8,3,8,15,3.5,168.5,2.05,17.0,170.5,130.74,102.73
2016,8,3,8,30,7.0,188.0,2.0,17.0,192.0,147.99,116.36
2016,8,3,8,45,14.0,217.5,2.0,17.5,227.0,175.23,137.68
2016,8,3,9,0,21.0,247.0,2.0,18.0,262.0,203.4,159.46
2016,8,3,9,15,21.0,259.0,2.05,18.0,274.5,214.45,167.82
2016,8,3,9,30,21.0,271.0,2.1,18.0,287.0,225.46,176.16
2016,8,3,9,45,31.5,305.0,2.2,18.5,330.0,270.36,210.64
2016,8,3,10,0,42.0,339.0,2.3,19.0,373.0,308.69,239.48
2016,8,3,10,15,34.5,336.0,2.4,19.0,365.0,303.18,234.79
2016,8,3,10,30,27.0,333.0,2.5,19.0,357.0,296.94,229.7
2016,8,3,10,45,34.0,357.0,2.7,19.0,388.0,324.73,251.02
2016,8,3,11,0,41.0,381.0,2.9,19.0,419.0,352.86,272.4
2016,8,3,11,15,39.5,385.0,3.1,19.0,421.5,356.67,275.17
2016,8,3,11,30,38.0,389.0,3.3,19.0,424.0,360.14,277.79
2016,8,3,11,45,39.0,394.0,3.5,19.0,431.0,366.28,282.54
2016,8,3,12,0,40.0,399.0,3.7,19.0,438.0,372.1,287.06
2016,8,3,12,15,46.5,409.5,3.85,19.0,454.0,387.15,298.7
2016,8,3,12,30,53.0,420.0,4.0,19.0,470.0,401.81,310.03
2016,8,3,12,45,53.5,417.5,4.15,19.0,468.0,399.37,308.37
2016,8,3,13,0,54.0,415.0,4.3,19.0,466.0,396.51,306.54
2016,8,3,13,15,53.0,406.5,4.45,19.0,455.5,386.74,299.5
2016,8,3,13,30,52.0,398.0,4.6,19.0,445.0,376.67,292.24
2016,8,3,13,45,68.5,401.0,4.8,19.0,461.0,390.15,303.44
2016,8,3,14,0,85.0,404.0,5.0,19.0,477.0,402.43,313.64
2016,8,3,14,15,76.0,384.5,5.1,18.5,448.0,375.24,293.59
2016,8,3,14,30,67.0,365.0,5.2,18.0,419.0,348.43,273.72
2016,8,3,14,45,73.5,352.0,5.35,18.0,409.5,337.91,266.16
2016,8,3,15,0,80.0,339.0,5.5,18.0,400.0,326.67,257.91
2016,8,3,15,15,54.5,300.0,5.55,18.0,341.0,274.55,216.94
2016,8,3,15,30,29.0,261.0,5.6,18.0,282.0,225.07,177.8
2016,8,3,15,45,26.5,241.5,5.7,18.0,259.5,200.15,158.18
2016,8,3,16,0,24.0,222.0,5.8,18.0,237.0,181.77,143.68
2016,8,3,16,15,15.5,195.0,5.85,17.5,204.5,155.66,123.07
2016,8,3,16,30,7.0,168.0,5.9,17.0,172.0,130.7,103.25
2016,8,3,16,45,5.0,152.5,5.95,17.0,155.5,117.31,92.52
2016,8,3,17,0,3.0,137.0,6.0,17.0,139.0,104.2,81.95
2016,8,3,17,15,1.5,118.5,6.0,16.5,119.5,89.31,69.9
2016,8,3,17,30,0.0,100.0,6.0,16.0,100.0,74.78,57.95
2016,8,3,17,45,248.0,80.5,6.0,16.0,137.0,67.89,46.86
2016,8,3,18,0,496.0,61.0,6.0,16.0,174.0,49.22,37.92
2016,8,3,18,15,410.5,51.0,5.9,15.5,128.0,41.37,30.66
2016,8,3,18,30,325.0,41.0,5.8,15.0,82.0,33.52,23.07
2016,8,3,18,45,200.0,26.5,5.75,15.0,48.0,20.23,8.19
2016,8,3,19,0,75.0,12.0,5.7,15.0,14.0,9.44,0.0
2016,8,3,19,15,37.5,6.0,5.6,15.0,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,35.0,5.5,4.15,14.0,6.5,0.0,0.0
2016,8,4,5,30,70.0,11.0,4.0,14.0,13.0,8.65,0.0
2016,8,4,5,45,200.0,25.0,3.85,14.5,46.5,19.13,7.11
2016,8,4,6,0,330.0,39.0,3.7,15.0,80.0,31.9,21.66
2016,8,4,6,15,414.5,48.5,3.6,15.0,125.5,39.41,29.01
2016,8,4,6,30,499.0,58.0,3.5,15.0,171.0,46.92,36.07
2016,8,4,6,45,249.5,50.0,3.4,15.5,106.5,46.73,28.91
2016,8,4,7,0,0.0,42.0,3.3,16.0,42.0,32.08,21.76
2016,8,4,7,15,0.0,61.5,3.25,16.0,61.5,47.12,34.51
2016,8,4,7,30,0.0,81.0,3.2,16.0,81.0,62.15,47.09
2016,8,4,7,45,0.0,90.5,3.2,16.0,90.5,69.47,53.07
2016,8,4,8,0,0.0,100.0,3.2,16.0,100.0,76.84,59.03
2016,8,4,8,15,0.0,118.0,3.25,16.0,118.0,90.77,70.39
2016,8,4,8,30,0.0,136.0,3.3,16.0,136.0,104.83,81.74
2016,8,4,8,45,2.0,162.0,3.4,16.5,163.5,126.21,98.83
2016,8,4,9,0,4.0,188.0,3.5,17.0,191.0,148.0,116.04
2016,8,4,9,15,10.0,221.5,3.55,17.0,229.0,178.46,140.31
2016,8,4,9,30,16.0,255.0,3.6,17.0,267.0,209.72,165.02
2016,8,4,9,45,31.0,299.5,3.7,17.5,325.0,265.83,208.88
2016,8,4,10,0,46.0,344.0,3.8,18.0,383.0,316.27,247.56
2016,8,4,10,15,126.0,380.5,3.9,18.0,489.0,421.11,329.21
2016,8,4,10,30,206.0,417.0,4.0,18.0,595.0,519.35,404.1
2016,8,4,10,45,211.0,428.5,4.15,18.0,614.5,540.5,419.51
2016,8,4,11,0,216.0,440.0,4.3,18.0,634.0,560.96,434.77
2016,8,4,11,15,293.5,424.0,4.4,18.0,692.5,630.21,487.58
2016,8,4,11,30,371.0,408.0,4.5,18.0,751.0,687.12,530.83
2016,8,4,11,45,377.0,403.0,4.6,18.0,754.5,692.6,535.08
2016,8,4,12,0,383.0,398.0,4.7,18.0,758.0,696.25,538.29
2016,8,4,12,15,434.5,387.0,4.75,18.0,795.5,744.57,574.37
2016,8,4,12,30,486.0,376.0,4.8,18.0,833.0,778.55,599.9
2016,8,4,12,45,478.0,372.5,4.85,18.0,818.5,765.08,590.26
2016,8,4,13,0,470.0,369.0,4.9,18.0,804.0,749.34,579.21
2016,8,4,13,15,650.5,261.0,4.95,18.0,853.0,800.71,621.46
2016,8,4,13,30,831.0,153.0,5.0,18.0,902.0,832.62,648.58
2016,8,4,13,45,658.0,238.5,5.05,18.0,822.0,758.73,591.68
2016,8,4,14,0,485.0,324.0,5.1,18.0,742.0,677.1,528.57
2016,8,4,14,15,500.0,304.5,5.1,17.5,722.5,654.82,513.9
2016,8,4,14,30,515.0,285.0,5.1,17.0,703.0,629.71,496.51
2016,8,4,14,45,605.5,232.5,5.15,17.0,703.0,628.21,496.85
2016,8,4,15,0,696.0,180.0,5.2,17.0,703.0,614.6,487.32
2016,8,4,15,15,490.0,237.0,5.25,17.0,595.0,504.84,400.79
2016,8,4,15,30,284.0,294.0,5.3,17.0,487.0,405.81,322.15
2016,8,4,15,45,222.0,279.5,5.35,17.0,424.5,339.43,269.67
2016,8,4,16,0,160.0,265.0,5.4,17.0,362.0,286.36,227.36
2016,8,4,16,15,137.0,241.5,5.4,16.5,319.0,247.58,196.48
2016,8,4,16,30,114.0,218.0,5.4,16.0,276.0,211.23,167.32
2016,8,4,16,45,112.0,196.0,5.45,16.0,248.0,184.47,145.01
2016,8,4,17,0,110.0,174.0,5.5,16.0,220.0,157.99,122.79
2016,8,4,17,15,104.5,150.5,5.5,16.0,190.0,130.28,99.78
2016,8,4,17,30,99.0,127.0,5.5,16.0,160.0,103.51,78.06
2016,8,4,17,45,90.0,105.0,5.5,16.0,130.5,78.58,59.14
2016,8,4,18,0,81.0,83.0,5.5,16.0,101.0,59.25,46.73
2016,8,4,18,15,64.0,62.5,5.4,15.5,74.5,45.3,34.05
2016,8,4,18,30,47.0,42.0,5.3,15.0,48.0,31.08,20.9
2016,8,4,18,45,23.5,25.0,5.25,15.0,28.0,18.86,6.49
2016,8,4,19,0,0.0,8.0,5.2,15.0,8.0,6.29,0.0
2016,8,4,19,15,0.0,4.0,5.1,15.0,4.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.5,3.1,15.0,1.5,0.0,0.0
2016,8,5,5,30,0.0,3.0,3.1,15.0,3.0,2.36,0.0
2016,8,5,5,45,0.0,12.0,3.1,15.0,12.0,9.12,0.1
2016,8,5,6,0,0.0,21.0,3.1,15.0,21.0,15.99,8.03
2016,8,5,6,15,0.0,33.0,3.0,15.0,33.0,25.19,16.53
2016,8,5,6,30,0.0,45.0,2.9,15.0,45.0,34.42,24.99
2016,8,5,6,45,0.0,58.5,2.8,15.5,58.5,44.73,32.57
2016,8,5,7,0,0.0,72.0,2.7,16.0,72.0,54.92,41.17
2016,8,5,7,15,0.0,74.5,2.6,16.0,74.5,57.09,42.95
2016,8,5,7,30,0.0,77.0,2.5,16.0,77.0,59.13,44.55
2016,8,5,7,45,11.5,132.0,2.45,16.5,138.0,103.95,81.34
2016,8,5,8,0,23.0,187.0,2.4,17.0,199.0,150.57,118.93
2016,8,5,8,15,20.0,198.5,2.25,17.0,210.0,160.31,126.56
2016,8,5,8,30,17.0,210.0,2.1,17.0,221.0,169.66,133.8
2016,8,5,8,45,25.0,237.0,2.0,17.5,254.0,196.22,154.44
2016,8,5,9,0,33.0,264.0,1.9,18.0,287.0,230.29,180.68
2016,8,5,9,15,27.0,268.0,1.85,18.0,287.5,232.82,182.16
2016,8,5,9,30,21.0,272.0,1.8,18.0,288.0,226.67,176.9
2016,8,5,9,45,30.5,303.5,1.8,18.0,328.0,269.28,209.89
2016,8,5,10,0,40.0,335.0,1.8,18.0,368.0,304.92,236.95
2016,8,5,10,15,52.0,362.0,1.85,18.0,406.5,339.38,263.02
2016,8,5,10,30,64.0,389.0,1.9,18.0,445.0,374.65,289.48
2016,8,5,10,45,48.5,376.5,1.95,18.5,420.0,354.19,272.9
2016,8,5,11,0,33.0,364.0,2.0,19.0,395.0,332.63,255.74
2016,8,5,11,15,40.5,385.0,2.1,19.0,423.0,358.63,275.53
2016,8,5,11,30,48.0,406.0,2.2,19.0,451.0,384.74,295.11
2016,8,5,11,45,47.5,408.5,2.3,19.0,453.5,387.54,297.12
2016,8,5,12,0,47.0,411.0,2.4,19.0,456.0,389.94,298.99
2016,8,5,12,15,177.5,426.5,2.65,19.0,593.5,532.35,408.09
2016,8,5,12,30,308.0,442.0,2.9,19.0,731.0,672.48,511.56
2016,8,5,12,45,597.5,287.5,3.15,19.0,841.5,797.47,607.46
2016,8,5,13,0,887.0,133.0,3.4,19.0,952.0,879.51,669.62
2016,8,5,13,15,883.0,132.0,3.65,19.0,936.5,863.09,659.35
2016,8,5,13,30,879.0,131.0,3.9,19.0,921.0,843.34,647.37
2016,8,5,13,45,870.0,131.5,4.15,19.0,897.0,817.66,631.03
2016,8,5,14,0,861.0,132.0,4.4,19.0,873.0,789.08,612.59
2016,8,5,14,15,640.5,226.5,4.55,19.0,767.5,697.82,542.93
2016,8,5,14,30,420.0,321.0,4.7,19.0,662.0,594.26,463.39
2016,8,5,14,45,487.0,279.5,4.85,19.0,657.5,586.38,459.48
2016,8,5,15,0,554.0,238.0,5.0,19.0,653.0,571.49,449.29
2016,8,5,15,15,344.5,273.5,5.1,18.5,526.5,441.39,348.68
2016,8,5,15,30,135.0,309.0,5.2,18.0,400.0,330.28,261.31
2016,8,5,15,45,138.5,286.5,5.3,18.0,374.5,304.52,241.28
2016,8,5,16,0,142.0,264.0,5.4,18.0,349.0,278.25,220.29
2016,8,5,16,15,82.0,224.5,5.45,17.5,272.5,208.32,164.91
2016,8,5,16,30,22.0,185.0,5.5,17.0,196.0,148.74,117.74
2016,8,5,16,45,21.5,167.5,5.55,17.0,178.0,133.19,105.17
2016,8,5,17,0,21.0,150.0,5.6,17.0,160.0,117.74,92.53
2016,8,5,17,15,15.0,130.5,5.55,16.5,137.0,100.07,78.33
2016,8,5,17,30,9.0,111.0,5.5,16.0,114.0,83.26,64.73
2016,8,5,17,45,194.0,91.5,5.5,16.0,135.0,74.19,53.06
2016,8,5,18,0,379.0,72.0,5.5,16.0,156.0,53.67,41.8
2016,8,5,18,15,294.5,58.0,5.45,15.5,112.5,43.32,32.29
2016,8,5,18,30,210.0,44.0,5.4,15.0,69.0,32.92,22.36
2016,8,5,18,45,114.0,26.0,5.35,15.0,39.0,19.57,5.93
2016,8,5,19,0,18.0,8.0,5.3,15.0,9.0,6.29,0.0
2016,8,5,19,15,9.0,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,17.0,5.0,4.6,14.0,5.0,0.0,0.0
2016,8,6,5,30,34.0,10.0,4.6,14.0,10.0,7.87,0.0
2016,8,6,5,45,147.5,25.5,4.6,14.5,41.5,19.31,5.76
2016,8,6,6,0,261.0,41.0,4.6,15.0,73.0,31.06,20.79
2016,8,6,6,15,348.5,53.0,4.6,15.0,117.5,40.24,29.67
2016,8,6,6,30,436.0,65.0,4.6,15.0,162.0,51.95,40.47
2016,8,6,6,45,218.0,62.0,4.6,15.0,110.5,55.19,36.36
2016,8,6,7,0,0.0,59.0,4.6,15.0,59.0,45.2,33.05
2016,8,6,7,15,0.0,70.5,4.6,15.0,70.5,54.09,40.58
2016,8,6,7,30,0.0,82.0,4.6,15.0,82.0,62.89,47.92
2016,8,6,7,45,0.0,91.5,4.65,15.5,91.5,70.23,53.83
2016,8,6,8,0,0.0,101.0,4.7,16.0,101.0,77.61,59.7
2016,8,6,8,15,0.0,114.0,4.75,16.0,114.0,87.73,67.91
2016,8,6,8,30,0.0,127.0,4.8,16.0,127.0,97.92,76.12
2016,8,6,8,45,1.5,154.5,4.85,16.5,155.5,120.22,94.06
2016,8,6,9,0,3.0,182.0,4.9,17.0,184.0,142.89,112.08
2016,8,6,9,15,4.5,193.5,4.95,17.0,197.0,153.27,120.22
2016,8,6,9,30,6.0,205.0,5.0,17.0,210.0,163.82,128.5
2016,8,6,9,45,8.5,222.0,5.1,17.0,229.0,179.59,140.99
2016,8,6,10,0,11.0,239.0,5.2,17.0,248.0,195.62,153.64
2016,8,6,10,15,10.5,237.5,5.25,17.0,246.5,194.7,152.68
2016,8,6,10,30,10.0,236.0,5.3,17.0,245.0,193.68,151.68
2016,8,6,10,45,14.0,270.5,5.4,17.5,283.5,225.41,176.51
2016,8,6,11,0,18.0,305.0,5.5,18.0,322.0,257.55,201.38
2016,8,6,11,15,24.5,337.5,5.55,18.0,360.5,304.23,237.83
2016,8,6,11,30,31.0,370.0,5.6,18.0,399.0,339.15,264.86
2016,8,6,11,45,70.0,414.5,5.65,18.0,480.5,412.85,322.53
2016,8,6,12,0,109.0,459.0,5.7,18.0,562.0,487.17,379.8
2016,8,6,12,15,157.5,462.0,5.7,18.0,609.5,547.75,426.45
2016,8,6,12,30,206.0,465.0,5.7,18.0,657.0,591.85,460.51
2016,8,6,12,45,212.5,455.5,5.75,18.0,652.5,587.16,457.32
2016,8,6,13,0,219.0,446.0,5.8,18.0,648.0,581.2,453.35
2016,8,6,13,15,230.5,440.0,5.85,18.0,649.5,581.18,453.93
2016,8,6,13,30,242.0,434.0,5.9,18.0,651.0,593.12,463.3
2016,8,6,13,45,352.0,381.5,6.0,18.0,688.0,627.26,492.17
2016,8,6,14,0,462.0,329.0,6.1,18.0,725.0,667.39,524.85
2016,8,6,14,15,377.5,348.0,6.2,18.0,664.5,593.07,467.67
2016,8,6,14,30,293.0,367.0,6.3,18.0,604.0,534.6,422.04
2016,8,6,14,45,296.0,348.5,6.45,18.0,579.0,507.32,401.74
2016,8,6,15,0,299.0,330.0,6.6,18.0,554.0,478.86,380.11
2016,8,6,15,15,273.5,314.5,6.7,17.5,510.0,434.97,346.41
2016,8,6,15,30,248.0,299.0,6.8,17.0,466.0,392.53,313.38
2016,8,6,15,45,219.5,280.0,6.95,17.0,420.5,340.24,271.61
2016,8,6,16,0,191.0,261.0,7.1,17.0,375.0,298.4,237.8
2016,8,6,16,15,184.5,240.0,7.15,16.5,342.5,266.29,211.72
2016,8,6,16,30,178.0,219.0,7.2,16.0,310.0,234.67,185.61
2016,8,6,16,45,175.0,195.5,7.25,16.0,277.0,202.77,158.54
2016,8,6,17,0,172.0,172.0,7.3,16.0,244.0,171.23,131.63
2016,8,6,17,15,395.5,122.5,7.3,16.0,257.0,162.76,114.24
2016,8,6,17,30,619.0,73.0,7.3,16.0,270.0,124.07,73.81
2016,8,6,17,45,560.5,65.5,7.3,16.0,219.0,74.35,44.7
2016,8,6,18,0,502.0,58.0,7.3,16.0,168.0,47.06,35.95
2016,8,6,18,15,410.0,48.0,7.3,15.5,122.0,39.1,28.55
2016,8,6,18,30,318.0,38.0,7.3,15.0,76.0,31.15,20.74
2016,8,6,18,45,180.5,23.5,7.3,15.0,43.0,17.94,3.75
2016,8,6,19,0,43.0,9.0,7.3,15.0,10.0,7.08,0.0
2016,8,6,19,15,21.5,4.5,7.25,14.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,26.5,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,53.0,10.0,6.4,14.0,11.0,7.87,0.0
2016,8,7,5,45,195.0,23.5,6.45,14.5,44.0,19.22,4.73
2016,8,7,6,0,337.0,37.0,6.5,15.0,77.0,30.39,20.12
2016,8,7,6,15,428.0,46.5,6.4,15.0,123.5,38.0,27.66
2016,8,7,6,30,519.0,56.0,6.3,15.0,170.0,45.64,34.86
2016,8,7,6,45,266.5,84.0,6.25,15.0,143.0,73.69,50.63
2016,8,7,7,0,14.0,112.0,6.2,15.0,116.0,84.6,65.93
2016,8,7,7,15,19.0,131.5,6.15,15.0,138.5,101.63,79.98
2016,8,7,7,30,24.0,151.0,6.1,15.0,161.0,119.39,94.59
2016,8,7,7,45,28.0,171.5,6.05,15.5,185.0,140.36,111.65
2016,8,7,8,0,32.0,192.0,6.0,16.0,209.0,160.68,128.0
2016,8,7,8,15,72.5,226.5,5.95,16.0,268.5,207.04,165.3
2016,8,7,8,30,113.0,261.0,5.9,16.0,328.0,264.43,211.54
2016,8,7,8,45,492.5,175.5,5.9,16.5,503.0,407.78,325.82
2016,8,7,9,0,872.0,90.0,5.9,17.0,678.0,569.03,453.74
2016,8,7,9,15,884.0,92.0,5.85,17.0,720.0,617.8,493.08
2016,8,7,9,30,896.0,94.0,5.8,17.0,762.0,664.96,530.56
2016,8,7,9,45,895.5,100.5,5.8,17.5,795.5,705.9,561.43
2016,8,7,10,0,895.0,107.0,5.8,18.0,829.0,743.78,589.24
2016,8,7,10,15,902.0,108.5,5.8,18.0,859.0,779.6,616.19
2016,8,7,10,30,909.0,110.0,5.8,18.0,889.0,812.59,639.53
2016,8,7,10,45,911.0,113.0,5.85,18.0,911.0,839.94,658.91
2016,8,7,11,0,913.0,116.0,5.9,18.0,933.0,863.91,675.84
2016,8,7,11,15,916.5,116.5,5.9,18.0,948.5,883.46,689.39
2016,8,7,11,30,920.0,117.0,5.9,18.0,964.0,899.53,700.49
2016,8,7,11,45,920.0,118.5,5.9,18.0,971.5,909.91,707.59
2016,8,7,12,0,920.0,120.0,5.9,18.0,979.0,916.64,712.2
2016,8,7,12,15,920.5,120.0,5.9,18.0,979.0,918.84,713.69
2016,8,7,12,30,921.0,120.0,5.9,18.0,979.0,917.39,712.69
2016,8,7,12,45,922.5,117.5,5.95,18.5,972.0,910.94,707.14
2016,8,7,13,0,924.0,115.0,6.0,19.0,965.0,900.79,699.08
2016,8,7,13,15,921.0,114.5,6.05,19.0,950.0,884.95,688.38
2016,8,7,13,30,918.0,114.0,6.1,19.0,935.0,865.6,675.22
2016,8,7,13,45,911.5,114.0,6.2,19.0,911.5,840.48,658.1
2016,8,7,14,0,905.0,114.0,6.3,19.0,888.0,812.19,638.61
2016,8,7,14,15,898.0,112.5,6.4,18.5,858.0,779.2,616.61
2016,8,7,14,30,891.0,111.0,6.5,18.0,828.0,743.4,590.91
2016,8,7,14,45,885.5,107.5,6.6,18.0,793.0,704.22,560.97
2016,8,7,15,0,880.0,104.0,6.7,18.0,758.0,662.49,528.41
2016,8,7,15,15,867.5,101.5,6.75,18.0,716.0,615.14,490.61
2016,8,7,15,30,855.0,99.0,6.8,18.0,674.0,566.27,450.69
2016,8,7,15,45,841.0,95.5,6.85,18.0,628.0,516.26,408.84
2016,8,7,16,0,827.0,92.0,6.9,18.0,582.0,462.81,363.19
2016,8,7,16,15,805.5,89.0,6.9,17.5,532.0,406.32,314.61
2016,8,7,16,30,784.0,86.0,6.9,17.0,482.0,350.36,265.28
2016,8,7,16,45,754.0,82.0,6.9,17.0,429.5,291.96,213.04
2016,8,7,17,0,724.0,78.0,6.9,17.0,377.0,235.7,162.86
2016,8,7,17,15,683.5,73.0,6.85,16.5,324.0,176.3,112.6
2016,8,7,17,30,643.0,68.0,6.8,16.0,271.0,123.56,72.25
2016,8,7,17,45,581.0,61.5,6.75,16.0,219.0,72.94,42.69
2016,8,7,18,0,519.0,55.0,6.7,16.0,167.0,44.9,34.03
2016,8,7,18,15,426.5,45.5,6.55,15.5,120.5,37.23,26.88
2016,8,7,18,30,334.0,36.0,6.4,15.0,74.0,29.61,19.31
2016,8,7,18,45,167.0,18.0,6.3,15.0,37.0,14.54,0.68
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,175.5,17.0,5.8,15.5,37.5,13.72,0.91
2016,8,8,6,0,351.0,34.0,5.9,16.0,75.0,27.99,17.93
2016,8,8,6,15,440.5,42.5,5.85,16.0,120.5,34.89,24.81
2016,8,8,6,30,530.0,51.0,5.8,16.0,166.0,41.86,31.38
2016,8,8,6,45,265.0,69.0,5.75,16.0,126.5,63.9,41.89
2016,8,8,7,0,0.0,87.0,5.7,16.0,87.0,65.66,50.25
2016,8,8,7,15,0.0,104.0,5.65,16.0,104.0,78.74,61.25
2016,8,8,7,30,0.0,121.0,5.6,16.0,121.0,91.98,72.21
2016,8,8,7,45,0.0,135.0,5.55,16.5,135.0,103.09,81.1
2016,8,8,8,0,0.0,149.0,5.5,17.0,149.0,114.25,89.9
2016,8,8,8,15,19.0,191.0,5.5,17.0,202.5,154.63,122.57
2016,8,8,8,30,38.0,233.0,5.5,17.0,256.0,202.56,161.2
2016,8,8,8,45,32.0,242.5,5.5,17.5,263.0,210.55,167.02
2016,8,8,9,0,26.0,252.0,5.5,18.0,270.0,211.12,166.82
2016,8,8,9,15,50.0,292.0,5.6,18.0,328.5,267.65,211.86
2016,8,8,9,30,74.0,332.0,5.7,18.0,387.0,320.09,253.19
2016,8,8,9,45,84.5,353.5,5.8,18.0,419.5,349.84,276.3
2016,8,8,10,0,95.0,375.0,5.9,18.0,452.0,380.26,299.87
2016,8,8,10,15,223.0,377.0,6.0,18.0,565.5,494.56,390.46
2016,8,8,10,30,351.0,379.0,6.1,18.0,679.0,616.87,485.22
2016,8,8,10,45,332.0,396.5,6.25,18.5,686.5,628.25,492.04
2016,8,8,11,0,313.0,414.0,6.4,19.0,694.0,637.34,497.42
2016,8,8,11,15,360.0,400.0,6.5,19.0,727.5,671.85,524.38
2016,8,8,11,30,407.0,386.0,6.6,19.0,761.0,718.57,559.97
2016,8,8,11,45,454.0,377.5,6.75,19.0,798.5,757.51,589.87
2016,8,8,12,0,501.0,369.0,6.9,19.0,836.0,794.75,618.46
2016,8,8,12,15,684.5,257.0,7.05,19.0,895.0,860.71,672.22
2016,8,8,12,30,868.0,145.0,7.2,19.0,954.0,895.51,700.44
2016,8,8,12,45,865.0,145.5,7.35,19.0,946.0,888.07,695.62
2016,8,8,13,0,862.0,146.0,7.5,19.0,938.0,877.25,688.55
2016,8,8,13,15,858.5,145.5,7.6,18.5,923.0,861.84,679.3
2016,8,8,13,30,855.0,145.0,7.7,18.0,908.0,843.15,667.64
2016,8,8,13,45,854.5,141.0,7.8,18.0,886.5,820.75,651.9
2016,8,8,14,0,854.0,137.0,7.9,18.0,865.0,795.08,633.7
2016,8,8,14,15,845.5,135.5,7.9,18.0,835.5,771.35,615.51
2016,8,8,14,30,837.0,134.0,7.9,18.0,806.0,735.13,587.61
2016,8,8,14,45,838.5,125.5,7.95,18.0,773.0,696.89,558.07
2016,8,8,15,0,840.0,117.0,8.0,18.0,740.0,655.72,525.65
2016,8,8,15,15,826.5,114.5,8.0,17.5,698.5,608.38,488.39
2016,8,8,15,30,813.0,112.0,8.0,17.0,657.0,559.73,449.13
2016,8,8,15,45,809.0,103.5,8.0,17.0,613.5,509.36,406.68
2016,8,8,16,0,805.0,95.0,8.0,17.0,570.0,457.32,361.72
2016,8,8,16,15,782.5,92.0,7.9,17.0,520.5,401.42,312.62
2016,8,8,16,30,760.0,89.0,7.8,17.0,471.0,346.22,263.2
2016,8,8,16,45,739.5,82.0,7.75,17.0,420.5,289.11,211.67
2016,8,8,17,0,719.0,75.0,7.7,17.0,370.0,233.14,161.27
2016,8,8,17,15,678.5,70.5,7.6,16.5,317.5,174.45,111.41
2016,8,8,17,30,638.0,66.0,7.5,16.0,265.0,122.34,71.36
2016,8,8,17,45,585.0,58.5,7.45,16.0,214.5,71.57,41.11
2016,8,8,18,0,532.0,51.0,7.4,16.0,164.0,41.92,31.38
2016,8,8,18,15,438.5,42.0,7.25,15.5,118.0,34.53,24.48
2016,8,8,18,30,345.0,33.0,7.1,15.0,72.0,27.2,17.13
2016,8,8,18,45,172.5,16.5,7.0,15.0,36.0,13.34,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,169.0,17.0,4.85,15.5,36.5,13.73,0.0
2016,8,9,6,0,338.0,34.0,4.9,16.0,73.0,27.96,17.82
2016,8,9,6,15,429.5,43.0,4.8,16.0,118.5,35.24,25.1
2016,8,9,6,30,521.0,52.0,4.7,16.0,164.0,42.58,32.0
2016,8,9,6,45,260.5,63.0,4.65,16.0,119.0,60.21,38.6
2016,8,9,7,0,0.0,74.0,4.6,16.0,74.0,56.33,42.36
2016,8,9,7,15,0.0,88.5,4.35,16.0,88.5,67.43,51.7
2016,8,9,7,30,0.0,103.0,4.1,16.0,103.0,78.63,60.99
2016,8,9,7,45,0.0,109.5,3.95,16.5,109.5,83.89,65.05
2016,8,9,8,0,0.0,116.0,3.8,17.0,116.0,89.11,69.03
2016,8,9,8,15,5.5,156.5,3.5,17.0,159.5,122.74,96.44
2016,8,9,8,30,11.0,197.0,3.2,17.0,203.0,157.43,124.35
2016,8,9,8,45,13.0,213.0,2.95,17.0,221.0,172.07,135.78
2016,8,9,9,0,15.0,229.0,2.7,17.0,239.0,186.95,147.34
2016,8,9,9,15,16.0,242.5,2.5,17.0,254.0,199.46,156.92
2016,8,9,9,30,17.0,256.0,2.3,17.0,269.0,212.06,166.51
2016,8,9,9,45,17.5,267.0,2.1,17.5,281.0,222.37,173.89
2016,8,9,10,0,18.0,278.0,1.9,18.0,293.0,232.69,181.2
2016,8,9,10,15,40.5,329.0,1.9,18.0,363.0,304.63,236.92
2016,8,9,10,30,63.0,380.0,1.9,18.0,433.0,368.81,285.45
2016,8,9,10,45,60.5,390.0,1.9,18.5,442.5,378.25,291.3
2016,8,9,11,0,58.0,400.0,1.9,19.0,452.0,387.29,297.12
2016,8,9,11,15,72.0,419.0,2.0,19.0,485.0,417.92,320.15
2016,8,9,11,30,86.0,438.0,2.1,19.0,518.0,448.7,343.08
2016,8,9,11,45,162.5,447.5,2.25,19.0,598.5,540.92,412.42
2016,8,9,12,0,239.0,457.0,2.4,19.0,679.0,617.77,469.27
2016,8,9,12,15,254.0,453.5,2.55,19.0,689.5,643.59,487.91
2016,8,9,12,30,269.0,450.0,2.7,19.0,700.0,652.75,495.29
2016,8,9,12,45,241.0,451.0,2.9,19.0,674.0,626.96,477.03
2016,8,9,13,0,213.0,452.0,3.1,19.0,648.0,585.47,447.58
2016,8,9,13,15,207.5,444.5,3.2,19.0,632.5,569.88,436.86
2016,8,9,13,30,202.0,437.0,3.3,19.0,617.0,553.4,425.29
2016,8,9,13,45,198.5,425.0,3.4,19.0,598.0,533.8,411.46
2016,8,9,14,0,195.0,413.0,3.5,19.0,579.0,513.49,397.0
2016,8,9,14,15,316.0,361.5,3.6,19.0,619.5,563.65,437.32
2016,8,9,14,30,437.0,310.0,3.7,19.0,660.0,604.01,469.34
2016,8,9,14,45,314.5,327.0,3.8,19.0,573.5,505.49,394.42
2016,8,9,15,0,192.0,344.0,3.9,19.0,487.0,416.1,325.65
2016,8,9,15,15,192.0,323.0,4.05,19.0,459.0,387.73,304.51
2016,8,9,15,30,192.0,302.0,4.2,19.0,431.0,358.93,282.46
2016,8,9,15,45,179.5,280.0,4.35,19.0,394.0,322.68,254.22
2016,8,9,16,0,167.0,258.0,4.5,19.0,357.0,287.39,226.34
2016,8,9,16,15,160.5,234.5,4.6,18.5,323.0,254.43,200.22
2016,8,9,16,30,154.0,211.0,4.7,18.0,289.0,222.09,174.11
2016,8,9,16,45,107.0,185.0,4.8,18.0,236.0,177.0,138.11
2016,8,9,17,0,60.0,159.0,4.9,18.0,183.0,134.94,104.91
2016,8,9,17,15,51.0,137.5,4.95,17.5,156.5,111.95,86.36
2016,8,9,17,30,42.0,116.0,5.0,17.0,130.0,90.27,68.96
2016,8,9,17,45,231.0,89.5,5.1,17.0,140.0,75.82,52.82
2016,8,9,18,0,420.0,63.0,5.2,17.0,150.0,50.52,38.76
