Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,15,326.5,50.5,5.15,16.5,106.5,38.29,27.59
2016,8,9,18,30,233.0,38.0,5.1,16.0,63.0,28.74,18.17
2016,8,9,18,45,116.5,19.0,5.1,16.0,31.5,14.45,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.0,18.0,3.35,15.5,32.5,13.77,0.0
2016,8,10,6,0,268.0,36.0,3.3,16.0,65.0,27.49,17.34
2016,8,10,6,15,358.5,47.0,3.15,16.0,109.0,38.04,27.52
2016,8,10,6,30,449.0,58.0,3.0,16.0,153.0,46.69,35.62
2016,8,10,6,45,224.5,67.0,2.95,16.0,114.5,61.96,40.8
2016,8,10,7,0,0.0,76.0,2.9,16.0,76.0,57.77,43.58
2016,8,10,7,15,0.0,92.0,2.75,16.0,92.0,70.01,53.88
2016,8,10,7,30,0.0,108.0,2.6,16.0,108.0,82.38,64.12
2016,8,10,7,45,21.0,152.0,2.5,16.5,162.5,122.15,96.19
2016,8,10,8,0,42.0,196.0,2.4,17.0,217.0,168.23,133.06
2016,8,10,8,15,33.0,206.5,2.3,17.0,224.5,176.73,139.83
2016,8,10,8,30,24.0,217.0,2.2,17.0,232.0,179.17,141.57
2016,8,10,8,45,25.5,235.5,2.1,17.5,252.0,196.37,154.74
2016,8,10,9,0,27.0,254.0,2.0,18.0,272.0,220.77,173.38
2016,8,10,9,15,16.5,226.0,1.95,18.0,237.0,186.73,145.97
2016,8,10,9,30,6.0,198.0,1.9,18.0,202.0,158.6,123.27
2016,8,10,9,45,14.5,247.5,1.85,18.0,259.0,204.71,159.71
2016,8,10,10,0,23.0,297.0,1.8,18.0,316.0,252.05,196.35
2016,8,10,10,15,30.0,324.0,1.85,18.0,349.5,292.94,227.58
2016,8,10,10,30,37.0,351.0,1.9,18.0,383.0,323.75,250.85
2016,8,10,10,45,29.0,334.5,2.0,18.5,360.0,304.68,235.47
2016,8,10,11,0,21.0,318.0,2.1,19.0,337.0,271.66,209.64
2016,8,10,11,15,40.5,367.0,2.25,19.0,404.0,345.66,266.5
2016,8,10,11,30,60.0,416.0,2.4,19.0,471.0,407.38,312.91
2016,8,10,11,45,61.5,421.5,2.55,19.0,478.5,414.74,318.27
2016,8,10,12,0,63.0,427.0,2.7,19.0,486.0,421.69,323.63
2016,8,10,12,15,61.5,425.0,2.9,19.0,483.0,418.79,321.72
2016,8,10,12,30,60.0,423.0,3.1,19.0,480.0,415.42,319.5
2016,8,10,12,45,50.5,406.0,3.35,19.0,453.5,391.15,301.5
2016,8,10,13,0,41.0,389.0,3.6,19.0,427.0,366.76,283.31
2016,8,10,13,15,51.5,396.0,3.85,19.0,442.5,380.66,294.6
2016,8,10,13,30,62.0,403.0,4.1,19.0,458.0,393.84,305.24
2016,8,10,13,45,67.0,396.0,4.35,19.0,454.0,389.33,302.48
2016,8,10,14,0,72.0,389.0,4.6,19.0,450.0,384.25,299.36
2016,8,10,14,15,75.0,376.5,4.7,19.0,438.5,372.25,290.71
2016,8,10,14,30,78.0,364.0,4.8,19.0,427.0,359.8,281.68
2016,8,10,14,45,61.5,335.0,4.95,19.0,383.5,319.44,250.64
2016,8,10,15,0,45.0,306.0,5.1,19.0,340.0,280.46,220.43
2016,8,10,15,15,40.5,284.5,5.1,18.5,313.5,256.49,202.3
2016,8,10,15,30,36.0,263.0,5.1,18.0,287.0,233.0,184.32
2016,8,10,15,45,34.0,243.5,5.15,18.0,265.0,212.94,168.61
2016,8,10,16,0,32.0,224.0,5.2,18.0,243.0,193.15,152.98
2016,8,10,16,15,16.0,180.0,5.15,17.5,189.5,145.11,114.55
2016,8,10,16,30,0.0,136.0,5.1,17.0,136.0,104.4,81.76
2016,8,10,16,45,0.0,113.0,5.05,17.0,113.0,86.53,67.17
2016,8,10,17,0,0.0,90.0,5.0,17.0,90.0,68.88,52.59
2016,8,10,17,15,0.0,77.0,4.9,16.5,77.0,58.89,44.39
2016,8,10,17,30,0.0,64.0,4.8,16.0,64.0,48.98,36.12
2016,8,10,17,45,243.5,58.5,4.75,16.0,108.5,55.05,35.06
2016,8,10,18,0,487.0,53.0,4.7,16.0,153.0,43.17,32.44
2016,8,10,18,15,392.5,42.5,4.55,15.5,108.0,34.71,24.56
2016,8,10,18,30,298.0,32.0,4.4,15.0,63.0,26.25,15.99
2016,8,10,18,45,149.0,16.0,4.3,15.0,31.5,12.93,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,97.0,17.5,1.6,14.5,28.0,13.31,0.0
2016,8,11,6,0,194.0,35.0,1.8,15.0,56.0,26.43,16.44
2016,8,11,6,15,274.0,50.5,1.85,15.0,98.0,37.94,27.54
2016,8,11,6,30,354.0,66.0,1.9,15.0,140.0,49.35,38.1
2016,8,11,6,45,177.0,68.5,2.0,15.5,105.5,61.25,41.41
2016,8,11,7,0,0.0,71.0,2.1,16.0,71.0,54.14,40.51
2016,8,11,7,15,0.0,86.0,2.1,16.0,86.0,65.59,50.16
2016,8,11,7,30,0.0,101.0,2.1,16.0,101.0,77.17,59.75
2016,8,11,7,45,0.0,108.5,2.1,16.5,108.5,83.17,64.44
2016,8,11,8,0,0.0,116.0,2.1,17.0,116.0,89.15,69.04
2016,8,11,8,15,27.0,178.5,2.05,17.0,194.5,152.44,120.37
2016,8,11,8,30,54.0,241.0,2.0,17.0,273.0,217.62,172.3
2016,8,11,8,45,54.5,261.0,1.95,17.5,295.5,238.4,188.0
2016,8,11,9,0,55.0,281.0,1.9,18.0,318.0,259.26,203.63
2016,8,11,9,15,58.0,301.0,1.85,18.0,342.0,281.69,220.69
2016,8,11,9,30,61.0,321.0,1.8,18.0,366.0,304.37,237.75
2016,8,11,9,45,42.0,308.0,1.75,18.0,340.0,283.79,221.15
2016,8,11,10,0,23.0,295.0,1.7,18.0,314.0,250.67,194.92
2016,8,11,10,15,31.0,324.0,1.65,18.0,350.5,294.2,228.36
2016,8,11,10,30,39.0,353.0,1.6,18.0,387.0,327.65,253.41
2016,8,11,10,45,29.0,331.5,1.55,18.5,357.0,302.54,233.24
2016,8,11,11,0,19.0,310.0,1.5,19.0,327.0,263.59,202.8
2016,8,11,11,15,19.5,317.0,1.45,19.0,335.0,270.44,207.99
2016,8,11,11,30,20.0,324.0,1.4,19.0,343.0,277.2,212.92
2016,8,11,11,45,20.5,325.5,1.4,19.0,345.5,279.25,214.39
2016,8,11,12,0,21.0,327.0,1.4,19.0,348.0,281.17,215.8
2016,8,11,12,15,42.5,376.5,1.45,19.0,416.5,359.13,274.96
2016,8,11,12,30,64.0,426.0,1.5,19.0,485.0,422.4,321.8
2016,8,11,12,45,60.0,418.0,1.55,19.0,473.5,410.94,313.14
2016,8,11,13,0,56.0,410.0,1.6,19.0,462.0,399.16,304.69
2016,8,11,13,15,80.5,418.5,1.65,19.0,491.0,426.09,325.58
2016,8,11,13,30,105.0,427.0,1.7,19.0,520.0,451.74,345.18
2016,8,11,13,45,87.5,407.0,1.8,19.5,483.5,416.39,318.58
2016,8,11,14,0,70.0,387.0,1.9,20.0,447.0,381.64,292.55
2016,8,11,14,15,72.5,374.0,1.95,19.5,434.0,368.87,284.23
2016,8,11,14,30,75.0,361.0,2.0,19.0,421.0,355.71,275.41
2016,8,11,14,45,68.5,340.0,2.05,19.0,393.0,329.1,255.6
2016,8,11,15,0,62.0,319.0,2.1,19.0,365.0,302.93,235.99
2016,8,11,15,15,52.0,293.5,2.15,19.0,330.5,271.38,212.0
2016,8,11,15,30,42.0,268.0,2.2,19.0,296.0,240.86,188.57
2016,8,11,15,45,39.0,247.0,2.25,19.0,272.0,218.67,171.52
2016,8,11,16,0,36.0,226.0,2.3,19.0,248.0,196.9,154.59
2016,8,11,16,15,25.5,199.0,2.35,18.5,214.0,163.74,128.67
2016,8,11,16,30,15.0,172.0,2.4,18.0,180.0,137.15,107.79
2016,8,11,16,45,7.5,140.5,2.45,18.0,144.5,109.49,85.57
2016,8,11,17,0,0.0,109.0,2.5,18.0,109.0,83.09,64.19
2016,8,11,17,15,0.0,92.5,2.6,17.5,92.5,70.31,53.8
2016,8,11,17,30,0.0,76.0,2.7,17.0,76.0,57.68,43.31
2016,8,11,17,45,211.0,67.5,2.85,17.0,110.0,60.52,40.21
2016,8,11,18,0,422.0,59.0,3.0,17.0,144.0,47.47,36.04
2016,8,11,18,15,330.5,46.0,3.0,16.5,100.5,37.25,26.6
2016,8,11,18,30,239.0,33.0,3.0,16.0,57.0,25.16,14.79
2016,8,11,18,45,119.5,16.5,3.0,16.0,28.5,12.6,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,161.0,15.5,1.3,14.5,32.5,12.52,0.0
2016,8,12,6,0,322.0,31.0,1.3,15.0,65.0,25.49,15.54
2016,8,12,6,15,415.0,41.0,1.2,15.0,110.5,33.61,23.76
2016,8,12,6,30,508.0,51.0,1.1,15.0,156.0,41.76,31.42
2016,8,12,6,45,569.0,57.5,1.05,15.5,207.0,78.65,44.23
2016,8,12,7,0,630.0,64.0,1.0,16.0,258.0,129.49,76.38
2016,8,12,7,15,315.0,84.5,0.95,16.0,181.5,127.49,88.05
2016,8,12,7,30,0.0,105.0,0.9,16.0,105.0,80.19,62.14
2016,8,12,7,45,0.0,128.5,0.9,16.5,128.5,98.37,77.0
2016,8,12,8,0,0.0,152.0,0.9,17.0,152.0,116.8,91.66
2016,8,12,8,15,0.5,160.0,0.95,17.0,160.5,123.63,96.88
2016,8,12,8,30,1.0,168.0,1.0,17.0,169.0,130.49,102.13
2016,8,12,8,45,5.5,191.5,1.05,17.5,195.5,151.68,118.68
2016,8,12,9,0,10.0,215.0,1.1,18.0,222.0,173.49,135.5
2016,8,12,9,15,18.5,247.5,1.2,18.0,261.5,205.57,160.59
2016,8,12,9,30,27.0,280.0,1.3,18.0,301.0,247.97,193.44
2016,8,12,9,45,21.0,271.5,1.4,18.5,288.0,229.07,177.95
2016,8,12,10,0,15.0,263.0,1.5,19.0,275.0,218.88,169.47
2016,8,12,10,15,21.5,296.5,1.6,19.0,315.0,252.14,195.2
2016,8,12,10,30,28.0,330.0,1.7,19.0,355.0,299.39,231.18
2016,8,12,10,45,35.5,353.5,1.8,19.0,385.5,327.72,252.51
2016,8,12,11,0,43.0,377.0,1.9,19.0,416.0,356.42,274.07
2016,8,12,11,15,40.0,378.5,2.05,19.0,415.0,356.69,274.12
2016,8,12,11,30,37.0,380.0,2.2,19.0,414.0,356.58,274.04
2016,8,12,11,45,60.0,410.0,2.35,19.5,465.5,404.56,310.09
2016,8,12,12,0,83.0,440.0,2.5,20.0,517.0,452.73,345.61
2016,8,12,12,15,89.5,443.5,2.65,20.0,526.0,461.92,352.59
2016,8,12,12,30,96.0,447.0,2.8,20.0,535.0,470.51,359.37
2016,8,12,12,45,106.5,446.5,2.95,20.0,544.0,478.29,365.73
2016,8,12,13,0,117.0,446.0,3.1,20.0,553.0,501.26,383.17
2016,8,12,13,15,133.5,440.0,3.25,20.0,560.0,506.99,388.23
2016,8,12,13,30,150.0,434.0,3.4,20.0,567.0,511.39,392.42
2016,8,12,13,45,131.5,419.0,3.55,20.0,533.5,478.02,367.9
2016,8,12,14,0,113.0,404.0,3.7,20.0,500.0,444.95,343.53
2016,8,12,14,15,95.5,383.0,3.75,19.5,462.0,394.84,306.66
2016,8,12,14,30,78.0,362.0,3.8,19.0,424.0,359.42,280.43
2016,8,12,14,45,74.5,342.5,3.85,19.0,399.5,335.98,262.87
2016,8,12,15,0,71.0,323.0,3.9,19.0,375.0,312.71,245.25
2016,8,12,15,15,115.0,311.0,3.95,19.0,389.5,334.15,262.85
2016,8,12,15,30,159.0,299.0,4.0,19.0,404.0,340.72,268.42
2016,8,12,15,45,136.5,275.5,4.05,19.0,361.5,299.56,236.14
2016,8,12,16,0,114.0,252.0,4.1,19.0,319.0,260.51,205.38
2016,8,12,16,15,59.0,204.5,4.1,19.0,239.0,185.92,146.24
2016,8,12,16,30,4.0,157.0,4.1,19.0,159.0,121.95,95.38
2016,8,12,16,45,2.0,142.5,4.1,19.0,144.0,109.46,85.5
2016,8,12,17,0,0.0,128.0,4.1,19.0,129.0,97.22,75.71
2016,8,12,17,15,0.0,109.0,4.05,18.5,109.5,82.34,63.64
2016,8,12,17,30,0.0,90.0,4.0,18.0,90.0,67.65,51.49
2016,8,12,17,45,216.5,73.0,3.95,18.0,116.0,64.88,43.44
2016,8,12,18,0,433.0,56.0,3.9,18.0,142.0,45.22,33.89
2016,8,12,18,15,336.5,44.0,3.85,17.5,98.5,35.71,25.09
2016,8,12,18,30,240.0,32.0,3.8,17.0,55.0,24.43,13.83
2016,8,12,18,45,120.0,16.0,3.8,16.5,27.5,12.22,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,138.0,16.0,2.0,15.5,30.5,12.91,0.0
2016,8,13,6,0,276.0,32.0,2.0,16.0,61.0,26.16,15.85
2016,8,13,6,15,369.5,43.0,2.0,16.0,105.0,34.97,24.77
2016,8,13,6,30,463.0,54.0,2.0,16.0,149.0,43.76,33.0
2016,8,13,6,45,254.0,84.0,2.05,16.5,138.5,77.99,52.59
2016,8,13,7,0,45.0,114.0,2.1,17.0,128.0,90.59,68.98
2016,8,13,7,15,51.5,135.5,2.1,17.0,154.5,112.21,86.66
2016,8,13,7,30,58.0,157.0,2.1,17.0,181.0,134.85,105.24
2016,8,13,7,45,90.5,183.0,2.1,17.5,225.5,169.72,132.77
2016,8,13,8,0,123.0,209.0,2.1,18.0,270.0,213.57,167.5
2016,8,13,8,15,127.0,232.5,2.05,18.0,301.5,243.41,191.5
2016,8,13,8,30,131.0,256.0,2.0,18.0,333.0,273.68,215.48
2016,8,13,8,45,120.0,277.0,2.0,18.5,352.0,294.49,231.27
2016,8,13,9,0,109.0,298.0,2.0,19.0,371.0,305.2,238.9
2016,8,13,9,15,146.0,320.5,2.05,19.0,424.5,363.05,283.44
2016,8,13,9,30,183.0,343.0,2.1,19.0,478.0,415.02,322.81
2016,8,13,9,45,190.0,361.0,2.15,19.5,507.0,444.93,344.24
2016,8,13,10,0,197.0,379.0,2.2,20.0,536.0,474.81,365.45
2016,8,13,10,15,227.0,389.5,2.35,20.0,577.0,515.44,395.82
2016,8,13,10,30,257.0,400.0,2.5,20.0,618.0,570.79,436.41
2016,8,13,10,45,271.0,408.5,2.65,20.5,643.5,598.7,455.82
2016,8,13,11,0,285.0,417.0,2.8,21.0,669.0,626.02,474.83
2016,8,13,11,15,354.0,395.5,3.0,21.0,714.0,672.55,510.07
2016,8,13,11,30,423.0,374.0,3.2,21.0,759.0,733.28,554.71
2016,8,13,11,45,431.5,374.5,3.45,21.0,770.0,746.64,564.79
2016,8,13,12,0,440.0,375.0,3.7,21.0,781.0,757.85,573.68
2016,8,13,12,15,364.5,407.0,4.0,21.0,743.5,706.44,536.6
2016,8,13,12,30,289.0,439.0,4.3,21.0,706.0,667.58,507.9
2016,8,13,12,45,275.0,438.5,4.6,21.0,690.5,652.25,497.97
2016,8,13,13,0,261.0,438.0,4.9,21.0,675.0,635.61,486.83
2016,8,13,13,15,382.0,385.5,5.05,21.0,725.5,686.2,527.67
2016,8,13,13,30,503.0,333.0,5.2,21.0,776.0,745.9,574.08
2016,8,13,13,45,484.0,326.5,5.4,21.0,744.0,711.21,549.41
2016,8,13,14,0,465.0,320.0,5.6,21.0,712.0,675.32,523.91
2016,8,13,14,15,456.0,310.5,5.65,21.0,683.5,643.53,500.83
2016,8,13,14,30,447.0,301.0,5.7,21.0,655.0,610.49,476.52
2016,8,13,14,45,470.5,276.0,5.8,21.0,633.0,585.68,458.77
2016,8,13,15,0,494.0,251.0,5.9,21.0,611.0,557.47,437.96
2016,8,13,15,15,422.0,258.5,5.85,20.5,554.0,495.42,390.22
2016,8,13,15,30,350.0,266.0,5.8,20.0,497.0,429.16,338.82
2016,8,13,15,45,354.5,244.0,5.8,20.0,462.5,392.97,310.02
2016,8,13,16,0,359.0,222.0,5.8,20.0,428.0,355.65,279.58
2016,8,13,16,15,317.5,207.0,5.75,19.5,377.5,304.37,238.26
2016,8,13,16,30,276.0,192.0,5.7,19.0,327.0,257.0,199.75
2016,8,13,16,45,228.0,174.0,5.7,19.0,277.0,209.61,161.0
2016,8,13,17,0,180.0,156.0,5.7,19.0,227.0,164.51,124.51
2016,8,13,17,15,163.5,135.0,5.65,18.5,192.5,132.25,98.07
2016,8,13,17,30,147.0,114.0,5.6,18.0,158.0,102.1,74.1
2016,8,13,17,45,285.5,84.5,5.55,18.0,147.5,76.87,51.54
2016,8,13,18,0,424.0,55.0,5.5,18.0,137.0,44.42,33.14
2016,8,13,18,15,327.0,43.0,5.4,17.5,94.5,34.9,24.32
2016,8,13,18,30,230.0,31.0,5.3,17.0,52.0,23.65,12.83
2016,8,13,18,45,115.0,15.5,5.2,17.0,26.0,12.2,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.5,28.5,12.25,0.0
2016,8,14,6,0,247.0,32.0,2.9,16.0,57.0,24.48,14.31
2016,8,14,6,15,339.5,44.0,2.9,16.0,100.5,35.64,25.3
2016,8,14,6,30,432.0,56.0,2.9,16.0,144.0,45.13,34.16
2016,8,14,6,45,216.0,65.0,2.9,16.0,109.0,63.22,41.2
2016,8,14,7,0,0.0,74.0,2.9,16.0,74.0,56.31,42.34
2016,8,14,7,15,0.0,90.0,2.9,16.5,90.0,68.58,52.58
2016,8,14,7,30,0.0,106.0,2.9,17.0,106.0,80.99,62.74
2016,8,14,7,45,5.0,136.5,2.95,17.5,139.5,106.07,83.1
2016,8,14,8,0,10.0,167.0,3.0,18.0,173.0,132.11,103.97
2016,8,14,8,15,25.0,198.5,3.0,18.0,213.5,164.01,129.47
2016,8,14,8,30,40.0,230.0,3.0,18.0,254.0,203.61,161.01
2016,8,14,8,45,34.5,241.5,3.05,18.0,263.0,213.48,168.56
2016,8,14,9,0,29.0,253.0,3.1,18.0,272.0,222.73,175.56
2016,8,14,9,15,40.0,282.0,3.15,18.0,310.5,256.35,201.9
2016,8,14,9,30,51.0,311.0,3.2,18.0,349.0,291.19,228.92
2016,8,14,9,45,89.5,344.0,3.25,18.5,414.5,349.73,274.05
2016,8,14,10,0,128.0,377.0,3.3,19.0,480.0,423.95,330.14
2016,8,14,10,15,201.5,386.0,3.35,19.0,553.5,494.34,383.97
2016,8,14,10,30,275.0,395.0,3.4,19.0,627.0,582.4,449.83
2016,8,14,10,45,308.5,397.0,3.45,19.5,664.0,620.96,477.17
2016,8,14,11,0,342.0,399.0,3.5,20.0,701.0,659.64,504.53
2016,8,14,11,15,318.5,414.0,3.6,20.0,699.0,660.8,504.6
2016,8,14,11,30,295.0,429.0,3.7,20.0,697.0,659.69,503.23
2016,8,14,11,45,374.5,400.0,3.8,20.0,743.0,707.4,539.74
2016,8,14,12,0,454.0,371.0,3.9,20.0,789.0,769.11,585.28
2016,8,14,12,15,400.5,396.0,4.0,20.0,765.0,730.39,556.64
2016,8,14,12,30,347.0,421.0,4.1,20.0,741.0,704.5,537.25
2016,8,14,12,45,299.0,430.0,4.25,20.0,704.0,667.44,510.14
2016,8,14,13,0,251.0,439.0,4.4,20.0,667.0,629.51,482.31
2016,8,14,13,15,383.5,383.5,4.55,20.0,724.5,687.53,528.94
2016,8,14,13,30,516.0,328.0,4.7,20.0,782.0,754.56,580.75
2016,8,14,13,45,450.0,343.0,4.85,20.0,731.0,699.61,540.21
2016,8,14,14,0,384.0,358.0,5.0,20.0,680.0,633.48,491.66
2016,8,14,14,15,353.0,353.5,5.1,20.0,641.5,592.13,461.27
2016,8,14,14,30,322.0,349.0,5.2,20.0,603.0,551.28,430.78
2016,8,14,14,45,309.5,334.0,5.35,20.0,569.0,514.92,403.83
2016,8,14,15,0,297.0,319.0,5.5,20.0,535.0,478.49,376.4
2016,8,14,15,15,307.5,296.0,5.55,19.5,508.0,449.28,354.93
2016,8,14,15,30,318.0,273.0,5.6,19.0,481.0,418.39,331.56
2016,8,14,15,45,275.0,258.5,5.7,19.0,429.0,365.65,289.71
2016,8,14,16,0,232.0,244.0,5.8,19.0,377.0,309.42,244.79
2016,8,14,16,15,187.0,224.0,5.8,18.5,325.0,259.98,205.35
2016,8,14,16,30,142.0,204.0,5.8,18.0,273.0,215.22,169.52
2016,8,14,16,45,121.5,180.0,5.85,18.0,234.5,179.56,140.28
2016,8,14,17,0,101.0,156.0,5.9,18.0,196.0,146.42,113.12
2016,8,14,17,15,88.5,134.5,5.8,17.5,165.5,117.15,89.17
2016,8,14,17,30,76.0,113.0,5.7,17.0,135.0,92.51,69.36
2016,8,14,17,45,237.0,85.0,5.65,17.0,134.0,74.69,51.07
2016,8,14,18,0,398.0,57.0,5.6,17.0,133.0,45.91,34.54
2016,8,14,18,15,300.0,44.0,5.4,16.5,91.0,33.48,23.13
2016,8,14,18,30,202.0,31.0,5.2,16.0,49.0,23.52,12.34
2016,8,14,18,45,101.0,15.5,5.05,16.0,24.5,12.2,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,165.0,15.0,2.1,14.5,31.0,12.18,0.0
2016,8,15,6,0,330.0,30.0,2.1,15.0,62.0,24.78,14.45
2016,8,15,6,15,429.5,39.0,2.05,15.0,108.0,32.17,22.37
2016,8,15,6,30,529.0,48.0,2.0,15.0,154.0,39.65,29.47
2016,8,15,6,45,264.5,73.5,1.95,15.0,126.5,73.51,48.27
2016,8,15,7,0,0.0,99.0,1.9,15.0,99.0,74.28,57.73
2016,8,15,7,15,4.5,117.5,1.85,15.0,119.0,89.68,70.49
2016,8,15,7,30,9.0,136.0,1.8,15.0,139.0,105.75,83.64
2016,8,15,7,45,12.5,155.0,1.8,15.5,160.5,122.54,97.12
2016,8,15,8,0,16.0,174.0,1.8,16.0,182.0,139.84,110.86
2016,8,15,8,15,45.0,209.5,1.8,16.0,235.0,186.05,147.9
2016,8,15,8,30,74.0,245.0,1.8,16.0,288.0,232.42,184.72
2016,8,15,8,45,76.0,266.5,1.8,16.5,314.0,256.43,203.09
2016,8,15,9,0,78.0,288.0,1.8,17.0,340.0,280.65,221.4
2016,8,15,9,15,70.5,303.5,1.85,17.0,352.5,294.04,231.41
2016,8,15,9,30,63.0,319.0,1.9,17.0,365.0,306.64,240.72
2016,8,15,9,45,88.5,346.5,1.95,17.5,415.0,352.04,275.21
2016,8,15,10,0,114.0,374.0,2.0,18.0,465.0,412.21,320.05
2016,8,15,10,15,140.0,391.5,2.1,18.0,507.0,453.42,350.91
2016,8,15,10,30,166.0,409.0,2.2,18.0,549.0,495.74,382.44
2016,8,15,10,45,137.5,417.5,2.35,18.5,535.5,485.97,373.7
2016,8,15,11,0,109.0,426.0,2.5,19.0,522.0,458.46,352.23
2016,8,15,11,15,152.5,437.0,2.65,19.0,574.0,524.91,402.37
2016,8,15,11,30,196.0,448.0,2.8,19.0,626.0,576.21,440.59
2016,8,15,11,45,190.0,452.5,2.95,19.0,626.0,577.76,441.55
2016,8,15,12,0,184.0,457.0,3.1,19.0,626.0,578.11,441.96
2016,8,15,12,15,201.0,455.0,3.2,19.0,639.5,591.89,452.69
2016,8,15,12,30,218.0,453.0,3.3,19.0,653.0,604.47,462.49
2016,8,15,12,45,178.5,449.5,3.4,19.0,613.0,564.38,432.66
2016,8,15,13,0,139.0,446.0,3.5,19.0,573.0,523.93,402.53
2016,8,15,13,15,186.5,435.0,3.55,19.0,601.5,551.46,424.61
2016,8,15,13,30,234.0,424.0,3.6,19.0,630.0,576.46,444.37
2016,8,15,13,45,158.5,406.5,3.65,19.0,544.5,492.19,380.75
2016,8,15,14,0,83.0,389.0,3.7,19.0,459.0,396.61,307.93
2016,8,15,14,15,57.5,350.0,3.7,18.5,397.5,339.0,264.64
2016,8,15,14,30,32.0,311.0,3.7,18.0,336.0,283.34,221.96
2016,8,15,14,45,67.5,321.0,3.7,18.0,371.0,314.36,247.35
2016,8,15,15,0,103.0,331.0,3.7,18.0,406.0,342.24,269.77
2016,8,15,15,15,76.5,300.0,3.6,18.0,353.5,293.79,231.81
2016,8,15,15,30,50.0,269.0,3.5,18.0,301.0,247.9,195.78
2016,8,15,15,45,56.5,253.0,3.45,18.0,287.0,234.15,185.26
2016,8,15,16,0,63.0,237.0,3.4,18.0,273.0,219.68,173.89
2016,8,15,16,15,42.0,205.5,3.35,18.0,229.0,180.81,142.91
2016,8,15,16,30,21.0,174.0,3.3,18.0,185.0,141.26,111.26
2016,8,15,16,45,10.5,142.5,3.25,18.0,148.0,112.14,87.81
2016,8,15,17,0,0.0,111.0,3.2,18.0,111.0,84.66,65.57
2016,8,15,17,15,0.0,94.0,3.15,17.5,94.0,71.42,54.75
2016,8,15,17,30,0.0,77.0,3.1,17.0,77.0,58.33,43.84
2016,8,15,17,45,241.5,63.0,3.05,17.0,108.0,60.05,38.54
2016,8,15,18,0,483.0,49.0,3.0,17.0,139.0,40.2,29.54
2016,8,15,18,15,377.0,38.5,2.9,16.5,95.0,31.6,21.47
2016,8,15,18,30,271.0,28.0,2.8,16.0,51.0,23.06,11.4
2016,8,15,18,45,135.5,14.0,2.75,16.0,25.5,11.02,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,151.5,15.0,1.75,14.0,29.5,12.18,0.0
2016,8,16,6,0,303.0,30.0,1.7,14.0,59.0,24.71,14.26
2016,8,16,6,15,404.5,40.5,1.6,14.0,104.5,33.26,23.39
2016,8,16,6,30,506.0,51.0,1.5,14.0,150.0,41.84,31.53
2016,8,16,6,45,300.0,83.5,1.4,14.5,147.0,84.22,55.97
2016,8,16,7,0,94.0,116.0,1.3,15.0,144.0,100.56,75.65
2016,8,16,7,15,104.5,137.5,1.3,15.0,174.5,127.15,97.49
2016,8,16,7,30,115.0,159.0,1.3,15.0,205.0,155.18,120.75
2016,8,16,7,45,87.5,178.0,1.3,15.5,216.0,166.55,131.12
2016,8,16,8,0,60.0,197.0,1.3,16.0,227.0,178.03,140.98
2016,8,16,8,15,46.5,210.0,1.4,16.0,234.5,187.53,148.81
2016,8,16,8,30,33.0,223.0,1.5,16.0,242.0,195.45,155.07
2016,8,16,8,45,44.0,249.5,1.6,16.5,277.5,226.06,178.96
2016,8,16,9,0,55.0,276.0,1.7,17.0,313.0,257.97,203.52
2016,8,16,9,15,63.5,299.5,1.8,17.0,344.0,286.97,225.92
2016,8,16,9,30,72.0,323.0,1.9,17.0,375.0,316.77,248.78
2016,8,16,9,45,109.0,350.0,2.05,17.5,434.0,370.34,289.73
2016,8,16,10,0,146.0,377.0,2.2,18.0,493.0,439.59,341.65
2016,8,16,10,15,152.5,392.5,2.3,18.0,517.5,465.18,360.35
2016,8,16,10,30,159.0,408.0,2.4,18.0,542.0,490.61,379.07
2016,8,16,10,45,145.0,419.0,2.5,18.5,543.5,494.78,380.86
2016,8,16,11,0,131.0,430.0,2.6,19.0,545.0,497.61,381.77
2016,8,16,11,15,142.0,439.0,2.7,19.0,566.0,519.0,397.71
2016,8,16,11,30,153.0,448.0,2.8,19.0,587.0,539.94,413.21
2016,8,16,11,45,183.0,450.5,2.9,19.0,618.0,571.18,436.76
2016,8,16,12,0,213.0,453.0,3.0,19.0,649.0,601.8,459.71
2016,8,16,12,15,150.5,446.0,3.1,19.0,584.0,539.92,413.31
2016,8,16,12,30,88.0,439.0,3.2,19.0,519.0,459.78,353.23
2016,8,16,12,45,75.0,425.0,3.3,19.5,493.5,434.47,334.04
2016,8,16,13,0,62.0,411.0,3.4,20.0,468.0,408.99,314.41
2016,8,16,13,15,75.0,412.5,3.45,20.0,479.5,420.0,323.37
2016,8,16,13,30,88.0,414.0,3.5,20.0,491.0,430.14,331.54
2016,8,16,13,45,86.5,401.5,3.55,20.0,475.5,414.69,320.26
2016,8,16,14,0,85.0,389.0,3.6,20.0,460.0,398.98,308.83
2016,8,16,14,15,89.0,376.0,3.7,19.5,448.0,386.8,300.81
2016,8,16,14,30,93.0,363.0,3.8,19.0,436.0,374.07,292.25
2016,8,16,14,45,103.5,347.5,3.9,19.0,425.0,363.07,284.53
2016,8,16,15,0,114.0,332.0,4.0,19.0,414.0,361.96,284.25
2016,8,16,15,15,98.0,307.5,4.1,19.0,375.0,313.89,247.18
2016,8,16,15,30,82.0,283.0,4.2,19.0,336.0,278.19,219.49
2016,8,16,15,45,89.0,263.5,4.3,19.0,317.0,260.04,205.51
2016,8,16,16,0,96.0,244.0,4.4,19.0,298.0,241.11,190.58
2016,8,16,16,15,66.5,213.5,4.4,18.5,249.5,197.58,156.19
2016,8,16,16,30,37.0,183.0,4.4,18.0,201.0,157.65,124.54
2016,8,16,16,45,18.5,146.0,4.45,18.0,155.0,117.24,91.89
2016,8,16,17,0,0.0,109.0,4.5,18.0,109.0,83.19,64.38
2016,8,16,17,15,0.0,91.5,4.5,17.5,91.5,69.58,53.22
2016,8,16,17,30,0.0,74.0,4.5,17.0,74.0,56.15,41.99
2016,8,16,17,45,201.5,65.0,4.55,17.0,101.5,59.61,39.15
2016,8,16,18,0,403.0,56.0,4.6,17.0,129.0,45.31,33.94
2016,8,16,18,15,300.0,42.0,4.5,16.5,86.5,32.03,21.73
2016,8,16,18,30,197.0,28.0,4.4,16.0,44.0,21.31,9.36
2016,8,16,18,45,98.5,14.0,4.35,16.0,22.0,11.02,0.0
2016,8,16,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,90.5,16.0,1.65,14.5,24.5,12.16,0.0
2016,8,17,6,0,181.0,32.0,1.7,15.0,49.0,24.18,13.52
2016,8,17,6,15,272.0,46.5,1.65,15.0,90.5,35.09,24.83
2016,8,17,6,30,363.0,61.0,1.6,15.0,132.0,46.66,35.61
2016,8,17,6,45,428.5,71.5,1.55,15.5,180.0,85.91,52.44
2016,8,17,7,0,494.0,82.0,1.5,16.0,228.0,136.1,87.38
2016,8,17,7,15,247.0,96.0,1.45,16.0,169.0,126.38,90.48
2016,8,17,7,30,0.0,110.0,1.4,16.0,110.0,84.1,65.5
2016,8,17,7,45,22.5,150.5,1.4,16.5,162.0,122.52,96.5
2016,8,17,8,0,45.0,191.0,1.4,17.0,214.0,168.2,132.98
2016,8,17,8,15,32.5,199.0,1.4,17.0,216.5,173.12,136.84
2016,8,17,8,30,20.0,207.0,1.4,17.0,219.0,170.9,134.84
2016,8,17,8,45,18.0,217.0,1.4,17.5,228.5,179.28,140.99
2016,8,17,9,0,16.0,227.0,1.4,18.0,238.0,187.41,146.82
2016,8,17,9,15,19.0,246.5,1.4,18.0,260.0,206.18,161.33
2016,8,17,9,30,22.0,266.0,1.4,18.0,282.0,225.27,175.96
2016,8,17,9,45,25.5,286.5,1.45,18.5,306.5,245.85,191.34
2016,8,17,10,0,29.0,307.0,1.5,19.0,331.0,279.08,216.24
2016,8,17,10,15,62.5,351.5,1.5,19.0,404.0,346.18,267.47
2016,8,17,10,30,96.0,396.0,1.5,19.0,477.0,415.82,319.37
2016,8,17,10,45,160.5,411.0,1.55,19.0,550.0,501.72,383.11
2016,8,17,11,0,225.0,426.0,1.6,19.0,623.0,575.14,436.59
2016,8,17,11,15,133.0,404.5,1.65,19.0,522.0,481.09,366.41
2016,8,17,11,30,41.0,383.0,1.7,19.0,421.0,366.01,279.85
2016,8,17,11,45,42.0,388.0,1.75,19.5,426.5,372.26,284.59
2016,8,17,12,0,43.0,393.0,1.8,20.0,432.0,378.2,288.48
2016,8,17,12,15,40.5,387.5,1.85,20.0,424.5,371.06,283.18
2016,8,17,12,30,38.0,382.0,1.9,20.0,417.0,363.58,277.72
2016,8,17,12,45,44.0,388.5,2.0,20.0,428.5,374.31,286.17
2016,8,17,13,0,50.0,395.0,2.1,20.0,440.0,384.59,294.23
2016,8,17,13,15,64.5,401.5,2.2,20.0,458.5,401.7,307.66
2016,8,17,13,30,79.0,408.0,2.3,20.0,477.0,417.93,320.4
2016,8,17,13,45,56.0,371.0,2.4,20.0,419.5,362.87,279.16
2016,8,17,14,0,33.0,334.0,2.5,20.0,362.0,309.17,238.6
2016,8,17,14,15,43.5,335.5,2.65,19.5,371.0,316.68,245.71
2016,8,17,14,30,54.0,337.0,2.8,19.0,380.0,323.28,251.91
2016,8,17,14,45,60.0,325.5,2.95,19.0,370.5,314.3,245.61
2016,8,17,15,0,66.0,314.0,3.1,19.0,361.0,304.68,238.79
2016,8,17,15,15,58.0,290.0,3.2,19.0,330.0,275.09,216.08
2016,8,17,15,30,50.0,266.0,3.3,19.0,299.0,246.3,193.85
2016,8,17,15,45,36.5,236.5,3.4,19.0,259.5,210.98,166.18
2016,8,17,16,0,23.0,207.0,3.5,19.0,220.0,171.89,135.22
2016,8,17,16,15,25.0,191.5,3.55,18.5,204.5,158.66,125.08
2016,8,17,16,30,27.0,176.0,3.6,18.0,189.0,148.85,117.51
2016,8,17,16,45,13.5,145.5,3.65,18.0,152.0,115.47,90.55
2016,8,17,17,0,0.0,115.0,3.7,18.0,115.0,87.72,68.15
2016,8,17,17,15,0.0,96.5,3.7,17.5,96.5,73.27,56.32
2016,8,17,17,30,0.0,78.0,3.7,17.0,78.0,59.01,44.4
2016,8,17,17,45,171.0,67.5,3.7,17.0,98.5,59.97,40.2
2016,8,17,18,0,342.0,57.0,3.7,17.0,119.0,42.99,31.89
2016,8,17,18,15,244.5,42.0,3.6,16.5,78.5,31.71,21.36
2016,8,17,18,30,147.0,27.0,3.5,16.0,38.0,20.41,7.79
2016,8,17,18,45,73.5,13.5,3.45,16.0,19.0,10.62,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,66.5,15.5,0.9,14.5,21.5,12.2,0.0
2016,8,18,6,0,133.0,31.0,0.9,15.0,43.0,23.27,12.54
2016,8,18,6,15,216.5,48.5,0.9,15.0,83.0,36.15,25.73
2016,8,18,6,30,300.0,66.0,0.9,15.0,123.0,50.59,39.05
2016,8,18,6,45,362.0,79.0,0.95,15.5,170.0,87.93,56.08
2016,8,18,7,0,424.0,92.0,1.0,16.0,217.0,132.74,87.5
2016,8,18,7,15,212.0,99.0,1.05,16.0,161.5,122.79,88.96
2016,8,18,7,30,0.0,106.0,1.1,16.0,106.0,81.12,62.99
2016,8,18,7,45,26.5,149.5,1.15,16.5,162.5,126.07,99.32
2016,8,18,8,0,53.0,193.0,1.2,17.0,219.0,173.22,136.86
2016,8,18,8,15,30.0,188.5,1.3,17.0,203.5,163.9,129.41
2016,8,18,8,30,7.0,184.0,1.4,17.0,188.0,146.55,115.26
2016,8,18,8,45,19.5,218.5,1.5,17.5,231.0,181.5,142.93
2016,8,18,9,0,32.0,253.0,1.6,18.0,274.0,226.28,177.85
2016,8,18,9,15,28.5,262.5,1.65,18.0,282.5,234.59,183.87
2016,8,18,9,30,25.0,272.0,1.7,18.0,291.0,232.49,181.84
2016,8,18,9,45,40.5,307.5,1.8,18.5,339.5,286.26,223.22
2016,8,18,10,0,56.0,343.0,1.9,19.0,388.0,331.53,257.23
2016,8,18,10,15,76.0,369.0,1.95,19.0,432.0,373.1,288.62
2016,8,18,10,30,96.0,395.0,2.0,19.0,476.0,415.87,320.61
2016,8,18,10,45,104.0,409.0,2.1,19.0,498.5,438.63,337.38
2016,8,18,11,0,112.0,423.0,2.2,19.0,521.0,477.63,366.02
2016,8,18,11,15,194.5,426.5,2.25,19.0,600.0,555.94,424.98
2016,8,18,11,30,277.0,430.0,2.3,19.0,679.0,652.43,495.25
2016,8,18,11,45,287.5,422.5,2.35,19.0,683.0,658.62,499.41
2016,8,18,12,0,298.0,415.0,2.4,19.0,687.0,663.33,503.24
2016,8,18,12,15,292.0,424.5,2.4,19.0,691.0,667.25,505.67
2016,8,18,12,30,286.0,434.0,2.4,19.0,695.0,669.52,506.97
2016,8,18,12,45,298.5,426.0,2.4,19.0,696.5,670.64,508.23
2016,8,18,13,0,311.0,418.0,2.4,19.0,698.0,669.93,508.24
2016,8,18,13,15,325.0,405.5,2.35,19.0,693.0,664.49,504.81
2016,8,18,13,30,339.0,393.0,2.3,19.0,688.0,657.04,499.97
2016,8,18,13,45,200.0,381.5,2.3,19.0,554.5,507.25,389.72
2016,8,18,14,0,61.0,370.0,2.3,19.0,421.0,364.29,281.2
2016,8,18,14,15,76.0,364.5,2.25,19.0,425.5,368.07,285.32
2016,8,18,14,30,91.0,359.0,2.2,19.0,430.0,370.58,287.79
2016,8,18,14,45,88.0,340.0,2.15,19.0,406.0,347.17,270.27
2016,8,18,15,0,85.0,321.0,2.1,19.0,382.0,323.85,252.79
2016,8,18,15,15,101.5,304.5,2.1,18.5,373.0,314.75,246.92
2016,8,18,15,30,118.0,288.0,2.1,18.0,364.0,313.21,246.58
2016,8,18,15,45,97.0,262.0,2.15,18.0,321.5,264.0,208.25
2016,8,18,16,0,76.0,236.0,2.2,18.0,279.0,226.22,178.64
2016,8,18,16,15,42.5,197.5,2.25,18.0,221.0,175.53,138.48
2016,8,18,16,30,9.0,159.0,2.3,18.0,163.0,125.77,98.78
2016,8,18,16,45,14.5,146.5,2.4,18.0,152.5,116.63,91.43
2016,8,18,17,0,20.0,134.0,2.5,18.0,142.0,106.77,83.21
2016,8,18,17,15,11.0,113.5,2.6,17.5,118.0,87.7,67.89
2016,8,18,17,30,2.0,93.0,2.7,17.0,94.0,69.93,53.47
2016,8,18,17,45,89.0,78.0,2.8,17.0,94.0,62.84,44.82
2016,8,18,18,0,176.0,63.0,2.9,17.0,94.0,46.0,34.45
2016,8,18,18,15,117.5,41.0,2.85,16.5,58.5,30.47,20.21
2016,8,18,18,30,59.0,19.0,2.8,16.0,23.0,14.56,3.03
2016,8,18,18,45,29.5,9.5,2.8,16.0,11.5,7.47,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,27.5,10.0,2.45,15.5,12.5,7.87,0.0
2016,8,19,6,0,55.0,20.0,2.6,16.0,25.0,15.37,6.08
2016,8,19,6,15,99.5,43.5,2.6,16.0,59.5,32.25,22.16
2016,8,19,6,30,144.0,67.0,2.6,16.0,94.0,50.12,38.41
2016,8,19,6,45,72.0,62.5,2.65,16.0,76.0,53.86,37.5
2016,8,19,7,0,0.0,58.0,2.7,16.0,58.0,44.44,32.27
2016,8,19,7,15,0.0,72.5,2.65,16.0,72.5,55.54,41.69
2016,8,19,7,30,0.0,87.0,2.6,16.0,87.0,66.71,51.03
2016,8,19,7,45,0.0,110.0,2.55,16.5,110.0,84.52,65.67
2016,8,19,8,0,0.0,133.0,2.5,17.0,133.0,102.57,80.26
2016,8,19,8,15,0.0,148.5,2.4,17.0,148.5,114.94,90.14
2016,8,19,8,30,0.0,164.0,2.3,17.0,164.0,127.41,100.01
2016,8,19,8,45,1.0,170.0,2.2,17.5,171.0,132.93,103.96
2016,8,19,9,0,2.0,176.0,2.1,18.0,178.0,138.54,107.99
2016,8,19,9,15,9.0,211.5,1.95,18.0,218.5,171.84,134.45
2016,8,19,9,30,16.0,247.0,1.8,18.0,259.0,206.13,161.3
2016,8,19,9,45,23.0,277.0,1.65,18.5,295.0,236.78,184.58
2016,8,19,10,0,30.0,307.0,1.5,19.0,331.0,280.9,217.77
2016,8,19,10,15,42.0,336.5,1.45,19.0,371.0,318.27,245.88
2016,8,19,10,30,54.0,366.0,1.4,19.0,411.0,356.55,274.32
2016,8,19,10,45,64.5,385.5,1.35,19.5,441.0,385.2,294.7
2016,8,19,11,0,75.0,405.0,1.3,20.0,471.0,414.19,315.08
2016,8,19,11,15,73.5,411.5,1.3,20.0,476.5,420.87,319.49
2016,8,19,11,30,72.0,418.0,1.3,20.0,482.0,427.1,323.75
2016,8,19,11,45,97.5,433.0,1.3,20.0,521.5,464.99,351.74
2016,8,19,12,0,123.0,448.0,1.3,20.0,561.0,520.61,391.69
2016,8,19,12,15,138.5,450.0,1.35,20.0,576.5,536.74,403.37
2016,8,19,12,30,154.0,452.0,1.4,20.0,592.0,551.94,414.71
2016,8,19,12,45,138.5,445.0,1.45,20.0,570.5,529.99,399.01
2016,8,19,13,0,123.0,438.0,1.5,20.0,549.0,507.45,383.09
2016,8,19,13,15,124.5,428.0,1.6,20.0,538.5,496.57,376.17
2016,8,19,13,30,126.0,418.0,1.7,20.0,528.0,484.94,368.58
2016,8,19,13,45,141.0,409.0,1.8,20.0,528.5,484.67,369.52
2016,8,19,14,0,156.0,400.0,1.9,20.0,529.0,482.97,369.33
2016,8,19,14,15,107.0,369.0,1.95,19.5,456.0,396.7,305.91
2016,8,19,14,30,58.0,338.0,2.0,19.0,383.0,328.34,254.7
2016,8,19,14,45,71.5,328.5,2.15,19.0,381.5,326.2,254.23
2016,8,19,15,0,85.0,319.0,2.3,19.0,380.0,322.77,252.39
2016,8,19,15,15,174.5,297.5,2.35,19.0,412.5,364.55,286.04
2016,8,19,15,30,264.0,276.0,2.4,19.0,445.0,396.11,310.73
2016,8,19,15,45,293.0,248.0,2.5,19.0,422.0,371.18,291.34
2016,8,19,16,0,322.0,220.0,2.6,19.0,399.0,342.89,268.76
2016,8,19,16,15,291.5,202.0,2.65,18.5,352.5,294.93,230.7
2016,8,19,16,30,261.0,184.0,2.7,18.0,306.0,249.86,194.38
2016,8,19,16,45,242.5,163.0,2.8,18.0,265.5,209.13,160.51
2016,8,19,17,0,224.0,142.0,2.9,18.0,225.0,170.44,128.1
2016,8,19,17,15,180.0,124.5,2.95,17.5,185.0,129.63,95.43
