Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,17,30,136.0,107.0,3.0,17.0,145.0,97.41,70.68
2016,8,19,17,45,136.0,82.0,3.05,17.0,112.5,68.15,47.83
2016,8,19,18,0,136.0,57.0,3.1,17.0,80.0,41.78,30.72
2016,8,19,18,15,90.0,35.5,3.05,16.5,48.5,26.58,16.79
2016,8,19,18,30,44.0,14.0,3.0,16.0,17.0,10.88,0.0
2016,8,19,18,45,22.0,7.0,2.95,16.0,8.5,5.51,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,11.0,1.4,15.5,13.5,8.65,0.0
2016,8,20,6,0,67.0,22.0,1.5,16.0,27.0,16.82,6.93
2016,8,20,6,15,119.0,44.5,1.45,16.0,63.0,33.0,22.78
2016,8,20,6,30,171.0,67.0,1.4,16.0,99.0,51.2,36.1
2016,8,20,6,45,223.5,88.0,1.4,16.0,143.5,84.85,57.89
2016,8,20,7,0,276.0,109.0,1.4,16.0,188.0,125.34,87.91
2016,8,20,7,15,138.0,94.5,1.35,16.0,134.0,103.95,76.56
2016,8,20,7,30,0.0,80.0,1.3,16.0,80.0,61.38,46.48
2016,8,20,7,45,0.0,92.0,1.3,16.5,92.0,70.69,54.1
2016,8,20,8,0,0.0,104.0,1.3,17.0,104.0,80.08,61.6
2016,8,20,8,15,0.0,122.0,1.3,17.0,122.0,94.22,73.05
2016,8,20,8,30,0.0,140.0,1.3,17.0,140.0,108.5,84.48
2016,8,20,8,45,1.5,161.5,1.35,17.5,163.0,126.5,98.67
2016,8,20,9,0,3.0,183.0,1.4,18.0,186.0,144.83,112.93
2016,8,20,9,15,5.5,198.5,1.4,18.0,203.0,159.23,124.15
2016,8,20,9,30,8.0,214.0,1.4,18.0,220.0,173.93,135.56
2016,8,20,9,45,8.5,219.5,1.45,18.5,226.0,179.29,139.26
2016,8,20,10,0,9.0,225.0,1.5,19.0,232.0,184.66,142.99
2016,8,20,10,15,13.5,256.0,1.55,19.0,267.0,214.24,165.99
2016,8,20,10,30,18.0,287.0,1.6,19.0,302.0,244.33,189.11
2016,8,20,10,45,30.5,329.0,1.65,19.0,355.5,306.33,236.55
2016,8,20,11,0,43.0,371.0,1.7,19.0,409.0,356.43,274.16
2016,8,20,11,15,47.0,383.0,1.85,19.0,425.0,372.28,285.95
2016,8,20,11,30,51.0,395.0,2.0,19.0,441.0,388.03,297.85
2016,8,20,11,45,50.0,397.0,2.15,19.5,442.5,389.84,298.71
2016,8,20,12,0,49.0,399.0,2.3,20.0,444.0,391.28,299.37
2016,8,20,12,15,78.0,420.5,2.4,20.0,491.5,437.63,334.71
2016,8,20,12,30,107.0,442.0,2.5,20.0,539.0,483.55,369.21
2016,8,20,12,45,118.0,440.0,2.7,20.0,546.5,508.26,387.79
2016,8,20,13,0,129.0,438.0,2.9,20.0,554.0,513.97,392.79
2016,8,20,13,15,96.0,414.5,2.95,20.0,500.0,443.47,340.5
2016,8,20,13,30,63.0,391.0,3.0,20.0,446.0,391.2,301.23
2016,8,20,13,45,76.0,388.0,3.15,20.0,452.0,397.01,306.64
2016,8,20,14,0,89.0,385.0,3.3,20.0,458.0,401.8,311.06
2016,8,20,14,15,105.0,374.0,3.3,19.5,457.5,400.51,311.42
2016,8,20,14,30,121.0,363.0,3.3,19.0,457.0,411.14,320.72
2016,8,20,14,45,97.5,338.0,3.35,19.0,411.0,353.49,276.76
2016,8,20,15,0,74.0,313.0,3.4,19.0,365.0,310.92,244.08
2016,8,20,15,15,106.5,299.5,3.45,19.0,369.5,314.82,248.09
2016,8,20,15,30,139.0,286.0,3.5,19.0,374.0,324.96,256.48
2016,8,20,15,45,115.0,261.0,3.6,19.0,330.5,282.07,222.85
2016,8,20,16,0,91.0,236.0,3.7,19.0,287.0,234.18,185.06
2016,8,20,16,15,92.0,213.5,3.7,18.5,261.0,209.75,165.81
2016,8,20,16,30,93.0,191.0,3.7,18.0,235.0,185.26,146.06
2016,8,20,16,45,63.5,164.0,3.75,18.0,192.0,148.07,116.08
2016,8,20,17,0,34.0,137.0,3.8,18.0,149.0,114.71,89.37
2016,8,20,17,15,24.0,115.5,3.8,17.5,123.5,92.94,71.75
2016,8,20,17,30,14.0,94.0,3.8,17.0,98.0,72.05,54.72
2016,8,20,17,45,126.5,75.5,3.8,17.0,97.5,63.46,44.12
2016,8,20,18,0,239.0,57.0,3.8,17.0,97.0,42.23,31.06
2016,8,20,18,15,161.5,38.0,3.7,16.5,60.5,28.42,18.18
2016,8,20,18,30,84.0,19.0,3.6,16.0,24.0,14.38,0.0
2016,8,20,18,45,42.0,9.5,3.55,16.0,12.0,7.47,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,37.0,11.5,2.15,15.5,14.5,9.05,0.0
2016,8,21,6,0,74.0,23.0,2.2,16.0,29.0,17.52,7.1
2016,8,21,6,15,132.0,44.5,2.2,16.0,65.0,33.03,22.74
2016,8,21,6,30,190.0,66.0,2.2,16.0,101.0,51.63,35.86
2016,8,21,6,45,95.0,72.0,2.2,16.0,89.5,63.17,44.34
2016,8,21,7,0,0.0,78.0,2.2,16.0,78.0,59.29,44.84
2016,8,21,7,15,0.0,97.5,2.15,16.0,97.5,74.35,57.57
2016,8,21,7,30,0.0,117.0,2.1,16.0,117.0,89.62,70.27
2016,8,21,7,45,1.0,134.5,2.05,16.5,135.0,103.85,81.72
2016,8,21,8,0,2.0,152.0,2.0,17.0,153.0,118.32,93.19
2016,8,21,8,15,13.5,181.5,2.0,17.0,189.5,147.12,116.36
2016,8,21,8,30,25.0,211.0,2.0,17.0,226.0,177.48,140.6
2016,8,21,8,45,39.0,240.5,2.0,17.5,265.0,218.4,172.74
2016,8,21,9,0,53.0,270.0,2.0,18.0,304.0,254.77,200.78
2016,8,21,9,15,52.0,287.0,2.05,18.0,322.5,272.26,214.01
2016,8,21,9,30,51.0,304.0,2.1,18.0,341.0,289.62,227.11
2016,8,21,9,45,62.0,328.0,2.15,18.5,375.0,321.71,251.21
2016,8,21,10,0,73.0,352.0,2.2,19.0,409.0,354.66,275.62
2016,8,21,10,15,173.0,370.0,2.25,19.0,512.0,467.63,362.24
2016,8,21,10,30,273.0,388.0,2.3,19.0,615.0,587.5,450.98
2016,8,21,10,45,426.0,342.5,2.4,19.0,707.0,698.24,532.92
2016,8,21,11,0,579.0,297.0,2.5,19.0,799.0,801.31,607.86
2016,8,21,11,15,633.5,263.0,2.55,19.0,821.0,834.12,631.25
2016,8,21,11,30,688.0,229.0,2.6,19.0,843.0,862.35,652.08
2016,8,21,11,45,692.5,228.5,2.7,19.0,850.5,873.19,659.96
2016,8,21,12,0,697.0,228.0,2.8,19.0,858.0,880.93,665.9
2016,8,21,12,15,696.5,228.0,2.9,19.0,857.5,881.42,666.86
2016,8,21,12,30,696.0,228.0,3.0,19.0,857.0,878.69,665.7
2016,8,21,12,45,709.0,217.5,3.2,19.0,853.0,875.19,665.12
2016,8,21,13,0,722.0,207.0,3.4,19.0,849.0,868.16,662.05
2016,8,21,13,15,717.0,205.5,3.5,19.0,833.0,850.37,650.4
2016,8,21,13,30,712.0,204.0,3.6,19.0,817.0,829.65,636.65
2016,8,21,13,45,604.0,251.5,3.7,19.0,761.5,764.19,588.62
2016,8,21,14,0,496.0,299.0,3.8,19.0,706.0,696.94,538.86
2016,8,21,14,15,459.0,301.0,3.85,18.5,666.5,651.93,507.2
2016,8,21,14,30,422.0,303.0,3.9,18.0,627.0,607.23,475.07
2016,8,21,14,45,314.0,313.5,3.95,18.0,548.0,509.52,400.8
2016,8,21,15,0,206.0,324.0,4.0,18.0,469.0,420.06,331.58
2016,8,21,15,15,201.5,304.5,4.05,18.0,439.0,389.04,308.13
2016,8,21,15,30,197.0,285.0,4.1,18.0,409.0,357.97,284.08
2016,8,21,15,45,243.5,254.0,4.2,18.0,395.5,352.57,280.04
2016,8,21,16,0,290.0,223.0,4.3,18.0,382.0,332.36,263.52
2016,8,21,16,15,219.5,207.0,4.35,17.5,321.0,264.23,209.22
2016,8,21,16,30,149.0,191.0,4.4,17.0,260.0,211.17,166.88
2016,8,21,16,45,164.5,166.5,4.45,17.0,234.0,185.12,144.37
2016,8,21,17,0,180.0,142.0,4.5,17.0,208.0,157.37,119.85
2016,8,21,17,15,151.0,122.5,4.55,16.5,172.0,123.59,92.21
2016,8,21,17,30,122.0,103.0,4.6,16.0,136.0,93.39,68.2
2016,8,21,17,45,169.5,80.0,4.65,16.0,114.0,69.47,47.99
2016,8,21,18,0,217.0,57.0,4.7,16.0,92.0,42.09,30.99
2016,8,21,18,15,143.5,37.0,4.6,16.0,57.0,27.73,17.46
2016,8,21,18,30,70.0,17.0,4.5,16.0,22.0,13.06,0.0
2016,8,21,18,45,35.0,8.5,4.45,16.0,11.0,6.69,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.5,3.5,15.5,7.5,5.9,0.0
2016,8,22,6,0,0.0,15.0,3.5,16.0,15.0,11.41,2.38
2016,8,22,6,15,0.0,33.0,3.4,16.0,33.0,25.1,15.88
2016,8,22,6,30,0.0,51.0,3.3,16.0,51.0,38.31,26.58
2016,8,22,6,45,0.0,72.5,3.2,16.0,73.0,54.45,40.56
2016,8,22,7,0,0.0,94.0,3.1,16.0,95.0,71.01,54.75
2016,8,22,7,15,7.5,114.5,3.0,16.0,118.0,88.69,69.34
2016,8,22,7,30,15.0,135.0,2.9,16.0,141.0,107.48,84.74
2016,8,22,7,45,23.0,157.0,2.85,16.5,167.5,128.64,101.82
2016,8,22,8,0,31.0,179.0,2.8,17.0,194.0,155.32,123.27
2016,8,22,8,15,50.0,208.0,2.75,17.0,235.0,190.34,151.4
2016,8,22,8,30,69.0,237.0,2.7,17.0,276.0,227.78,181.27
2016,8,22,8,45,116.5,264.5,2.7,17.5,337.0,290.79,230.86
2016,8,22,9,0,164.0,292.0,2.7,18.0,398.0,350.48,277.04
2016,8,22,9,15,196.0,310.0,2.75,18.0,445.0,396.25,312.38
2016,8,22,9,30,228.0,328.0,2.8,18.0,492.0,444.35,349.16
2016,8,22,9,45,219.5,347.5,2.85,18.5,511.5,466.58,364.67
2016,8,22,10,0,211.0,367.0,2.9,19.0,531.0,487.54,379.08
2016,8,22,10,15,269.5,369.5,2.95,19.0,587.0,559.47,433.06
2016,8,22,10,30,328.0,372.0,3.0,19.0,643.0,619.82,477.73
2016,8,22,10,45,304.0,390.0,3.15,19.0,647.0,626.5,481.73
2016,8,22,11,0,280.0,408.0,3.3,19.0,651.0,630.76,484.25
2016,8,22,11,15,243.0,423.0,3.4,19.0,636.5,618.54,474.42
2016,8,22,11,30,206.0,438.0,3.5,19.0,622.0,586.55,450.46
2016,8,22,11,45,220.5,439.5,3.6,19.0,638.0,603.75,463.67
2016,8,22,12,0,235.0,441.0,3.7,19.0,654.0,619.94,475.9
2016,8,22,12,15,266.0,433.5,3.75,19.0,673.5,659.42,505.11
2016,8,22,12,30,297.0,426.0,3.8,19.0,693.0,679.5,520.38
2016,8,22,12,45,294.5,422.0,3.9,19.0,684.5,670.67,514.31
2016,8,22,13,0,292.0,418.0,4.0,19.0,676.0,660.29,507.3
2016,8,22,13,15,235.0,419.0,4.05,19.0,624.5,588.49,454.23
2016,8,22,13,30,178.0,420.0,4.1,19.0,573.0,534.75,413.8
2016,8,22,13,45,197.0,405.5,4.2,19.0,570.5,531.57,412.72
2016,8,22,14,0,216.0,391.0,4.3,19.0,568.0,526.61,410.12
2016,8,22,14,15,242.5,370.0,4.35,19.0,561.5,534.07,416.72
2016,8,22,14,30,269.0,349.0,4.4,19.0,555.0,523.82,410.11
2016,8,22,14,45,175.0,331.0,4.45,19.0,462.5,415.96,327.21
2016,8,22,15,0,81.0,313.0,4.5,19.0,370.0,316.86,249.62
2016,8,22,15,15,87.5,294.5,4.5,19.0,352.5,300.06,237.16
2016,8,22,15,30,94.0,276.0,4.5,19.0,335.0,282.55,223.75
2016,8,22,15,45,65.0,244.0,4.5,19.0,283.5,234.25,185.46
2016,8,22,16,0,36.0,212.0,4.5,19.0,232.0,189.22,149.59
2016,8,22,16,15,25.5,186.0,4.45,18.5,199.5,155.41,122.75
2016,8,22,16,30,15.0,160.0,4.4,18.0,167.0,129.17,101.84
2016,8,22,16,45,14.0,142.5,4.35,18.0,148.5,113.83,89.36
2016,8,22,17,0,13.0,125.0,4.3,18.0,130.0,98.66,76.88
2016,8,22,17,15,6.5,104.5,4.2,17.5,107.0,80.46,62.07
2016,8,22,17,30,0.0,84.0,4.1,17.0,84.0,63.27,47.92
2016,8,22,17,45,85.0,70.5,4.05,17.0,84.0,57.92,40.56
2016,8,22,18,0,170.0,57.0,4.0,17.0,84.0,41.81,30.56
2016,8,22,18,15,108.0,35.5,3.8,16.5,50.5,26.5,16.18
2016,8,22,18,30,46.0,14.0,3.6,16.0,17.0,10.82,0.0
2016,8,22,18,45,23.0,7.0,3.45,16.0,8.5,5.51,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,49.0,12.0,2.2,16.0,16.0,9.44,0.0
2016,8,23,6,0,98.0,24.0,2.2,16.0,32.0,18.25,6.68
2016,8,23,6,15,173.5,43.5,2.1,16.0,70.0,32.38,22.06
2016,8,23,6,30,249.0,63.0,2.0,16.0,108.0,52.96,35.25
2016,8,23,6,45,310.0,78.5,1.95,16.5,153.0,89.98,58.19
2016,8,23,7,0,371.0,94.0,1.9,17.0,198.0,134.54,91.05
2016,8,23,7,15,185.5,99.5,1.8,17.0,151.5,122.29,89.78
2016,8,23,7,30,0.0,105.0,1.7,17.0,105.0,80.56,62.36
2016,8,23,7,45,3.0,131.0,1.6,17.5,132.5,101.97,79.81
2016,8,23,8,0,6.0,157.0,1.5,18.0,160.0,124.03,97.42
2016,8,23,8,15,9.0,173.5,1.45,18.0,178.5,139.11,109.34
2016,8,23,8,30,12.0,190.0,1.4,18.0,197.0,154.59,121.49
2016,8,23,8,45,23.5,221.0,1.35,18.5,236.0,186.91,146.77
2016,8,23,9,0,35.0,252.0,1.3,19.0,275.0,229.7,179.82
2016,8,23,9,15,64.5,288.0,1.3,19.0,333.5,282.48,220.65
2016,8,23,9,30,94.0,324.0,1.3,19.0,392.0,338.24,263.05
2016,8,23,9,45,89.0,339.5,1.3,19.0,406.0,353.14,273.51
2016,8,23,10,0,84.0,355.0,1.3,19.0,420.0,367.46,283.65
2016,8,23,10,15,86.5,367.5,1.35,19.0,437.0,384.42,296.06
2016,8,23,10,30,89.0,380.0,1.4,19.0,454.0,401.26,308.33
2016,8,23,10,45,195.0,383.5,1.45,19.5,550.0,513.93,392.5
2016,8,23,11,0,301.0,387.0,1.5,20.0,646.0,631.51,476.53
2016,8,23,11,15,290.0,404.5,1.5,20.0,658.0,644.85,484.09
2016,8,23,11,30,279.0,422.0,1.5,20.0,670.0,656.44,491.34
2016,8,23,11,45,488.5,325.0,1.55,20.0,762.5,777.42,580.04
2016,8,23,12,0,698.0,228.0,1.6,20.0,855.0,887.5,658.0
2016,8,23,12,15,540.0,309.5,1.7,20.0,794.5,814.11,604.93
2016,8,23,12,30,382.0,391.0,1.8,20.0,734.0,726.1,542.67
2016,8,23,12,45,561.5,294.0,1.9,20.0,792.5,812.61,608.23
2016,8,23,13,0,741.0,197.0,2.0,20.0,851.0,880.75,658.72
2016,8,23,13,15,628.5,255.0,2.15,20.0,802.5,822.64,617.69
2016,8,23,13,30,516.0,313.0,2.3,20.0,754.0,760.36,573.95
2016,8,23,13,45,502.5,305.0,2.5,20.0,725.0,727.58,553.01
2016,8,23,14,0,489.0,297.0,2.7,20.0,696.0,693.29,530.23
2016,8,23,14,15,594.0,238.5,2.9,20.0,704.0,709.53,545.54
2016,8,23,14,30,699.0,180.0,3.1,20.0,712.0,712.76,550.9
2016,8,23,14,45,582.5,214.5,3.3,20.0,643.5,632.19,491.25
2016,8,23,15,0,466.0,249.0,3.5,20.0,575.0,552.84,431.74
2016,8,23,15,15,361.0,259.5,3.65,19.5,502.0,461.32,362.95
2016,8,23,15,30,256.0,270.0,3.8,19.0,429.0,390.64,308.54
2016,8,23,15,45,218.0,251.5,4.0,19.0,380.0,330.01,261.3
2016,8,23,16,0,180.0,233.0,4.2,19.0,331.0,282.85,223.93
2016,8,23,16,15,126.0,208.0,4.3,18.5,273.0,227.39,180.03
2016,8,23,16,30,72.0,183.0,4.4,18.0,215.0,172.43,136.27
2016,8,23,16,45,56.0,158.0,4.5,18.0,181.0,141.97,111.5
2016,8,23,17,0,40.0,133.0,4.6,18.0,147.0,113.7,88.44
2016,8,23,17,15,29.0,112.0,4.6,17.5,121.0,91.66,70.49
2016,8,23,17,30,18.0,91.0,4.6,17.0,95.0,70.45,53.15
2016,8,23,17,45,126.5,72.0,4.65,17.0,92.0,61.43,42.18
2016,8,23,18,0,235.0,53.0,4.7,17.0,89.0,39.42,28.42
2016,8,23,18,15,152.0,34.0,4.55,16.5,54.0,25.51,15.09
2016,8,23,18,30,69.0,15.0,4.4,16.0,19.0,11.39,0.0
2016,8,23,18,45,34.5,7.5,4.3,16.0,9.5,5.9,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,61.5,12.0,1.7,15.5,16.5,9.44,0.0
2016,8,24,6,0,123.0,24.0,1.7,16.0,33.0,18.15,6.01
2016,8,24,6,15,207.5,42.0,1.65,16.0,72.5,31.51,21.26
2016,8,24,6,30,292.0,60.0,1.6,16.0,112.0,53.16,34.23
2016,8,24,6,45,357.0,74.0,1.6,16.0,158.5,92.27,58.13
2016,8,24,7,0,422.0,88.0,1.6,16.0,205.0,139.33,93.1
2016,8,24,7,15,211.0,84.5,1.6,16.0,143.0,116.6,84.43
2016,8,24,7,30,0.0,81.0,1.6,16.0,81.0,62.17,47.16
2016,8,24,7,45,0.0,94.0,1.6,16.5,94.0,72.29,55.48
2016,8,24,8,0,0.0,107.0,1.6,17.0,107.0,82.5,63.66
2016,8,24,8,15,0.0,129.5,1.65,17.0,129.5,100.27,78.12
2016,8,24,8,30,0.0,152.0,1.7,17.0,152.0,118.26,92.57
2016,8,24,8,45,4.0,176.0,1.75,17.5,179.0,139.85,109.63
2016,8,24,9,0,8.0,200.0,1.8,18.0,206.0,162.05,126.98
2016,8,24,9,15,12.5,225.0,1.9,18.0,234.5,185.96,145.8
2016,8,24,9,30,17.0,250.0,2.0,18.0,263.0,210.45,164.93
2016,8,24,9,45,16.5,256.0,2.1,18.5,268.5,215.93,168.59
2016,8,24,10,0,16.0,262.0,2.2,19.0,274.0,221.33,172.24
2016,8,24,10,15,18.5,281.0,2.3,19.0,295.5,239.98,186.61
2016,8,24,10,30,21.0,300.0,2.4,19.0,317.0,258.83,201.05
2016,8,24,10,45,43.0,346.0,2.5,19.0,382.5,334.78,259.68
2016,8,24,11,0,65.0,392.0,2.6,19.0,448.0,397.97,307.52
2016,8,24,11,15,40.5,343.5,2.7,19.0,379.0,333.03,257.61
2016,8,24,11,30,16.0,295.0,2.8,19.0,310.0,252.33,195.23
2016,8,24,11,45,78.0,369.0,2.95,19.0,439.5,392.37,304.36
2016,8,24,12,0,140.0,443.0,3.1,19.0,569.0,538.0,413.3
2016,8,24,12,15,106.0,430.0,3.25,19.0,525.5,475.93,366.39
2016,8,24,12,30,72.0,417.0,3.4,19.0,482.0,432.12,333.31
2016,8,24,12,45,111.5,425.5,3.55,19.0,524.5,493.69,380.77
2016,8,24,13,0,151.0,434.0,3.7,19.0,567.0,534.91,412.47
2016,8,24,13,15,159.5,425.0,3.85,19.0,563.5,530.54,409.86
2016,8,24,13,30,168.0,416.0,4.0,19.0,560.0,525.04,406.63
2016,8,24,13,45,141.5,401.0,4.2,19.0,519.5,483.54,375.71
2016,8,24,14,0,115.0,386.0,4.4,19.0,479.0,442.78,345.25
2016,8,24,14,15,143.0,372.5,4.55,19.0,483.5,446.93,349.93
2016,8,24,14,30,171.0,359.0,4.7,19.0,488.0,448.73,352.57
2016,8,24,14,45,218.5,333.5,4.85,19.0,490.5,450.95,355.88
2016,8,24,15,0,266.0,308.0,5.0,19.0,493.0,461.02,364.79
2016,8,24,15,15,274.5,285.5,5.1,18.5,465.5,431.77,343.24
2016,8,24,15,30,283.0,263.0,5.2,18.0,438.0,401.11,320.13
2016,8,24,15,45,193.5,246.5,5.3,18.0,362.5,313.69,250.53
2016,8,24,16,0,104.0,230.0,5.4,18.0,287.0,237.35,189.26
2016,8,24,16,15,82.5,204.5,5.45,17.5,246.5,200.18,159.55
2016,8,24,16,30,61.0,179.0,5.5,17.0,206.0,165.56,131.64
2016,8,24,16,45,53.5,157.5,5.55,17.0,179.0,141.11,111.45
2016,8,24,17,0,46.0,136.0,5.6,17.0,152.0,117.71,91.99
2016,8,24,17,15,37.0,113.5,5.55,17.0,125.0,94.39,72.6
2016,8,24,17,30,28.0,91.0,5.5,17.0,98.0,72.52,54.44
2016,8,24,17,45,150.5,71.0,5.45,17.0,94.5,62.77,42.49
2016,8,24,18,0,273.0,51.0,5.4,17.0,91.0,38.26,27.34
2016,8,24,18,15,176.5,33.0,5.3,16.5,55.0,24.89,14.23
2016,8,24,18,30,80.0,15.0,5.2,16.0,19.0,11.41,0.0
2016,8,24,18,45,40.0,7.5,5.1,16.0,9.5,5.9,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,90.5,12.0,2.6,15.0,18.5,9.44,0.0
2016,8,25,6,0,181.0,24.0,2.6,15.0,37.0,18.33,5.41
2016,8,25,6,15,283.0,37.5,2.5,15.0,77.5,30.45,20.37
2016,8,25,6,30,385.0,51.0,2.4,15.0,118.0,53.1,32.07
2016,8,25,6,45,192.5,44.0,2.35,15.5,77.5,54.79,33.12
2016,8,25,7,0,0.0,37.0,2.3,16.0,37.0,28.23,18.47
2016,8,25,7,15,0.0,46.0,2.2,16.0,46.0,35.16,24.41
2016,8,25,7,30,0.0,55.0,2.1,16.0,55.0,42.1,30.26
2016,8,25,7,45,0.0,66.5,2.05,16.5,66.5,51.0,37.61
2016,8,25,8,0,0.0,78.0,2.0,17.0,78.0,59.92,44.87
2016,8,25,8,15,0.0,88.5,2.0,17.0,88.5,68.1,51.52
2016,8,25,8,30,0.0,99.0,2.0,17.0,99.0,76.34,58.16
2016,8,25,8,45,0.0,115.5,2.0,17.0,115.5,89.38,68.71
2016,8,25,9,0,0.0,132.0,2.0,17.0,132.0,102.54,79.26
2016,8,25,9,15,0.0,139.5,2.05,17.0,139.5,108.6,83.96
2016,8,25,9,30,0.0,147.0,2.1,17.0,147.0,114.69,88.7
2016,8,25,9,45,1.0,157.0,2.2,17.5,158.0,123.56,95.52
2016,8,25,10,0,2.0,167.0,2.3,18.0,169.0,132.55,102.4
2016,8,25,10,15,3.5,179.5,2.35,18.0,183.0,144.08,111.5
2016,8,25,10,30,5.0,192.0,2.4,18.0,197.0,155.76,120.68
2016,8,25,10,45,9.0,226.5,2.45,18.0,234.5,187.85,146.07
2016,8,25,11,0,13.0,261.0,2.5,18.0,272.0,220.47,171.59
2016,8,25,11,15,10.0,232.0,2.55,18.0,241.0,193.91,150.52
2016,8,25,11,30,7.0,203.0,2.6,18.0,210.0,167.44,129.54
2016,8,25,11,45,7.5,204.0,2.65,18.0,211.5,168.85,130.7
2016,8,25,12,0,8.0,205.0,2.7,18.0,213.0,170.21,131.78
2016,8,25,12,15,21.0,284.5,2.75,18.0,303.5,263.86,205.49
2016,8,25,12,30,34.0,364.0,2.8,18.0,394.0,348.49,270.46
2016,8,25,12,45,64.5,392.5,2.85,18.5,449.0,402.33,311.37
2016,8,25,13,0,95.0,421.0,2.9,19.0,504.0,455.42,351.19
2016,8,25,13,15,93.5,411.5,2.95,18.5,492.0,443.13,342.73
2016,8,25,13,30,92.0,402.0,3.0,18.0,480.0,430.47,334.26
2016,8,25,13,45,100.5,393.0,3.15,18.0,476.0,426.35,332.02
2016,8,25,14,0,109.0,384.0,3.3,18.0,472.0,421.4,329.09
2016,8,25,14,15,120.5,370.0,3.4,18.0,463.5,428.15,334.96
2016,8,25,14,30,132.0,356.0,3.5,18.0,455.0,417.99,328.03
2016,8,25,14,45,119.0,335.0,3.6,18.0,421.5,382.88,301.47
2016,8,25,15,0,106.0,314.0,3.7,18.0,388.0,336.51,266.03
2016,8,25,15,15,67.5,274.5,3.75,18.0,320.5,271.89,215.33
2016,8,25,15,30,29.0,235.0,3.8,18.0,253.0,211.29,167.19
2016,8,25,15,45,40.5,225.5,3.85,18.0,248.5,206.96,164.26
2016,8,25,16,0,52.0,216.0,3.9,18.0,244.0,201.35,160.01
2016,8,25,16,15,26.0,173.5,3.9,17.5,187.5,151.12,119.75
2016,8,25,16,30,0.0,131.0,3.9,17.0,131.0,101.29,79.43
2016,8,25,16,45,0.0,114.0,3.9,17.0,114.0,87.76,68.42
2016,8,25,17,0,0.0,97.0,3.9,17.0,97.0,74.35,57.32
2016,8,25,17,15,253.0,81.0,3.85,16.5,143.5,117.28,82.67
2016,8,25,17,30,506.0,65.0,3.8,16.0,190.0,119.23,73.02
2016,8,25,17,45,430.5,54.5,3.8,16.0,142.5,70.83,40.71
2016,8,25,18,0,355.0,44.0,3.8,16.0,95.0,35.89,25.35
2016,8,25,18,15,236.5,29.5,3.65,16.0,57.5,24.08,13.19
2016,8,25,18,30,118.0,15.0,3.5,16.0,20.0,11.8,0.0
2016,8,25,18,45,59.0,7.5,3.35,16.0,10.0,5.9,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,99.5,12.0,2.45,15.5,18.5,9.44,0.0
2016,8,26,6,0,199.0,24.0,2.5,16.0,37.0,19.65,5.19
2016,8,26,6,15,308.5,36.5,2.5,16.0,79.0,29.79,19.64
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,54.17,31.45
2016,8,26,6,45,209.0,39.5,2.55,16.5,75.5,53.65,31.23
2016,8,26,7,0,0.0,30.0,2.6,17.0,30.0,22.86,13.81
2016,8,26,7,15,0.0,37.0,2.6,17.0,37.0,28.23,18.41
2016,8,26,7,30,0.0,44.0,2.6,17.0,44.0,33.63,22.95
2016,8,26,7,45,0.0,59.0,2.65,17.0,59.0,45.2,32.65
2016,8,26,8,0,0.0,74.0,2.7,17.0,74.0,56.82,42.28
2016,8,26,8,15,0.0,87.0,2.65,17.0,87.0,66.93,50.56
2016,8,26,8,30,0.0,100.0,2.6,17.0,100.0,77.14,58.84
2016,8,26,8,45,1.0,137.0,2.6,17.5,138.0,107.05,83.11
2016,8,26,9,0,2.0,174.0,2.6,18.0,176.0,137.55,107.43
2016,8,26,9,15,8.0,206.0,2.55,18.0,212.0,167.77,131.51
2016,8,26,9,30,14.0,238.0,2.5,18.0,248.0,198.86,156.03
2016,8,26,9,45,11.5,230.5,2.5,18.5,239.0,191.48,149.48
2016,8,26,10,0,9.0,223.0,2.5,19.0,230.0,183.89,142.9
2016,8,26,10,15,13.5,253.0,2.5,19.0,264.0,212.92,165.64
2016,8,26,10,30,18.0,283.0,2.5,19.0,298.0,242.48,188.52
2016,8,26,10,45,19.5,296.5,2.5,19.0,313.0,255.85,198.62
2016,8,26,11,0,21.0,310.0,2.5,19.0,328.0,269.26,208.78
2016,8,26,11,15,22.0,319.5,2.45,19.0,339.0,278.8,215.91
2016,8,26,11,30,23.0,329.0,2.4,19.0,350.0,288.3,223.02
2016,8,26,11,45,20.5,317.0,2.4,19.5,336.0,275.98,213.0
2016,8,26,12,0,18.0,305.0,2.4,20.0,322.0,263.54,203.0
2016,8,26,12,15,16.5,294.5,2.4,20.0,310.0,253.22,195.08
2016,8,26,12,30,15.0,284.0,2.4,20.0,298.0,242.82,187.1
2016,8,26,12,45,15.0,282.5,2.4,20.0,296.5,241.37,186.07
2016,8,26,13,0,15.0,281.0,2.4,20.0,295.0,239.83,184.97
2016,8,26,13,15,13.0,263.5,2.4,19.5,275.0,222.92,172.3
2016,8,26,13,30,11.0,246.0,2.4,19.0,255.0,206.11,159.66
2016,8,26,13,45,7.5,212.5,2.4,19.0,218.5,174.92,135.27
2016,8,26,14,0,4.0,179.0,2.4,19.0,182.0,144.25,111.11
2016,8,26,14,15,3.5,177.0,2.4,19.0,179.5,141.98,109.51
2016,8,26,14,30,3.0,175.0,2.4,19.0,177.0,139.75,107.9
2016,8,26,14,45,6.0,194.0,2.4,19.0,198.0,157.16,122.1
2016,8,26,15,0,9.0,213.0,2.4,19.0,219.0,174.41,136.13
2016,8,26,15,15,13.0,215.0,2.35,19.0,223.5,178.04,139.35
2016,8,26,15,30,17.0,217.0,2.3,19.0,228.0,181.25,142.26
2016,8,26,15,45,8.5,183.5,2.3,19.0,189.0,148.38,116.13
2016,8,26,16,0,0.0,150.0,2.3,19.0,150.0,116.76,90.84
2016,8,26,16,15,0.0,135.0,2.25,18.5,135.0,104.69,81.47
2016,8,26,16,30,0.0,120.0,2.2,18.0,120.0,92.71,72.01
2016,8,26,16,45,0.0,104.0,2.2,18.0,104.0,80.04,61.7
2016,8,26,17,0,0.0,88.0,2.2,18.0,88.0,67.49,51.34
2016,8,26,17,15,240.5,77.0,2.1,17.5,135.5,112.18,78.56
2016,8,26,17,30,481.0,66.0,2.0,17.0,183.0,117.61,72.29
2016,8,26,17,45,404.5,54.5,1.95,17.0,136.0,69.77,40.25
2016,8,26,18,0,328.0,43.0,1.9,17.0,89.0,34.99,24.39
2016,8,26,18,15,211.5,28.0,1.85,17.0,53.0,21.4,10.52
2016,8,26,18,30,95.0,13.0,1.8,17.0,17.0,10.23,0.0
2016,8,26,18,45,47.5,6.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,2.5,2.8,15.5,2.5,1.97,0.0
2016,8,27,6,0,0.0,5.0,2.9,16.0,5.0,3.78,0.0
2016,8,27,6,15,0.0,12.5,2.9,16.0,12.5,9.48,2.38
2016,8,27,6,30,0.0,20.0,2.9,16.0,20.0,15.21,7.12
2016,8,27,6,45,0.0,29.0,2.9,16.0,29.0,22.09,13.13
2016,8,27,7,0,0.0,38.0,2.9,16.0,38.0,29.0,19.12
2016,8,27,7,15,0.0,47.5,2.85,16.0,47.5,36.31,25.38
2016,8,27,7,30,0.0,57.0,2.8,16.0,57.0,43.65,31.57
2016,8,27,7,45,0.0,68.5,2.8,16.5,68.5,52.55,38.92
2016,8,27,8,0,0.0,80.0,2.8,17.0,80.0,61.47,46.18
2016,8,27,8,15,0.0,91.5,2.8,17.0,91.5,70.45,53.5
2016,8,27,8,30,0.0,103.0,2.8,17.0,103.0,79.51,60.81
2016,8,27,8,45,0.0,113.0,2.85,17.0,113.0,87.44,67.15
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,95.42,73.5
2016,8,27,9,15,0.5,144.5,2.9,17.0,145.0,113.0,87.66
2016,8,27,9,30,1.0,166.0,2.9,17.0,167.0,130.8,101.89
2016,8,27,9,45,3.5,184.5,2.95,17.5,187.5,147.84,115.24
2016,8,27,10,0,6.0,203.0,3.0,18.0,208.0,165.19,128.73
2016,8,27,10,15,8.5,224.5,3.05,18.0,232.0,185.3,144.57
2016,8,27,10,30,11.0,246.0,3.1,18.0,256.0,205.7,160.54
2016,8,27,10,45,12.5,259.0,3.15,18.0,270.0,218.32,170.31
2016,8,27,11,0,14.0,272.0,3.2,18.0,284.0,231.01,180.14
2016,8,27,11,15,19.5,302.5,3.25,18.0,319.5,262.27,204.54
2016,8,27,11,30,25.0,333.0,3.3,18.0,355.0,312.02,242.96
2016,8,27,11,45,30.5,351.0,3.35,18.5,378.5,334.27,259.49
2016,8,27,12,0,36.0,369.0,3.4,19.0,402.0,356.47,275.95
2016,8,27,12,15,37.5,371.5,3.4,19.0,405.5,360.26,278.79
2016,8,27,12,30,39.0,374.0,3.4,19.0,409.0,363.75,281.5
2016,8,27,12,45,47.0,381.5,3.4,19.0,423.5,377.58,292.31
2016,8,27,13,0,55.0,389.0,3.4,19.0,438.0,390.96,302.73
2016,8,27,13,15,72.0,393.0,3.35,19.0,455.5,408.47,316.56
2016,8,27,13,30,89.0,397.0,3.3,19.0,473.0,425.01,329.59
2016,8,27,13,45,87.5,384.0,3.25,19.0,456.5,408.79,317.53
2016,8,27,14,0,86.0,371.0,3.2,19.0,440.0,392.35,305.41
2016,8,27,14,15,222.0,344.0,3.1,19.0,512.5,485.99,379.66
2016,8,27,14,30,358.0,317.0,3.0,19.0,585.0,568.26,442.93
2016,8,27,14,45,410.0,281.5,2.95,19.0,573.0,569.91,444.65
2016,8,27,15,0,462.0,246.0,2.9,19.0,561.0,553.38,433.23
2016,8,27,15,15,621.0,176.5,2.8,18.5,571.0,573.64,450.57
2016,8,27,15,30,780.0,107.0,2.7,18.0,581.0,568.61,447.57
2016,8,27,15,45,761.0,102.5,2.65,18.0,534.5,513.57,403.69
2016,8,27,16,0,742.0,98.0,2.6,18.0,488.0,458.48,358.84
2016,8,27,16,15,714.0,93.5,2.6,18.0,437.5,399.15,309.58
2016,8,27,16,30,686.0,89.0,2.6,18.0,387.0,341.76,260.57
2016,8,27,16,45,648.5,83.0,2.6,18.0,335.5,282.01,208.91
2016,8,27,17,0,611.0,77.0,2.6,18.0,284.0,225.63,159.65
2016,8,27,17,15,557.0,69.5,2.65,17.5,233.0,168.58,111.62
2016,8,27,17,30,503.0,62.0,2.7,17.0,182.0,117.59,71.25
2016,8,27,17,45,422.0,51.5,2.8,17.0,134.5,68.85,38.78
2016,8,27,18,0,341.0,41.0,2.9,17.0,87.0,33.49,23.0
2016,8,27,18,15,221.0,26.5,2.95,16.5,51.0,21.64,10.0
2016,8,27,18,30,101.0,12.0,3.0,16.0,15.0,9.44,0.0
2016,8,27,18,45,50.5,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.0,16.5,8.26,0.0
2016,8,28,6,0,178.0,21.0,1.9,15.0,33.0,17.11,1.57
2016,8,28,6,15,286.0,35.0,1.8,15.0,74.0,28.52,18.48
2016,8,28,6,30,394.0,49.0,1.7,15.0,115.0,56.49,32.62
2016,8,28,6,45,216.0,74.0,1.65,15.5,112.5,81.68,54.41
2016,8,28,7,0,38.0,99.0,1.6,16.0,110.0,82.98,63.05
2016,8,28,7,15,47.0,120.5,1.6,16.0,136.5,105.39,81.78
2016,8,28,7,30,56.0,142.0,1.6,16.0,163.0,129.13,101.53
2016,8,28,7,45,48.5,160.5,1.6,16.5,181.0,145.92,115.52
2016,8,28,8,0,41.0,179.0,1.6,17.0,199.0,161.9,128.44
2016,8,28,8,15,64.5,207.0,1.65,17.0,241.5,199.49,158.63
2016,8,28,8,30,88.0,235.0,1.7,17.0,284.0,239.92,190.8
2016,8,28,8,45,118.5,260.0,1.8,17.5,331.5,294.17,233.16
2016,8,28,9,0,149.0,285.0,1.9,18.0,379.0,342.61,270.32
2016,8,28,9,15,312.0,267.0,2.0,18.0,481.0,454.56,357.85
2016,8,28,9,30,475.0,249.0,2.1,18.0,583.0,582.11,454.5
2016,8,28,9,45,662.0,184.0,2.25,18.5,675.5,689.77,534.7
2016,8,28,10,0,849.0,119.0,2.4,19.0,768.0,785.53,604.38
2016,8,28,10,15,857.5,120.5,2.5,19.0,797.0,821.47,628.4
2016,8,28,10,30,866.0,122.0,2.6,19.0,826.0,854.72,651.0
2016,8,28,10,45,871.5,123.5,2.75,19.0,848.0,882.5,670.2
2016,8,28,11,0,877.0,125.0,2.9,19.0,870.0,907.1,687.29
2016,8,28,11,15,880.5,125.5,2.95,19.0,884.5,925.68,699.61
2016,8,28,11,30,884.0,126.0,3.0,19.0,899.0,940.78,709.7
2016,8,28,11,45,885.0,126.5,3.15,19.5,905.5,950.04,715.34
2016,8,28,12,0,886.0,127.0,3.3,20.0,912.0,955.67,718.65
2016,8,28,12,15,885.5,127.0,3.3,20.0,910.5,955.79,718.66
2016,8,28,12,30,885.0,127.0,3.3,20.0,909.0,952.25,716.38
2016,8,28,12,45,898.0,118.0,3.35,20.0,904.5,949.01,714.8
2016,8,28,13,0,911.0,109.0,3.4,20.0,900.0,941.69,710.55
2016,8,28,13,15,907.5,108.0,3.35,19.5,882.5,923.26,699.52
2016,8,28,13,30,904.0,107.0,3.3,19.0,865.0,901.32,686.19
2016,8,28,13,45,897.5,106.0,3.3,19.0,840.0,873.42,667.77
2016,8,28,14,0,891.0,105.0,3.3,19.0,815.0,842.4,647.16
2016,8,28,14,15,882.5,103.5,3.25,19.0,783.5,806.35,622.65
2016,8,28,14,30,874.0,102.0,3.2,19.0,752.0,767.65,596.15
2016,8,28,14,45,861.5,100.5,3.2,19.0,713.5,723.65,565.0
2016,8,28,15,0,849.0,99.0,3.2,19.0,675.0,677.75,531.07
2016,8,28,15,15,833.5,96.5,3.15,19.0,632.0,631.95,496.13
2016,8,28,15,30,818.0,94.0,3.1,19.0,589.0,579.61,455.54
2016,8,28,15,45,796.0,91.5,3.05,19.0,541.0,523.01,410.66
2016,8,28,16,0,774.0,89.0,3.0,19.0,493.0,466.57,364.65
2016,8,28,16,15,746.5,85.0,3.0,18.5,442.0,406.87,315.53
2016,8,28,16,30,719.0,81.0,3.0,18.0,391.0,348.62,266.04
2016,8,28,16,45,678.5,76.5,3.0,18.0,338.0,286.29,211.99
2016,8,28,17,0,638.0,72.0,3.0,18.0,285.0,228.74,161.5
2016,8,28,17,15,583.0,65.0,3.1,17.5,233.5,170.26,112.03
2016,8,28,17,30,528.0,58.0,3.2,17.0,182.0,117.94,70.42
2016,8,28,17,45,442.0,48.5,3.3,17.0,134.0,68.08,37.35
2016,8,28,18,0,356.0,39.0,3.4,17.0,86.0,31.99,21.61
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,20.45,8.19
2016,8,28,18,30,95.0,11.0,3.5,16.0,14.0,8.65,0.0
2016,8,28,18,45,47.5,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,85.0,11.0,4.65,14.5,16.0,8.65,0.0
2016,8,29,6,0,170.0,22.0,4.7,15.0,32.0,16.79,0.0
2016,8,29,6,15,284.0,35.0,4.65,15.0,73.0,28.56,18.37
2016,8,29,6,30,398.0,48.0,4.6,15.0,114.0,57.46,32.64
2016,8,29,6,45,259.0,75.5,4.55,15.0,124.5,90.42,59.97
2016,8,29,7,0,120.0,103.0,4.5,15.0,135.0,102.76,76.45
2016,8,29,7,15,136.5,124.0,4.45,15.0,168.0,132.79,101.9
2016,8,29,7,30,153.0,145.0,4.4,15.0,201.0,164.94,129.34
2016,8,29,7,45,98.0,162.0,4.4,15.5,200.0,170.65,135.97
2016,8,29,8,0,43.0,179.0,4.4,16.0,199.0,163.2,130.57
2016,8,29,8,15,405.5,138.0,4.45,16.0,358.5,323.32,259.71
2016,8,29,8,30,768.0,97.0,4.5,16.0,518.0,503.33,403.64
2016,8,29,8,45,791.0,98.5,4.55,16.5,564.5,558.63,447.74
2016,8,29,9,0,814.0,100.0,4.6,17.0,611.0,613.96,491.08
2016,8,29,9,15,828.5,102.0,4.6,17.0,652.5,663.86,529.95
2016,8,29,9,30,843.0,104.0,4.6,17.0,694.0,706.08,562.39
2016,8,29,9,45,871.5,97.0,4.6,17.5,734.0,753.88,596.82
2016,8,29,10,0,900.0,90.0,4.6,18.0,774.0,800.59,628.44
2016,8,29,10,15,907.5,91.0,4.6,18.0,803.5,836.83,653.36
2016,8,29,10,30,915.0,92.0,4.6,18.0,833.0,870.15,676.12
2016,8,29,10,45,919.5,93.0,4.65,18.5,855.0,897.79,693.76
2016,8,29,11,0,924.0,94.0,4.7,19.0,877.0,922.04,708.99
2016,8,29,11,15,927.5,94.5,4.8,19.0,892.0,941.37,722.59
2016,8,29,11,30,931.0,95.0,4.9,19.0,907.0,957.05,733.76
2016,8,29,11,45,692.5,222.5,5.0,19.0,829.0,890.35,686.62
2016,8,29,12,0,454.0,350.0,5.1,19.0,751.0,785.23,605.74
2016,8,29,12,15,407.0,373.0,5.25,19.0,732.0,762.34,589.06
2016,8,29,12,30,360.0,396.0,5.4,19.0,713.0,722.51,559.75
2016,8,29,12,45,637.0,250.5,5.6,19.0,804.0,860.4,668.57
2016,8,29,13,0,914.0,105.0,5.8,19.0,895.0,943.15,730.67
2016,8,29,13,15,910.0,104.0,5.95,19.0,878.0,924.11,717.99
2016,8,29,13,30,906.0,103.0,6.1,19.0,861.0,901.57,703.3
2016,8,29,13,45,900.0,102.0,6.25,19.0,836.0,873.94,684.85
2016,8,29,14,0,894.0,101.0,6.4,19.0,811.0,843.14,663.98
2016,8,29,14,15,886.0,100.0,6.45,19.0,779.5,807.77,639.18
2016,8,29,14,30,878.0,99.0,6.5,19.0,748.0,769.7,612.23
2016,8,29,14,45,868.5,96.0,6.6,19.0,710.5,726.13,580.45
2016,8,29,15,0,859.0,93.0,6.7,19.0,673.0,680.4,545.39
2016,8,29,15,15,844.0,91.0,6.7,18.5,629.5,630.27,506.81
2016,8,29,15,30,829.0,89.0,6.7,18.0,586.0,582.56,468.97
2016,8,29,15,45,811.5,85.5,6.75,18.0,539.0,526.76,423.01
2016,8,29,16,0,794.0,82.0,6.8,18.0,492.0,470.67,375.58
2016,8,29,16,15,767.0,78.5,6.75,18.0,441.0,410.55,323.62
2016,8,29,16,30,740.0,75.0,6.7,18.0,390.0,351.77,271.6
2016,8,29,16,45,702.0,70.5,6.7,18.0,337.5,290.35,216.88
2016,8,29,17,0,664.0,66.0,6.7,18.0,285.0,230.65,163.44
2016,8,29,17,15,609.5,60.0,6.65,17.5,233.0,171.58,112.56
2016,8,29,17,30,555.0,54.0,6.6,17.0,181.0,118.53,69.85
