Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,45,466.0,45.5,6.55,17.0,132.5,67.57,36.01
2016,8,29,18,0,377.0,37.0,6.5,17.0,84.0,30.51,20.21
2016,8,29,18,15,188.5,25.0,6.4,16.5,48.5,19.08,6.01
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,113.0,10.0,4.6,16.0,16.5,7.87,0.0
2016,8,30,6,0,226.0,20.0,4.6,16.0,33.0,16.45,0.0
2016,8,30,6,15,346.0,30.5,4.65,16.0,74.5,25.13,15.32
2016,8,30,6,30,466.0,41.0,4.7,16.0,116.0,56.56,29.34
2016,8,30,6,45,539.5,47.5,4.8,16.5,166.0,102.92,58.08
2016,8,30,7,0,613.0,54.0,4.9,17.0,216.0,158.04,100.65
2016,8,30,7,15,659.5,59.0,4.9,17.0,268.5,215.58,150.39
2016,8,30,7,30,706.0,64.0,4.9,17.0,321.0,276.08,204.12
2016,8,30,7,45,740.5,67.5,4.9,17.5,373.0,335.33,256.74
2016,8,30,8,0,775.0,71.0,4.9,18.0,425.0,397.2,310.45
2016,8,30,8,15,798.0,74.0,4.95,18.0,475.0,455.48,360.78
2016,8,30,8,30,821.0,77.0,5.0,18.0,525.0,512.05,408.52
2016,8,30,8,45,840.0,78.5,5.05,18.5,571.5,566.76,452.71
2016,8,30,9,0,859.0,80.0,5.1,19.0,618.0,621.03,495.24
2016,8,30,9,15,871.5,82.0,5.1,19.0,659.5,670.7,533.97
2016,8,30,9,30,884.0,84.0,5.1,19.0,701.0,718.75,570.6
2016,8,30,9,45,899.5,82.5,5.2,19.0,738.0,763.62,603.41
2016,8,30,10,0,915.0,81.0,5.3,19.0,775.0,806.53,634.06
2016,8,30,10,15,921.5,82.0,5.35,19.0,804.0,842.41,659.21
2016,8,30,10,30,928.0,83.0,5.4,19.0,833.0,875.28,682.12
2016,8,30,10,45,933.0,83.5,5.5,19.5,855.0,903.14,700.35
2016,8,30,11,0,938.0,84.0,5.6,20.0,877.0,927.58,716.13
2016,8,30,11,15,940.5,84.5,5.6,20.0,891.0,946.2,728.64
2016,8,30,11,30,943.0,85.0,5.6,20.0,905.0,961.08,738.62
2016,8,30,11,45,945.0,84.5,5.7,20.0,911.5,970.68,745.64
2016,8,30,12,0,947.0,84.0,5.8,20.0,918.0,976.4,750.1
2016,8,30,12,15,946.5,84.0,5.85,20.0,916.0,976.39,750.36
2016,8,30,12,30,946.0,84.0,5.9,20.0,914.0,972.47,748.02
2016,8,30,12,45,943.5,84.0,6.0,20.0,904.5,962.8,742.06
2016,8,30,13,0,941.0,84.0,6.1,20.0,895.0,949.31,733.49
2016,8,30,13,15,937.0,83.5,6.1,20.0,877.5,930.21,720.46
2016,8,30,13,30,933.0,83.0,6.1,20.0,860.0,907.51,704.94
2016,8,30,13,45,926.5,82.5,6.2,20.0,834.5,879.19,685.88
2016,8,30,14,0,920.0,82.0,6.3,20.0,809.0,847.65,664.4
2016,8,30,14,15,912.5,81.0,6.3,20.0,777.5,811.76,639.19
2016,8,30,14,30,905.0,80.0,6.3,20.0,746.0,773.07,611.8
2016,8,30,14,45,894.0,78.5,6.3,20.0,708.0,728.77,580.03
2016,8,30,15,0,883.0,77.0,6.3,20.0,670.0,682.37,544.51
2016,8,30,15,15,869.5,75.5,6.25,19.5,627.0,632.57,506.32
2016,8,30,15,30,856.0,74.0,6.2,19.0,584.0,581.41,466.02
2016,8,30,15,45,837.5,71.5,6.2,19.0,536.5,525.51,420.09
2016,8,30,16,0,819.0,69.0,6.2,19.0,489.0,469.34,372.7
2016,8,30,16,15,794.0,66.0,6.15,18.5,438.0,410.91,322.83
2016,8,30,16,30,769.0,63.0,6.1,18.0,387.0,351.95,271.13
2016,8,30,16,45,733.0,59.5,6.05,18.0,335.0,290.51,216.13
2016,8,30,17,0,697.0,56.0,6.0,18.0,283.0,232.1,163.44
2016,8,30,17,15,644.5,51.0,5.95,17.5,231.0,172.57,111.86
2016,8,30,17,30,592.0,46.0,5.9,17.0,179.0,118.78,68.36
2016,8,30,17,45,505.5,39.0,5.9,17.0,131.0,65.1,32.52
2016,8,30,18,0,419.0,32.0,5.9,17.0,83.0,26.64,16.81
2016,8,30,18,15,209.5,22.0,5.8,17.0,47.5,17.99,3.69
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,9.44,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,112.5,9.5,5.4,15.5,16.0,7.47,0.0
2016,8,31,6,0,225.0,19.0,5.5,16.0,32.0,15.63,0.0
2016,8,31,6,15,351.5,29.5,5.55,16.0,74.0,24.36,14.55
2016,8,31,6,30,478.0,40.0,5.6,16.0,116.0,58.21,29.67
2016,8,31,6,45,551.5,47.0,5.7,16.5,166.5,106.01,59.95
2016,8,31,7,0,625.0,54.0,5.8,17.0,217.0,162.59,104.12
2016,8,31,7,15,672.0,58.5,5.85,17.0,270.0,220.65,154.65
2016,8,31,7,30,719.0,63.0,5.9,17.0,323.0,281.77,209.25
2016,8,31,7,45,514.5,117.5,6.0,17.0,318.5,296.51,231.08
2016,8,31,8,0,310.0,172.0,6.1,17.0,314.0,283.22,226.04
2016,8,31,8,15,282.5,199.5,6.1,17.0,340.0,313.98,252.57
2016,8,31,8,30,255.0,227.0,6.1,17.0,366.0,341.48,275.42
2016,8,31,8,45,327.5,232.5,6.15,17.5,427.0,403.63,325.42
2016,8,31,9,0,400.0,238.0,6.2,18.0,488.0,483.91,388.82
2016,8,31,9,15,317.0,277.0,6.25,18.0,483.5,472.57,378.87
2016,8,31,9,30,234.0,316.0,6.3,18.0,479.0,451.54,360.94
2016,8,31,9,45,238.5,333.5,6.35,18.0,507.0,481.88,384.35
2016,8,31,10,0,243.0,351.0,6.4,18.0,535.0,511.84,407.13
2016,8,31,10,15,230.5,368.0,6.35,18.0,548.0,526.92,417.81
2016,8,31,10,30,218.0,385.0,6.3,18.0,561.0,540.43,427.22
2016,8,31,10,45,393.0,337.0,6.25,18.5,664.5,671.96,529.8
2016,8,31,11,0,568.0,289.0,6.2,19.0,768.0,811.15,634.54
2016,8,31,11,15,748.0,193.5,6.1,19.0,835.0,901.89,703.27
2016,8,31,11,30,928.0,98.0,6.0,19.0,902.0,963.44,745.99
2016,8,31,11,45,930.5,97.5,5.95,19.0,909.0,973.32,752.1
2016,8,31,12,0,933.0,97.0,5.9,19.0,916.0,979.38,755.89
2016,8,31,12,15,932.5,97.0,5.85,19.0,914.0,979.29,755.46
2016,8,31,12,30,932.0,97.0,5.8,19.0,912.0,975.32,752.47
2016,8,31,12,45,929.5,96.5,5.8,19.0,902.0,965.17,745.57
2016,8,31,13,0,927.0,96.0,5.8,19.0,892.0,951.24,736.13
2016,8,31,13,15,922.5,95.5,5.75,19.0,874.0,931.83,722.61
2016,8,31,13,30,918.0,95.0,5.7,19.0,856.0,908.87,706.65
2016,8,31,13,45,914.5,92.5,5.7,19.0,831.5,881.34,687.75
2016,8,31,14,0,911.0,90.0,5.7,19.0,807.0,850.47,666.41
2016,8,31,14,15,902.5,89.0,5.7,19.0,775.0,813.95,640.88
2016,8,31,14,30,894.0,88.0,5.7,19.0,743.0,774.72,613.24
2016,8,31,14,45,885.5,85.0,5.75,19.0,705.0,731.0,582.19
2016,8,31,15,0,877.0,82.0,5.8,19.0,667.0,685.01,547.19
2016,8,31,15,15,561.0,168.5,5.85,18.5,533.5,534.5,428.46
2016,8,31,15,30,245.0,255.0,5.9,18.0,400.0,379.32,304.19
2016,8,31,15,45,139.0,224.5,5.95,18.0,305.5,270.81,217.21
2016,8,31,16,0,33.0,194.0,6.0,18.0,211.0,175.91,140.12
2016,8,31,16,15,26.0,172.0,6.0,18.0,184.5,146.14,115.99
2016,8,31,16,30,19.0,150.0,6.0,18.0,158.0,124.08,97.99
2016,8,31,16,45,14.5,130.5,6.0,18.0,136.5,105.73,82.92
2016,8,31,17,0,10.0,111.0,6.0,18.0,115.0,88.04,68.26
2016,8,31,17,15,293.5,79.0,5.95,17.5,144.5,126.14,88.16
2016,8,31,17,30,577.0,47.0,5.9,17.0,174.0,116.49,67.04
2016,8,31,17,45,487.5,39.0,5.9,17.0,126.0,64.46,32.37
2016,8,31,18,0,398.0,31.0,5.9,17.0,78.0,25.75,15.91
2016,8,31,18,15,199.0,15.5,5.8,17.0,39.0,12.57,0.0
2016,8,31,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,115.0,9.5,4.9,15.5,15.5,7.47,0.0
2016,9,1,6,0,230.0,19.0,4.9,16.0,31.0,15.67,0.0
2016,9,1,6,15,359.0,29.5,4.9,16.0,73.5,24.41,14.47
2016,9,1,6,30,488.0,40.0,4.9,16.0,116.0,60.67,30.73
2016,9,1,6,45,563.0,46.5,4.95,16.0,167.0,109.13,61.97
2016,9,1,7,0,638.0,53.0,5.0,16.0,218.0,168.21,108.69
2016,9,1,7,15,319.0,83.0,5.0,16.0,165.5,154.14,112.96
2016,9,1,7,30,0.0,113.0,5.0,16.0,113.0,87.41,68.51
2016,9,1,7,45,0.0,117.5,5.05,16.5,117.5,91.09,71.34
2016,9,1,8,0,0.0,122.0,5.1,17.0,122.0,94.71,74.0
2016,9,1,8,15,0.5,142.0,5.1,17.0,142.5,111.04,87.3
2016,9,1,8,30,1.0,162.0,5.1,17.0,163.0,127.59,100.65
2016,9,1,8,45,4.5,179.5,5.15,17.5,182.5,144.02,113.63
2016,9,1,9,0,8.0,197.0,5.2,18.0,202.0,160.91,126.87
2016,9,1,9,15,11.0,215.0,5.25,18.0,222.5,178.3,140.66
2016,9,1,9,30,14.0,233.0,5.3,18.0,243.0,196.04,154.68
2016,9,1,9,45,32.5,278.0,5.35,18.0,302.0,262.32,207.66
2016,9,1,10,0,51.0,323.0,5.4,18.0,361.0,320.06,253.15
2016,9,1,10,15,87.0,353.5,5.5,18.0,422.5,380.4,300.79
2016,9,1,10,30,123.0,384.0,5.6,18.0,484.0,460.34,362.85
2016,9,1,10,45,186.5,392.5,5.75,18.5,547.5,528.37,415.42
2016,9,1,11,0,250.0,401.0,5.9,19.0,611.0,616.96,482.39
2016,9,1,11,15,589.0,254.0,6.1,19.0,760.0,816.4,639.25
2016,9,1,11,30,928.0,107.0,6.3,19.0,909.0,975.42,756.77
2016,9,1,11,45,925.0,110.0,6.5,19.0,914.0,983.53,762.58
2016,9,1,12,0,922.0,113.0,6.7,19.0,919.0,987.76,766.49
2016,9,1,12,15,921.0,113.0,6.8,18.5,917.0,987.1,768.01
2016,9,1,12,30,920.0,113.0,6.9,18.0,915.0,982.63,766.93
2016,9,1,12,45,921.0,111.0,7.05,18.0,906.0,974.27,761.93
2016,9,1,13,0,922.0,109.0,7.2,18.0,897.0,962.09,754.25
2016,9,1,13,15,751.0,192.0,7.1,18.0,825.5,894.65,705.12
2016,9,1,13,30,580.0,275.0,7.0,18.0,754.0,799.68,631.4
2016,9,1,13,45,541.0,277.0,6.95,18.0,713.0,752.06,595.71
2016,9,1,14,0,502.0,279.0,6.9,18.0,672.0,704.01,559.24
2016,9,1,14,15,385.5,304.5,6.8,18.0,599.0,600.45,478.6
2016,9,1,14,30,269.0,330.0,6.7,18.0,526.0,520.04,414.53
2016,9,1,14,45,268.5,312.0,6.65,18.0,499.0,490.09,391.87
2016,9,1,15,0,268.0,294.0,6.6,18.0,472.0,459.37,368.23
2016,9,1,15,15,259.5,275.0,6.65,17.5,437.5,421.97,339.68
2016,9,1,15,30,251.0,256.0,6.7,17.0,403.0,384.74,310.74
2016,9,1,15,45,253.5,231.0,6.75,17.0,369.0,348.36,281.48
2016,9,1,16,0,256.0,206.0,6.8,17.0,335.0,311.36,251.09
2016,9,1,16,15,142.5,180.0,6.8,17.0,250.5,215.88,173.11
2016,9,1,16,30,29.0,154.0,6.8,17.0,166.0,135.85,108.05
2016,9,1,16,45,23.5,133.5,6.8,17.0,142.5,111.08,87.53
2016,9,1,17,0,18.0,113.0,6.8,17.0,119.0,91.73,71.37
2016,9,1,17,15,266.0,84.5,6.75,16.5,143.0,122.24,86.41
2016,9,1,17,30,514.0,56.0,6.7,16.0,167.0,116.84,70.29
2016,9,1,17,45,415.0,46.0,6.65,16.0,119.0,66.19,36.09
2016,9,1,18,0,316.0,36.0,6.6,16.0,71.0,29.61,19.0
2016,9,1,18,15,158.0,18.0,6.55,15.5,35.5,14.59,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,9.5,5.5,15.5,12.5,7.47,0.0
2016,9,2,6,0,123.0,19.0,5.6,16.0,25.0,14.45,0.0
2016,9,2,6,15,244.5,33.0,5.65,16.0,64.0,25.2,14.95
2016,9,2,6,30,366.0,47.0,5.7,16.0,103.0,61.45,34.37
2016,9,2,6,45,443.5,56.0,5.8,16.5,151.0,105.06,63.44
2016,9,2,7,0,521.0,65.0,5.9,17.0,199.0,158.17,105.14
2016,9,2,7,15,573.0,72.0,5.9,17.0,250.0,212.41,152.04
2016,9,2,7,30,625.0,79.0,5.9,17.0,301.0,272.27,204.85
2016,9,2,7,45,664.0,83.5,5.9,17.5,352.5,330.31,256.09
2016,9,2,8,0,703.0,88.0,5.9,18.0,404.0,391.63,309.08
2016,9,2,8,15,729.0,91.5,5.85,18.0,453.0,448.93,358.35
2016,9,2,8,30,755.0,95.0,5.8,18.0,502.0,506.8,406.85
2016,9,2,8,45,776.0,98.0,5.8,18.0,548.0,562.02,452.14
2016,9,2,9,0,797.0,101.0,5.8,18.0,594.0,617.14,496.27
2016,9,2,9,15,811.5,103.5,5.85,18.0,634.5,666.94,535.48
2016,9,2,9,30,826.0,106.0,5.9,18.0,675.0,715.43,572.93
2016,9,2,9,45,845.0,103.5,5.95,18.5,712.5,753.17,600.14
2016,9,2,10,0,864.0,101.0,6.0,19.0,750.0,796.13,629.85
2016,9,2,10,15,872.0,102.5,6.15,19.0,778.5,832.08,655.79
2016,9,2,10,30,880.0,104.0,6.3,19.0,807.0,865.24,679.68
2016,9,2,10,45,883.5,106.0,6.45,19.0,828.5,891.99,698.92
2016,9,2,11,0,887.0,108.0,6.6,19.0,850.0,915.4,715.83
2016,9,2,11,15,890.5,108.5,6.65,19.0,864.0,933.91,728.81
2016,9,2,11,30,894.0,109.0,6.7,19.0,878.0,948.9,739.38
2016,9,2,11,45,895.0,109.5,6.75,19.0,884.0,957.94,745.79
2016,9,2,12,0,896.0,110.0,6.8,19.0,890.0,963.28,749.7
2016,9,2,12,15,895.5,110.0,6.8,19.0,888.5,963.01,749.47
2016,9,2,12,30,895.0,110.0,6.8,19.0,887.0,959.01,746.73
2016,9,2,12,45,713.0,210.0,6.85,19.0,824.5,902.78,706.52
2016,9,2,13,0,531.0,310.0,6.9,19.0,762.0,814.36,637.48
2016,9,2,13,15,517.0,305.0,6.95,19.0,737.5,786.74,617.73
2016,9,2,13,30,503.0,300.0,7.0,19.0,713.0,757.22,596.22
2016,9,2,13,45,681.5,205.0,7.1,19.0,746.5,813.41,643.43
2016,9,2,14,0,860.0,110.0,7.2,19.0,780.0,832.24,659.75
2016,9,2,14,15,851.0,108.5,7.3,19.0,748.5,796.17,634.07
2016,9,2,14,30,842.0,107.0,7.4,19.0,717.0,757.61,606.51
2016,9,2,14,45,830.0,104.5,7.55,19.0,679.0,720.44,579.01
2016,9,2,15,0,818.0,102.0,7.7,19.0,641.0,673.72,542.97
2016,9,2,15,15,801.5,99.5,7.75,18.5,598.0,622.57,503.46
2016,9,2,15,30,785.0,97.0,7.8,18.0,555.0,570.53,462.17
2016,9,2,15,45,762.5,93.5,7.9,18.0,507.5,513.7,415.17
2016,9,2,16,0,740.0,90.0,8.0,18.0,460.0,457.21,367.27
2016,9,2,16,15,710.5,86.0,7.95,17.5,410.0,397.36,316.03
2016,9,2,16,30,681.0,82.0,7.9,17.0,360.0,339.58,265.23
2016,9,2,16,45,638.5,77.0,7.9,17.0,308.5,278.91,211.04
2016,9,2,17,0,596.0,72.0,7.9,17.0,257.0,222.25,160.14
2016,9,2,17,15,533.5,64.5,7.8,16.5,206.5,163.91,109.98
2016,9,2,17,30,471.0,57.0,7.7,16.0,156.0,112.77,68.68
2016,9,2,17,45,371.5,46.5,7.6,16.0,110.5,64.25,35.72
2016,9,2,18,0,272.0,36.0,7.5,16.0,65.0,27.48,16.97
2016,9,2,18,15,136.0,18.0,7.35,15.5,32.5,13.75,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,7.5,15.5,4.0,3.15,0.0
2016,9,3,6,0,0.0,8.0,7.5,16.0,8.0,6.07,0.0
2016,9,3,6,15,0.0,22.5,7.4,16.0,22.5,17.17,8.26
2016,9,3,6,30,0.0,37.0,7.3,16.0,37.0,28.23,17.8
2016,9,3,6,45,0.0,54.5,7.2,16.0,54.5,41.58,29.47
2016,9,3,7,0,0.0,72.0,7.1,16.0,72.0,55.18,41.26
2016,9,3,7,15,0.0,91.5,7.0,16.0,91.5,70.51,54.36
2016,9,3,7,30,0.0,111.0,6.9,16.0,111.0,86.03,67.44
2016,9,3,7,45,0.0,118.5,6.85,16.0,118.5,92.06,72.35
2016,9,3,8,0,0.0,126.0,6.8,16.0,126.0,98.07,77.17
2016,9,3,8,15,12.0,162.5,6.75,16.0,169.0,133.53,106.47
2016,9,3,8,30,24.0,199.0,6.7,16.0,212.0,170.82,137.07
2016,9,3,8,45,15.0,195.0,6.65,16.5,203.5,163.36,130.25
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,155.0,122.69
2016,9,3,9,15,18.0,229.0,6.55,17.0,241.5,195.29,155.41
2016,9,3,9,30,30.0,267.0,6.5,17.0,288.0,249.93,199.32
2016,9,3,9,45,25.0,269.0,6.5,17.0,287.5,236.17,187.75
2016,9,3,10,0,20.0,271.0,6.5,17.0,287.0,234.79,186.21
2016,9,3,10,15,24.5,291.0,6.55,17.0,311.0,256.46,203.37
2016,9,3,10,30,29.0,311.0,6.6,17.0,335.0,295.53,234.21
2016,9,3,10,45,23.5,301.5,6.65,17.5,321.5,266.08,210.06
2016,9,3,11,0,18.0,292.0,6.7,18.0,308.0,253.43,199.34
2016,9,3,11,15,17.5,292.0,6.8,18.0,307.5,253.33,199.15
2016,9,3,11,30,17.0,292.0,6.9,18.0,307.0,253.15,198.91
2016,9,3,11,45,14.0,271.5,7.0,18.0,284.5,232.85,182.71
2016,9,3,12,0,11.0,251.0,7.1,18.0,262.0,212.59,166.53
2016,9,3,12,15,11.5,253.0,7.2,18.0,264.0,214.77,168.32
2016,9,3,12,30,12.0,255.0,7.3,18.0,266.0,216.87,170.05
2016,9,3,12,45,33.0,316.0,7.4,18.0,344.5,307.58,242.63
2016,9,3,13,0,54.0,377.0,7.5,18.0,423.0,384.21,303.2
2016,9,3,13,15,55.5,368.0,7.55,17.5,414.5,375.68,297.3
2016,9,3,13,30,57.0,359.0,7.6,17.0,406.0,366.86,291.3
2016,9,3,13,45,40.5,324.5,7.65,17.0,357.5,318.19,252.78
2016,9,3,14,0,24.0,290.0,7.7,17.0,309.0,255.26,202.62
2016,9,3,14,15,23.5,278.5,7.65,17.0,296.5,244.14,194.04
2016,9,3,14,30,23.0,267.0,7.6,17.0,284.0,233.02,185.42
2016,9,3,14,45,182.0,269.0,7.6,17.0,389.5,375.89,304.0
2016,9,3,15,0,341.0,271.0,7.6,17.0,495.0,490.23,396.9
2016,9,3,15,15,206.0,259.0,7.65,17.0,391.5,363.34,294.18
2016,9,3,15,30,71.0,247.0,7.7,17.0,288.0,250.88,202.02
2016,9,3,15,45,55.0,220.0,7.75,17.0,250.5,214.08,172.26
2016,9,3,16,0,39.0,193.0,7.8,17.0,213.0,179.17,143.79
2016,9,3,16,15,88.0,179.0,7.85,16.5,216.5,185.43,149.13
2016,9,3,16,30,137.0,165.0,7.9,16.0,220.0,192.28,153.99
2016,9,3,16,45,123.0,143.5,8.0,16.0,188.0,159.86,126.33
2016,9,3,17,0,109.0,122.0,8.1,16.0,156.0,129.19,100.05
2016,9,3,17,15,286.0,90.5,8.05,15.5,155.0,131.85,93.99
2016,9,3,17,30,463.0,59.0,8.0,15.0,154.0,113.94,70.22
2016,9,3,17,45,348.5,48.0,7.95,15.0,107.5,64.43,36.58
2016,9,3,18,0,234.0,37.0,7.9,15.0,61.0,28.0,17.14
2016,9,3,18,15,117.0,18.5,7.85,15.0,30.5,14.06,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,3.5,7.95,15.0,3.5,2.75,0.0
2016,9,4,6,0,0.0,7.0,8.0,15.0,7.0,5.31,0.0
2016,9,4,6,15,0.0,22.5,7.95,15.0,22.5,17.17,8.17
2016,9,4,6,30,0.0,38.0,7.9,15.0,38.0,28.95,18.45
2016,9,4,6,45,0.0,57.0,7.9,15.5,57.0,43.49,31.12
2016,9,4,7,0,0.0,76.0,7.9,16.0,76.0,58.31,43.9
2016,9,4,7,15,1.0,96.5,7.8,16.0,97.0,74.77,57.94
2016,9,4,7,30,2.0,117.0,7.7,16.0,118.0,91.56,72.07
2016,9,4,7,45,87.5,150.5,7.6,16.0,189.5,155.48,124.2
2016,9,4,8,0,173.0,184.0,7.5,16.0,261.0,233.92,188.91
2016,9,4,8,15,143.5,207.5,7.4,16.0,276.5,251.42,203.86
2016,9,4,8,30,114.0,231.0,7.3,16.0,292.0,265.69,215.5
2016,9,4,8,45,88.5,246.0,7.25,16.5,296.0,260.69,210.65
2016,9,4,9,0,63.0,261.0,7.2,17.0,300.0,262.71,211.2
2016,9,4,9,15,58.0,276.0,7.2,17.0,314.0,276.27,221.65
2016,9,4,9,30,53.0,291.0,7.2,17.0,328.0,289.34,231.6
2016,9,4,9,45,167.0,314.5,7.2,17.0,438.0,415.97,334.48
2016,9,4,10,0,281.0,338.0,7.2,17.0,548.0,552.78,442.91
2016,9,4,10,15,255.5,358.0,7.15,17.0,554.5,561.81,448.32
2016,9,4,10,30,230.0,378.0,7.1,17.0,561.0,550.56,438.59
2016,9,4,10,45,228.0,389.5,7.1,17.0,575.0,566.75,450.58
2016,9,4,11,0,226.0,401.0,7.1,17.0,589.0,581.87,461.65
2016,9,4,11,15,172.5,409.0,7.1,17.0,554.0,545.06,431.6
2016,9,4,11,30,119.0,417.0,7.1,17.0,519.0,505.81,399.62
2016,9,4,11,45,167.0,420.5,7.1,17.5,564.5,555.97,438.73
2016,9,4,12,0,215.0,424.0,7.1,18.0,610.0,605.8,476.92
2016,9,4,12,15,218.0,420.5,7.15,18.0,609.0,605.23,476.58
2016,9,4,12,30,221.0,417.0,7.2,18.0,608.0,603.48,475.54
2016,9,4,12,45,225.5,410.5,7.25,18.0,603.5,599.0,472.57
2016,9,4,13,0,230.0,404.0,7.3,18.0,599.0,593.29,468.7
2016,9,4,13,15,288.0,381.0,7.35,17.5,619.5,637.89,505.44
2016,9,4,13,30,346.0,358.0,7.4,17.0,640.0,659.48,524.82
2016,9,4,13,45,341.5,348.5,7.5,17.0,620.0,636.22,507.56
2016,9,4,14,0,337.0,339.0,7.6,17.0,600.0,611.76,489.39
2016,9,4,14,15,417.5,293.5,7.6,17.0,603.0,635.62,510.14
2016,9,4,14,30,498.0,248.0,7.6,17.0,606.0,637.93,514.17
2016,9,4,14,45,516.0,226.5,7.6,17.0,579.0,608.79,492.25
2016,9,4,15,0,534.0,205.0,7.6,17.0,552.0,576.5,467.5
2016,9,4,15,15,668.5,152.5,7.6,17.0,556.5,593.71,482.31
2016,9,4,15,30,803.0,100.0,7.6,17.0,561.0,586.79,476.97
2016,9,4,15,45,778.5,97.0,7.6,17.0,512.5,528.16,428.26
2016,9,4,16,0,754.0,94.0,7.6,17.0,464.0,470.02,378.88
2016,9,4,16,15,722.5,89.5,7.5,16.5,412.5,408.04,325.82
2016,9,4,16,30,691.0,85.0,7.4,16.0,361.0,348.06,273.09
2016,9,4,16,45,643.5,79.5,7.35,16.0,307.5,284.48,216.39
2016,9,4,17,0,596.0,74.0,7.3,16.0,254.0,225.51,163.49
2016,9,4,17,15,528.0,66.0,7.25,15.5,202.5,165.4,111.83
2016,9,4,17,30,460.0,58.0,7.2,15.0,151.0,113.22,69.62
2016,9,4,17,45,347.0,47.0,7.15,15.0,104.5,63.89,36.0
2016,9,4,18,0,234.0,36.0,7.1,15.0,58.0,27.26,16.1
2016,9,4,18,15,117.0,18.0,7.05,15.0,29.0,13.68,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,42.5,8.5,2.95,14.5,10.0,6.69,0.0
2016,9,5,6,0,85.0,17.0,2.9,15.0,20.0,12.88,0.0
2016,9,5,6,15,206.0,32.5,2.8,15.0,58.0,24.75,14.05
2016,9,5,6,30,327.0,48.0,2.7,15.0,96.0,62.09,34.92
2016,9,5,6,45,411.5,58.5,2.65,15.0,144.0,108.68,67.79
2016,9,5,7,0,496.0,69.0,2.6,15.0,192.0,163.38,111.36
2016,9,5,7,15,248.0,77.5,2.5,15.0,139.0,137.38,102.18
2016,9,5,7,30,0.0,86.0,2.4,15.0,86.0,66.32,50.93
2016,9,5,7,45,4.5,118.5,2.3,15.5,120.5,93.94,73.94
2016,9,5,8,0,9.0,151.0,2.2,16.0,155.0,122.57,97.35
2016,9,5,8,15,24.5,180.0,2.1,16.0,193.0,154.59,123.41
2016,9,5,8,30,40.0,209.0,2.0,16.0,231.0,197.11,157.73
2016,9,5,8,45,67.5,239.5,1.95,16.5,279.5,243.19,194.21
2016,9,5,9,0,95.0,270.0,1.9,17.0,328.0,292.27,232.43
2016,9,5,9,15,96.0,289.5,1.85,17.0,352.0,315.64,250.04
2016,9,5,9,30,97.0,309.0,1.8,17.0,376.0,339.0,267.52
2016,9,5,9,45,165.0,327.5,1.8,17.5,447.5,428.03,335.64
2016,9,5,10,0,233.0,346.0,1.8,18.0,519.0,507.41,394.52
2016,9,5,10,15,313.0,339.5,1.85,18.0,581.5,593.99,458.58
2016,9,5,10,30,393.0,333.0,1.9,18.0,644.0,667.53,512.23
2016,9,5,10,45,502.5,298.5,2.0,18.5,707.5,761.36,579.15
2016,9,5,11,0,612.0,264.0,2.1,19.0,771.0,844.88,637.49
2016,9,5,11,15,754.0,189.0,2.25,19.0,824.0,917.74,689.78
2016,9,5,11,30,896.0,114.0,2.4,19.0,877.0,964.53,721.46
2016,9,5,11,45,893.0,117.0,2.6,19.0,882.0,972.03,727.66
2016,9,5,12,0,890.0,120.0,2.8,19.0,887.0,975.78,731.78
2016,9,5,12,15,889.5,120.0,3.0,19.0,885.0,975.25,733.09
2016,9,5,12,30,889.0,120.0,3.2,19.0,883.0,971.01,731.96
2016,9,5,12,45,889.5,118.0,3.45,19.0,873.5,962.08,728.02
2016,9,5,13,0,890.0,116.0,3.7,19.0,864.0,949.45,721.52
2016,9,5,13,15,885.5,115.0,3.95,19.0,846.0,929.61,709.96
2016,9,5,13,30,881.0,114.0,4.2,19.0,828.0,906.36,695.92
2016,9,5,13,45,868.5,116.0,4.5,19.0,801.0,875.85,677.2
2016,9,5,14,0,856.0,118.0,4.8,19.0,774.0,842.6,656.55
2016,9,5,14,15,846.0,116.0,4.95,19.0,742.0,814.22,638.15
2016,9,5,14,30,836.0,114.0,5.1,19.0,710.0,773.33,610.32
2016,9,5,14,45,821.0,112.5,5.35,19.0,671.0,727.08,577.56
2016,9,5,15,0,806.0,111.0,5.6,19.0,632.0,679.24,542.15
2016,9,5,15,15,788.5,108.0,5.75,18.5,588.5,627.04,503.06
2016,9,5,15,30,771.0,105.0,5.9,18.0,545.0,574.07,462.14
2016,9,5,15,45,747.5,101.0,6.1,18.0,497.0,516.45,415.51
2016,9,5,16,0,724.0,97.0,6.3,18.0,449.0,459.57,368.09
2016,9,5,16,15,692.5,92.0,6.2,17.5,398.5,398.58,316.45
2016,9,5,16,30,661.0,87.0,6.1,17.0,348.0,339.68,265.21
2016,9,5,16,45,618.0,80.5,6.05,17.0,296.5,278.21,210.76
2016,9,5,17,0,575.0,74.0,6.0,17.0,245.0,220.9,159.6
2016,9,5,17,15,509.0,65.5,5.95,16.5,194.0,161.93,109.17
2016,9,5,17,30,443.0,57.0,5.9,16.0,143.0,110.68,67.83
2016,9,5,17,45,336.5,44.5,5.9,16.0,98.0,61.51,34.03
2016,9,5,18,0,230.0,32.0,5.9,16.0,53.0,24.36,13.18
2016,9,5,18,15,115.0,16.0,5.85,15.5,26.5,12.59,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.0,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,108.0,15.0,2.7,15.0,20.0,11.8,0.0
2016,9,6,6,15,238.0,29.0,2.55,15.0,58.0,24.9,13.89
2016,9,6,6,30,368.0,43.0,2.4,15.0,96.0,64.68,35.26
2016,9,6,6,45,452.5,52.0,2.25,15.5,144.5,110.51,67.27
2016,9,6,7,0,537.0,61.0,2.1,16.0,193.0,166.68,112.03
2016,9,6,7,15,591.0,67.5,1.9,16.0,244.5,222.73,160.47
2016,9,6,7,30,645.0,74.0,1.7,16.0,296.0,284.58,214.19
2016,9,6,7,45,685.0,78.0,1.5,16.5,348.5,344.18,265.18
2016,9,6,8,0,725.0,82.0,1.3,17.0,401.0,407.52,317.34
2016,9,6,8,15,751.5,85.5,1.25,17.5,450.5,466.06,364.43
2016,9,6,8,30,778.0,89.0,1.2,18.0,500.0,525.67,410.47
2016,9,6,8,45,798.0,92.0,1.15,18.5,546.5,581.63,452.02
2016,9,6,9,0,818.0,95.0,1.1,19.0,593.0,637.32,491.76
2016,9,6,9,15,833.0,97.5,1.2,19.0,634.0,688.47,529.28
2016,9,6,9,30,848.0,100.0,1.3,19.0,675.0,731.41,560.54
2016,9,6,9,45,852.0,105.0,1.45,19.5,709.0,772.68,588.01
2016,9,6,10,0,856.0,110.0,1.6,20.0,743.0,811.25,613.33
2016,9,6,10,15,864.5,111.5,1.7,20.0,772.0,847.3,637.47
2016,9,6,10,30,873.0,113.0,1.8,20.0,801.0,880.6,659.7
2016,9,6,10,45,877.0,115.0,1.9,20.0,822.5,907.44,677.62
2016,9,6,11,0,881.0,117.0,2.0,20.0,844.0,930.98,693.44
2016,9,6,11,15,885.0,117.5,2.1,20.0,858.0,949.64,706.13
2016,9,6,11,30,889.0,118.0,2.2,20.0,872.0,964.79,716.64
2016,9,6,11,45,889.5,119.0,2.3,20.5,878.0,973.52,721.66
2016,9,6,12,0,890.0,120.0,2.4,21.0,884.0,978.54,724.4
2016,9,6,12,15,890.0,119.5,2.6,21.0,882.0,977.92,725.89
2016,9,6,12,30,890.0,119.0,2.8,21.0,880.0,973.57,724.96
2016,9,6,12,45,889.0,118.0,3.05,21.0,870.0,964.1,721.01
2016,9,6,13,0,888.0,117.0,3.3,21.0,860.0,950.97,714.52
2016,9,6,13,15,883.5,116.0,3.6,21.0,842.0,931.05,703.61
2016,9,6,13,30,879.0,115.0,3.9,21.0,824.0,907.73,690.15
2016,9,6,13,45,871.0,114.5,4.2,21.0,798.5,878.6,672.36
2016,9,6,14,0,863.0,114.0,4.5,21.0,773.0,846.52,652.46
2016,9,6,14,15,853.5,112.0,4.7,20.5,740.5,809.0,629.39
2016,9,6,14,30,844.0,110.0,4.9,20.0,708.0,777.14,609.94
2016,9,6,14,45,832.5,107.0,5.1,20.0,670.0,731.52,578.04
2016,9,6,15,0,821.0,104.0,5.3,20.0,632.0,684.05,543.13
2016,9,6,15,15,804.0,101.0,5.35,20.0,588.0,631.45,502.84
2016,9,6,15,30,787.0,98.0,5.4,20.0,544.0,578.02,460.9
2016,9,6,15,45,768.5,93.0,5.5,20.0,496.5,521.3,415.38
2016,9,6,16,0,750.0,88.0,5.6,20.0,449.0,464.55,368.48
2016,9,6,16,15,718.5,83.5,5.5,19.5,398.0,402.59,316.55
2016,9,6,16,30,687.0,79.0,5.4,19.0,347.0,342.76,264.95
2016,9,6,16,45,649.0,72.5,5.35,19.0,295.5,281.39,210.79
2016,9,6,17,0,611.0,66.0,5.3,19.0,244.0,223.58,159.22
2016,9,6,17,15,545.0,58.0,5.15,18.5,193.0,162.89,107.52
2016,9,6,17,30,479.0,50.0,5.0,18.0,142.0,109.9,64.95
2016,9,6,17,45,378.5,39.0,4.9,17.5,97.0,60.06,31.06
2016,9,6,18,0,278.0,28.0,4.8,17.0,52.0,23.08,11.43
2016,9,6,18,15,139.0,14.0,4.7,17.0,26.0,11.02,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,54.5,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,109.0,14.0,1.7,16.0,18.0,11.02,0.0
2016,9,7,6,15,235.0,28.0,1.65,16.5,55.5,25.19,13.68
2016,9,7,6,30,361.0,42.0,1.6,17.0,93.0,64.95,35.01
2016,9,7,6,45,433.5,53.5,1.55,17.5,140.5,111.13,67.95
2016,9,7,7,0,506.0,65.0,1.5,18.0,188.0,166.25,112.06
2016,9,7,7,15,560.5,73.0,1.4,18.0,239.5,222.19,159.8
2016,9,7,7,30,615.0,81.0,1.3,18.0,291.0,284.08,212.74
2016,9,7,7,45,645.5,89.0,1.25,18.5,341.5,342.39,262.21
2016,9,7,8,0,676.0,97.0,1.2,19.0,392.0,403.11,311.96
2016,9,7,8,15,704.0,101.5,1.2,19.5,441.5,461.32,358.27
2016,9,7,8,30,732.0,106.0,1.2,20.0,491.0,520.87,403.93
2016,9,7,8,45,746.5,112.5,1.25,20.5,535.5,575.36,444.55
2016,9,7,9,0,761.0,119.0,1.3,21.0,580.0,627.25,482.06
2016,9,7,9,15,777.5,122.0,1.35,21.0,621.0,677.7,518.51
2016,9,7,9,30,794.0,125.0,1.4,21.0,662.0,727.05,553.37
2016,9,7,9,45,829.0,117.0,1.5,21.5,703.5,778.36,588.09
2016,9,7,10,0,864.0,109.0,1.6,22.0,745.0,819.88,614.56
2016,9,7,10,15,872.0,110.5,1.65,22.0,774.0,855.75,637.76
2016,9,7,10,30,880.0,112.0,1.7,22.0,803.0,888.8,659.04
2016,9,7,10,45,881.5,115.0,1.8,22.5,823.5,914.52,674.74
2016,9,7,11,0,883.0,118.0,1.9,23.0,844.0,936.79,688.24
2016,9,7,11,15,886.5,119.0,1.9,23.0,858.0,955.45,699.65
2016,9,7,11,30,890.0,120.0,1.9,23.0,872.0,970.58,708.85
2016,9,7,11,45,887.0,122.5,1.95,23.0,876.5,977.37,713.42
2016,9,7,12,0,884.0,125.0,2.0,23.0,881.0,980.41,715.79
2016,9,7,12,15,883.0,125.0,2.05,23.0,878.5,979.23,715.59
2016,9,7,12,30,882.0,125.0,2.1,23.0,876.0,974.37,713.16
2016,9,7,12,45,867.5,131.0,2.2,23.0,862.0,958.89,704.48
2016,9,7,13,0,853.0,137.0,2.3,23.0,848.0,954.1,702.94
2016,9,7,13,15,848.0,135.5,2.35,22.5,829.5,933.1,691.5
2016,9,7,13,30,843.0,134.0,2.4,22.0,811.0,908.77,677.93
2016,9,7,13,45,830.5,135.0,2.5,22.0,784.0,877.24,658.55
2016,9,7,14,0,818.0,136.0,2.6,22.0,757.0,843.02,637.16
2016,9,7,14,15,806.5,133.5,2.65,22.0,724.0,803.72,611.66
2016,9,7,14,30,795.0,131.0,2.7,22.0,691.0,762.2,584.17
2016,9,7,14,45,775.5,130.0,2.8,22.0,651.0,714.28,550.79
2016,9,7,15,0,756.0,129.0,2.9,22.0,611.0,668.08,517.76
2016,9,7,15,15,736.0,125.0,2.9,21.5,567.0,614.69,479.26
2016,9,7,15,30,716.0,121.0,2.9,21.0,523.0,560.96,439.38
2016,9,7,15,45,684.5,117.5,2.95,21.0,474.5,501.44,393.19
2016,9,7,16,0,653.0,114.0,3.0,21.0,426.0,443.36,346.84
2016,9,7,16,15,617.5,107.5,2.95,20.5,375.5,382.62,297.63
2016,9,7,16,30,582.0,101.0,2.9,20.0,325.0,324.59,249.21
2016,9,7,16,45,528.0,93.0,2.85,20.0,273.0,262.45,196.52
2016,9,7,17,0,474.0,85.0,2.8,20.0,221.0,202.13,145.13
2016,9,7,17,15,406.0,73.0,2.65,19.5,172.5,146.26,98.83
2016,9,7,17,30,338.0,61.0,2.5,19.0,124.0,98.53,61.21
2016,9,7,17,45,241.5,44.5,2.4,18.5,82.0,53.69,30.03
2016,9,7,18,0,145.0,28.0,2.3,18.0,40.0,21.14,9.06
2016,9,7,18,15,72.5,14.0,2.1,17.5,20.0,11.02,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.0,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,70.0,12.0,2.0,16.0,15.0,9.44,0.0
2016,9,8,6,15,183.0,29.0,2.05,16.0,51.0,24.9,10.99
2016,9,8,6,30,296.0,46.0,2.1,16.0,87.0,62.6,35.18
2016,9,8,6,45,384.5,57.0,2.15,16.5,134.5,109.06,68.63
2016,9,8,7,0,473.0,68.0,2.2,17.0,182.0,164.28,112.55
2016,9,8,7,15,236.5,57.5,2.15,17.0,114.5,120.01,87.73
2016,9,8,7,30,0.0,47.0,2.1,17.0,47.0,35.93,24.9
2016,9,8,7,45,0.0,55.0,2.1,17.0,55.0,42.1,30.11
2016,9,8,8,0,0.0,63.0,2.1,17.0,63.0,48.3,35.23
2016,9,8,8,15,0.0,73.5,2.05,17.0,73.5,56.44,41.92
2016,9,8,8,30,0.0,84.0,2.0,17.0,84.0,64.6,48.58
2016,9,8,8,45,0.0,110.5,1.95,17.5,110.5,85.67,65.72
2016,9,8,9,0,0.0,137.0,1.9,18.0,137.0,107.12,82.89
2016,9,8,9,15,0.0,149.5,1.8,18.0,149.5,117.33,90.91
2016,9,8,9,30,0.0,162.0,1.7,18.0,162.0,127.61,98.95
2016,9,8,9,45,2.0,177.5,1.65,18.5,179.5,142.01,110.11
2016,9,8,10,0,4.0,193.0,1.6,19.0,197.0,156.66,121.36
2016,9,8,10,15,5.5,202.0,1.55,19.0,206.5,165.64,128.26
2016,9,8,10,30,7.0,211.0,1.5,19.0,216.0,174.72,135.25
2016,9,8,10,45,9.0,229.5,1.45,19.0,236.5,192.42,148.97
2016,9,8,11,0,11.0,248.0,1.4,19.0,257.0,210.3,162.74
2016,9,8,11,15,17.0,281.5,1.4,19.0,296.0,245.11,189.65
2016,9,8,11,30,23.0,315.0,1.4,19.0,335.0,280.45,216.62
2016,9,8,11,45,23.5,316.0,1.4,19.0,336.5,282.01,217.6
2016,9,8,12,0,24.0,317.0,1.4,19.0,338.0,283.48,218.69
2016,9,8,12,15,24.0,316.0,1.45,19.0,337.0,282.59,218.08
2016,9,8,12,30,24.0,315.0,1.5,19.0,336.0,281.58,217.44
2016,9,8,12,45,24.5,313.5,1.6,19.0,334.5,280.51,216.86
2016,9,8,13,0,25.0,312.0,1.7,19.0,333.0,298.5,230.83
2016,9,8,13,15,24.5,305.5,1.8,19.0,326.0,272.69,211.34
2016,9,8,13,30,24.0,299.0,1.9,19.0,319.0,266.02,206.59
2016,9,8,13,45,270.0,278.0,2.0,19.0,483.0,511.7,399.55
2016,9,8,14,0,516.0,257.0,2.1,19.0,647.0,707.0,544.25
2016,9,8,14,15,510.0,248.0,2.2,19.0,619.0,674.32,520.31
2016,9,8,14,30,504.0,239.0,2.3,19.0,591.0,640.11,496.77
2016,9,8,14,45,487.0,232.0,2.45,19.0,557.0,598.32,467.23
2016,9,8,15,0,470.0,225.0,2.6,19.0,523.0,556.21,436.78
2016,9,8,15,15,466.0,207.5,2.7,19.0,485.0,512.92,404.84
2016,9,8,15,30,462.0,190.0,2.8,19.0,447.0,468.72,371.35
2016,9,8,15,45,568.5,147.5,2.95,19.0,435.0,460.84,365.45
2016,9,8,16,0,675.0,105.0,3.1,19.0,423.0,446.68,352.67
2016,9,8,16,15,640.0,99.0,3.2,18.5,373.0,385.46,302.5
2016,9,8,16,30,605.0,93.0,3.3,18.0,323.0,326.86,253.1
2016,9,8,16,45,555.0,85.5,3.45,18.0,271.5,265.13,199.97
2016,9,8,17,0,505.0,78.0,3.6,18.0,220.0,208.52,150.7
2016,9,8,17,15,436.5,67.0,3.65,17.5,171.0,150.86,102.24
2016,9,8,17,30,368.0,56.0,3.7,17.0,122.0,98.79,60.57
2016,9,8,17,45,269.5,41.0,3.8,17.0,80.5,53.14,28.65
2016,9,8,18,0,171.0,26.0,3.9,17.0,39.0,19.94,7.06
2016,9,8,18,15,85.5,13.0,3.85,16.5,19.5,10.23,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
