Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,45.5,6.0,1.2,15.0,7.0,0.0,0.0
2016,9,9,6,0,91.0,12.0,1.2,15.0,14.0,9.44,0.0
2016,9,9,6,15,213.5,26.5,1.2,15.0,50.0,25.83,10.61
2016,9,9,6,30,336.0,41.0,1.2,15.0,86.0,65.33,35.78
2016,9,9,6,45,420.5,51.0,1.25,15.5,133.5,110.93,68.75
2016,9,9,7,0,505.0,61.0,1.3,16.0,181.0,166.94,113.81
2016,9,9,7,15,252.5,59.0,1.25,16.0,119.0,126.93,93.28
2016,9,9,7,30,0.0,57.0,1.2,16.0,57.0,43.65,31.55
2016,9,9,7,45,0.0,71.0,1.2,16.5,71.0,54.48,40.65
2016,9,9,8,0,0.0,85.0,1.2,17.0,85.0,65.46,49.64
2016,9,9,8,15,0.0,96.5,1.2,17.0,96.5,74.56,57.04
2016,9,9,8,30,0.0,108.0,1.2,17.0,108.0,83.73,64.43
2016,9,9,8,45,0.0,124.0,1.2,17.5,124.0,96.62,74.66
2016,9,9,9,0,0.0,140.0,1.2,18.0,140.0,109.63,84.85
2016,9,9,9,15,0.0,152.5,1.2,18.0,152.5,119.86,92.87
2016,9,9,9,30,0.0,165.0,1.2,18.0,165.0,130.17,100.91
2016,9,9,9,45,3.0,183.5,1.25,18.5,186.0,147.9,114.74
2016,9,9,10,0,6.0,202.0,1.3,19.0,207.0,165.99,128.7
2016,9,9,10,15,7.0,209.0,1.35,19.0,215.0,172.95,133.98
2016,9,9,10,30,8.0,216.0,1.4,19.0,223.0,179.97,139.36
2016,9,9,10,45,10.5,239.0,1.5,19.0,248.5,202.06,156.6
2016,9,9,11,0,13.0,262.0,1.6,19.0,274.0,224.43,173.92
2016,9,9,11,15,14.0,270.5,1.65,19.0,283.0,232.98,180.41
2016,9,9,11,30,15.0,279.0,1.7,19.0,292.0,241.53,186.96
2016,9,9,11,45,15.5,283.0,1.8,19.5,297.0,245.64,189.77
2016,9,9,12,0,16.0,287.0,1.9,20.0,302.0,249.69,192.57
2016,9,9,12,15,23.5,312.5,2.05,20.0,333.0,279.35,215.66
2016,9,9,12,30,31.0,338.0,2.2,20.0,364.0,330.7,254.98
2016,9,9,12,45,41.5,350.5,2.35,20.0,385.0,352.34,271.75
2016,9,9,13,0,52.0,363.0,2.5,20.0,406.0,373.61,288.34
2016,9,9,13,15,64.0,364.5,2.65,20.0,416.5,384.94,297.6
2016,9,9,13,30,76.0,366.0,2.8,20.0,427.0,395.54,306.39
2016,9,9,13,45,56.0,336.0,2.95,20.0,380.0,346.74,269.38
2016,9,9,14,0,36.0,306.0,3.1,20.0,333.0,299.21,233.03
2016,9,9,14,15,31.5,286.0,3.2,19.5,309.0,275.15,215.28
2016,9,9,14,30,27.0,266.0,3.3,19.0,285.0,251.49,197.55
2016,9,9,14,45,34.0,260.5,3.45,19.0,283.0,250.22,197.24
2016,9,9,15,0,41.0,255.0,3.6,19.0,281.0,248.33,196.36
2016,9,9,15,15,25.0,220.0,3.65,19.0,235.5,193.12,152.5
2016,9,9,15,30,9.0,185.0,3.7,19.0,190.0,152.7,120.1
2016,9,9,15,45,10.0,173.0,3.75,19.0,178.0,142.89,112.53
2016,9,9,16,0,11.0,161.0,3.8,19.0,166.0,133.01,104.77
2016,9,9,16,15,6.5,143.5,3.75,18.5,146.5,116.06,91.27
2016,9,9,16,30,2.0,126.0,3.7,18.0,127.0,99.72,78.14
2016,9,9,16,45,275.0,97.0,3.7,18.0,173.5,175.89,134.78
2016,9,9,17,0,548.0,68.0,3.7,18.0,220.0,211.36,151.81
2016,9,9,17,15,477.0,59.0,3.6,17.5,171.0,152.35,101.76
2016,9,9,17,30,406.0,50.0,3.5,17.0,122.0,101.79,61.27
2016,9,9,17,45,296.0,37.0,3.45,16.5,80.0,53.96,28.27
2016,9,9,18,0,186.0,24.0,3.4,16.0,38.0,18.7,4.69
2016,9,9,18,15,93.0,12.0,3.25,16.0,19.0,9.44,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,5.0,2.1,14.5,5.5,0.0,0.0
2016,9,10,6,0,39.0,10.0,2.1,15.0,11.0,7.87,0.0
2016,9,10,6,15,140.5,27.5,2.1,15.0,44.0,24.69,9.65
2016,9,10,6,30,242.0,45.0,2.1,15.0,77.0,60.07,34.66
2016,9,10,6,45,322.5,58.5,2.1,15.5,122.0,101.9,65.58
2016,9,10,7,0,403.0,72.0,2.1,16.0,167.0,153.76,107.38
2016,9,10,7,15,201.5,64.5,2.1,16.0,112.0,119.43,88.96
2016,9,10,7,30,0.0,57.0,2.1,16.0,57.0,43.65,31.56
2016,9,10,7,45,0.0,77.5,2.1,16.5,77.5,59.61,44.97
2016,9,10,8,0,0.0,98.0,2.1,17.0,98.0,75.91,58.38
2016,9,10,8,15,0.0,116.5,2.1,17.0,116.5,90.77,70.53
2016,9,10,8,30,0.0,135.0,2.1,17.0,135.0,105.79,82.68
2016,9,10,8,45,0.0,141.5,2.1,17.5,141.5,111.01,86.52
2016,9,10,9,0,0.0,148.0,2.1,18.0,148.0,116.28,90.37
2016,9,10,9,15,1.0,164.5,2.1,18.0,165.5,130.59,101.73
2016,9,10,9,30,2.0,181.0,2.1,18.0,183.0,145.1,113.18
2016,9,10,9,45,4.5,197.0,2.15,18.0,201.0,160.55,125.37
2016,9,10,10,0,7.0,213.0,2.2,18.0,219.0,176.28,137.74
2016,9,10,10,15,12.5,242.5,2.2,18.0,252.5,206.43,161.51
2016,9,10,10,30,18.0,272.0,2.2,18.0,286.0,237.21,185.53
2016,9,10,10,45,17.0,275.0,2.25,18.5,288.5,239.34,186.53
2016,9,10,11,0,16.0,278.0,2.3,19.0,291.0,241.38,187.57
2016,9,10,11,15,17.5,288.0,2.3,19.0,303.0,251.83,195.58
2016,9,10,11,30,19.0,298.0,2.3,19.0,315.0,262.29,203.56
2016,9,10,11,45,32.0,331.0,2.35,19.0,358.5,325.59,252.42
2016,9,10,12,0,45.0,364.0,2.4,19.0,402.0,370.49,286.55
2016,9,10,12,15,50.5,369.5,2.4,19.0,412.0,381.16,294.58
2016,9,10,12,30,56.0,375.0,2.4,19.0,422.0,391.54,302.55
2016,9,10,12,45,50.5,364.0,2.45,19.0,406.5,374.85,289.99
2016,9,10,13,0,45.0,353.0,2.5,19.0,391.0,358.06,277.46
2016,9,10,13,15,51.5,352.0,2.5,19.0,394.0,362.05,280.99
2016,9,10,13,30,58.0,351.0,2.5,19.0,397.0,365.58,284.11
2016,9,10,13,45,45.0,324.0,2.55,19.0,359.0,326.29,254.19
2016,9,10,14,0,32.0,297.0,2.6,19.0,321.0,287.87,224.78
2016,9,10,14,15,31.5,284.0,2.6,19.0,306.5,273.83,214.37
2016,9,10,14,30,31.0,271.0,2.6,19.0,292.0,259.82,203.86
2016,9,10,14,45,48.0,269.0,2.6,19.0,300.0,269.05,211.95
2016,9,10,15,0,65.0,267.0,2.6,19.0,308.0,276.81,218.75
2016,9,10,15,15,34.5,219.5,2.6,18.5,241.5,209.79,165.97
2016,9,10,15,30,4.0,172.0,2.6,18.0,175.0,138.92,109.14
2016,9,10,15,45,2.0,147.5,2.65,18.0,149.0,117.31,91.89
2016,9,10,16,0,0.0,123.0,2.7,18.0,123.0,96.16,74.76
2016,9,10,16,15,0.0,99.0,2.75,18.0,99.0,76.77,58.9
2016,9,10,16,30,0.0,75.0,2.8,18.0,75.0,57.66,43.06
2016,9,10,16,45,218.0,78.5,2.85,18.0,138.0,141.63,107.95
2016,9,10,17,0,436.0,82.0,2.9,18.0,201.0,191.68,139.37
2016,9,10,17,15,366.0,69.5,2.95,17.5,154.0,137.12,93.67
2016,9,10,17,30,296.0,57.0,3.0,17.0,107.0,91.05,57.05
2016,9,10,17,45,202.5,40.0,3.1,17.0,68.5,48.45,26.58
2016,9,10,18,0,109.0,23.0,3.2,17.0,30.0,17.74,1.89
2016,9,10,18,15,54.5,11.5,3.1,16.5,15.0,9.05,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.5,2.5,15.5,5.0,0.0,0.0
2016,9,11,6,0,35.0,9.0,2.5,16.0,10.0,7.08,0.0
2016,9,11,6,15,130.5,27.0,2.45,16.0,42.0,24.81,8.94
2016,9,11,6,30,226.0,45.0,2.4,16.0,74.0,59.9,34.73
2016,9,11,6,45,308.0,59.0,2.35,16.0,119.0,101.69,65.88
2016,9,11,7,0,390.0,73.0,2.3,16.0,164.0,153.72,108.03
2016,9,11,7,15,195.0,61.5,2.15,16.0,107.0,115.96,86.38
2016,9,11,7,30,0.0,50.0,2.0,16.0,50.0,38.24,26.98
2016,9,11,7,45,0.0,66.5,1.9,16.5,66.5,50.99,37.71
2016,9,11,8,0,0.0,83.0,1.8,17.0,83.0,63.89,48.35
2016,9,11,8,15,0.0,90.5,1.7,17.0,90.5,69.79,53.1
2016,9,11,8,30,0.0,98.0,1.6,17.0,98.0,75.73,57.85
2016,9,11,8,45,0.0,114.5,1.55,17.5,114.5,88.98,68.46
2016,9,11,9,0,0.0,131.0,1.5,18.0,131.0,102.36,79.03
2016,9,11,9,15,0.0,147.5,1.5,18.0,147.5,115.87,89.75
2016,9,11,9,30,0.0,164.0,1.5,18.0,164.0,129.5,100.5
2016,9,11,9,45,2.5,180.0,1.55,18.5,181.5,144.79,112.39
2016,9,11,10,0,5.0,196.0,1.6,19.0,199.0,160.37,124.4
2016,9,11,10,15,9.0,222.5,1.6,19.0,229.0,186.46,144.89
2016,9,11,10,30,13.0,249.0,1.6,19.0,259.0,213.04,165.55
2016,9,11,10,45,18.5,277.0,1.65,19.0,292.0,242.75,188.54
2016,9,11,11,0,24.0,305.0,1.7,19.0,325.0,272.94,211.72
2016,9,11,11,15,22.0,302.0,1.75,19.0,320.5,268.75,208.23
2016,9,11,11,30,20.0,299.0,1.8,19.0,316.0,264.44,204.81
2016,9,11,11,45,20.0,301.0,1.9,19.0,318.0,266.38,206.34
2016,9,11,12,0,20.0,303.0,2.0,19.0,320.0,268.22,207.81
2016,9,11,12,15,18.5,296.0,2.05,19.0,312.0,260.57,201.92
2016,9,11,12,30,17.0,289.0,2.1,19.0,304.0,252.86,196.04
2016,9,11,12,45,19.0,294.5,2.2,19.0,311.0,259.46,201.38
2016,9,11,13,0,21.0,300.0,2.3,19.0,318.0,265.96,206.64
2016,9,11,13,15,25.0,304.5,2.4,19.0,325.0,273.31,212.68
2016,9,11,13,30,29.0,309.0,2.5,19.0,332.0,299.49,233.21
2016,9,11,13,45,27.5,296.0,2.7,19.0,317.0,284.74,222.16
2016,9,11,14,0,26.0,283.0,2.9,19.0,302.0,253.47,198.32
2016,9,11,14,15,22.5,265.0,3.05,18.5,281.5,234.07,183.83
2016,9,11,14,30,19.0,247.0,3.2,18.0,261.0,214.96,169.39
2016,9,11,14,45,17.0,231.5,3.35,18.0,243.0,199.46,157.41
2016,9,11,15,0,15.0,216.0,3.5,18.0,225.0,184.18,145.51
2016,9,11,15,15,7.5,180.0,3.6,18.0,184.5,148.08,116.57
2016,9,11,15,30,0.0,144.0,3.7,18.0,144.0,113.23,88.34
2016,9,11,15,45,0.0,119.5,3.8,18.0,119.5,93.2,72.14
2016,9,11,16,0,0.0,95.0,3.9,18.0,95.0,73.45,55.98
2016,9,11,16,15,0.0,85.5,4.0,17.5,85.5,65.94,50.0
2016,9,11,16,30,0.0,76.0,4.1,17.0,76.0,58.48,43.95
2016,9,11,16,45,0.0,63.0,4.2,17.0,63.0,48.3,35.39
2016,9,11,17,0,0.0,50.0,4.3,17.0,50.0,38.26,26.85
2016,9,11,17,15,156.5,52.0,4.35,16.5,78.0,77.29,53.06
2016,9,11,17,30,313.0,54.0,4.4,16.0,106.0,91.23,56.65
2016,9,11,17,45,211.0,38.0,4.45,16.0,67.0,47.75,25.54
2016,9,11,18,0,109.0,22.0,4.5,16.0,28.0,17.12,0.0
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.0,8.65,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,6.0,3.75,14.5,6.0,0.0,0.0
2016,9,12,6,0,0.0,12.0,3.8,15.0,12.0,9.44,0.0
2016,9,12,6,15,160.0,27.0,3.85,15.0,47.5,26.36,8.62
2016,9,12,6,30,320.0,42.0,3.9,15.0,83.0,69.32,38.65
2016,9,12,6,45,416.0,52.0,4.0,15.0,131.0,116.71,73.92
2016,9,12,7,0,512.0,62.0,4.1,15.0,179.0,175.96,122.52
2016,9,12,7,15,256.0,70.0,4.1,15.0,128.5,142.07,106.99
2016,9,12,7,30,0.0,78.0,4.1,15.0,78.0,60.22,45.79
2016,9,12,7,45,0.0,98.5,4.2,15.5,98.5,76.6,59.52
2016,9,12,8,0,0.0,119.0,4.3,16.0,119.0,93.18,73.14
2016,9,12,8,15,2.0,142.0,4.35,16.0,143.0,113.05,89.48
2016,9,12,8,30,4.0,165.0,4.4,16.0,167.0,133.35,106.02
2016,9,12,8,45,25.5,203.5,4.45,16.5,219.0,179.43,143.61
2016,9,12,9,0,47.0,242.0,4.5,17.0,271.0,240.55,192.76
2016,9,12,9,15,31.0,235.0,4.55,17.0,254.5,224.73,179.25
2016,9,12,9,30,15.0,228.0,4.6,17.0,238.0,195.3,154.85
2016,9,12,9,45,45.0,276.5,4.65,17.0,309.0,277.61,221.2
2016,9,12,10,0,75.0,325.0,4.7,17.0,380.0,350.88,279.12
2016,9,12,10,15,70.0,335.0,4.7,17.0,388.0,358.87,284.62
2016,9,12,10,30,65.0,345.0,4.7,17.0,396.0,366.39,289.92
2016,9,12,10,45,59.5,350.0,4.75,17.5,398.0,368.06,290.21
2016,9,12,11,0,54.0,355.0,4.8,18.0,400.0,369.28,290.19
2016,9,12,11,15,46.5,351.5,4.85,18.0,390.5,359.79,282.47
2016,9,12,11,30,39.0,348.0,4.9,18.0,381.0,349.89,274.48
2016,9,12,11,45,28.5,320.5,5.0,18.0,345.0,313.32,245.82
2016,9,12,12,0,18.0,293.0,5.1,18.0,309.0,257.74,202.11
2016,9,12,12,15,33.5,328.5,5.25,18.0,357.0,326.05,256.26
2016,9,12,12,30,49.0,364.0,5.4,18.0,405.0,375.62,295.18
2016,9,12,12,45,43.0,350.5,5.55,18.0,386.0,355.99,279.94
2016,9,12,13,0,37.0,337.0,5.7,18.0,367.0,336.37,264.8
2016,9,12,13,15,41.0,335.0,5.8,17.5,368.0,337.26,266.47
2016,9,12,13,30,45.0,333.0,5.9,17.0,369.0,337.84,267.88
2016,9,12,13,45,187.5,328.5,6.05,17.0,468.5,475.49,380.23
2016,9,12,14,0,330.0,324.0,6.2,17.0,568.0,603.06,481.87
2016,9,12,14,15,292.5,316.0,6.15,17.0,525.0,552.03,441.87
2016,9,12,14,30,255.0,308.0,6.1,17.0,482.0,502.48,403.24
2016,9,12,14,45,254.0,290.5,6.1,17.0,455.5,472.58,380.55
2016,9,12,15,0,253.0,273.0,6.1,17.0,429.0,442.02,357.02
2016,9,12,15,15,139.0,237.5,6.05,16.5,322.5,307.78,249.4
2016,9,12,15,30,25.0,202.0,6.0,16.0,216.0,177.61,142.6
2016,9,12,15,45,14.0,175.0,5.95,16.0,183.0,147.46,118.02
2016,9,12,16,0,3.0,148.0,5.9,16.0,150.0,118.72,94.37
2016,9,12,16,15,1.5,109.5,5.9,16.0,110.5,86.13,67.32
2016,9,12,16,30,0.0,71.0,5.9,16.0,71.0,54.52,40.77
2016,9,12,16,45,0.0,59.5,5.9,16.0,59.5,45.59,33.23
2016,9,12,17,0,0.0,48.0,5.9,16.0,48.0,36.72,25.63
2016,9,12,17,15,0.0,37.0,5.8,15.5,37.0,28.25,18.32
2016,9,12,17,30,0.0,26.0,5.7,15.0,26.0,19.81,10.93
2016,9,12,17,45,0.0,16.5,5.65,15.0,16.5,12.55,4.31
2016,9,12,18,0,0.0,7.0,5.6,15.0,7.0,5.3,0.0
2016,9,12,18,15,0.0,3.5,5.5,14.5,3.5,2.75,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.0,2.8,16.0,4.0,0.0,0.0
2016,9,13,6,0,0.0,8.0,2.9,16.0,8.0,6.29,0.0
2016,9,13,6,15,63.0,27.5,2.95,16.0,35.5,23.82,7.31
2016,9,13,6,30,126.0,47.0,3.0,16.0,63.0,52.37,32.05
2016,9,13,6,45,178.5,67.0,3.05,16.0,101.5,87.65,59.84
2016,9,13,7,0,231.0,87.0,3.1,16.0,140.0,129.74,94.63
2016,9,13,7,15,292.5,97.5,3.1,16.0,182.0,172.46,130.76
2016,9,13,7,30,354.0,108.0,3.1,16.0,224.0,229.77,179.51
2016,9,13,7,45,211.5,139.0,3.1,16.5,211.5,215.78,172.14
2016,9,13,8,0,69.0,170.0,3.1,17.0,199.0,175.59,140.63
2016,9,13,8,15,213.0,181.0,3.1,17.0,286.5,282.81,228.2
2016,9,13,8,30,357.0,192.0,3.1,17.0,374.0,388.12,312.87
2016,9,13,8,45,383.0,206.5,3.15,17.0,417.5,437.79,352.05
2016,9,13,9,0,409.0,221.0,3.2,17.0,461.0,502.99,402.42
2016,9,13,9,15,234.5,252.5,3.2,17.0,392.5,415.42,332.05
2016,9,13,9,30,60.0,284.0,3.2,17.0,324.0,295.09,234.34
2016,9,13,9,45,103.5,311.5,3.2,17.5,384.5,358.54,284.46
2016,9,13,10,0,147.0,339.0,3.2,18.0,445.0,442.63,348.6
2016,9,13,10,15,207.0,347.5,3.2,18.0,503.0,508.2,398.85
2016,9,13,10,30,267.0,356.0,3.2,18.0,561.0,595.83,464.35
2016,9,13,10,45,167.0,360.0,3.2,18.0,489.5,496.8,387.71
2016,9,13,11,0,67.0,364.0,3.2,18.0,418.0,391.2,305.22
2016,9,13,11,15,39.5,310.5,3.25,18.0,343.0,313.81,245.49
2016,9,13,11,30,12.0,257.0,3.3,18.0,268.0,220.42,171.95
2016,9,13,11,45,147.0,325.0,3.35,18.0,448.5,454.16,356.91
2016,9,13,12,0,282.0,393.0,3.4,18.0,629.0,675.34,521.85
2016,9,13,12,15,309.0,384.5,3.35,18.0,642.0,692.63,533.59
2016,9,13,12,30,336.0,376.0,3.3,18.0,655.0,708.13,545.3
2016,9,13,12,45,348.0,366.5,3.3,18.5,652.0,706.24,543.43
2016,9,13,13,0,360.0,357.0,3.3,19.0,649.0,702.37,540.31
2016,9,13,13,15,431.5,318.0,3.15,19.0,660.0,740.87,569.38
2016,9,13,13,30,503.0,279.0,3.0,19.0,671.0,757.09,582.37
2016,9,13,13,45,618.5,227.5,2.95,19.0,693.0,800.03,615.53
2016,9,13,14,0,734.0,176.0,2.9,19.0,715.0,828.81,638.21
2016,9,13,14,15,720.5,172.5,2.85,18.5,682.0,788.1,610.38
2016,9,13,14,30,707.0,169.0,2.8,18.0,649.0,745.58,581.33
2016,9,13,14,45,688.0,165.5,2.75,18.0,610.0,697.44,546.52
2016,9,13,15,0,669.0,162.0,2.7,18.0,571.0,648.44,510.47
2016,9,13,15,15,645.0,156.5,2.65,18.0,527.0,593.81,469.5
2016,9,13,15,30,621.0,151.0,2.6,18.0,483.0,539.44,427.82
2016,9,13,15,45,473.5,159.5,2.6,18.0,398.5,425.22,338.89
2016,9,13,16,0,326.0,168.0,2.6,18.0,314.0,321.14,256.36
2016,9,13,16,15,404.0,143.0,2.55,17.5,301.5,321.2,255.05
2016,9,13,16,30,482.0,118.0,2.5,17.0,289.0,301.74,235.98
2016,9,13,16,45,431.5,105.0,2.5,17.0,239.5,242.07,184.96
2016,9,13,17,0,381.0,92.0,2.5,17.0,190.0,187.97,138.36
2016,9,13,17,15,304.5,76.5,2.5,16.5,143.0,132.53,92.49
2016,9,13,17,30,228.0,61.0,2.5,16.0,96.0,83.88,53.88
2016,9,13,17,45,138.5,40.0,2.55,16.0,59.0,43.4,23.65
2016,9,13,18,0,49.0,19.0,2.6,16.0,22.0,14.68,0.0
2016,9,13,18,15,24.5,9.5,2.65,16.0,11.0,7.47,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,22.5,1.95,15.0,34.5,22.36,4.91
2016,9,14,6,30,202.0,45.0,1.9,15.0,69.0,61.19,36.15
2016,9,14,6,45,289.0,60.5,1.9,15.5,114.5,104.49,69.05
2016,9,14,7,0,376.0,76.0,1.9,16.0,160.0,158.73,113.01
2016,9,14,7,15,434.5,87.5,1.8,16.0,209.5,211.91,158.72
2016,9,14,7,30,493.0,99.0,1.7,16.0,259.0,271.76,210.05
2016,9,14,7,45,543.5,105.5,1.6,16.5,310.0,335.25,263.23
2016,9,14,8,0,594.0,112.0,1.5,17.0,361.0,399.22,315.3
2016,9,14,8,15,625.5,118.5,1.4,17.0,409.5,457.65,362.15
2016,9,14,8,30,657.0,125.0,1.3,17.0,458.0,517.96,408.79
2016,9,14,8,45,687.5,127.5,1.25,17.5,504.0,575.29,451.15
2016,9,14,9,0,718.0,130.0,1.2,18.0,550.0,633.51,492.66
2016,9,14,9,15,735.5,133.5,1.15,18.0,590.5,683.98,528.11
2016,9,14,9,30,753.0,137.0,1.1,18.0,631.0,733.53,561.96
2016,9,14,9,45,814.5,117.0,1.05,18.5,677.5,788.83,597.58
2016,9,14,10,0,876.0,97.0,1.0,19.0,724.0,839.28,627.92
2016,9,14,10,15,884.0,98.0,1.05,19.0,752.0,874.76,650.54
2016,9,14,10,30,892.0,99.0,1.1,19.0,780.0,907.35,671.38
2016,9,14,10,45,898.5,99.5,1.15,19.5,801.5,935.0,687.69
2016,9,14,11,0,905.0,100.0,1.2,20.0,823.0,959.34,701.89
2016,9,14,11,15,908.5,100.5,1.3,20.0,836.5,977.4,714.29
2016,9,14,11,30,912.0,101.0,1.4,20.0,850.0,991.81,724.52
2016,9,14,11,45,914.5,100.5,1.55,20.0,855.5,1000.48,731.99
2016,9,14,12,0,917.0,100.0,1.7,20.0,861.0,1005.36,737.11
2016,9,14,12,15,916.5,100.0,1.9,20.0,858.5,1004.0,738.94
2016,9,14,12,30,916.0,100.0,2.1,20.0,856.0,998.8,738.25
2016,9,14,12,45,908.0,102.5,2.3,20.0,843.5,985.23,731.97
2016,9,14,13,0,900.0,105.0,2.5,20.0,831.0,968.05,723.22
2016,9,14,13,15,895.5,104.0,2.65,20.0,812.0,947.05,711.31
2016,9,14,13,30,891.0,103.0,2.8,20.0,793.0,922.62,696.97
2016,9,14,13,45,884.5,101.5,2.95,20.0,767.0,892.61,678.66
2016,9,14,14,0,878.0,100.0,3.1,20.0,741.0,859.55,658.03
2016,9,14,14,15,868.0,98.0,3.15,20.0,708.0,820.25,632.15
2016,9,14,14,30,858.0,96.0,3.2,20.0,675.0,778.5,604.29
2016,9,14,14,45,845.0,94.0,3.3,20.0,635.5,732.33,573.12
2016,9,14,15,0,832.0,92.0,3.4,20.0,596.0,690.53,543.23
2016,9,14,15,15,814.0,89.0,3.4,19.5,551.5,636.04,503.33
2016,9,14,15,30,796.0,86.0,3.4,19.0,507.0,580.86,461.71
2016,9,14,15,45,771.0,82.5,3.45,19.0,458.5,520.93,414.37
2016,9,14,16,0,746.0,79.0,3.5,19.0,410.0,461.68,366.07
2016,9,14,16,15,711.5,74.5,3.55,18.5,358.5,398.28,313.66
2016,9,14,16,30,677.0,70.0,3.6,18.0,307.0,337.13,261.37
2016,9,14,16,45,627.0,64.0,3.65,18.0,255.0,272.45,204.8
2016,9,14,17,0,577.0,58.0,3.7,18.0,203.0,212.84,151.97
2016,9,14,17,15,498.5,50.0,3.75,17.5,153.5,151.21,99.64
2016,9,14,17,30,420.0,42.0,3.8,17.0,104.0,98.95,57.62
2016,9,14,17,45,289.5,29.5,3.85,17.0,64.0,48.89,22.26
2016,9,14,18,0,159.0,17.0,3.9,17.0,24.0,14.98,0.0
2016,9,14,18,15,79.5,8.5,3.8,17.0,12.0,6.69,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,17.0,1.95,15.0,40.0,22.9,2.68
2016,9,15,6,30,383.0,34.0,2.0,15.0,80.0,73.52,38.6
2016,9,15,6,45,476.5,42.5,2.05,15.5,128.5,124.0,77.06
2016,9,15,7,0,570.0,51.0,2.1,16.0,177.0,185.94,128.28
2016,9,15,7,15,386.0,88.0,2.15,16.0,183.5,200.32,150.96
2016,9,15,7,30,202.0,125.0,2.2,16.0,190.0,188.09,148.23
2016,9,15,7,45,215.0,145.0,2.25,16.5,225.0,225.42,179.96
2016,9,15,8,0,228.0,165.0,2.3,17.0,260.0,264.12,211.95
2016,9,15,8,15,214.5,189.5,2.35,17.0,287.5,284.25,228.78
2016,9,15,8,30,201.0,214.0,2.4,17.0,315.0,311.69,250.81
2016,9,15,8,45,251.5,228.0,2.5,17.5,366.5,380.11,304.59
2016,9,15,9,0,302.0,242.0,2.6,18.0,418.0,441.49,351.85
2016,9,15,9,15,366.5,245.0,2.7,18.0,473.5,506.09,401.84
2016,9,15,9,30,431.0,248.0,2.8,18.0,529.0,591.09,465.95
2016,9,15,9,45,460.5,250.0,2.9,18.5,565.0,636.26,498.35
2016,9,15,10,0,490.0,252.0,3.0,19.0,601.0,681.69,530.69
2016,9,15,10,15,705.5,171.0,3.1,19.0,695.5,814.66,630.27
2016,9,15,10,30,921.0,90.0,3.2,19.0,790.0,926.66,707.13
2016,9,15,10,45,703.0,192.5,3.3,19.5,735.5,873.44,667.88
2016,9,15,11,0,485.0,295.0,3.4,20.0,681.0,777.4,594.66
2016,9,15,11,15,711.5,193.5,3.55,20.0,770.5,909.88,693.41
2016,9,15,11,30,938.0,92.0,3.7,20.0,860.0,1009.98,761.36
2016,9,15,11,45,939.5,92.5,3.85,20.0,865.0,1018.85,767.29
2016,9,15,12,0,941.0,93.0,4.0,20.0,870.0,1023.79,771.47
2016,9,15,12,15,685.5,212.5,4.2,20.0,777.5,920.11,701.58
2016,9,15,12,30,430.0,332.0,4.4,20.0,685.0,777.96,596.61
2016,9,15,12,45,391.5,343.5,4.6,20.0,661.5,728.03,562.24
2016,9,15,13,0,353.0,355.0,4.8,20.0,638.0,697.05,540.05
2016,9,15,13,15,348.0,347.0,4.95,20.0,620.5,676.93,526.41
2016,9,15,13,30,343.0,339.0,5.1,20.0,603.0,655.44,511.58
2016,9,15,13,45,373.5,318.0,5.25,20.0,597.0,650.92,510.23
2016,9,15,14,0,404.0,297.0,5.4,20.0,591.0,643.3,506.41
2016,9,15,14,15,316.0,300.5,5.5,19.5,524.0,559.85,443.36
2016,9,15,14,30,228.0,304.0,5.6,19.0,457.0,464.73,370.37
2016,9,15,14,45,186.0,287.5,5.7,19.0,407.5,407.47,325.81
2016,9,15,15,0,144.0,271.0,5.8,19.0,358.0,353.24,282.95
2016,9,15,15,15,161.0,249.0,5.85,19.0,339.0,335.5,269.73
2016,9,15,15,30,178.0,227.0,5.9,19.0,320.0,315.93,254.59
2016,9,15,15,45,157.0,205.0,5.95,19.0,281.5,273.55,220.36
2016,9,15,16,0,136.0,183.0,6.0,19.0,243.0,233.27,187.47
2016,9,15,16,15,126.5,161.5,6.0,18.5,212.0,200.78,160.85
2016,9,15,16,30,117.0,140.0,6.0,18.0,181.0,169.38,134.63
2016,9,15,16,45,337.0,100.5,6.0,18.0,190.0,209.13,161.24
2016,9,15,17,0,557.0,61.0,6.0,18.0,199.0,211.05,151.86
2016,9,15,17,15,474.0,52.0,5.9,17.5,149.0,148.69,98.73
2016,9,15,17,30,391.0,43.0,5.8,17.0,99.0,96.33,56.6
2016,9,15,17,45,255.0,29.5,5.7,16.5,60.0,46.79,21.0
2016,9,15,18,0,119.0,16.0,5.6,16.0,21.0,13.29,0.0
2016,9,15,18,15,59.5,8.0,5.55,16.0,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,17.0,2.2,15.0,38.0,23.39,1.57
2016,9,16,6,30,364.0,34.0,2.0,15.0,76.0,73.24,38.81
2016,9,16,6,45,461.0,42.5,1.85,15.0,124.5,123.47,77.43
2016,9,16,7,0,558.0,51.0,1.7,15.0,173.0,185.59,129.02
2016,9,16,7,15,615.5,57.5,1.6,15.0,225.5,245.73,182.11
2016,9,16,7,30,673.0,64.0,1.5,15.0,278.0,312.06,240.09
2016,9,16,7,45,346.5,107.5,1.4,15.5,218.5,255.34,202.71
2016,9,16,8,0,20.0,151.0,1.3,16.0,159.0,130.29,103.46
2016,9,16,8,15,23.0,169.5,1.25,16.5,180.0,148.37,118.22
2016,9,16,8,30,26.0,188.0,1.2,17.0,201.0,166.84,132.71
2016,9,16,8,45,53.5,219.5,1.2,17.5,249.5,224.11,178.35
2016,9,16,9,0,81.0,251.0,1.2,18.0,298.0,275.14,217.99
2016,9,16,9,15,87.0,271.5,1.2,18.0,325.5,302.67,238.8
2016,9,16,9,30,93.0,292.0,1.2,18.0,353.0,330.69,259.86
2016,9,16,9,45,192.0,304.5,1.2,18.5,438.0,442.54,345.3
2016,9,16,10,0,291.0,317.0,1.2,19.0,523.0,563.36,433.33
2016,9,16,10,15,602.0,206.0,1.3,19.0,654.5,761.71,579.18
2016,9,16,10,30,913.0,95.0,1.4,19.0,786.0,927.72,691.01
2016,9,16,10,45,918.0,96.0,1.5,19.5,807.0,954.89,706.03
2016,9,16,11,0,923.0,97.0,1.6,20.0,828.0,978.61,720.54
2016,9,16,11,15,926.0,97.5,1.85,20.0,841.0,996.32,734.64
2016,9,16,11,30,929.0,98.0,2.1,20.0,854.0,1010.3,746.3
2016,9,16,11,45,929.5,98.5,2.4,20.0,859.0,1018.03,754.4
2016,9,16,12,0,930.0,99.0,2.7,20.0,864.0,1021.88,759.87
2016,9,16,12,15,929.5,99.0,2.95,20.0,861.0,1020.32,761.2
2016,9,16,12,30,929.0,99.0,3.2,20.0,858.0,1014.86,759.93
2016,9,16,12,45,721.5,192.5,3.45,20.0,777.5,925.44,701.57
2016,9,16,13,0,514.0,286.0,3.7,20.0,697.0,802.72,614.33
2016,9,16,13,15,462.5,300.0,3.75,20.0,663.5,757.49,582.39
2016,9,16,13,30,411.0,314.0,3.8,20.0,630.0,711.57,549.05
2016,9,16,13,45,655.5,203.5,3.9,20.0,686.0,815.26,630.7
2016,9,16,14,0,900.0,93.0,4.0,20.0,742.0,874.23,674.3
2016,9,16,14,15,890.0,91.5,3.95,20.0,708.5,834.51,646.66
2016,9,16,14,30,880.0,90.0,3.9,20.0,675.0,792.29,617.74
2016,9,16,14,45,864.0,88.5,3.85,20.0,634.0,743.35,583.7
2016,9,16,15,0,848.0,87.0,3.8,20.0,593.0,692.9,547.25
2016,9,16,15,15,654.0,130.5,3.7,19.5,503.0,578.44,459.63
2016,9,16,15,30,460.0,174.0,3.6,19.0,413.0,460.97,368.3
2016,9,16,15,45,325.0,176.0,3.55,19.0,337.0,349.9,280.47
2016,9,16,16,0,190.0,178.0,3.5,19.0,261.0,256.03,204.83
2016,9,16,16,15,179.0,157.0,3.45,18.5,227.5,220.29,175.77
2016,9,16,16,30,168.0,136.0,3.4,18.0,194.0,185.72,146.87
2016,9,16,16,45,369.0,96.5,3.35,18.0,194.5,216.44,165.77
2016,9,16,17,0,570.0,57.0,3.3,18.0,195.0,211.34,150.94
2016,9,16,17,15,488.0,48.0,3.25,17.5,145.5,148.38,97.5
2016,9,16,17,30,406.0,39.0,3.2,17.0,96.0,95.32,54.85
2016,9,16,17,45,266.5,26.0,3.2,17.0,57.0,44.8,18.09
2016,9,16,18,0,127.0,13.0,3.2,17.0,18.0,11.08,0.0
2016,9,16,18,15,63.5,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,171.0,17.0,2.0,15.0,36.5,23.72,0.09
2016,9,17,6,30,342.0,34.0,1.9,15.0,73.0,72.5,38.78
2016,9,17,6,45,438.0,43.0,1.8,15.5,120.5,121.97,77.04
2016,9,17,7,0,534.0,52.0,1.7,16.0,168.0,183.26,127.71
2016,9,17,7,15,267.0,77.0,1.55,16.0,135.0,158.68,120.24
2016,9,17,7,30,0.0,102.0,1.4,16.0,102.0,80.43,62.54
2016,9,17,7,45,2.5,120.5,1.3,16.5,121.5,96.56,75.93
2016,9,17,8,0,5.0,139.0,1.2,17.0,141.0,113.11,89.28
2016,9,17,8,15,11.5,159.5,1.1,17.0,165.5,133.9,106.11
2016,9,17,8,30,18.0,180.0,1.0,17.0,190.0,155.52,123.42
2016,9,17,8,45,28.5,205.0,0.95,17.5,221.5,195.22,154.8
2016,9,17,9,0,39.0,230.0,0.9,18.0,253.0,227.19,179.38
2016,9,17,9,15,68.5,261.0,1.0,18.5,304.0,279.94,220.37
2016,9,17,9,30,98.0,292.0,1.1,19.0,355.0,335.53,262.66
2016,9,17,9,45,142.5,311.5,1.2,19.5,409.0,411.12,319.42
2016,9,17,10,0,187.0,331.0,1.3,20.0,463.0,473.73,365.38
2016,9,17,10,15,260.5,331.5,1.55,20.0,523.5,563.97,432.73
2016,9,17,10,30,334.0,332.0,1.8,20.0,584.0,639.2,488.39
2016,9,17,10,45,279.0,354.5,2.05,20.0,569.5,620.53,473.89
2016,9,17,11,0,224.0,377.0,2.3,20.0,555.0,577.18,442.31
2016,9,17,11,15,229.5,379.5,2.6,20.0,563.5,589.05,452.21
2016,9,17,11,30,235.0,382.0,2.9,20.0,572.0,599.99,461.03
2016,9,17,11,45,324.5,357.5,3.2,20.5,622.0,686.52,525.56
2016,9,17,12,0,414.0,333.0,3.5,21.0,672.0,770.45,586.68
2016,9,17,12,15,403.0,341.0,3.7,21.0,669.5,746.99,570.43
2016,9,17,12,30,392.0,349.0,3.9,21.0,667.0,741.9,567.4
2016,9,17,12,45,349.0,356.5,4.1,21.0,637.0,703.77,539.92
2016,9,17,13,0,306.0,364.0,4.3,21.0,607.0,664.88,511.74
2016,9,17,13,15,339.5,345.0,4.35,20.5,608.5,670.11,518.33
2016,9,17,13,30,373.0,326.0,4.4,20.0,610.0,672.54,522.73
2016,9,17,13,45,377.0,310.0,4.5,20.0,588.5,648.86,506.55
2016,9,17,14,0,381.0,294.0,4.6,20.0,567.0,623.5,489.06
2016,9,17,14,15,333.5,291.5,4.6,20.0,522.5,567.78,447.06
2016,9,17,14,30,286.0,289.0,4.6,20.0,478.0,514.09,406.21
2016,9,17,14,45,237.5,276.5,4.7,20.0,427.0,436.85,347.26
2016,9,17,15,0,189.0,264.0,4.8,20.0,376.0,379.66,302.7
2016,9,17,15,15,186.5,243.5,4.8,20.0,347.0,348.56,278.76
2016,9,17,15,30,184.0,223.0,4.8,20.0,318.0,317.39,254.32
2016,9,17,15,45,179.5,201.0,4.8,20.0,286.0,283.68,227.42
2016,9,17,16,0,175.0,179.0,4.8,20.0,254.0,250.27,200.26
2016,9,17,16,15,416.5,123.5,4.75,19.5,271.5,312.08,248.35
2016,9,17,16,30,658.0,68.0,4.7,19.0,289.0,330.27,256.75
2016,9,17,16,45,601.0,62.5,4.7,19.0,237.0,264.75,199.19
2016,9,17,17,0,544.0,57.0,4.7,19.0,185.0,205.18,146.48
2016,9,17,17,15,459.0,48.0,4.65,18.5,137.0,143.15,94.08
2016,9,17,17,30,374.0,39.0,4.6,18.0,89.0,91.42,52.64
2016,9,17,17,45,233.5,25.5,4.55,17.5,52.0,42.03,15.68
2016,9,17,18,0,93.0,12.0,4.5,17.0,15.0,10.15,0.0
2016,9,17,18,15,46.5,6.0,4.4,17.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,160.5,17.0,0.85,16.5,34.5,23.99,0.0
2016,9,18,6,30,321.0,34.0,0.9,17.0,69.0,71.7,38.35
2016,9,18,6,45,412.5,44.5,1.0,17.5,115.5,120.75,76.42
2016,9,18,7,0,504.0,55.0,1.1,18.0,162.0,181.15,126.01
2016,9,18,7,15,564.5,62.0,1.05,18.0,213.0,239.9,176.84
2016,9,18,7,30,625.0,69.0,1.0,18.0,264.0,305.25,232.73
2016,9,18,7,45,663.5,75.0,0.95,18.5,315.0,366.57,284.07
2016,9,18,8,0,702.0,81.0,0.9,19.0,366.0,431.12,335.98
2016,9,18,8,15,731.5,85.0,0.9,19.5,415.5,490.9,382.63
2016,9,18,8,30,761.0,89.0,0.9,20.0,465.0,552.62,428.9
2016,9,18,8,45,781.0,92.5,0.9,20.5,510.5,608.78,469.44
2016,9,18,9,0,801.0,96.0,0.9,21.0,556.0,664.64,508.34
2016,9,18,9,15,817.0,98.5,1.0,21.5,597.0,715.91,543.95
2016,9,18,9,30,833.0,101.0,1.1,22.0,638.0,765.89,576.73
2016,9,18,9,45,853.0,99.5,1.2,22.5,675.0,804.59,601.16
2016,9,18,10,0,873.0,98.0,1.3,23.0,712.0,849.58,629.66
2016,9,18,10,15,881.5,99.5,1.5,23.0,740.5,885.75,654.52
2016,9,18,10,30,890.0,101.0,1.7,23.0,769.0,919.06,677.54
2016,9,18,10,45,890.5,104.5,1.95,23.0,788.0,944.02,695.65
2016,9,18,11,0,891.0,108.0,2.2,23.0,807.0,965.43,711.49
2016,9,18,11,15,894.5,108.5,2.4,23.0,820.0,982.98,724.31
2016,9,18,11,30,898.0,109.0,2.6,23.0,833.0,996.93,734.87
2016,9,18,11,45,892.5,112.5,2.85,23.0,836.0,1001.5,739.81
2016,9,18,12,0,887.0,116.0,3.1,23.0,839.0,1002.25,742.31
2016,9,18,12,15,886.0,116.0,3.25,23.0,835.5,1000.07,742.11
2016,9,18,12,30,885.0,116.0,3.4,23.0,832.0,994.17,739.54
2016,9,18,12,45,880.5,116.0,3.6,23.0,820.5,981.21,732.68
2016,9,18,13,0,876.0,116.0,3.8,23.0,809.0,964.7,723.43
2016,9,18,13,15,871.0,115.0,3.85,23.0,789.5,943.25,709.92
2016,9,18,13,30,866.0,114.0,3.9,23.0,770.0,918.48,694.19
2016,9,18,13,45,850.5,115.5,3.95,23.0,741.0,894.97,679.34
2016,9,18,14,0,835.0,117.0,4.0,23.0,712.0,857.2,654.5
2016,9,18,14,15,823.5,115.0,4.05,23.0,678.5,816.77,627.67
2016,9,18,14,30,812.0,113.0,4.1,23.0,645.0,774.11,598.99
2016,9,18,14,45,792.0,112.0,4.15,23.0,604.5,724.17,564.36
2016,9,18,15,0,772.0,111.0,4.2,23.0,564.0,673.17,527.13
2016,9,18,15,15,750.5,107.0,4.2,23.0,519.0,619.68,487.04
2016,9,18,15,30,729.0,103.0,4.2,23.0,474.0,563.54,444.03
2016,9,18,15,45,695.0,99.5,4.2,23.0,424.5,501.2,395.1
2016,9,18,16,0,661.0,96.0,4.2,23.0,375.0,440.65,346.26
2016,9,18,16,15,620.5,89.5,4.15,22.5,324.5,376.5,293.91
2016,9,18,16,30,580.0,83.0,4.1,22.0,274.0,315.72,242.79
2016,9,18,16,45,515.5,75.0,4.1,21.5,223.0,249.57,186.8
2016,9,18,17,0,451.0,67.0,4.1,21.0,172.0,190.42,136.21
2016,9,18,17,15,366.0,54.5,4.1,20.5,125.0,128.08,84.66
2016,9,18,17,30,281.0,42.0,4.1,20.0,78.0,79.79,46.55
2016,9,18,17,45,162.5,25.0,4.15,19.5,43.5,35.1,11.24
2016,9,18,18,0,44.0,8.0,4.2,19.0,9.0,6.67,0.0
2016,9,18,18,15,22.0,4.0,4.1,18.5,4.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
