Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,83.0,14.5,4.4,14.0,21.0,18.61,0.0
2016,9,29,6,30,166.0,29.0,4.4,14.0,42.0,58.07,27.09
2016,9,29,6,45,274.5,43.5,4.45,14.5,84.5,108.2,72.65
2016,9,29,7,0,383.0,58.0,4.5,15.0,127.0,170.9,125.46
2016,9,29,7,15,191.5,71.5,4.45,15.0,106.0,136.98,106.22
2016,9,29,7,30,0.0,85.0,4.4,15.0,85.0,67.63,52.06
2016,9,29,7,45,0.0,104.0,4.35,15.5,104.0,83.35,65.32
2016,9,29,8,0,0.0,123.0,4.3,16.0,123.0,99.18,78.4
2016,9,29,8,15,20.5,152.0,4.3,16.0,161.5,135.86,109.09
2016,9,29,8,30,41.0,181.0,4.3,16.0,200.0,186.12,150.71
2016,9,29,8,45,61.0,206.0,4.35,16.5,237.5,225.48,182.62
2016,9,29,9,0,81.0,231.0,4.4,17.0,275.0,266.94,215.8
2016,9,29,9,15,132.5,253.0,4.45,17.0,330.5,347.09,280.48
2016,9,29,9,30,184.0,275.0,4.5,17.0,386.0,416.6,335.74
2016,9,29,9,45,229.5,285.5,4.6,17.5,432.5,472.66,379.22
2016,9,29,10,0,275.0,296.0,4.7,18.0,479.0,550.93,438.7
2016,9,29,10,15,455.0,248.0,4.8,18.0,565.0,693.39,549.86
2016,9,29,10,30,635.0,200.0,4.9,18.0,651.0,833.8,656.32
2016,9,29,10,45,756.0,152.5,5.05,18.5,704.0,915.14,713.45
2016,9,29,11,0,877.0,105.0,5.2,19.0,757.0,975.24,754.53
2016,9,29,11,15,880.5,105.5,5.3,19.0,769.0,991.76,765.97
2016,9,29,11,30,884.0,106.0,5.4,19.0,781.0,1004.72,775.32
2016,9,29,11,45,885.0,106.0,5.55,19.0,784.5,1011.02,780.53
2016,9,29,12,0,886.0,106.0,5.7,19.0,788.0,1013.6,783.3
2016,9,29,12,15,885.0,106.0,5.8,19.0,783.5,1010.46,781.86
2016,9,29,12,30,884.0,106.0,5.9,19.0,779.0,1003.62,777.96
2016,9,29,12,45,881.5,105.0,6.0,19.0,767.0,990.55,769.78
2016,9,29,13,0,879.0,104.0,6.1,19.0,755.0,973.91,759.15
2016,9,29,13,15,873.0,103.0,6.2,19.0,735.0,950.46,743.69
2016,9,29,13,30,867.0,102.0,6.3,19.0,715.0,923.77,725.9
2016,9,29,13,45,856.5,101.0,6.45,19.0,687.0,889.95,703.08
2016,9,29,14,0,846.0,100.0,6.6,19.0,659.0,863.47,685.53
2016,9,29,14,15,833.5,98.0,6.65,18.5,624.5,821.02,656.81
2016,9,29,14,30,821.0,96.0,6.7,18.0,590.0,776.47,626.16
2016,9,29,14,45,803.0,94.0,6.8,18.0,550.0,725.93,589.47
2016,9,29,15,0,785.0,92.0,6.9,18.0,510.0,674.26,550.51
2016,9,29,15,15,761.5,88.5,6.95,17.5,465.0,616.54,505.93
2016,9,29,15,30,738.0,85.0,7.0,17.0,420.0,558.88,460.12
2016,9,29,15,45,705.0,81.0,7.1,17.0,371.5,497.35,409.03
2016,9,29,16,0,672.0,77.0,7.2,17.0,323.0,435.96,356.71
2016,9,29,16,15,625.0,71.0,7.2,16.5,273.0,368.41,298.55
2016,9,29,16,30,578.0,65.0,7.2,16.0,223.0,305.06,242.41
2016,9,29,16,45,502.5,57.5,7.2,16.0,173.5,235.46,180.37
2016,9,29,17,0,427.0,50.0,7.2,16.0,124.0,174.25,125.66
2016,9,29,17,15,312.5,37.5,7.05,15.5,81.5,109.6,70.98
2016,9,29,17,30,198.0,25.0,6.9,15.0,39.0,56.02,17.61
2016,9,29,17,45,99.0,12.5,6.75,15.0,19.5,17.6,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,108.5,13.5,5.2,14.0,21.5,20.42,0.0
2016,9,30,6,30,217.0,27.0,5.3,14.0,43.0,64.59,27.82
2016,9,30,6,45,331.5,38.5,5.4,14.0,86.5,119.29,79.59
2016,9,30,7,0,446.0,50.0,5.5,14.0,130.0,185.61,136.45
2016,9,30,7,15,515.5,58.0,5.5,14.0,179.0,247.17,192.03
2016,9,30,7,30,585.0,66.0,5.5,14.0,228.0,316.4,253.99
2016,9,30,7,45,632.5,71.5,5.55,14.5,278.5,380.25,310.4
2016,9,30,8,0,680.0,77.0,5.6,15.0,329.0,448.27,368.69
2016,9,30,8,15,712.0,81.5,5.6,15.0,377.0,510.15,421.13
2016,9,30,8,30,744.0,86.0,5.6,15.0,425.0,571.9,472.11
2016,9,30,8,45,768.5,88.5,5.65,15.5,470.0,629.38,517.59
2016,9,30,9,0,793.0,91.0,5.7,16.0,515.0,686.89,561.88
2016,9,30,9,15,810.0,93.5,5.75,16.0,555.0,738.41,600.39
2016,9,30,9,30,827.0,96.0,5.8,16.0,595.0,788.66,637.12
2016,9,30,9,45,845.0,95.5,5.9,16.0,630.0,834.84,670.67
2016,9,30,10,0,863.0,95.0,6.0,16.0,665.0,869.28,695.32
2016,9,30,10,15,871.5,96.5,6.05,16.0,692.0,904.51,720.33
2016,9,30,10,30,880.0,98.0,6.1,16.0,719.0,936.9,743.19
2016,9,30,10,45,886.0,98.5,6.15,16.5,739.0,962.77,759.85
2016,9,30,11,0,892.0,99.0,6.2,17.0,759.0,985.33,774.14
2016,9,30,11,15,895.5,99.5,6.25,17.0,771.0,1001.99,785.76
2016,9,30,11,30,899.0,100.0,6.3,17.0,783.0,1015.03,794.95
2016,9,30,11,45,900.5,100.5,6.35,17.0,786.5,1022.38,800.23
2016,9,30,12,0,902.0,101.0,6.4,17.0,790.0,1025.96,803.0
2016,9,30,12,15,901.0,100.5,6.45,17.0,786.0,1022.15,800.66
2016,9,30,12,30,900.0,100.0,6.5,17.0,782.0,1014.58,795.8
2016,9,30,12,45,895.5,100.0,6.55,17.0,769.0,1000.39,786.33
2016,9,30,13,0,891.0,100.0,6.6,17.0,756.0,982.62,774.4
2016,9,30,13,15,885.0,99.0,6.6,17.0,735.5,958.86,757.94
2016,9,30,13,30,879.0,98.0,6.6,17.0,715.0,931.82,739.16
2016,9,30,13,45,871.5,95.5,6.65,17.0,687.5,898.67,716.11
2016,9,30,14,0,864.0,93.0,6.7,17.0,660.0,862.63,690.84
2016,9,30,14,15,851.5,91.0,6.7,17.0,625.0,820.3,660.49
2016,9,30,14,30,839.0,89.0,6.7,17.0,590.0,783.99,634.53
2016,9,30,14,45,823.5,86.5,6.75,17.0,550.0,734.06,598.05
2016,9,30,15,0,808.0,84.0,6.8,17.0,510.0,682.78,559.63
2016,9,30,15,15,785.0,81.0,6.8,16.5,464.5,624.92,514.71
2016,9,30,15,30,762.0,78.0,6.8,16.0,419.0,567.02,468.48
2016,9,30,15,45,731.0,73.5,6.8,16.0,370.5,503.36,415.42
2016,9,30,16,0,700.0,69.0,6.8,16.0,322.0,441.22,362.16
2016,9,30,16,15,654.0,64.0,6.75,16.0,271.5,374.76,303.94
2016,9,30,16,30,608.0,59.0,6.7,16.0,221.0,311.32,246.94
2016,9,30,16,45,536.5,51.5,6.7,16.0,171.5,241.38,184.28
2016,9,30,17,0,465.0,44.0,6.7,16.0,122.0,179.42,128.47
2016,9,30,17,15,347.5,33.0,6.55,15.5,79.5,113.24,72.0
2016,9,30,17,30,230.0,22.0,6.4,15.0,37.0,58.87,12.09
2016,9,30,17,45,115.0,11.0,6.3,15.0,18.5,17.8,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,13.0,3.3,14.0,21.5,21.16,0.0
2016,10,1,6,30,233.0,26.0,3.3,14.0,43.0,68.01,27.1
2016,10,1,6,45,352.0,37.0,3.35,14.5,87.0,123.9,82.18
2016,10,1,7,0,471.0,48.0,3.4,15.0,131.0,192.62,140.64
2016,10,1,7,15,542.5,55.5,3.5,15.0,181.0,256.02,197.39
2016,10,1,7,30,614.0,63.0,3.6,15.0,231.0,327.29,260.39
2016,10,1,7,45,662.0,68.0,3.7,15.5,282.0,392.54,317.17
2016,10,1,8,0,710.0,73.0,3.8,16.0,333.0,461.95,375.58
2016,10,1,8,15,742.0,77.0,3.75,16.0,382.5,523.48,426.56
2016,10,1,8,30,774.0,81.0,3.7,16.0,432.0,587.86,478.14
2016,10,1,8,45,799.0,83.5,3.7,16.5,477.5,647.03,523.41
2016,10,1,9,0,824.0,86.0,3.7,17.0,523.0,706.23,567.29
2016,10,1,9,15,840.5,88.0,3.7,17.0,563.5,758.06,603.93
2016,10,1,9,30,857.0,90.0,3.7,17.0,604.0,808.49,639.06
2016,10,1,9,45,875.5,89.5,3.7,17.5,639.5,847.02,663.93
2016,10,1,10,0,894.0,89.0,3.7,18.0,675.0,892.08,693.21
2016,10,1,10,15,902.5,90.0,3.75,18.0,702.5,927.62,717.03
2016,10,1,10,30,911.0,91.0,3.8,18.0,730.0,960.19,738.78
2016,10,1,10,45,916.5,92.0,3.85,18.0,750.5,986.75,756.37
2016,10,1,11,0,922.0,93.0,3.9,18.0,771.0,1009.86,771.69
2016,10,1,11,15,925.5,93.5,4.0,18.0,783.0,1026.87,783.27
2016,10,1,11,30,929.0,94.0,4.1,18.0,795.0,1040.13,792.49
2016,10,1,11,45,930.0,94.0,4.2,18.5,798.5,1046.52,795.67
2016,10,1,12,0,931.0,94.0,4.3,19.0,802.0,1049.02,796.4
2016,10,1,12,15,930.0,94.0,4.45,19.0,797.5,1045.61,795.27
2016,10,1,12,30,929.0,94.0,4.6,19.0,793.0,1038.31,792.06
2016,10,1,12,45,926.0,93.5,4.85,19.0,780.5,1024.65,785.42
2016,10,1,13,0,923.0,93.0,5.1,19.0,768.0,1007.25,776.11
2016,10,1,13,15,917.5,92.0,5.25,19.0,747.5,983.27,761.3
2016,10,1,13,30,912.0,91.0,5.4,19.0,727.0,955.88,744.0
2016,10,1,13,45,903.0,90.0,5.55,19.0,698.5,922.07,721.96
2016,10,1,14,0,894.0,89.0,5.7,19.0,670.0,885.36,697.62
2016,10,1,14,15,882.0,87.5,5.75,18.5,635.0,842.9,669.57
2016,10,1,14,30,870.0,86.0,5.8,18.0,600.0,798.2,639.46
2016,10,1,14,45,853.5,83.5,5.9,18.0,559.0,754.26,608.47
2016,10,1,15,0,837.0,81.0,6.0,18.0,518.0,700.93,569.64
2016,10,1,15,15,814.0,78.0,6.05,18.0,472.0,641.69,523.46
2016,10,1,15,30,791.0,75.0,6.1,18.0,426.0,582.35,475.98
2016,10,1,15,45,758.5,71.5,6.15,18.0,376.0,517.39,422.66
2016,10,1,16,0,726.0,68.0,6.2,18.0,326.0,454.01,369.05
2016,10,1,16,15,678.5,63.0,6.2,17.5,274.5,385.41,310.28
2016,10,1,16,30,631.0,58.0,6.2,17.0,223.0,319.93,252.42
2016,10,1,16,45,555.0,51.0,6.2,17.0,172.5,247.59,187.99
2016,10,1,17,0,479.0,44.0,6.2,17.0,122.0,183.69,130.73
2016,10,1,17,15,349.5,33.0,6.1,16.5,78.5,114.1,71.61
2016,10,1,17,30,220.0,22.0,6.0,16.0,35.0,57.13,2.9
2016,10,1,17,45,110.0,11.0,5.95,16.0,17.5,17.53,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,12.0,3.5,14.0,20.5,20.78,0.0
2016,10,2,6,30,233.0,24.0,3.5,14.0,41.0,67.03,23.67
2016,10,2,6,45,354.0,35.0,3.5,14.5,84.0,124.06,82.08
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,193.75,141.57
2016,10,2,7,15,335.0,74.5,3.45,15.0,141.5,200.85,156.34
2016,10,2,7,30,195.0,103.0,3.4,15.0,156.0,185.41,148.83
2016,10,2,7,45,213.0,122.0,3.35,15.5,190.5,224.71,182.76
2016,10,2,8,0,231.0,141.0,3.3,16.0,225.0,265.93,217.32
2016,10,2,8,15,231.5,162.5,3.3,16.0,257.0,301.39,246.7
2016,10,2,8,30,232.0,184.0,3.3,16.0,289.0,336.6,275.16
2016,10,2,8,45,524.0,133.0,3.3,16.5,400.5,509.71,415.45
2016,10,2,9,0,816.0,82.0,3.3,17.0,512.0,698.51,561.08
2016,10,2,9,15,831.0,84.0,3.35,17.0,551.0,748.74,595.76
2016,10,2,9,30,846.0,86.0,3.4,17.0,590.0,789.24,623.85
2016,10,2,9,45,861.0,86.0,3.5,17.0,624.0,833.26,654.56
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,875.26,683.59
2016,10,2,10,15,883.5,87.0,3.7,17.0,684.5,909.29,706.84
2016,10,2,10,30,891.0,88.0,3.8,17.0,711.0,940.37,728.05
2016,10,2,10,45,896.5,89.0,3.9,17.5,730.0,966.41,744.37
2016,10,2,11,0,902.0,90.0,4.0,18.0,749.0,989.09,758.39
2016,10,2,11,15,905.5,90.5,4.1,18.0,761.0,1005.74,769.79
2016,10,2,11,30,909.0,91.0,4.2,18.0,773.0,1018.73,778.85
2016,10,2,11,45,910.0,91.5,4.3,18.0,776.5,1025.49,783.8
2016,10,2,12,0,911.0,92.0,4.4,18.0,780.0,1028.44,786.41
2016,10,2,12,15,911.0,91.5,4.5,18.0,776.5,1025.44,785.41
2016,10,2,12,30,911.0,91.0,4.6,18.0,773.0,1018.63,781.95
2016,10,2,12,45,726.0,167.5,4.75,18.0,705.0,931.74,722.85
2016,10,2,13,0,541.0,244.0,4.9,18.0,637.0,810.76,635.55
2016,10,2,13,15,715.0,168.0,5.05,18.0,672.5,894.78,701.14
2016,10,2,13,30,889.0,92.0,5.2,18.0,708.0,936.98,732.8
2016,10,2,13,45,444.5,67.0,5.4,18.0,375.0,493.22,401.0
2016,10,2,14,0,0.0,42.0,5.6,18.0,42.0,32.24,21.06
2016,10,2,14,15,424.0,64.5,5.7,17.5,313.5,443.33,366.6
2016,10,2,14,30,848.0,87.0,5.8,17.0,585.0,790.94,638.57
2016,10,2,14,45,829.0,85.5,5.95,17.0,544.0,739.04,599.64
2016,10,2,15,0,810.0,84.0,6.1,17.0,503.0,686.04,560.71
2016,10,2,15,15,786.5,81.0,6.1,17.0,458.0,627.63,514.7
2016,10,2,15,30,763.0,78.0,6.1,17.0,413.0,569.24,467.55
2016,10,2,15,45,725.5,75.0,6.15,17.0,363.5,503.32,413.17
2016,10,2,16,0,688.0,72.0,6.2,17.0,314.0,441.06,360.22
2016,10,2,16,15,638.5,66.5,6.2,16.5,263.0,371.96,300.87
2016,10,2,16,30,589.0,61.0,6.2,16.0,212.0,307.33,243.63
2016,10,2,16,45,502.0,54.0,6.2,16.0,162.5,233.67,178.33
2016,10,2,17,0,415.0,47.0,6.2,16.0,113.0,169.7,121.56
2016,10,2,17,15,285.5,34.5,6.15,15.5,71.5,102.57,64.37
2016,10,2,17,30,156.0,22.0,6.1,15.0,30.0,46.9,0.0
2016,10,2,17,45,78.0,11.0,6.05,15.0,15.0,15.04,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,15,92.0,12.0,2.0,14.0,18.5,18.72,0.0
2016,10,3,6,30,184.0,24.0,2.0,14.0,37.0,58.51,17.31
2016,10,3,6,45,302.5,36.0,2.05,14.5,78.0,114.77,76.23
2016,10,3,7,0,421.0,48.0,2.1,15.0,119.0,181.88,133.2
2016,10,3,7,15,349.0,71.5,2.1,15.0,144.0,204.33,158.6
2016,10,3,7,30,277.0,95.0,2.1,15.0,169.0,211.81,169.47
2016,10,3,7,45,303.5,111.0,2.1,15.5,207.5,256.83,208.28
2016,10,3,8,0,330.0,127.0,2.1,16.0,246.0,304.53,248.14
2016,10,3,8,15,199.5,155.0,2.1,16.0,230.0,264.59,215.86
2016,10,3,8,30,69.0,183.0,2.1,16.0,214.0,208.59,168.86
2016,10,3,8,45,34.5,142.0,2.15,16.5,157.5,146.43,117.23
2016,10,3,9,0,0.0,101.0,2.2,17.0,101.0,78.47,60.0
2016,10,3,9,15,42.5,181.0,2.2,17.0,206.0,192.48,154.46
2016,10,3,9,30,85.0,261.0,2.2,17.0,311.0,309.57,247.93
2016,10,3,9,45,63.5,264.5,2.2,17.0,303.5,297.16,236.65
2016,10,3,10,0,42.0,268.0,2.2,17.0,296.0,283.26,224.69
2016,10,3,10,15,37.0,272.5,2.25,17.0,298.0,284.07,224.91
2016,10,3,10,30,32.0,277.0,2.3,17.0,300.0,284.62,224.89
2016,10,3,10,45,34.5,287.5,2.4,17.5,312.5,298.34,235.05
2016,10,3,11,0,37.0,298.0,2.5,18.0,325.0,312.14,245.2
2016,10,3,11,15,39.5,306.0,2.55,18.0,335.5,323.36,253.77
2016,10,3,11,30,42.0,314.0,2.6,18.0,346.0,334.56,262.36
2016,10,3,11,45,38.5,310.5,2.7,18.0,340.0,327.53,256.82
2016,10,3,12,0,35.0,307.0,2.8,18.0,334.0,320.37,251.28
2016,10,3,12,15,39.0,310.5,2.8,18.0,340.0,328.01,257.38
2016,10,3,12,30,43.0,314.0,2.8,18.0,346.0,335.51,263.37
2016,10,3,12,45,76.0,327.0,2.85,18.0,382.0,381.55,300.1
2016,10,3,13,0,109.0,340.0,2.9,18.0,418.0,426.73,335.7
2016,10,3,13,15,63.0,292.0,2.95,18.0,337.0,330.06,260.43
2016,10,3,13,30,17.0,244.0,3.0,18.0,256.0,218.5,172.02
2016,10,3,13,45,17.0,236.5,3.05,18.0,248.0,211.58,167.05
2016,10,3,14,0,17.0,229.0,3.1,18.0,240.0,204.69,161.87
2016,10,3,14,15,10.5,205.0,3.1,18.0,212.0,177.22,139.93
2016,10,3,14,30,4.0,181.0,3.1,18.0,184.0,150.47,118.45
2016,10,3,14,45,2.0,148.0,3.15,18.0,149.5,119.98,93.86
2016,10,3,15,0,0.0,115.0,3.2,18.0,115.0,90.34,69.7
2016,10,3,15,15,0.0,115.5,3.25,17.5,115.5,91.16,70.75
2016,10,3,15,30,0.0,116.0,3.3,17.0,116.0,92.17,71.94
2016,10,3,15,45,0.0,102.0,3.35,17.0,102.0,80.65,62.49
2016,10,3,16,0,0.0,88.0,3.4,17.0,88.0,69.21,53.01
2016,10,3,16,15,262.5,76.0,3.4,17.0,142.0,207.53,167.47
2016,10,3,16,30,525.0,64.0,3.4,17.0,196.0,285.97,224.87
2016,10,3,16,45,437.5,56.0,3.45,17.0,148.5,214.79,162.66
2016,10,3,17,0,350.0,48.0,3.5,17.0,101.0,153.45,109.29
2016,10,3,17,15,175.0,36.5,3.45,16.5,63.0,80.97,50.42
2016,10,3,17,30,0.0,25.0,3.4,16.0,25.0,20.71,0.0
2016,10,3,17,45,0.0,12.5,3.4,16.0,12.5,9.83,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.0,4.7,15.0,6.0,4.72,0.0
2016,10,4,6,30,0.0,12.0,4.7,15.0,12.0,9.12,0.0
2016,10,4,6,45,0.0,26.5,4.7,15.5,26.5,20.24,10.68
2016,10,4,7,0,0.0,41.0,4.7,16.0,41.0,31.72,20.88
2016,10,4,7,15,0.0,59.0,4.7,16.0,59.0,46.48,33.71
2016,10,4,7,30,0.0,77.0,4.7,16.0,77.0,61.3,46.5
2016,10,4,7,45,0.0,94.5,4.75,16.0,94.5,75.76,58.81
2016,10,4,8,0,0.0,112.0,4.8,16.0,112.0,90.32,71.02
2016,10,4,8,15,25.0,144.5,4.75,16.0,156.0,142.45,114.87
2016,10,4,8,30,50.0,177.0,4.7,16.0,200.0,191.15,155.38
2016,10,4,8,45,63.0,199.0,4.7,16.5,230.5,223.6,181.6
2016,10,4,9,0,76.0,221.0,4.7,17.0,261.0,257.41,208.58
2016,10,4,9,15,229.5,225.5,4.6,17.0,358.5,415.63,337.89
2016,10,4,9,30,383.0,230.0,4.5,17.0,456.0,554.98,448.33
2016,10,4,9,45,608.5,167.5,4.45,17.0,549.5,725.69,580.76
2016,10,4,10,0,834.0,105.0,4.4,17.0,643.0,874.2,688.24
2016,10,4,10,15,844.5,106.5,4.35,17.0,670.5,910.93,711.99
2016,10,4,10,30,855.0,108.0,4.3,17.0,698.0,944.94,734.49
2016,10,4,10,45,863.0,109.0,4.25,17.5,718.5,960.46,742.63
2016,10,4,11,0,871.0,110.0,4.2,18.0,739.0,984.85,757.12
2016,10,4,11,15,875.5,110.5,4.4,18.0,751.0,1001.92,769.52
2016,10,4,11,30,880.0,111.0,4.6,18.0,763.0,1015.48,780.26
2016,10,4,11,45,886.0,109.0,4.8,18.0,768.0,1024.22,787.82
2016,10,4,12,0,892.0,107.0,5.0,18.0,773.0,1029.27,792.96
2016,10,4,12,15,891.5,106.5,5.25,18.0,769.0,1025.69,792.6
2016,10,4,12,30,891.0,106.0,5.5,18.0,765.0,1018.37,789.69
2016,10,4,12,45,895.0,102.0,5.75,18.0,754.0,1007.94,784.59
2016,10,4,13,0,899.0,98.0,6.0,18.0,743.0,993.7,776.75
2016,10,4,13,15,893.5,97.0,6.15,18.0,722.5,969.96,761.46
2016,10,4,13,30,888.0,96.0,6.3,18.0,702.0,942.91,743.75
2016,10,4,13,45,881.0,94.0,6.5,18.0,674.5,910.23,722.06
2016,10,4,14,0,874.0,92.0,6.7,18.0,647.0,874.63,697.99
2016,10,4,14,15,861.5,90.0,6.75,18.0,612.0,831.7,667.59
2016,10,4,14,30,849.0,88.0,6.8,18.0,577.0,794.88,641.57
2016,10,4,14,45,833.5,85.0,6.9,18.0,536.5,743.75,604.49
2016,10,4,15,0,818.0,82.0,7.0,18.0,496.0,691.27,565.68
2016,10,4,15,15,794.0,79.0,7.0,17.5,450.5,632.09,519.81
2016,10,4,15,30,770.0,76.0,7.0,17.0,405.0,572.95,472.66
2016,10,4,15,45,738.0,71.5,7.05,17.0,356.0,508.12,418.73
2016,10,4,16,0,706.0,67.0,7.1,17.0,307.0,444.92,364.58
2016,10,4,16,15,656.0,61.5,7.0,17.0,256.5,375.97,304.18
2016,10,4,16,30,606.0,56.0,6.9,17.0,206.0,310.21,245.1
2016,10,4,16,45,526.5,48.5,6.85,17.0,156.5,237.58,180.21
2016,10,4,17,0,447.0,41.0,6.8,17.0,107.0,173.9,123.04
2016,10,4,17,15,307.5,29.5,6.65,16.5,66.0,103.69,61.66
2016,10,4,17,30,168.0,18.0,6.5,16.0,25.0,45.49,0.0
2016,10,4,17,45,84.0,9.0,6.35,16.0,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,92.5,11.5,5.2,14.0,17.0,19.01,0.0
2016,10,5,6,30,185.0,23.0,5.2,14.0,34.0,58.89,8.34
2016,10,5,6,45,317.5,35.0,5.25,14.5,77.0,119.92,79.38
2016,10,5,7,0,450.0,47.0,5.3,15.0,120.0,192.75,142.0
2016,10,5,7,15,526.5,54.5,5.25,15.0,169.5,257.52,200.33
2016,10,5,7,30,603.0,62.0,5.2,15.0,219.0,330.66,265.45
2016,10,5,7,45,656.5,66.5,5.2,15.5,270.5,397.75,324.28
2016,10,5,8,0,710.0,71.0,5.2,16.0,322.0,469.55,385.21
2016,10,5,8,15,743.0,75.0,5.05,16.0,371.0,531.52,437.0
2016,10,5,8,30,776.0,79.0,4.9,16.0,420.0,596.7,489.6
2016,10,5,8,45,802.5,81.5,4.8,16.5,466.0,657.0,535.93
2016,10,5,9,0,829.0,84.0,4.7,17.0,512.0,717.42,580.27
2016,10,5,9,15,846.0,86.0,4.55,17.0,552.5,769.71,616.93
2016,10,5,9,30,863.0,88.0,4.4,17.0,593.0,820.61,651.83
2016,10,5,9,45,880.0,88.0,4.3,17.5,628.0,858.3,675.53
2016,10,5,10,0,897.0,88.0,4.2,18.0,663.0,902.55,703.96
2016,10,5,10,15,905.5,89.5,4.15,18.0,690.5,938.49,727.65
2016,10,5,10,30,914.0,91.0,4.1,18.0,718.0,971.45,749.15
2016,10,5,10,45,922.0,91.0,4.05,18.5,738.5,999.06,765.43
2016,10,5,11,0,930.0,91.0,4.0,19.0,759.0,1023.3,779.34
2016,10,5,11,15,933.5,91.5,4.1,19.0,771.0,1040.11,790.73
2016,10,5,11,30,937.0,92.0,4.2,19.0,783.0,1053.15,799.75
2016,10,5,11,45,940.0,91.0,4.35,19.0,787.0,1060.14,805.18
2016,10,5,12,0,943.0,90.0,4.5,19.0,791.0,1063.21,808.47
2016,10,5,12,15,942.0,90.0,4.7,19.0,786.0,1059.46,808.0
2016,10,5,12,30,941.0,90.0,4.9,19.0,781.0,1051.77,804.93
2016,10,5,12,45,936.0,90.0,5.15,19.0,767.5,1036.26,796.89
2016,10,5,13,0,931.0,90.0,5.4,19.0,754.0,1017.05,786.18
2016,10,5,13,15,925.0,89.5,5.6,19.0,733.0,992.72,771.37
2016,10,5,13,30,919.0,89.0,5.8,19.0,712.0,964.98,754.0
2016,10,5,13,45,909.5,88.0,6.0,19.0,683.0,930.26,731.41
2016,10,5,14,0,900.0,87.0,6.2,19.0,654.0,892.68,706.47
2016,10,5,14,15,887.5,85.0,6.35,19.0,618.5,848.8,676.3
2016,10,5,14,30,875.0,83.0,6.5,19.0,583.0,802.73,644.11
2016,10,5,14,45,856.0,81.5,6.7,19.0,541.5,757.68,612.38
2016,10,5,15,0,837.0,80.0,6.9,19.0,500.0,703.42,573.0
2016,10,5,15,15,812.5,77.0,6.95,18.5,453.5,642.98,526.59
2016,10,5,15,30,788.0,74.0,7.0,18.0,407.0,582.62,478.8
2016,10,5,15,45,748.5,71.0,7.1,18.0,356.0,514.21,422.23
2016,10,5,16,0,709.0,68.0,7.2,18.0,305.0,448.1,365.92
2016,10,5,16,15,656.5,62.5,7.15,17.5,253.5,378.02,305.37
2016,10,5,16,30,604.0,57.0,7.1,17.0,202.0,311.14,245.9
2016,10,5,16,45,514.0,49.5,7.1,17.0,152.0,235.03,178.29
2016,10,5,17,0,424.0,42.0,7.1,17.0,102.0,169.07,119.52
2016,10,5,17,15,279.0,29.5,7.0,16.5,62.0,98.16,56.66
2016,10,5,17,30,134.0,17.0,6.9,16.0,22.0,32.65,0.0
2016,10,5,17,45,67.0,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,92.0,10.5,1.65,14.0,16.0,18.49,0.0
2016,10,6,6,30,184.0,21.0,1.7,14.0,32.0,58.4,1.86
2016,10,6,6,45,314.0,33.0,1.8,14.5,73.5,118.68,77.95
2016,10,6,7,0,444.0,45.0,1.9,15.0,115.0,190.84,139.87
2016,10,6,7,15,520.0,52.5,1.95,15.0,164.0,255.14,197.03
2016,10,6,7,30,596.0,60.0,2.0,15.0,213.0,327.81,260.58
2016,10,6,7,45,647.5,65.0,2.15,15.5,263.5,394.1,317.61
2016,10,6,8,0,699.0,70.0,2.3,16.0,314.0,464.95,376.47
2016,10,6,8,15,732.0,74.0,2.35,16.5,362.5,526.32,425.87
2016,10,6,8,30,765.0,78.0,2.4,17.0,411.0,590.94,476.0
2016,10,6,8,45,791.0,80.0,2.45,17.5,456.5,649.79,520.16
2016,10,6,9,0,817.0,82.0,2.5,18.0,502.0,708.72,562.39
2016,10,6,9,15,834.0,84.5,2.5,18.0,541.5,760.99,598.48
2016,10,6,9,30,851.0,87.0,2.5,18.0,581.0,811.94,633.08
2016,10,6,9,45,873.0,84.5,2.55,18.5,617.0,850.54,657.66
2016,10,6,10,0,895.0,82.0,2.6,19.0,653.0,896.05,686.84
2016,10,6,10,15,903.5,83.5,2.6,19.0,679.5,931.86,709.89
2016,10,6,10,30,912.0,85.0,2.6,19.0,706.0,964.71,730.88
2016,10,6,10,45,917.0,86.0,2.6,19.5,725.5,990.46,745.64
2016,10,6,11,0,922.0,87.0,2.6,20.0,745.0,1012.74,758.11
2016,10,6,11,15,925.0,87.5,2.6,20.0,756.0,1028.87,768.03
2016,10,6,11,30,928.0,88.0,2.6,20.0,767.0,1041.26,775.66
2016,10,6,11,45,928.5,88.0,2.65,20.5,770.5,1046.74,777.97
2016,10,6,12,0,929.0,88.0,2.7,21.0,774.0,1048.34,777.95
2016,10,6,12,15,927.5,87.5,2.8,21.0,769.0,1043.48,775.87
2016,10,6,12,30,926.0,87.0,2.9,21.0,764.0,1034.75,771.42
2016,10,6,12,45,922.0,87.0,3.05,21.0,750.5,1020.33,763.74
2016,10,6,13,0,918.0,87.0,3.2,21.0,737.0,1002.24,753.64
2016,10,6,13,15,912.0,86.0,3.35,21.0,716.0,977.53,739.04
2016,10,6,13,30,906.0,85.0,3.5,21.0,695.0,949.47,722.08
2016,10,6,13,45,897.5,83.5,3.65,21.0,667.0,915.38,700.8
2016,10,6,14,0,889.0,82.0,3.8,21.0,639.0,878.42,677.27
2016,10,6,14,15,876.5,80.5,3.95,20.5,604.0,835.45,650.39
2016,10,6,14,30,864.0,79.0,4.1,20.0,569.0,790.33,621.43
2016,10,6,14,45,847.0,77.0,4.25,20.0,528.0,739.35,586.39
2016,10,6,15,0,830.0,75.0,4.4,20.0,487.0,693.59,554.74
2016,10,6,15,15,767.0,76.0,4.55,20.0,429.0,612.44,493.42
2016,10,6,15,30,704.0,77.0,4.7,20.0,371.0,534.97,432.97
2016,10,6,15,45,659.0,76.5,4.85,20.0,324.5,472.33,382.38
2016,10,6,16,0,614.0,76.0,5.0,20.0,278.0,410.86,331.16
2016,10,6,16,15,569.0,68.0,5.2,19.5,231.0,345.08,275.66
2016,10,6,16,30,524.0,60.0,5.4,19.0,184.0,283.47,221.84
2016,10,6,16,45,452.0,50.0,5.65,18.5,138.0,215.53,162.27
2016,10,6,17,0,380.0,40.0,5.9,18.0,92.0,155.87,109.31
2016,10,6,17,15,190.0,29.0,5.95,17.5,55.0,77.72,42.53
2016,10,6,17,30,0.0,18.0,6.0,17.0,18.0,14.16,0.0
2016,10,6,17,45,0.0,9.0,6.1,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,44.0,9.5,2.25,14.5,12.0,12.51,0.0
2016,10,7,6,30,88.0,19.0,2.3,15.0,24.0,38.89,0.0
2016,10,7,6,45,163.5,36.0,2.35,15.5,57.0,85.38,56.26
2016,10,7,7,0,239.0,53.0,2.4,16.0,90.0,136.3,100.71
2016,10,7,7,15,276.0,70.0,2.35,16.0,128.5,182.71,142.1
2016,10,7,7,30,313.0,87.0,2.3,16.0,167.0,233.45,186.7
2016,10,7,7,45,341.5,101.5,2.25,16.5,206.0,281.69,228.07
2016,10,7,8,0,370.0,116.0,2.2,17.0,245.0,332.71,270.44
2016,10,7,8,15,573.5,94.5,2.05,17.0,326.5,459.34,372.53
2016,10,7,8,30,777.0,73.0,1.9,17.0,408.0,595.39,478.08
2016,10,7,8,45,799.0,76.0,1.75,17.5,452.5,653.06,519.06
2016,10,7,9,0,821.0,79.0,1.6,18.0,497.0,710.48,557.74
2016,10,7,9,15,837.5,81.0,1.55,18.5,536.5,761.88,590.78
2016,10,7,9,30,854.0,83.0,1.5,19.0,576.0,803.45,616.21
2016,10,7,9,45,860.5,87.0,1.5,19.5,608.0,844.79,641.62
2016,10,7,10,0,867.0,91.0,1.5,20.0,640.0,883.52,664.87
2016,10,7,10,15,876.0,92.0,1.5,20.5,666.5,918.35,685.25
2016,10,7,10,30,885.0,93.0,1.5,21.0,693.0,950.34,703.59
2016,10,7,10,45,888.5,95.0,1.55,21.5,711.5,975.12,717.86
2016,10,7,11,0,892.0,97.0,1.6,22.0,730.0,996.48,730.02
2016,10,7,11,15,895.0,97.5,1.6,22.5,741.0,1012.13,737.86
2016,10,7,11,30,898.0,98.0,1.6,23.0,752.0,1024.16,743.55
2016,10,7,11,45,897.0,99.0,1.6,23.5,754.5,1029.03,744.84
2016,10,7,12,0,896.0,100.0,1.6,24.0,757.0,1030.14,744.0
2016,10,7,12,15,894.5,100.0,1.65,24.0,752.0,1025.87,742.16
2016,10,7,12,30,893.0,100.0,1.7,24.0,747.0,1017.89,738.16
2016,10,7,12,45,881.0,102.5,1.75,24.5,732.0,998.64,725.69
2016,10,7,13,0,869.0,105.0,1.8,25.0,717.0,976.07,711.28
2016,10,7,13,15,862.5,104.0,1.9,24.5,696.0,951.77,699.13
2016,10,7,13,30,856.0,103.0,2.0,24.0,675.0,935.92,692.39
2016,10,7,13,45,841.5,103.0,2.15,24.0,646.0,898.75,670.45
2016,10,7,14,0,827.0,103.0,2.3,24.0,617.0,859.14,646.6
2016,10,7,14,15,742.0,118.5,2.4,23.5,560.0,779.9,595.55
2016,10,7,14,30,657.0,134.0,2.5,23.0,503.0,698.95,541.52
2016,10,7,14,45,663.0,120.5,2.65,23.0,469.5,659.86,515.35
2016,10,7,15,0,669.0,107.0,2.8,23.0,436.0,618.08,486.02
2016,10,7,15,15,681.5,97.0,2.9,22.5,405.0,581.88,460.49
2016,10,7,15,30,694.0,87.0,3.0,22.0,374.0,542.62,431.44
2016,10,7,15,45,650.5,83.0,3.1,21.5,325.0,475.36,379.26
2016,10,7,16,0,607.0,79.0,3.2,21.0,276.0,411.1,327.64
2016,10,7,16,15,549.5,71.5,3.3,20.5,227.0,340.43,269.23
2016,10,7,16,30,492.0,64.0,3.4,20.0,178.0,275.31,213.58
2016,10,7,16,45,400.5,54.0,3.55,19.5,131.0,202.54,151.47
2016,10,7,17,0,309.0,44.0,3.7,19.0,84.0,138.98,96.88
2016,10,7,17,15,154.5,29.0,3.75,18.5,49.0,70.09,35.58
2016,10,7,17,30,0.0,14.0,3.8,18.0,14.0,11.02,0.0
2016,10,7,17,45,0.0,7.0,3.85,18.0,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,9.5,1.3,17.0,13.0,15.31,0.0
2016,10,8,6,30,133.0,19.0,1.3,17.0,26.0,47.2,0.0
2016,10,8,6,45,261.0,32.5,1.35,17.5,66.0,107.99,69.47
2016,10,8,7,0,389.0,46.0,1.4,18.0,106.0,178.3,129.51
2016,10,8,7,15,469.0,55.0,1.4,18.0,154.0,242.73,185.53
2016,10,8,7,30,549.0,64.0,1.4,18.0,202.0,316.08,248.26
2016,10,8,7,45,601.5,70.0,1.45,18.5,251.5,381.63,303.33
2016,10,8,8,0,654.0,76.0,1.5,19.0,301.0,451.88,360.22
2016,10,8,8,15,690.0,81.0,1.45,19.5,349.0,515.61,409.68
2016,10,8,8,30,726.0,86.0,1.4,20.0,397.0,581.41,458.7
2016,10,8,8,45,751.5,89.5,1.4,20.5,441.5,637.21,498.96
2016,10,8,9,0,777.0,93.0,1.4,21.0,486.0,695.82,539.62
2016,10,8,9,15,795.5,95.5,1.3,21.5,525.5,747.7,572.04
2016,10,8,9,30,814.0,98.0,1.2,22.0,565.0,798.43,602.68
2016,10,8,9,45,860.5,87.0,1.1,22.5,606.0,846.81,630.76
2016,10,8,10,0,907.0,76.0,1.0,23.0,647.0,903.72,663.5
2016,10,8,10,15,915.0,77.5,0.8,23.0,674.0,939.3,680.85
2016,10,8,10,30,923.0,79.0,0.6,23.0,701.0,971.85,695.67
2016,10,8,10,45,927.5,80.0,0.4,23.5,720.0,997.21,704.08
2016,10,8,11,0,932.0,81.0,0.2,24.0,739.0,1019.05,710.36
2016,10,8,11,15,935.0,81.5,0.35,24.0,750.0,1035.17,722.5
2016,10,8,11,30,938.0,82.0,0.5,24.0,761.0,1047.51,732.94
2016,10,8,11,45,938.0,82.5,0.7,24.0,764.0,1052.98,740.69
2016,10,8,12,0,938.0,83.0,0.9,24.0,767.0,1054.53,746.09
2016,10,8,12,15,936.5,82.5,1.05,23.5,761.5,1049.48,747.73
2016,10,8,12,30,935.0,82.0,1.2,23.0,756.0,1040.55,746.95
2016,10,8,12,45,930.0,82.5,1.4,23.0,742.5,1025.5,741.65
2016,10,8,13,0,925.0,83.0,1.6,23.0,729.0,1006.78,733.73
2016,10,8,13,15,919.0,82.0,1.7,23.0,708.0,981.8,720.1
2016,10,8,13,30,913.0,81.0,1.8,23.0,687.0,953.46,704.17
2016,10,8,13,45,903.5,80.0,1.9,23.0,658.0,918.75,683.84
2016,10,8,14,0,894.0,79.0,2.0,23.0,629.0,881.22,661.35
2016,10,8,14,15,881.0,77.5,2.05,22.5,594.0,837.58,635.09
2016,10,8,14,30,868.0,76.0,2.1,22.0,559.0,791.82,606.86
2016,10,8,14,45,850.0,74.0,2.15,22.0,518.0,739.85,572.5
2016,10,8,15,0,832.0,72.0,2.2,22.0,477.0,693.19,541.3
2016,10,8,15,15,808.0,69.0,2.2,21.5,431.0,633.35,498.77
2016,10,8,15,30,784.0,66.0,2.2,21.0,385.0,573.59,454.43
2016,10,8,15,45,748.5,62.5,2.25,21.0,336.0,507.2,402.68
2016,10,8,16,0,713.0,59.0,2.3,21.0,287.0,442.8,350.57
2016,10,8,16,15,661.0,54.0,2.3,20.5,237.0,371.72,291.87
2016,10,8,16,30,609.0,49.0,2.3,20.0,187.0,305.27,234.85
2016,10,8,16,45,523.5,41.5,2.35,19.5,138.5,232.02,171.68
2016,10,8,17,0,438.0,34.0,2.4,19.0,90.0,167.07,114.54
2016,10,8,17,15,287.0,22.5,2.4,18.5,52.5,92.58,41.58
2016,10,8,17,30,136.0,11.0,2.4,18.0,15.0,28.65,0.0
2016,10,8,17,45,68.0,5.5,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
