Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,98.0,9.0,1.1,16.0,13.5,18.96,0.0
2016,10,9,6,30,196.0,18.0,1.1,16.0,27.0,59.15,0.0
2016,10,9,6,45,326.0,29.0,1.15,16.5,68.0,121.85,77.46
2016,10,9,7,0,456.0,40.0,1.2,17.0,109.0,194.68,141.22
2016,10,9,7,15,532.0,48.0,1.2,17.0,157.5,260.52,199.18
2016,10,9,7,30,608.0,56.0,1.2,17.0,206.0,334.81,263.13
2016,10,9,7,45,655.5,61.5,1.2,17.5,256.0,400.57,318.43
2016,10,9,8,0,703.0,67.0,1.2,18.0,306.0,468.69,373.48
2016,10,9,8,15,736.0,71.0,1.15,18.5,353.5,531.98,422.36
2016,10,9,8,30,769.0,75.0,1.1,19.0,401.0,596.83,470.28
2016,10,9,8,45,791.0,78.0,1.1,19.5,445.0,654.14,511.21
2016,10,9,9,0,813.0,81.0,1.1,20.0,489.0,711.21,549.62
2016,10,9,9,15,829.5,83.5,1.1,20.0,528.5,762.81,583.55
2016,10,9,9,30,846.0,86.0,1.1,20.0,568.0,813.05,615.96
2016,10,9,9,45,861.0,86.5,1.1,20.5,601.5,848.63,636.81
2016,10,9,10,0,876.0,87.0,1.1,21.0,635.0,890.84,661.92
2016,10,9,10,15,884.5,88.5,1.1,21.0,661.5,925.91,683.22
2016,10,9,10,30,893.0,90.0,1.1,21.0,688.0,958.09,702.6
2016,10,9,10,45,897.0,91.5,1.15,21.0,706.5,982.82,718.08
2016,10,9,11,0,901.0,93.0,1.2,21.0,725.0,1004.13,731.54
2016,10,9,11,15,904.0,93.5,1.2,21.0,735.5,1019.77,740.64
2016,10,9,11,30,907.0,94.0,1.2,21.0,746.0,1031.75,747.63
2016,10,9,11,45,907.0,94.5,1.25,21.0,749.0,1036.97,751.48
2016,10,9,12,0,907.0,95.0,1.3,21.0,752.0,1038.41,753.2
2016,10,9,12,15,905.5,94.5,1.35,21.0,746.5,1033.41,751.04
2016,10,9,12,30,904.0,94.0,1.4,21.0,741.0,1024.65,746.7
2016,10,9,12,45,899.5,93.5,1.45,21.0,727.5,1009.21,738.25
2016,10,9,13,0,895.0,93.0,1.5,21.0,714.0,990.22,727.63
2016,10,9,13,15,888.5,92.0,1.55,21.0,693.0,965.3,713.22
2016,10,9,13,30,882.0,91.0,1.6,21.0,672.0,937.16,696.68
2016,10,9,13,45,871.5,90.0,1.65,21.0,643.5,902.33,675.6
2016,10,9,14,0,861.0,89.0,1.7,21.0,615.0,864.86,652.57
2016,10,9,14,15,847.0,87.0,1.75,20.5,580.0,829.91,632.19
2016,10,9,14,30,833.0,85.0,1.8,20.0,545.0,783.24,603.22
2016,10,9,14,45,813.0,82.5,1.85,20.0,504.0,729.75,567.73
2016,10,9,15,0,793.0,80.0,1.9,20.0,463.0,675.37,530.82
2016,10,9,15,15,767.0,77.0,1.9,20.0,417.5,615.85,487.02
2016,10,9,15,30,741.0,74.0,1.9,20.0,372.0,556.66,442.1
2016,10,9,15,45,702.0,70.0,1.9,20.0,323.0,489.75,389.75
2016,10,9,16,0,663.0,66.0,1.9,20.0,274.0,427.24,338.99
2016,10,9,16,15,608.0,59.5,1.85,19.5,225.0,355.85,280.08
2016,10,9,16,30,553.0,53.0,1.8,19.0,176.0,289.72,223.5
2016,10,9,16,45,462.5,44.5,1.8,18.5,128.5,215.39,159.86
2016,10,9,17,0,372.0,36.0,1.8,18.0,81.0,151.51,103.97
2016,10,9,17,15,227.0,23.0,1.75,17.5,46.0,79.99,30.34
2016,10,9,17,30,82.0,10.0,1.7,17.0,11.0,20.02,0.0
2016,10,9,17,45,41.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,70.5,8.5,2.45,15.0,12.0,6.69,0.0
2016,10,10,6,30,141.0,17.0,2.5,15.0,24.0,47.34,0.0
2016,10,10,6,45,273.0,30.5,2.55,15.5,63.5,111.39,70.72
2016,10,10,7,0,405.0,44.0,2.6,16.0,103.0,184.25,135.16
2016,10,10,7,15,485.0,52.5,2.55,16.0,151.0,249.5,193.1
2016,10,10,7,30,565.0,61.0,2.5,16.0,199.0,323.6,257.77
2016,10,10,7,45,282.5,75.5,2.45,16.0,144.5,230.08,186.98
2016,10,10,8,0,0.0,90.0,2.4,16.0,90.0,71.48,55.0
2016,10,10,8,15,0.0,98.5,2.3,16.0,98.5,78.1,60.64
2016,10,10,8,30,0.0,107.0,2.2,16.0,107.0,84.84,66.12
2016,10,10,8,45,0.0,116.0,2.1,16.5,116.0,92.1,71.85
2016,10,10,9,0,0.0,125.0,2.0,17.0,125.0,99.45,77.57
2016,10,10,9,15,9.0,165.5,1.9,17.0,170.5,142.22,112.73
2016,10,10,9,30,18.0,206.0,1.8,17.0,216.0,186.87,148.77
2016,10,10,9,45,19.0,218.0,1.75,17.5,229.5,198.78,157.59
2016,10,10,10,0,20.0,230.0,1.7,18.0,243.0,210.82,166.53
2016,10,10,10,15,20.5,239.0,1.65,18.0,253.0,219.68,173.21
2016,10,10,10,30,21.0,248.0,1.6,18.0,263.0,228.61,179.94
2016,10,10,10,45,100.0,289.0,1.6,18.5,359.0,368.67,290.37
2016,10,10,11,0,179.0,330.0,1.6,19.0,455.0,516.06,400.5
2016,10,10,11,15,179.0,335.5,1.6,19.0,462.0,524.6,405.33
2016,10,10,11,30,179.0,341.0,1.6,19.0,469.0,532.42,410.72
2016,10,10,11,45,178.0,343.0,1.65,19.0,471.0,534.58,412.32
2016,10,10,12,0,177.0,345.0,1.7,19.0,473.0,535.97,413.47
2016,10,10,12,15,179.0,342.0,1.7,19.0,470.5,534.05,412.24
2016,10,10,12,30,181.0,339.0,1.7,19.0,468.0,531.36,410.52
2016,10,10,12,45,175.5,333.5,1.75,19.0,456.5,517.66,400.85
2016,10,10,13,0,170.0,328.0,1.8,19.0,445.0,503.43,390.85
2016,10,10,13,15,169.0,318.0,1.8,18.5,431.5,488.05,380.73
2016,10,10,13,30,168.0,308.0,1.8,18.0,418.0,472.13,370.16
2016,10,10,13,45,166.5,294.5,1.8,18.0,400.0,451.4,355.26
2016,10,10,14,0,165.0,281.0,1.8,18.0,382.0,430.29,340.01
2016,10,10,14,15,163.5,264.5,1.8,18.0,359.5,405.55,321.91
2016,10,10,14,30,162.0,248.0,1.8,18.0,337.0,380.57,303.44
2016,10,10,14,45,158.5,229.5,1.8,18.0,311.0,351.69,281.68
2016,10,10,15,0,155.0,211.0,1.8,18.0,285.0,322.86,259.67
2016,10,10,15,15,150.0,190.5,1.75,17.5,256.0,290.97,235.22
2016,10,10,15,30,145.0,170.0,1.7,17.0,227.0,259.42,210.52
2016,10,10,15,45,136.0,148.0,1.7,17.0,196.5,224.39,182.05
2016,10,10,16,0,127.0,126.0,1.7,17.0,166.0,190.27,153.71
2016,10,10,16,15,111.5,104.5,1.65,16.5,135.0,154.74,123.8
2016,10,10,16,30,96.0,83.0,1.6,16.0,104.0,120.99,94.79
2016,10,10,16,45,71.0,62.0,1.6,16.0,75.0,86.44,64.8
2016,10,10,17,0,46.0,41.0,1.6,16.0,46.0,54.77,37.09
2016,10,10,17,15,23.0,20.5,1.5,15.5,23.0,24.95,4.15
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.9,15.0,2.0,1.57,0.0
2016,10,11,6,30,0.0,4.0,1.9,15.0,4.0,3.15,0.0
2016,10,11,6,45,0.0,11.0,1.9,15.0,11.0,8.34,0.66
2016,10,11,7,0,0.0,18.0,1.9,15.0,18.0,13.68,5.74
2016,10,11,7,15,0.0,26.5,1.85,15.0,26.5,20.18,11.48
2016,10,11,7,30,0.0,35.0,1.8,15.0,35.0,26.7,17.2
2016,10,11,7,45,0.0,44.5,1.8,15.5,44.5,34.0,23.47
2016,10,11,8,0,0.0,54.0,1.8,16.0,54.0,41.33,29.66
2016,10,11,8,15,0.0,80.5,1.75,16.0,80.5,62.49,47.52
2016,10,11,8,30,0.0,107.0,1.7,16.0,107.0,84.96,66.25
2016,10,11,8,45,0.0,123.0,1.7,16.0,123.0,98.44,77.27
2016,10,11,9,0,0.0,139.0,1.7,16.0,139.0,112.05,88.3
2016,10,11,9,15,0.0,149.0,1.65,16.0,149.0,120.36,94.87
2016,10,11,9,30,0.0,159.0,1.6,16.0,159.0,128.77,101.5
2016,10,11,9,45,0.5,166.5,1.55,16.5,167.0,135.43,106.49
2016,10,11,10,0,1.0,174.0,1.5,17.0,175.0,142.21,111.55
2016,10,11,10,15,1.0,174.0,1.45,17.0,174.5,141.9,111.08
2016,10,11,10,30,1.0,174.0,1.4,17.0,174.0,141.67,110.72
2016,10,11,10,45,6.0,201.5,1.35,17.0,205.5,171.07,134.35
2016,10,11,11,0,11.0,229.0,1.3,17.0,237.0,201.18,158.22
2016,10,11,11,15,11.5,232.5,1.3,17.0,241.0,204.86,160.93
2016,10,11,11,30,12.0,236.0,1.3,17.0,245.0,208.59,163.79
2016,10,11,11,45,166.0,276.0,1.3,17.5,395.0,449.66,353.77
2016,10,11,12,0,320.0,316.0,1.3,18.0,545.0,674.52,517.0
2016,10,11,12,15,317.5,315.5,1.4,18.0,541.5,670.23,512.53
2016,10,11,12,30,315.0,315.0,1.5,18.0,538.0,664.48,509.41
2016,10,11,12,45,431.0,269.0,1.65,18.0,567.5,747.78,572.67
2016,10,11,13,0,547.0,223.0,1.8,18.0,597.0,805.01,616.65
2016,10,11,13,15,447.5,248.0,1.95,18.0,548.5,723.8,558.47
2016,10,11,13,30,348.0,273.0,2.1,18.0,500.0,624.34,487.03
2016,10,11,13,45,368.5,255.0,2.25,18.0,485.5,612.86,481.45
2016,10,11,14,0,389.0,237.0,2.4,18.0,471.0,598.87,473.18
2016,10,11,14,15,484.0,194.5,2.55,17.5,468.5,638.68,507.02
2016,10,11,14,30,579.0,152.0,2.7,17.0,466.0,657.98,525.35
2016,10,11,14,45,598.0,133.5,2.85,17.0,436.0,627.23,503.83
2016,10,11,15,0,617.0,115.0,3.0,17.0,406.0,592.65,479.05
2016,10,11,15,15,570.5,112.0,3.05,17.0,360.5,526.66,427.99
2016,10,11,15,30,524.0,109.0,3.1,17.0,315.0,456.27,372.46
2016,10,11,15,45,478.0,103.5,3.15,17.0,272.0,395.42,322.91
2016,10,11,16,0,432.0,98.0,3.2,17.0,229.0,338.41,275.11
2016,10,11,16,15,386.0,84.5,3.2,16.5,186.0,277.45,223.42
2016,10,11,16,30,340.0,71.0,3.2,16.0,143.0,221.35,174.5
2016,10,11,16,45,268.5,55.5,3.25,16.0,102.5,159.9,120.8
2016,10,11,17,0,197.0,40.0,3.3,16.0,62.0,107.26,73.87
2016,10,11,17,15,98.5,20.0,3.35,16.0,31.0,47.65,4.98
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,3.5,2.65,14.0,3.5,0.0,0.0
2016,10,12,6,30,0.0,7.0,2.5,14.0,7.0,5.51,0.0
2016,10,12,6,45,0.0,20.5,2.4,14.5,20.5,15.64,5.97
2016,10,12,7,0,0.0,34.0,2.3,15.0,34.0,26.19,16.08
2016,10,12,7,15,0.0,50.5,2.15,15.0,50.5,39.85,28.07
2016,10,12,7,30,0.0,67.0,2.0,15.0,67.0,53.51,39.97
2016,10,12,7,45,0.0,85.0,1.85,15.0,85.0,68.61,52.94
2016,10,12,8,0,0.0,103.0,1.7,15.0,103.0,83.79,65.78
2016,10,12,8,15,20.0,132.5,1.7,15.0,140.5,122.05,98.11
2016,10,12,8,30,40.0,162.0,1.7,15.0,178.0,174.55,141.78
2016,10,12,8,45,229.5,168.0,1.7,15.5,279.0,342.45,280.5
2016,10,12,9,0,419.0,174.0,1.7,16.0,380.0,518.32,418.04
2016,10,12,9,15,456.0,180.5,1.95,16.0,421.5,574.33,460.28
2016,10,12,9,30,493.0,187.0,2.2,16.0,463.0,631.84,503.98
2016,10,12,9,45,330.0,234.0,2.45,16.5,423.5,540.64,431.5
2016,10,12,10,0,167.0,281.0,2.7,17.0,384.0,437.18,348.29
2016,10,12,10,15,145.0,293.0,2.9,17.0,385.0,434.75,346.09
2016,10,12,10,30,123.0,305.0,3.1,17.0,386.0,430.71,342.13
2016,10,12,10,45,91.0,303.5,3.3,17.0,364.5,377.77,300.42
2016,10,12,11,0,59.0,302.0,3.5,17.0,343.0,345.5,274.3
2016,10,12,11,15,76.0,315.0,3.6,17.0,368.0,377.26,299.59
2016,10,12,11,30,93.0,328.0,3.7,17.0,393.0,409.33,324.77
2016,10,12,11,45,78.0,322.5,3.85,17.0,377.5,388.25,307.96
2016,10,12,12,0,63.0,317.0,4.0,17.0,362.0,366.95,291.09
2016,10,12,12,15,299.5,276.5,3.95,17.0,487.0,610.05,484.61
2016,10,12,12,30,536.0,236.0,3.9,17.0,612.0,825.82,647.16
2016,10,12,12,45,715.0,164.0,3.9,17.0,655.5,929.65,722.07
2016,10,12,13,0,894.0,92.0,3.9,17.0,699.0,991.26,765.01
2016,10,12,13,15,694.0,159.0,4.0,17.0,621.5,876.49,684.99
2016,10,12,13,30,494.0,226.0,4.1,17.0,544.0,732.98,579.85
2016,10,12,13,45,503.5,211.5,4.2,17.0,523.5,710.97,565.9
2016,10,12,14,0,513.0,197.0,4.3,17.0,503.0,686.39,549.23
2016,10,12,14,15,669.0,140.5,4.6,17.0,515.0,747.33,600.01
2016,10,12,14,30,825.0,84.0,4.9,17.0,527.0,778.18,625.66
2016,10,12,14,45,808.0,80.5,5.2,17.0,486.5,726.06,589.02
2016,10,12,15,0,791.0,77.0,5.5,17.0,446.0,672.85,550.96
2016,10,12,15,15,763.5,73.5,5.35,17.0,400.5,611.84,502.64
2016,10,12,15,30,736.0,70.0,5.2,17.0,355.0,551.36,453.45
2016,10,12,15,45,700.0,65.0,5.1,17.0,307.0,485.33,398.66
2016,10,12,16,0,664.0,60.0,5.0,17.0,259.0,421.5,344.05
2016,10,12,16,15,606.5,54.5,4.75,16.5,210.5,351.89,283.66
2016,10,12,16,30,549.0,49.0,4.5,16.0,162.0,286.0,224.88
2016,10,12,16,45,452.5,40.5,4.25,16.0,116.0,209.88,157.41
2016,10,12,17,0,356.0,32.0,4.0,16.0,70.0,145.02,97.88
2016,10,12,17,15,178.0,16.0,3.9,15.5,35.0,61.89,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.1,14.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.1,14.0,17.0,13.38,0.0
2016,10,13,6,45,143.5,30.0,2.15,14.5,49.5,79.81,47.9
2016,10,13,7,0,287.0,43.0,2.2,15.0,82.0,148.0,108.94
2016,10,13,7,15,338.0,57.5,2.2,15.0,122.5,200.56,156.33
2016,10,13,7,30,389.0,72.0,2.2,15.0,163.0,259.06,208.09
2016,10,13,7,45,421.0,85.5,2.25,15.0,204.5,312.67,255.04
2016,10,13,8,0,453.0,99.0,2.3,15.0,246.0,369.29,303.14
2016,10,13,8,15,476.5,110.0,2.15,15.0,286.5,420.8,345.42
2016,10,13,8,30,500.0,121.0,2.0,15.0,327.0,473.74,387.39
2016,10,13,8,45,409.5,156.5,1.95,15.5,337.5,473.7,384.9
2016,10,13,9,0,319.0,192.0,1.9,16.0,348.0,447.3,361.93
2016,10,13,9,15,348.5,203.5,1.8,16.0,386.0,497.12,400.07
2016,10,13,9,30,378.0,215.0,1.7,16.0,424.0,548.37,437.92
2016,10,13,9,45,496.5,191.0,1.65,16.5,482.5,660.3,520.6
2016,10,13,10,0,615.0,167.0,1.6,17.0,541.0,768.29,596.89
2016,10,13,10,15,581.5,188.0,1.5,17.0,554.0,769.4,594.12
2016,10,13,10,30,548.0,209.0,1.4,17.0,567.0,776.31,596.21
2016,10,13,10,45,459.5,248.5,1.3,17.5,554.0,745.07,569.21
2016,10,13,11,0,371.0,288.0,1.2,18.0,541.0,686.42,524.02
2016,10,13,11,15,352.5,298.0,1.2,18.0,541.5,684.31,522.26
2016,10,13,11,30,334.0,308.0,1.2,18.0,542.0,680.23,518.58
2016,10,13,11,45,340.0,305.0,1.2,18.0,544.5,684.8,521.94
2016,10,13,12,0,346.0,302.0,1.2,18.0,547.0,687.83,524.21
2016,10,13,12,15,439.5,268.5,1.2,18.0,577.0,767.95,581.99
2016,10,13,12,30,533.0,235.0,1.2,18.0,607.0,822.8,621.17
2016,10,13,12,45,566.0,218.0,1.2,18.5,606.0,830.21,625.64
2016,10,13,13,0,599.0,201.0,1.2,19.0,605.0,842.82,634.01
2016,10,13,13,15,527.0,220.5,1.2,19.0,568.0,773.06,585.59
2016,10,13,13,30,455.0,240.0,1.2,19.0,531.0,711.95,542.98
2016,10,13,13,45,469.5,223.0,1.25,19.0,511.5,693.03,532.14
2016,10,13,14,0,484.0,206.0,1.3,19.0,492.0,671.32,518.71
2016,10,13,14,15,417.0,208.0,1.3,19.0,444.0,597.97,465.75
2016,10,13,14,30,350.0,210.0,1.3,19.0,396.0,510.37,401.85
2016,10,13,14,45,342.5,194.5,1.35,19.0,365.0,472.75,375.17
2016,10,13,15,0,335.0,179.0,1.4,19.0,334.0,434.87,347.25
2016,10,13,15,15,175.0,158.5,1.45,18.5,239.0,275.24,221.98
2016,10,13,15,30,15.0,138.0,1.5,18.0,144.0,124.48,98.42
2016,10,13,15,45,9.5,120.5,1.55,18.0,124.0,105.72,83.25
2016,10,13,16,0,4.0,103.0,1.6,18.0,104.0,87.66,68.19
2016,10,13,16,15,2.0,83.5,1.6,17.5,84.0,69.92,53.32
2016,10,13,16,30,0.0,64.0,1.6,17.0,64.0,52.45,38.44
2016,10,13,16,45,0.0,45.0,1.65,17.0,45.0,36.33,24.45
2016,10,13,17,0,0.0,26.0,1.7,17.0,26.0,20.04,9.93
2016,10,13,17,15,0.0,13.0,1.75,17.0,13.0,9.9,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,6.65,16.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,6.7,16.0,7.0,5.51,0.0
2016,10,14,6,45,0.0,23.0,6.75,16.5,23.0,17.88,6.77
2016,10,14,7,0,0.0,39.0,6.8,17.0,39.0,31.35,20.0
2016,10,14,7,15,0.0,58.5,6.8,17.0,58.5,48.04,34.56
2016,10,14,7,30,0.0,78.0,6.8,17.0,78.0,64.64,48.93
2016,10,14,7,45,6.0,96.5,6.8,17.0,98.5,83.22,64.85
2016,10,14,8,0,12.0,115.0,6.8,17.0,119.0,102.55,81.27
2016,10,14,8,15,16.0,132.5,6.75,17.0,139.0,120.43,96.3
2016,10,14,8,30,20.0,150.0,6.7,17.0,159.0,138.83,111.59
2016,10,14,8,45,13.5,157.5,6.7,17.5,163.5,140.64,112.48
2016,10,14,9,0,7.0,165.0,6.7,18.0,168.0,142.07,112.97
2016,10,14,9,15,22.5,192.5,6.6,18.0,204.5,179.64,144.04
2016,10,14,9,30,38.0,220.0,6.5,18.0,241.0,236.36,190.32
2016,10,14,9,45,23.0,209.5,6.45,18.0,222.5,195.68,156.43
2016,10,14,10,0,8.0,199.0,6.4,18.0,204.0,172.15,136.48
2016,10,14,10,15,17.0,224.5,6.3,18.0,235.5,204.16,162.55
2016,10,14,10,30,26.0,250.0,6.2,18.0,267.0,237.03,189.07
2016,10,14,10,45,13.0,207.0,6.1,18.0,215.5,183.61,145.32
2016,10,14,11,0,0.0,164.0,6.0,18.0,164.0,131.93,102.78
2016,10,14,11,15,3.0,184.0,5.85,18.0,186.0,152.63,119.66
2016,10,14,11,30,6.0,204.0,5.7,18.0,208.0,173.71,136.74
2016,10,14,11,45,3.0,145.5,5.6,18.0,147.5,118.74,92.05
2016,10,14,12,0,0.0,87.0,5.5,18.0,87.0,67.13,49.76
2016,10,14,12,15,5.0,155.5,5.4,18.0,159.0,129.43,100.92
2016,10,14,12,30,10.0,224.0,5.3,18.0,231.0,196.28,155.08
2016,10,14,12,45,5.0,185.5,5.2,18.0,189.0,156.03,122.44
2016,10,14,13,0,0.0,147.0,5.1,18.0,147.0,117.14,90.78
2016,10,14,13,15,0.0,122.0,4.9,18.0,122.0,95.8,73.47
2016,10,14,13,30,0.0,97.0,4.7,18.0,97.0,74.97,56.48
2016,10,14,13,45,0.0,92.5,4.55,18.0,92.5,71.28,53.55
2016,10,14,14,0,0.0,88.0,4.4,18.0,88.0,67.76,50.74
2016,10,14,14,15,0.0,81.5,4.15,18.0,81.5,62.69,46.66
2016,10,14,14,30,0.0,75.0,3.9,18.0,75.0,57.63,42.57
2016,10,14,14,45,0.0,69.0,3.65,18.0,69.0,52.96,38.79
2016,10,14,15,0,0.0,63.0,3.4,18.0,63.0,48.3,35.01
2016,10,14,15,15,0.0,77.0,3.2,18.0,77.0,59.15,44.21
2016,10,14,15,30,0.0,91.0,3.0,18.0,91.0,71.71,54.83
2016,10,14,15,45,0.0,78.0,2.8,18.0,78.0,61.02,45.94
2016,10,14,16,0,0.0,65.0,2.6,18.0,65.0,50.42,37.02
2016,10,14,16,15,0.0,52.0,2.45,17.5,52.0,39.87,28.1
2016,10,14,16,30,0.0,39.0,2.3,17.0,39.0,29.81,19.44
2016,10,14,16,45,0.0,27.0,2.15,17.0,27.0,20.59,11.39
2016,10,14,17,0,0.0,15.0,2.0,17.0,15.0,11.4,3.05
2016,10,14,17,15,0.0,7.5,1.9,17.0,7.5,5.69,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,45.0,6.5,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,90.0,13.0,3.4,16.0,15.0,27.98,0.0
2016,10,15,6,45,230.5,25.5,3.6,16.5,51.0,99.5,54.64
2016,10,15,7,0,371.0,38.0,3.8,17.0,87.0,174.73,127.36
2016,10,15,7,15,455.5,46.5,3.95,17.0,132.5,240.23,186.04
2016,10,15,7,30,540.0,55.0,4.1,17.0,178.0,315.2,252.01
2016,10,15,7,45,590.5,61.5,4.3,17.0,225.0,380.11,309.26
2016,10,15,8,0,641.0,68.0,4.5,17.0,272.0,449.55,368.78
2016,10,15,8,15,320.5,99.5,4.85,17.0,201.5,318.02,262.96
2016,10,15,8,30,0.0,131.0,5.2,17.0,131.0,107.74,84.98
2016,10,15,8,45,0.0,138.0,5.55,17.5,138.0,112.92,89.08
2016,10,15,9,0,0.0,145.0,5.9,18.0,145.0,118.31,93.13
2016,10,15,9,15,3.5,163.5,6.15,18.0,165.5,137.29,108.66
2016,10,15,9,30,7.0,182.0,6.4,18.0,186.0,156.73,124.48
2016,10,15,9,45,39.5,222.5,6.65,18.0,246.5,241.09,194.0
2016,10,15,10,0,72.0,263.0,6.9,18.0,307.0,314.77,253.92
2016,10,15,10,15,143.5,280.0,7.0,18.0,371.5,422.21,341.12
2016,10,15,10,30,215.0,297.0,7.1,18.0,436.0,512.72,413.72
2016,10,15,10,45,151.0,303.0,7.25,18.5,402.0,461.52,370.48
2016,10,15,11,0,87.0,309.0,7.4,19.0,368.0,383.88,306.71
2016,10,15,11,15,471.0,205.0,7.45,19.0,531.0,728.28,585.36
2016,10,15,11,30,855.0,101.0,7.5,19.0,694.0,995.23,785.38
2016,10,15,11,45,605.0,200.5,7.6,19.0,621.0,876.77,697.19
2016,10,15,12,0,355.0,300.0,7.7,19.0,548.0,697.09,555.84
2016,10,15,12,15,361.0,293.5,7.7,19.0,543.5,694.51,554.78
2016,10,15,12,30,367.0,287.0,7.7,19.0,539.0,690.23,552.01
2016,10,15,12,45,193.0,266.0,7.75,19.0,398.5,465.17,374.48
2016,10,15,13,0,19.0,245.0,7.8,19.0,258.0,225.72,178.92
2016,10,15,13,15,9.5,170.0,7.75,18.5,176.5,146.78,115.43
2016,10,15,13,30,0.0,95.0,7.7,18.0,95.0,73.33,55.16
2016,10,15,13,45,0.0,113.5,7.65,18.0,113.5,88.79,68.04
2016,10,15,14,0,0.0,132.0,7.6,18.0,132.0,104.84,81.41
2016,10,15,14,15,0.0,124.0,7.5,18.0,124.0,98.16,76.06
2016,10,15,14,30,0.0,116.0,7.4,18.0,116.0,91.54,70.76
2016,10,15,14,45,0.0,79.0,7.35,18.0,79.0,60.7,45.26
2016,10,15,15,0,0.0,42.0,7.3,18.0,42.0,32.12,21.41
2016,10,15,15,15,0.0,37.5,7.2,18.0,37.5,28.64,18.55
2016,10,15,15,30,0.0,33.0,7.1,18.0,33.0,25.18,15.67
2016,10,15,15,45,0.0,28.0,7.05,18.0,28.0,21.33,12.44
2016,10,15,16,0,0.0,23.0,7.0,18.0,23.0,17.5,9.18
2016,10,15,16,15,0.0,18.0,6.85,18.0,18.0,13.68,5.9
2016,10,15,16,30,0.0,13.0,6.7,18.0,13.0,9.86,2.6
2016,10,15,16,45,0.0,9.0,6.6,18.0,9.0,6.82,0.0
2016,10,15,17,0,0.0,5.0,6.5,18.0,5.0,3.78,0.0
2016,10,15,17,15,0.0,2.5,6.55,18.0,2.5,1.97,0.0
2016,10,15,17,30,0.0,0.0,6.6,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,5.15,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,5.2,17.0,2.0,1.57,0.0
2016,10,16,6,45,0.0,6.5,5.3,17.0,6.5,4.92,0.0
2016,10,16,7,0,0.0,11.0,5.4,17.0,11.0,8.34,1.14
2016,10,16,7,15,0.0,17.5,5.3,17.0,17.5,13.29,5.47
2016,10,16,7,30,0.0,24.0,5.2,17.0,24.0,18.26,9.81
2016,10,16,7,45,0.0,31.0,5.15,17.5,31.0,23.63,14.41
2016,10,16,8,0,0.0,38.0,5.1,18.0,38.0,29.0,18.95
2016,10,16,8,15,0.0,44.5,5.15,18.0,44.5,34.01,23.16
2016,10,16,8,30,0.0,51.0,5.2,18.0,51.0,39.02,27.33
2016,10,16,8,45,0.0,49.5,5.3,18.0,49.5,37.88,26.3
2016,10,16,9,0,0.0,48.0,5.4,18.0,48.0,36.74,25.26
2016,10,16,9,15,0.0,37.5,5.4,18.0,37.5,28.69,18.44
2016,10,16,9,30,0.0,27.0,5.4,18.0,27.0,20.65,11.66
2016,10,16,9,45,0.0,31.5,5.45,18.0,31.5,24.11,14.52
2016,10,16,10,0,0.0,36.0,5.5,18.0,36.0,27.59,17.38
2016,10,16,10,15,0.0,62.0,5.5,18.0,62.0,47.65,34.0
2016,10,16,10,30,0.0,88.0,5.5,18.0,88.0,67.82,50.59
2016,10,16,10,45,0.0,58.0,5.5,18.0,58.0,44.6,31.36
2016,10,16,11,0,0.0,28.0,5.5,18.0,28.0,21.48,12.19
2016,10,16,11,15,0.0,71.0,5.45,18.0,71.0,54.68,39.63
2016,10,16,11,30,0.0,114.0,5.4,18.0,114.0,89.06,67.82
2016,10,16,11,45,2.5,156.0,5.4,18.0,158.0,127.49,99.25
2016,10,16,12,0,5.0,198.0,5.4,18.0,202.0,167.58,131.78
2016,10,16,12,15,5.0,196.5,5.5,18.0,200.5,166.24,130.7
2016,10,16,12,30,5.0,195.0,5.6,18.0,199.0,164.93,129.71
2016,10,16,12,45,2.5,106.5,5.7,18.0,108.5,85.31,64.9
2016,10,16,13,0,0.0,18.0,5.8,18.0,18.0,13.79,5.81
2016,10,16,13,15,0.0,30.0,5.95,18.0,30.0,23.0,13.49
2016,10,16,13,30,0.0,42.0,6.1,18.0,42.0,32.22,21.18
2016,10,16,13,45,0.0,82.0,6.3,18.5,82.0,63.12,46.76
2016,10,16,14,0,0.0,122.0,6.5,19.0,122.0,96.25,74.05
2016,10,16,14,15,0.0,88.0,6.6,18.5,88.0,67.73,50.77
2016,10,16,14,30,0.0,54.0,6.7,18.0,54.0,41.39,29.04
2016,10,16,14,45,0.0,76.5,6.8,18.0,76.5,58.76,43.67
2016,10,16,15,0,0.0,99.0,6.9,18.0,99.0,77.69,59.61
2016,10,16,15,15,0.0,75.0,6.8,18.0,75.0,57.58,42.9
2016,10,16,15,30,0.0,51.0,6.7,18.0,51.0,39.02,27.36
2016,10,16,15,45,0.0,43.5,6.65,18.0,43.5,33.23,22.51
2016,10,16,16,0,0.0,36.0,6.6,18.0,36.0,27.46,17.62
2016,10,16,16,15,241.5,42.5,6.5,17.5,87.5,167.57,134.67
2016,10,16,16,30,483.0,49.0,6.4,17.0,139.0,262.46,206.21
2016,10,16,16,45,367.5,39.5,6.3,17.0,95.5,182.55,135.67
2016,10,16,17,0,252.0,30.0,6.2,17.0,52.0,116.03,71.07
2016,10,16,17,15,126.0,15.0,6.15,17.0,26.0,38.86,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,17.5,6.0,1.65,15.0,6.0,0.0,0.0
2016,10,17,6,30,35.0,12.0,1.6,15.0,12.0,16.54,0.0
2016,10,17,6,45,170.5,27.0,1.6,15.5,46.0,84.39,40.31
2016,10,17,7,0,306.0,42.0,1.6,16.0,80.0,158.19,115.16
2016,10,17,7,15,397.5,52.5,1.6,16.0,125.0,226.16,175.05
2016,10,17,7,30,489.0,63.0,1.6,16.0,170.0,303.52,241.76
2016,10,17,7,45,552.5,68.5,1.65,16.5,218.0,371.72,299.74
2016,10,17,8,0,616.0,74.0,1.7,17.0,266.0,445.63,360.4
2016,10,17,8,15,655.5,79.0,1.65,17.0,312.5,509.76,411.75
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,576.31,463.13
2016,10,17,8,45,725.5,87.0,1.6,17.5,402.5,636.2,507.18
2016,10,17,9,0,756.0,90.0,1.6,18.0,446.0,693.27,546.96
2016,10,17,9,15,775.0,92.5,1.6,18.0,484.0,744.39,581.78
2016,10,17,9,30,794.0,95.0,1.6,18.0,522.0,794.43,615.24
2016,10,17,9,45,809.5,96.5,1.65,18.0,554.5,838.92,644.89
2016,10,17,10,0,825.0,98.0,1.7,18.0,587.0,881.48,672.98
2016,10,17,10,15,834.5,99.5,1.75,18.0,612.5,916.29,695.62
2016,10,17,10,30,844.0,101.0,1.8,18.0,638.0,948.35,716.44
2016,10,17,10,45,853.0,101.0,1.85,18.0,656.5,975.21,733.8
2016,10,17,11,0,862.0,101.0,1.9,18.0,675.0,986.0,740.62
2016,10,17,11,15,865.0,101.5,1.95,18.0,685.0,1000.64,750.32
2016,10,17,11,30,868.0,102.0,2.0,18.0,695.0,1011.81,757.82
2016,10,17,11,45,870.0,101.5,2.15,18.5,698.0,1017.26,761.56
2016,10,17,12,0,872.0,101.0,2.3,19.0,701.0,1019.12,763.04
2016,10,17,12,15,870.0,100.5,2.4,19.0,695.0,1013.29,760.44
2016,10,17,12,30,868.0,100.0,2.5,19.0,689.0,1003.89,755.63
2016,10,17,12,45,871.0,96.0,2.7,19.0,677.0,991.91,750.17
2016,10,17,13,0,874.0,92.0,2.9,19.0,665.0,976.29,742.18
2016,10,17,13,15,866.5,91.0,3.05,18.5,644.0,950.49,728.12
2016,10,17,13,30,859.0,90.0,3.2,18.0,623.0,921.64,711.8
2016,10,17,13,45,849.0,88.5,3.35,18.0,595.0,897.59,697.31
2016,10,17,14,0,839.0,87.0,3.5,18.0,567.0,859.79,672.83
2016,10,17,14,15,824.5,85.0,3.6,18.0,532.0,815.21,642.92
2016,10,17,14,30,810.0,83.0,3.7,18.0,497.0,768.82,611.24
2016,10,17,14,45,788.5,80.0,3.8,18.0,457.0,714.38,573.0
2016,10,17,15,0,767.0,77.0,3.9,18.0,417.0,659.29,533.5
2016,10,17,15,15,738.0,73.5,4.0,18.0,372.0,598.3,486.83
2016,10,17,15,30,709.0,70.0,4.1,18.0,327.0,538.02,439.05
2016,10,17,15,45,664.5,65.5,4.25,18.0,279.5,471.48,384.73
2016,10,17,16,0,620.0,61.0,4.4,18.0,232.0,405.74,329.33
2016,10,17,16,15,554.5,54.5,4.35,17.5,184.5,331.86,265.95
2016,10,17,16,30,489.0,48.0,4.3,17.0,137.0,264.47,206.33
2016,10,17,16,45,378.0,38.0,4.3,17.0,94.0,185.22,136.75
2016,10,17,17,0,267.0,28.0,4.3,17.0,51.0,117.87,68.47
2016,10,17,17,15,133.5,14.0,4.25,16.5,25.5,39.84,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,25.5,5.5,4.0,14.0,6.0,0.0,0.0
2016,10,18,6,30,51.0,11.0,4.0,14.0,12.0,19.13,0.0
2016,10,18,6,45,193.0,25.0,4.05,14.5,45.5,88.29,37.82
2016,10,18,7,0,335.0,39.0,4.1,15.0,79.0,167.1,122.09
2016,10,18,7,15,426.5,48.5,4.25,15.0,124.5,234.95,183.51
2016,10,18,7,30,518.0,58.0,4.4,15.0,170.0,313.01,252.6
2016,10,18,7,45,579.5,63.5,4.55,15.5,218.0,381.58,312.79
2016,10,18,8,0,641.0,69.0,4.7,16.0,266.0,455.71,375.85
2016,10,18,8,15,679.0,73.5,4.75,16.0,312.5,519.52,429.43
2016,10,18,8,30,717.0,78.0,4.8,16.0,359.0,585.56,483.28
2016,10,18,8,45,749.0,80.0,4.9,16.5,403.0,643.35,528.6
2016,10,18,9,0,781.0,82.0,5.0,17.0,447.0,704.81,574.05
2016,10,18,9,15,800.0,84.0,5.05,17.0,485.0,756.2,611.61
2016,10,18,9,30,819.0,86.0,5.1,17.0,523.0,806.44,647.9
2016,10,18,9,45,840.5,85.0,5.15,17.0,557.0,853.85,681.69
2016,10,18,10,0,862.0,84.0,5.2,17.0,591.0,889.33,706.49
2016,10,18,10,15,871.5,85.0,5.2,17.0,616.5,923.81,730.22
2016,10,18,10,30,881.0,86.0,5.2,17.0,642.0,955.51,751.87
2016,10,18,10,45,887.5,87.0,5.2,17.5,660.5,981.29,767.77
2016,10,18,11,0,894.0,88.0,5.2,18.0,679.0,1003.8,781.36
2016,10,18,11,15,897.5,88.0,5.2,18.0,689.5,1018.7,791.19
2016,10,18,11,30,901.0,88.0,5.2,18.0,700.0,1030.01,798.67
2016,10,18,11,45,901.5,88.5,5.2,18.0,702.5,1035.2,802.05
2016,10,18,12,0,902.0,89.0,5.2,18.0,705.0,1036.66,803.02
2016,10,18,12,15,900.0,88.5,5.25,18.0,699.0,1030.67,799.38
2016,10,18,12,30,898.0,88.0,5.3,18.0,693.0,1020.99,793.35
2016,10,18,12,45,895.5,87.0,5.35,18.0,679.5,1006.59,784.13
2016,10,18,13,0,893.0,86.0,5.4,18.0,666.0,988.65,772.53
2016,10,18,13,15,886.0,85.0,5.5,18.0,645.0,962.93,755.79
2016,10,18,13,30,879.0,84.0,5.6,18.0,624.0,934.06,736.77
2016,10,18,13,45,871.5,81.5,5.7,18.0,596.5,899.99,713.84
2016,10,18,14,0,864.0,79.0,5.8,18.0,569.0,863.16,688.71
2016,10,18,14,15,850.0,77.0,5.85,18.0,534.0,818.88,657.54
2016,10,18,14,30,836.0,75.0,5.9,18.0,499.0,780.91,630.83
2016,10,18,14,45,815.0,73.0,6.0,18.0,458.5,727.07,591.79
2016,10,18,15,0,794.0,71.0,6.1,18.0,418.0,672.47,551.49
2016,10,18,15,15,766.0,67.5,6.15,18.0,373.0,610.99,503.44
2016,10,18,15,30,738.0,64.0,6.2,18.0,328.0,550.11,453.89
2016,10,18,15,45,693.0,60.5,6.3,18.0,280.0,480.5,395.81
2016,10,18,16,0,648.0,57.0,6.4,18.0,232.0,416.35,340.34
2016,10,18,16,15,583.5,50.5,6.35,17.5,184.0,341.46,275.09
2016,10,18,16,30,519.0,44.0,6.3,17.0,136.0,273.0,213.62
2016,10,18,16,45,405.0,35.0,6.3,17.0,92.5,192.07,141.59
2016,10,18,17,0,291.0,26.0,6.3,17.0,49.0,122.25,66.24
2016,10,18,17,15,145.5,13.0,6.4,16.5,24.5,41.82,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
