Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,6,45,209.0,16.0,3.3,14.5,40.5,84.67,30.19
2016,10,19,7,0,418.0,32.0,3.3,15.0,81.0,189.25,137.31
2016,10,19,7,15,504.0,39.5,3.3,15.5,126.5,257.28,199.72
2016,10,19,7,30,590.0,47.0,3.3,16.0,172.0,334.98,268.12
2016,10,19,7,45,644.5,51.5,3.35,16.5,220.5,400.39,325.41
2016,10,19,8,0,699.0,56.0,3.4,17.0,269.0,472.82,386.29
2016,10,19,8,15,734.0,60.0,3.35,17.0,315.5,536.99,439.12
2016,10,19,8,30,769.0,64.0,3.3,17.0,362.0,602.92,491.53
2016,10,19,8,45,794.0,66.5,3.25,17.5,405.0,661.33,535.05
2016,10,19,9,0,819.0,69.0,3.2,18.0,448.0,719.75,575.87
2016,10,19,9,15,836.5,71.0,3.1,18.0,486.0,763.24,605.62
2016,10,19,9,30,854.0,73.0,3.0,18.0,524.0,812.73,639.23
2016,10,19,9,45,868.0,74.0,2.95,18.5,556.5,856.38,667.09
2016,10,19,10,0,882.0,75.0,2.9,19.0,589.0,897.92,693.01
2016,10,19,10,15,890.5,76.0,2.9,19.0,614.5,931.97,715.12
2016,10,19,10,30,899.0,77.0,2.9,19.0,640.0,963.12,735.2
2016,10,19,10,45,905.0,77.5,2.9,19.5,658.5,988.12,749.66
2016,10,19,11,0,911.0,78.0,2.9,20.0,677.0,1009.77,761.89
2016,10,19,11,15,914.0,78.5,2.9,20.0,687.0,1024.93,771.3
2016,10,19,11,30,917.0,79.0,2.9,20.0,697.0,1036.42,778.47
2016,10,19,11,45,917.0,79.0,2.95,20.0,699.0,1040.53,781.38
2016,10,19,12,0,917.0,79.0,3.0,20.0,701.0,1040.85,782.01
2016,10,19,12,15,915.0,79.0,3.05,20.0,695.5,1035.36,778.96
2016,10,19,12,30,913.0,79.0,3.1,20.0,690.0,1026.13,773.61
2016,10,19,12,45,906.5,79.5,3.2,20.5,675.5,1009.34,762.29
2016,10,19,13,0,900.0,80.0,3.3,21.0,661.0,989.09,748.76
2016,10,19,13,15,893.0,79.0,3.4,21.0,640.0,963.2,732.87
2016,10,19,13,30,886.0,78.0,3.5,21.0,619.0,934.16,714.76
2016,10,19,13,45,875.0,77.0,3.6,21.0,590.5,898.49,691.92
2016,10,19,14,0,864.0,76.0,3.7,21.0,562.0,860.27,667.07
2016,10,19,14,15,850.0,74.0,3.75,20.5,527.0,815.98,638.56
2016,10,19,14,30,836.0,72.0,3.8,20.0,492.0,769.84,608.2
2016,10,19,14,45,816.0,70.0,3.9,20.0,452.0,724.94,577.24
2016,10,19,15,0,796.0,68.0,4.0,20.0,412.0,671.07,538.92
2016,10,19,15,15,768.0,64.5,4.05,19.5,367.5,609.55,493.51
2016,10,19,15,30,740.0,61.0,4.1,19.0,323.0,548.65,446.19
2016,10,19,15,45,698.5,57.0,4.2,19.0,275.5,480.47,390.6
2016,10,19,16,0,657.0,53.0,4.3,19.0,228.0,415.03,335.33
2016,10,19,16,15,593.0,47.0,4.35,18.5,180.5,340.32,271.32
2016,10,19,16,30,529.0,41.0,4.4,18.0,133.0,274.49,212.69
2016,10,19,16,45,420.0,32.0,4.45,18.0,89.5,194.77,141.86
2016,10,19,17,0,311.0,23.0,4.5,18.0,46.0,124.67,60.55
2016,10,19,17,15,155.5,11.5,4.55,17.5,23.0,43.0,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,16.0,3.35,15.5,39.5,84.22,22.98
2016,10,20,7,0,413.0,32.0,3.5,16.0,79.0,188.83,135.96
2016,10,20,7,15,502.5,40.0,3.5,16.0,125.5,258.64,200.42
2016,10,20,7,30,592.0,48.0,3.5,16.0,172.0,338.55,271.09
2016,10,20,7,45,647.0,53.5,3.55,16.5,221.0,405.19,329.47
2016,10,20,8,0,702.0,59.0,3.6,17.0,270.0,479.3,391.75
2016,10,20,8,15,738.0,63.0,3.4,17.0,317.0,544.37,445.02
2016,10,20,8,30,774.0,67.0,3.2,17.0,364.0,611.25,497.66
2016,10,20,8,45,800.5,69.5,3.0,17.5,408.0,671.05,541.48
2016,10,20,9,0,827.0,72.0,2.8,18.0,452.0,730.93,582.31
2016,10,20,9,15,845.0,74.0,2.8,18.5,490.5,783.16,617.38
2016,10,20,9,30,863.0,76.0,2.8,19.0,529.0,825.25,644.55
2016,10,20,9,45,883.0,75.0,2.8,19.5,563.5,872.0,674.6
2016,10,20,10,0,903.0,74.0,2.8,20.0,598.0,916.96,702.87
2016,10,20,10,15,911.5,75.5,2.85,20.0,623.5,952.15,725.88
2016,10,20,10,30,920.0,77.0,2.9,20.0,649.0,984.37,746.88
2016,10,20,10,45,925.0,78.0,3.0,20.5,667.0,1009.38,762.03
2016,10,20,11,0,930.0,79.0,3.1,21.0,685.0,1030.94,774.94
2016,10,20,11,15,932.5,79.0,3.15,21.0,695.5,1045.16,784.14
2016,10,20,11,30,935.0,79.0,3.2,21.0,706.0,1055.65,791.07
2016,10,20,11,45,935.0,79.5,3.3,21.5,708.0,1060.4,793.29
2016,10,20,12,0,935.0,80.0,3.4,22.0,710.0,1061.3,793.16
2016,10,20,12,15,933.0,80.0,3.45,22.0,704.0,1055.7,790.01
2016,10,20,12,30,931.0,80.0,3.5,22.0,698.0,1046.3,784.54
2016,10,20,12,45,925.5,79.5,3.6,22.0,684.0,1029.05,774.35
2016,10,20,13,0,920.0,79.0,3.7,22.0,670.0,1008.23,761.86
2016,10,20,13,15,913.0,78.5,3.75,22.0,648.0,982.53,745.74
2016,10,20,13,30,906.0,78.0,3.8,22.0,626.0,953.6,727.42
2016,10,20,13,45,894.5,77.0,3.85,22.0,597.0,916.92,703.65
2016,10,20,14,0,883.0,76.0,3.9,22.0,568.0,877.64,677.92
2016,10,20,14,15,868.5,74.0,3.9,22.0,532.5,832.27,647.34
2016,10,20,14,30,854.0,72.0,3.9,22.0,497.0,785.02,615.08
2016,10,20,14,45,832.5,70.0,3.95,22.0,456.0,738.25,582.9
2016,10,20,15,0,811.0,68.0,4.0,22.0,415.0,682.58,543.48
2016,10,20,15,15,782.0,65.0,4.0,21.5,370.0,620.25,497.88
2016,10,20,15,30,753.0,62.0,4.0,21.0,325.0,558.58,450.3
2016,10,20,15,45,710.5,57.5,4.05,21.0,276.5,488.54,393.69
2016,10,20,16,0,668.0,53.0,4.1,21.0,228.0,421.35,337.36
2016,10,20,16,15,602.0,47.0,4.1,20.0,179.5,345.04,273.04
2016,10,20,16,30,536.0,41.0,4.1,19.0,131.0,278.05,214.13
2016,10,20,16,45,421.5,32.0,4.15,18.5,87.5,195.98,141.66
2016,10,20,17,0,307.0,23.0,4.2,18.0,44.0,123.02,51.16
2016,10,20,17,15,153.5,11.5,4.25,17.5,22.0,42.77,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,15.5,3.75,16.0,37.0,81.08,13.35
2016,10,21,7,0,393.0,31.0,3.8,16.0,74.0,182.38,130.61
2016,10,21,7,15,483.0,39.0,3.75,16.0,119.5,251.25,194.72
2016,10,21,7,30,573.0,47.0,3.7,16.0,165.0,330.34,264.77
2016,10,21,7,45,367.0,82.0,3.65,16.5,165.0,292.46,238.61
2016,10,21,8,0,161.0,117.0,3.6,17.0,165.0,212.05,173.45
2016,10,21,8,15,170.0,136.5,3.5,17.0,194.5,245.93,202.22
2016,10,21,8,30,179.0,156.0,3.4,17.0,224.0,280.58,230.72
2016,10,21,8,45,160.0,176.0,3.3,17.5,242.0,296.49,242.51
2016,10,21,9,0,141.0,196.0,3.2,18.0,260.0,310.45,252.32
2016,10,21,9,15,111.0,210.5,3.2,18.0,263.5,307.47,248.69
2016,10,21,9,30,81.0,225.0,3.2,18.0,267.0,283.56,228.43
2016,10,21,9,45,84.0,240.0,3.2,18.5,286.0,304.12,244.01
2016,10,21,10,0,87.0,255.0,3.2,19.0,305.0,324.88,259.43
2016,10,21,10,15,175.5,265.5,3.25,19.0,372.0,441.94,352.4
2016,10,21,10,30,264.0,276.0,3.3,19.0,439.0,565.37,447.07
2016,10,21,10,45,276.5,282.5,3.35,19.5,458.0,590.86,464.47
2016,10,21,11,0,289.0,289.0,3.4,20.0,477.0,615.69,481.79
2016,10,21,11,15,274.5,296.5,3.5,20.0,477.5,613.58,479.59
2016,10,21,11,30,260.0,304.0,3.6,20.0,478.0,609.96,476.5
2016,10,21,11,45,233.0,309.0,3.75,20.5,465.0,564.58,441.91
2016,10,21,12,0,206.0,314.0,3.9,21.0,452.0,542.87,424.55
2016,10,21,12,15,204.5,311.5,4.15,20.5,447.5,537.71,422.15
2016,10,21,12,30,203.0,309.0,4.4,20.0,443.0,531.8,419.24
2016,10,21,12,45,191.5,303.0,4.7,20.0,427.5,511.14,404.33
2016,10,21,13,0,180.0,297.0,5.0,20.0,412.0,490.13,389.01
2016,10,21,13,15,180.5,286.5,5.25,20.0,398.0,475.26,378.62
2016,10,21,13,30,181.0,276.0,5.5,20.0,384.0,459.83,367.68
2016,10,21,13,45,238.5,255.5,5.75,20.0,391.0,484.18,389.37
2016,10,21,14,0,296.0,235.0,6.0,20.0,398.0,524.79,423.14
2016,10,21,14,15,297.0,218.0,6.15,19.5,373.0,495.81,402.27
2016,10,21,14,30,298.0,201.0,6.3,19.0,348.0,465.89,380.47
2016,10,21,14,45,400.0,164.5,6.45,19.0,344.0,508.18,416.76
2016,10,21,15,0,502.0,128.0,6.6,19.0,340.0,522.81,430.69
2016,10,21,15,15,477.5,118.0,6.6,18.5,302.0,470.21,388.85
2016,10,21,15,30,453.0,108.0,6.6,18.0,264.0,418.84,347.06
2016,10,21,15,45,423.0,95.0,6.65,18.0,223.5,362.62,299.57
2016,10,21,16,0,393.0,82.0,6.7,18.0,183.0,308.85,252.91
2016,10,21,16,15,348.5,68.0,6.65,17.5,143.0,250.13,201.47
2016,10,21,16,30,304.0,54.0,6.6,17.0,103.0,196.25,153.09
2016,10,21,16,45,221.5,38.5,6.6,17.0,68.0,132.94,96.25
2016,10,21,17,0,139.0,23.0,6.6,17.0,33.0,74.02,22.55
2016,10,21,17,15,69.5,11.5,6.5,16.5,16.5,24.41,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,77.0,18.5,4.2,15.0,26.5,44.29,0.0
2016,10,22,7,0,154.0,37.0,4.2,15.0,53.0,107.77,76.67
2016,10,22,7,15,194.0,55.0,4.2,15.0,87.0,143.58,111.36
2016,10,22,7,30,234.0,73.0,4.2,15.0,121.0,191.95,154.7
2016,10,22,7,45,261.0,90.5,4.25,15.5,156.5,237.49,194.87
2016,10,22,8,0,288.0,108.0,4.3,16.0,192.0,285.77,236.34
2016,10,22,8,15,309.0,122.5,4.25,16.0,227.0,329.41,273.36
2016,10,22,8,30,330.0,137.0,4.2,16.0,262.0,374.72,310.87
2016,10,22,8,45,550.0,105.0,4.2,16.5,341.5,538.29,443.65
2016,10,22,9,0,770.0,73.0,4.2,17.0,421.0,691.67,561.76
2016,10,22,9,15,809.0,76.5,4.2,17.0,469.5,760.09,611.02
2016,10,22,9,30,848.0,80.0,4.2,17.0,518.0,829.02,660.15
2016,10,22,9,45,848.0,86.5,4.2,17.0,547.5,867.44,686.3
2016,10,22,10,0,848.0,93.0,4.2,17.0,577.0,902.82,710.25
2016,10,22,10,15,857.5,94.5,4.2,17.0,603.0,937.98,733.93
2016,10,22,10,30,867.0,96.0,4.2,17.0,629.0,970.33,755.52
2016,10,22,10,45,874.5,96.5,4.25,17.5,647.0,996.5,771.6
2016,10,22,11,0,882.0,97.0,4.3,18.0,665.0,1006.62,776.57
2016,10,22,11,15,885.5,97.5,4.35,18.0,675.5,1021.78,786.78
2016,10,22,11,30,889.0,98.0,4.4,18.0,686.0,1033.41,794.73
2016,10,22,11,45,890.5,98.0,4.5,18.0,688.5,1038.81,799.18
2016,10,22,12,0,892.0,98.0,4.6,18.0,691.0,1040.54,801.32
2016,10,22,12,15,890.0,98.0,4.7,18.0,685.0,1035.04,798.61
2016,10,22,12,30,888.0,98.0,4.8,18.0,679.0,1025.91,793.56
2016,10,22,12,45,877.5,99.5,4.95,18.0,664.0,1019.41,790.93
2016,10,22,13,0,867.0,101.0,5.1,18.0,649.0,996.39,776.69
2016,10,22,13,15,859.0,99.5,5.2,18.0,627.5,969.04,759.01
2016,10,22,13,30,851.0,98.0,5.3,18.0,606.0,938.62,739.07
2016,10,22,13,45,840.5,96.0,5.4,18.0,577.5,902.44,714.81
2016,10,22,14,0,830.0,94.0,5.5,18.0,549.0,863.73,688.48
2016,10,22,14,15,726.0,108.0,5.55,18.0,487.5,766.95,618.04
2016,10,22,14,30,622.0,122.0,5.6,18.0,426.0,669.39,545.51
2016,10,22,14,45,625.0,109.5,5.65,18.0,393.0,630.32,516.46
2016,10,22,15,0,628.0,97.0,5.7,18.0,360.0,589.0,484.69
2016,10,22,15,15,581.5,97.0,5.65,17.5,319.0,525.81,434.57
2016,10,22,15,30,535.0,97.0,5.6,17.0,278.0,464.78,384.94
2016,10,22,15,45,500.0,86.0,5.6,17.0,235.5,402.75,332.81
2016,10,22,16,0,465.0,75.0,5.6,17.0,193.0,343.36,281.38
2016,10,22,16,15,406.0,63.5,5.5,16.5,150.0,272.29,219.57
2016,10,22,16,30,347.0,52.0,5.4,16.0,107.0,212.06,165.57
2016,10,22,16,45,249.0,37.5,5.3,16.0,69.5,142.05,102.4
2016,10,22,17,0,151.0,23.0,5.2,16.0,32.0,77.21,13.86
2016,10,22,17,15,75.5,11.5,5.1,15.5,16.0,25.85,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,60.5,18.0,1.8,15.0,24.0,39.29,0.0
2016,10,23,7,0,121.0,36.0,1.9,15.0,48.0,88.31,61.4
2016,10,23,7,15,157.0,54.5,1.9,15.0,80.0,129.33,99.75
2016,10,23,7,30,193.0,73.0,1.9,15.0,112.0,174.39,139.76
2016,10,23,7,45,214.5,91.5,1.95,15.5,145.5,216.0,176.11
2016,10,23,8,0,236.0,110.0,2.0,16.0,179.0,259.8,213.31
2016,10,23,8,15,254.0,126.5,2.0,16.0,212.0,301.13,247.9
2016,10,23,8,30,272.0,143.0,2.0,16.0,245.0,343.96,282.84
2016,10,23,8,45,143.0,152.5,2.05,16.5,207.0,259.24,212.18
2016,10,23,9,0,14.0,162.0,2.1,17.0,169.0,147.73,117.83
2016,10,23,9,15,30.0,185.5,2.05,17.0,201.0,198.56,159.71
2016,10,23,9,30,46.0,209.0,2.0,17.0,233.0,237.58,191.11
2016,10,23,9,45,111.0,233.0,2.0,17.5,295.0,341.09,273.96
2016,10,23,10,0,176.0,257.0,2.0,18.0,357.0,430.46,343.18
2016,10,23,10,15,175.5,269.0,2.1,18.0,372.5,448.09,355.75
2016,10,23,10,30,175.0,281.0,2.2,18.0,388.0,465.21,368.34
2016,10,23,10,45,101.5,266.0,2.35,18.0,328.5,355.99,282.82
2016,10,23,11,0,28.0,251.0,2.5,18.0,269.0,243.93,192.94
2016,10,23,11,15,28.0,254.5,2.6,18.0,273.0,270.62,214.18
2016,10,23,11,30,28.0,258.0,2.7,18.0,277.0,274.46,217.08
2016,10,23,11,45,28.0,258.5,2.8,18.5,277.5,275.0,217.09
2016,10,23,12,0,28.0,259.0,2.9,19.0,278.0,275.56,217.18
2016,10,23,12,15,19.5,239.0,2.95,18.5,252.0,223.22,176.13
2016,10,23,12,30,11.0,219.0,3.0,18.0,226.0,195.27,154.05
2016,10,23,12,45,13.5,222.0,3.1,18.0,230.5,200.86,158.83
2016,10,23,13,0,16.0,225.0,3.2,18.0,235.0,206.52,163.63
2016,10,23,13,15,15.0,218.0,3.25,18.0,227.0,199.05,157.79
2016,10,23,13,30,14.0,211.0,3.3,18.0,219.0,191.7,152.09
2016,10,23,13,45,24.5,214.0,3.4,18.0,227.5,204.89,163.42
2016,10,23,14,0,35.0,217.0,3.5,18.0,236.0,236.82,189.73
2016,10,23,14,15,33.5,203.5,3.6,18.0,220.5,220.93,177.23
2016,10,23,14,30,32.0,190.0,3.7,18.0,205.0,205.29,164.96
2016,10,23,14,45,52.0,180.5,3.8,18.0,203.0,210.94,170.56
2016,10,23,15,0,72.0,171.0,3.9,18.0,201.0,215.12,174.8
2016,10,23,15,15,67.0,152.5,4.0,17.5,178.0,190.37,154.88
2016,10,23,15,30,62.0,134.0,4.1,17.0,155.0,166.2,135.13
2016,10,23,15,45,53.5,114.0,4.2,17.0,130.5,138.86,112.06
2016,10,23,16,0,45.0,94.0,4.3,17.0,106.0,112.5,89.46
2016,10,23,16,15,34.0,74.0,4.25,16.5,82.0,85.94,66.54
2016,10,23,16,30,23.0,54.0,4.2,16.0,58.0,60.51,44.41
2016,10,23,16,45,11.5,35.0,4.2,16.0,37.0,37.04,23.41
2016,10,23,17,0,0.0,16.0,4.2,16.0,16.0,12.21,0.0
2016,10,23,17,15,0.0,8.0,4.15,15.5,8.0,6.29,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,3.5,16.5,7.05,16.0,17.0,13.9,0.0
2016,10,24,7,0,7.0,33.0,7.2,16.0,34.0,30.53,17.86
2016,10,24,7,15,26.0,52.5,7.25,16.0,57.5,60.66,44.35
2016,10,24,7,30,45.0,72.0,7.3,16.0,81.0,89.29,69.43
2016,10,24,7,45,54.5,92.0,7.35,16.0,106.0,115.69,92.65
2016,10,24,8,0,64.0,112.0,7.4,16.0,131.0,143.13,116.51
2016,10,24,8,15,72.0,131.0,7.35,16.0,155.5,169.52,139.14
2016,10,24,8,30,80.0,150.0,7.3,16.0,180.0,196.79,162.2
2016,10,24,8,45,177.5,164.0,7.3,16.5,240.5,298.05,247.87
2016,10,24,9,0,275.0,178.0,7.3,17.0,301.0,411.43,341.51
2016,10,24,9,15,142.5,178.0,7.3,17.0,242.0,298.24,246.06
2016,10,24,9,30,10.0,178.0,7.3,17.0,183.0,158.4,126.78
2016,10,24,9,45,5.0,132.5,7.35,17.0,135.0,110.68,87.02
2016,10,24,10,0,0.0,87.0,7.4,17.0,87.0,66.96,50.38
2016,10,24,10,15,15.5,163.5,7.35,17.0,173.0,148.14,118.11
2016,10,24,10,30,31.0,240.0,7.3,17.0,259.0,258.51,208.34
2016,10,24,10,45,79.5,267.5,7.3,17.5,318.0,337.0,272.53
2016,10,24,11,0,128.0,295.0,7.3,18.0,377.0,441.35,355.78
2016,10,24,11,15,77.0,273.5,7.25,18.0,323.0,342.26,275.41
2016,10,24,11,30,26.0,252.0,7.2,18.0,269.0,243.15,194.13
2016,10,24,11,45,29.5,257.5,7.15,18.0,277.0,276.09,220.71
2016,10,24,12,0,33.0,263.0,7.1,18.0,285.0,285.84,228.58
2016,10,24,12,15,96.5,283.0,7.05,18.0,345.5,373.31,300.8
2016,10,24,12,30,160.0,303.0,7.0,18.0,406.0,484.53,390.12
2016,10,24,12,45,96.5,276.5,7.0,18.0,338.5,364.9,294.08
2016,10,24,13,0,33.0,250.0,7.0,18.0,271.0,271.53,217.5
2016,10,24,13,15,20.5,223.0,7.0,18.0,236.0,209.67,167.5
2016,10,24,13,30,8.0,196.0,7.0,18.0,201.0,171.83,136.49
2016,10,24,13,45,6.5,187.0,7.0,18.0,191.0,162.39,128.97
2016,10,24,14,0,5.0,178.0,7.0,18.0,181.0,153.14,121.57
2016,10,24,14,15,4.0,168.5,6.95,18.0,171.0,144.05,114.32
2016,10,24,14,30,3.0,159.0,6.9,18.0,161.0,135.18,107.22
2016,10,24,14,45,13.5,156.5,6.9,18.0,162.5,142.26,113.7
2016,10,24,15,0,24.0,154.0,6.9,18.0,164.0,148.88,119.73
2016,10,24,15,15,19.0,137.0,6.85,17.5,144.5,129.58,103.9
2016,10,24,15,30,14.0,120.0,6.8,17.0,125.0,110.87,88.38
2016,10,24,15,45,7.0,102.0,6.75,17.0,104.5,90.6,71.15
2016,10,24,16,0,0.0,84.0,6.7,17.0,84.0,71.15,54.48
2016,10,24,16,15,0.0,64.5,6.55,16.5,64.5,54.13,39.89
2016,10,24,16,30,0.0,45.0,6.4,16.0,45.0,36.99,25.04
2016,10,24,16,45,0.0,28.5,6.3,16.0,28.5,22.75,12.1
2016,10,24,17,0,0.0,12.0,6.2,16.0,12.0,9.13,0.0
2016,10,24,17,15,0.0,6.0,6.15,16.0,6.0,4.72,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,6.0,16.5,4.5,3.4,0.0
2016,10,25,7,0,0.0,9.0,6.0,17.0,9.0,6.82,0.0
2016,10,25,7,15,0.0,16.0,6.0,17.0,16.0,12.15,4.37
2016,10,25,7,30,0.0,23.0,6.0,17.0,23.0,17.5,9.06
2016,10,25,7,45,0.0,30.5,6.05,17.0,30.5,23.24,14.05
2016,10,25,8,0,0.0,38.0,6.1,17.0,38.0,29.0,19.01
2016,10,25,8,15,0.0,45.0,6.25,17.0,45.0,34.39,23.6
2016,10,25,8,30,0.0,52.0,6.4,17.0,52.0,39.79,28.14
2016,10,25,8,45,0.0,79.0,6.55,17.0,79.0,61.01,45.99
2016,10,25,9,0,0.0,106.0,6.7,17.0,106.0,84.28,65.4
2016,10,25,9,15,2.0,136.5,6.65,17.0,137.5,113.13,89.36
2016,10,25,9,30,4.0,167.0,6.6,17.0,169.0,142.93,113.88
2016,10,25,9,45,53.0,208.0,6.6,17.5,237.5,243.81,197.8
2016,10,25,10,0,102.0,249.0,6.6,18.0,306.0,335.36,272.31
2016,10,25,10,15,74.0,250.0,6.55,18.0,292.0,311.4,251.59
2016,10,25,10,30,46.0,251.0,6.5,18.0,278.0,286.13,229.94
2016,10,25,10,45,83.0,271.5,6.45,18.0,323.0,345.94,278.82
2016,10,25,11,0,120.0,292.0,6.4,18.0,368.0,430.87,346.54
2016,10,25,11,15,106.0,294.0,6.25,18.0,362.0,396.22,318.47
2016,10,25,11,30,92.0,296.0,6.1,18.0,356.0,384.72,308.67
2016,10,25,11,45,85.0,295.0,6.0,18.5,350.5,376.55,301.28
2016,10,25,12,0,78.0,294.0,5.9,19.0,345.0,368.23,293.83
2016,10,25,12,15,47.5,263.0,5.8,19.0,294.0,301.36,240.09
2016,10,25,12,30,17.0,232.0,5.7,19.0,243.0,214.71,170.02
2016,10,25,12,45,148.0,253.0,5.65,19.0,344.5,413.75,332.95
2016,10,25,13,0,279.0,274.0,5.6,19.0,446.0,588.22,470.75
2016,10,25,13,15,374.0,241.5,5.55,19.0,464.0,636.33,510.13
2016,10,25,13,30,469.0,209.0,5.5,19.0,482.0,702.04,562.26
2016,10,25,13,45,317.5,224.0,5.45,19.0,404.5,544.92,439.49
2016,10,25,14,0,166.0,239.0,5.4,19.0,327.0,398.7,322.25
2016,10,25,14,15,206.5,219.0,5.35,18.5,321.5,405.04,330.02
2016,10,25,14,30,247.0,199.0,5.3,18.0,316.0,426.09,348.66
2016,10,25,14,45,133.0,174.5,5.25,18.0,237.0,283.71,232.29
2016,10,25,15,0,19.0,150.0,5.2,18.0,158.0,141.67,113.35
2016,10,25,15,15,15.0,133.5,5.1,18.0,139.5,123.76,98.67
2016,10,25,15,30,11.0,117.0,5.0,18.0,121.0,106.37,84.15
2016,10,25,15,45,5.5,99.5,4.95,18.0,101.5,87.59,68.28
2016,10,25,16,0,0.0,82.0,4.9,18.0,82.0,69.49,52.84
2016,10,25,16,15,0.0,63.0,4.85,17.5,63.0,52.96,38.7
2016,10,25,16,30,0.0,44.0,4.8,17.0,44.0,36.28,24.29
2016,10,25,16,45,0.0,27.5,4.8,17.0,27.5,21.98,11.18
2016,10,25,17,0,0.0,11.0,4.8,17.0,11.0,8.37,0.0
2016,10,25,17,15,0.0,5.5,4.8,16.5,5.5,4.33,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,184.0,13.5,4.1,15.5,30.5,75.64,0.0
2016,10,26,7,0,368.0,27.0,4.2,16.0,61.0,175.26,118.43
2016,10,26,7,15,465.5,35.0,4.25,16.0,105.0,245.9,189.7
2016,10,26,7,30,563.0,43.0,4.3,16.0,149.0,327.79,262.81
2016,10,26,7,45,281.5,50.0,4.35,16.5,103.0,216.01,176.59
2016,10,26,8,0,0.0,57.0,4.4,17.0,57.0,43.67,31.39
2016,10,26,8,15,0.0,67.5,4.35,17.0,67.5,52.16,38.67
2016,10,26,8,30,0.0,78.0,4.3,17.0,78.0,60.74,45.87
2016,10,26,8,45,37.5,130.0,4.25,17.0,146.5,145.88,118.05
2016,10,26,9,0,75.0,182.0,4.2,17.0,215.0,232.52,189.92
2016,10,26,9,15,61.0,193.0,4.15,17.0,221.5,234.24,190.38
2016,10,26,9,30,47.0,204.0,4.1,17.0,228.0,235.02,190.15
2016,10,26,9,45,118.5,226.5,4.05,17.5,291.0,342.89,278.0
2016,10,26,10,0,190.0,249.0,4.0,18.0,354.0,436.95,352.42
2016,10,26,10,15,351.5,224.5,4.0,18.0,430.5,586.65,470.98
2016,10,26,10,30,513.0,200.0,4.0,18.0,507.0,747.23,592.91
2016,10,26,10,45,702.5,141.5,4.05,18.5,574.5,890.75,695.68
2016,10,26,11,0,892.0,83.0,4.1,19.0,642.0,1003.19,771.81
2016,10,26,11,15,896.5,83.5,4.1,19.0,652.5,1019.33,781.51
2016,10,26,11,30,901.0,84.0,4.1,19.0,663.0,1031.94,789.69
2016,10,26,11,45,900.5,85.0,4.2,19.0,665.5,1036.43,793.15
2016,10,26,12,0,900.0,86.0,4.3,19.0,668.0,1037.24,794.32
2016,10,26,12,15,898.5,85.5,4.2,19.0,662.0,1031.53,789.92
2016,10,26,12,30,897.0,85.0,4.1,19.0,656.0,1022.18,783.23
2016,10,26,12,45,893.5,84.5,4.0,19.0,642.5,1007.23,772.88
2016,10,26,13,0,890.0,84.0,3.9,19.0,629.0,988.83,760.33
2016,10,26,13,15,882.0,82.5,3.75,19.0,607.5,961.51,741.4
2016,10,26,13,30,874.0,81.0,3.6,19.0,586.0,931.15,720.47
2016,10,26,13,45,864.0,79.5,3.5,19.0,558.0,896.12,696.59
2016,10,26,14,0,854.0,78.0,3.4,19.0,530.0,858.55,670.86
2016,10,26,14,15,838.0,76.0,3.25,19.0,495.0,822.0,645.45
2016,10,26,14,30,822.0,74.0,3.1,19.0,460.0,774.05,611.59
2016,10,26,14,45,800.5,71.0,3.0,19.0,420.0,719.25,572.61
2016,10,26,15,0,779.0,68.0,2.9,19.0,380.0,663.83,532.53
2016,10,26,15,15,747.0,64.5,2.75,18.5,335.5,600.42,485.28
2016,10,26,15,30,715.0,61.0,2.6,18.0,291.0,538.04,436.38
2016,10,26,15,45,668.5,56.0,2.5,18.0,244.5,467.09,378.4
2016,10,26,16,0,622.0,51.0,2.4,18.0,198.0,402.48,323.43
2016,10,26,16,15,546.0,44.5,2.2,17.5,151.5,323.74,256.04
2016,10,26,16,30,470.0,38.0,2.0,17.0,105.0,252.79,193.15
2016,10,26,16,45,335.0,27.5,1.85,17.0,65.5,165.88,111.8
2016,10,26,17,0,200.0,17.0,1.7,17.0,26.0,84.64,0.0
2016,10,26,17,15,100.0,8.5,1.65,16.5,13.0,29.55,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,27,7,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,27,7,15,0.0,1.0,5.0,16.0,1.0,0.76,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.51,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.27,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.03,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,3.41,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,3.8,0.0
2016,10,27,8,45,6.0,79.5,4.85,17.5,82.5,65.87,50.22
2016,10,27,9,0,12.0,154.0,4.9,18.0,160.0,139.8,111.63
2016,10,27,9,15,7.0,157.5,4.75,18.0,161.5,137.94,109.6
2016,10,27,9,30,2.0,161.0,4.6,18.0,163.0,136.02,107.56
2016,10,27,9,45,8.0,179.0,4.5,18.0,183.5,157.74,125.34
2016,10,27,10,0,14.0,197.0,4.4,18.0,204.0,180.06,143.46
2016,10,27,10,15,7.0,179.0,4.4,18.0,182.5,155.43,122.91
2016,10,27,10,30,0.0,161.0,4.4,18.0,161.0,131.43,102.92
2016,10,27,10,45,0.0,158.0,4.45,18.0,158.0,128.36,100.32
2016,10,27,11,0,0.0,155.0,4.5,18.0,155.0,125.42,97.83
2016,10,27,11,15,0.0,155.5,4.7,18.0,155.5,125.73,98.03
2016,10,27,11,30,0.0,156.0,4.9,18.0,156.0,126.09,98.3
2016,10,27,11,45,0.0,156.0,5.1,18.0,156.0,126.05,98.25
2016,10,27,12,0,0.0,156.0,5.3,18.0,156.0,126.05,98.27
2016,10,27,12,15,3.0,177.5,5.3,18.0,179.5,148.8,116.95
2016,10,27,12,30,6.0,199.0,5.3,18.0,203.0,172.21,136.1
2016,10,27,12,45,3.0,176.0,5.3,18.0,178.0,147.7,116.15
2016,10,27,13,0,0.0,153.0,5.3,18.0,153.0,123.82,96.66
2016,10,27,13,15,0.0,120.5,5.2,18.0,120.5,95.14,73.27
2016,10,27,13,30,0.0,88.0,5.1,18.0,88.0,67.75,50.78
2016,10,27,13,45,0.0,120.5,5.1,18.0,120.5,95.54,73.88
2016,10,27,14,0,0.0,153.0,5.1,18.0,153.0,125.68,98.84
2016,10,27,14,15,0.0,123.0,5.05,18.0,123.0,98.61,76.69
2016,10,27,14,30,0.0,93.0,5.0,18.0,93.0,72.45,55.13
2016,10,27,14,45,0.0,55.5,4.95,18.0,55.5,42.5,30.19
2016,10,27,15,0,0.0,18.0,4.9,18.0,18.0,13.71,5.95
2016,10,27,15,15,0.0,15.5,4.7,17.5,15.5,11.79,4.37
2016,10,27,15,30,0.0,13.0,4.5,17.0,13.0,9.88,2.77
2016,10,27,15,45,0.0,11.0,4.35,17.0,11.0,8.35,1.45
2016,10,27,16,0,0.0,9.0,4.2,17.0,9.0,6.82,0.13
2016,10,27,16,15,0.0,6.5,4.15,17.0,6.5,4.92,0.0
2016,10,27,16,30,0.0,4.0,4.1,17.0,4.0,3.02,0.0
2016,10,27,16,45,0.0,2.5,4.05,17.0,2.5,1.89,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.79,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.39,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.5,2.3,16.5,0.5,0.39,0.0
2016,10,28,7,0,0.0,1.0,2.4,17.0,1.0,0.75,0.0
2016,10,28,7,15,0.0,2.5,2.3,17.0,2.5,1.89,0.0
2016,10,28,7,30,0.0,4.0,2.2,17.0,4.0,3.03,0.0
2016,10,28,7,45,0.0,5.5,2.1,17.0,5.5,4.17,0.0
2016,10,28,8,0,0.0,7.0,2.0,17.0,7.0,5.31,0.0
2016,10,28,8,15,0.0,8.5,1.9,17.0,8.5,6.45,0.0
2016,10,28,8,30,0.0,10.0,1.8,17.0,10.0,7.6,0.83
2016,10,28,8,45,0.0,66.5,1.75,17.0,66.5,50.99,37.64
2016,10,28,9,0,0.0,123.0,1.7,17.0,123.0,100.51,78.9
2016,10,28,9,15,0.0,122.5,1.7,17.0,122.5,99.01,77.39
2016,10,28,9,30,0.0,122.0,1.7,17.0,122.0,97.83,76.24
2016,10,28,9,45,0.0,138.5,1.7,17.5,138.5,112.33,87.85
2016,10,28,10,0,0.0,155.0,1.7,18.0,155.0,127.04,99.46
2016,10,28,10,15,203.0,192.0,1.85,18.0,311.5,411.4,331.35
2016,10,28,10,30,406.0,229.0,2.0,18.0,468.0,654.79,515.92
2016,10,28,10,45,613.0,164.5,2.15,18.0,537.0,829.37,642.68
2016,10,28,11,0,820.0,100.0,2.3,18.0,606.0,965.98,735.9
2016,10,28,11,15,593.0,182.5,2.4,18.0,551.5,847.45,653.35
2016,10,28,11,30,366.0,265.0,2.5,18.0,497.0,679.79,530.22
2016,10,28,11,45,366.5,265.5,2.7,18.0,499.0,682.49,534.35
2016,10,28,12,0,367.0,266.0,2.9,18.0,501.0,683.62,536.06
2016,10,28,12,15,233.5,277.0,2.95,18.0,426.0,533.87,422.33
2016,10,28,12,30,100.0,288.0,3.0,18.0,351.0,386.06,306.48
2016,10,28,12,45,52.5,240.0,3.05,18.0,273.5,282.33,224.92
2016,10,28,13,0,5.0,192.0,3.1,18.0,196.0,165.34,130.16
2016,10,28,13,15,15.0,205.0,3.0,18.0,214.5,188.14,149.34
2016,10,28,13,30,25.0,218.0,2.9,18.0,233.0,211.17,168.37
2016,10,28,13,45,221.5,205.0,2.85,18.0,321.5,437.86,353.76
2016,10,28,14,0,418.0,192.0,2.8,18.0,410.0,609.79,488.12
2016,10,28,14,15,390.5,183.0,2.65,18.0,375.5,560.46,449.54
2016,10,28,14,30,363.0,174.0,2.5,18.0,341.0,493.36,398.73
2016,10,28,14,45,355.0,160.0,2.45,18.0,311.5,456.38,370.76
2016,10,28,15,0,347.0,146.0,2.4,18.0,282.0,419.21,341.91
2016,10,28,15,15,517.5,104.5,2.35,18.0,280.0,487.45,397.21
2016,10,28,15,30,688.0,63.0,2.3,18.0,278.0,524.73,425.81
2016,10,28,15,45,639.5,57.5,2.25,18.0,232.0,456.64,369.47
2016,10,28,16,0,591.0,52.0,2.2,18.0,186.0,389.21,312.46
2016,10,28,16,15,510.5,45.0,2.1,17.5,140.5,309.43,244.39
2016,10,28,16,30,430.0,38.0,2.0,17.0,95.0,237.93,181.06
2016,10,28,16,45,215.0,29.5,1.9,17.0,58.0,125.35,79.41
2016,10,28,17,0,0.0,21.0,1.8,17.0,21.0,16.52,0.0
2016,10,28,17,15,0.0,10.5,1.7,16.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
