Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,3.6,16.5,4.5,3.54,0.0
2016,10,29,7,0,0.0,9.0,3.8,17.0,9.0,6.82,0.0
2016,10,29,7,15,0.0,16.5,3.9,17.0,16.5,12.54,4.6
2016,10,29,7,30,0.0,24.0,4.0,17.0,24.0,18.27,9.66
2016,10,29,7,45,0.0,32.5,4.15,17.0,32.5,24.78,15.33
2016,10,29,8,0,0.0,41.0,4.3,17.0,41.0,31.31,20.97
2016,10,29,8,15,0.0,49.0,4.35,17.0,49.0,37.47,26.23
2016,10,29,8,30,0.0,57.0,4.4,17.0,57.0,43.65,31.44
2016,10,29,8,45,115.5,115.5,4.45,17.0,164.5,201.54,166.53
2016,10,29,9,0,231.0,174.0,4.5,17.0,272.0,378.04,311.82
2016,10,29,9,15,169.5,193.5,4.45,17.0,268.5,342.22,280.75
2016,10,29,9,30,108.0,213.0,4.4,17.0,265.0,299.64,244.46
2016,10,29,9,45,127.0,228.5,4.4,17.5,294.0,355.49,288.66
2016,10,29,10,0,146.0,244.0,4.4,18.0,323.0,393.94,318.32
2016,10,29,10,15,399.0,196.0,4.3,18.0,426.0,624.44,502.31
2016,10,29,10,30,652.0,148.0,4.2,18.0,529.0,836.15,660.63
2016,10,29,10,45,470.5,209.0,4.15,18.0,488.0,729.17,577.63
2016,10,29,11,0,289.0,270.0,4.1,18.0,447.0,601.75,477.78
2016,10,29,11,15,336.5,264.0,4.0,18.0,473.5,646.51,512.79
2016,10,29,11,30,384.0,258.0,3.9,18.0,500.0,690.84,546.21
2016,10,29,11,45,642.0,169.5,3.85,18.5,575.0,893.08,695.77
2016,10,29,12,0,900.0,81.0,3.8,19.0,650.0,1032.79,789.82
2016,10,29,12,15,582.0,180.5,3.75,19.0,547.5,840.46,654.12
2016,10,29,12,30,264.0,280.0,3.7,19.0,445.0,592.0,465.95
2016,10,29,12,45,571.5,180.5,3.65,19.0,527.0,806.83,633.42
2016,10,29,13,0,879.0,81.0,3.6,19.0,609.0,976.0,751.83
2016,10,29,13,15,504.5,168.5,3.55,19.0,469.0,706.23,557.83
2016,10,29,13,30,130.0,256.0,3.5,19.0,329.0,396.37,315.61
2016,10,29,13,45,154.5,242.5,3.5,19.0,325.0,400.14,321.06
2016,10,29,14,0,179.0,229.0,3.5,19.0,321.0,402.14,323.9
2016,10,29,14,15,214.5,209.5,3.5,18.5,312.5,404.32,327.84
2016,10,29,14,30,250.0,190.0,3.5,18.0,304.0,421.57,343.21
2016,10,29,14,45,501.0,129.5,3.5,18.0,332.0,553.22,451.25
2016,10,29,15,0,752.0,69.0,3.5,18.0,360.0,647.59,525.95
2016,10,29,15,15,718.0,65.5,3.5,18.0,316.5,584.09,476.35
2016,10,29,15,30,684.0,62.0,3.5,18.0,273.0,521.83,426.32
2016,10,29,15,45,630.0,57.0,3.5,18.0,227.0,451.42,368.0
2016,10,29,16,0,576.0,52.0,3.5,18.0,181.0,382.22,308.83
2016,10,29,16,15,495.0,44.5,3.5,17.5,136.0,302.45,240.06
2016,10,29,16,30,414.0,37.0,3.5,17.0,91.0,231.1,176.17
2016,10,29,16,45,207.0,28.0,3.55,17.0,55.0,120.36,73.06
2016,10,29,17,0,0.0,19.0,3.6,17.0,19.0,14.95,0.0
2016,10,29,17,15,0.0,9.5,3.65,16.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.75,16.0,0.5,0.39,0.0
2016,10,30,7,0,0.0,1.0,7.9,16.0,1.0,0.75,0.0
2016,10,30,7,15,0.0,2.5,7.95,16.0,2.5,1.89,0.0
2016,10,30,7,30,0.0,4.0,8.0,16.0,4.0,3.03,0.0
2016,10,30,7,45,0.0,5.5,8.05,16.5,5.5,4.17,0.0
2016,10,30,8,0,0.0,7.0,8.1,17.0,7.0,5.31,0.0
2016,10,30,8,15,0.0,8.5,8.05,17.0,8.5,6.45,0.0
2016,10,30,8,30,0.0,10.0,8.0,17.0,10.0,7.6,0.81
2016,10,30,8,45,0.0,35.0,8.0,17.0,35.0,26.71,17.04
2016,10,30,9,0,0.0,60.0,8.0,17.0,60.0,45.97,33.27
2016,10,30,9,15,0.0,39.0,7.9,17.0,39.0,29.81,19.56
2016,10,30,9,30,0.0,18.0,7.8,17.0,18.0,13.73,5.94
2016,10,30,9,45,0.0,53.0,7.7,17.5,53.0,40.62,28.48
2016,10,30,10,0,0.0,88.0,7.6,18.0,88.0,67.72,50.92
2016,10,30,10,15,89.5,176.5,7.4,18.0,228.0,266.92,217.88
2016,10,30,10,30,179.0,265.0,7.2,18.0,368.0,457.3,371.84
2016,10,30,10,45,420.5,210.0,7.05,18.0,463.0,681.76,552.91
2016,10,30,11,0,662.0,155.0,6.9,18.0,558.0,880.43,705.41
2016,10,30,11,15,432.5,222.5,6.7,18.0,487.5,721.36,580.09
2016,10,30,11,30,203.0,290.0,6.5,18.0,417.0,519.98,418.48
2016,10,30,11,45,518.5,198.5,6.35,18.0,524.0,788.79,633.42
2016,10,30,12,0,834.0,107.0,6.2,18.0,631.0,1010.7,796.07
2016,10,30,12,15,832.5,106.5,6.1,18.0,625.5,1005.11,790.4
2016,10,30,12,30,831.0,106.0,6.0,18.0,620.0,996.04,783.62
2016,10,30,12,45,554.0,184.0,5.9,18.0,523.5,793.98,635.24
2016,10,30,13,0,277.0,262.0,5.8,18.0,427.0,576.82,463.86
2016,10,30,13,15,348.5,236.5,5.7,18.0,437.0,610.17,492.84
2016,10,30,13,30,420.0,211.0,5.6,18.0,447.0,661.4,533.88
2016,10,30,13,45,598.5,154.0,5.6,18.0,471.0,757.42,611.21
2016,10,30,14,0,777.0,97.0,5.6,18.0,495.0,825.42,663.04
2016,10,30,14,15,758.0,94.0,5.55,18.0,460.5,777.9,628.06
2016,10,30,14,30,739.0,91.0,5.5,18.0,426.0,733.98,596.03
2016,10,30,14,45,708.0,88.5,5.45,18.0,386.0,675.61,552.43
2016,10,30,15,0,677.0,86.0,5.4,18.0,346.0,617.63,508.01
2016,10,30,15,15,638.0,81.5,5.35,17.5,302.5,552.69,456.81
2016,10,30,15,30,599.0,77.0,5.3,17.0,259.0,489.68,405.57
2016,10,30,15,45,536.0,71.0,5.3,17.0,214.0,413.54,341.38
2016,10,30,16,0,473.0,65.0,5.3,17.0,169.0,342.5,279.75
2016,10,30,16,15,383.5,55.0,5.2,16.5,125.5,261.1,208.94
2016,10,30,16,30,294.0,45.0,5.1,16.0,82.0,189.52,144.96
2016,10,30,16,45,147.0,30.0,5.0,16.0,48.5,101.75,58.31
2016,10,30,17,0,0.0,15.0,4.9,16.0,15.0,11.8,0.0
2016,10,30,17,15,0.0,7.5,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,106.0,14.0,2.25,15.0,22.0,41.76,0.0
2016,10,31,7,0,212.0,28.0,2.3,15.0,44.0,121.32,65.78
2016,10,31,7,15,326.0,39.5,2.3,15.0,84.5,197.7,150.73
2016,10,31,7,30,440.0,51.0,2.3,15.0,125.0,283.72,226.59
2016,10,31,7,45,517.0,57.0,2.35,15.5,171.0,357.47,290.74
2016,10,31,8,0,594.0,63.0,2.4,16.0,217.0,438.25,358.66
2016,10,31,8,15,639.0,68.0,2.45,16.0,261.5,504.56,413.69
2016,10,31,8,30,684.0,73.0,2.5,16.0,306.0,573.82,469.26
2016,10,31,8,45,718.0,75.5,2.6,16.5,348.5,634.6,515.71
2016,10,31,9,0,752.0,78.0,2.7,17.0,391.0,692.7,557.47
2016,10,31,9,15,773.5,81.0,2.75,17.0,428.0,745.62,595.31
2016,10,31,9,30,795.0,84.0,2.8,17.0,465.0,797.68,631.92
2016,10,31,9,45,803.5,88.0,2.9,17.0,495.5,838.32,660.15
2016,10,31,10,0,812.0,92.0,3.0,17.0,526.0,876.66,686.64
2016,10,31,10,15,686.5,133.5,3.05,17.0,512.0,836.7,657.03
2016,10,31,10,30,561.0,175.0,3.1,17.0,498.0,769.06,607.88
2016,10,31,10,45,422.0,220.5,3.15,17.5,467.5,695.25,549.38
2016,10,31,11,0,283.0,266.0,3.2,18.0,437.0,592.83,469.03
2016,10,31,11,15,194.5,275.5,3.25,18.0,394.0,493.56,392.44
2016,10,31,11,30,106.0,285.0,3.3,18.0,351.0,391.69,311.84
2016,10,31,11,45,481.5,191.0,3.4,18.0,491.0,742.91,587.96
2016,10,31,12,0,857.0,97.0,3.5,18.0,631.0,1022.64,785.49
2016,10,31,12,15,854.5,96.5,3.6,18.0,625.0,1015.93,779.32
2016,10,31,12,30,852.0,96.0,3.7,18.0,619.0,1005.7,773.42
2016,10,31,12,45,457.0,176.0,3.8,18.0,456.0,688.33,545.98
2016,10,31,13,0,62.0,256.0,3.9,18.0,293.0,312.42,249.03
2016,10,31,13,15,118.0,253.5,4.0,18.0,320.5,385.87,310.13
2016,10,31,13,30,174.0,251.0,4.1,18.0,348.0,433.63,349.46
2016,10,31,13,45,203.5,235.0,4.25,18.0,343.0,437.75,354.23
2016,10,31,14,0,233.0,219.0,4.4,18.0,338.0,439.64,357.44
2016,10,31,14,15,278.5,196.5,4.5,18.0,329.0,464.13,378.43
2016,10,31,14,30,324.0,174.0,4.6,18.0,320.0,464.31,380.43
2016,10,31,14,45,523.0,124.5,4.75,18.0,334.5,565.89,464.59
2016,10,31,15,0,722.0,75.0,4.9,18.0,349.0,634.0,520.19
2016,10,31,15,15,684.5,71.0,5.0,17.5,305.5,572.72,472.38
2016,10,31,15,30,647.0,67.0,5.1,17.0,262.0,509.4,421.4
2016,10,31,15,45,589.0,61.5,5.2,17.0,216.0,434.67,358.56
2016,10,31,16,0,531.0,56.0,5.3,17.0,170.0,364.67,297.67
2016,10,31,16,15,442.5,47.5,5.25,16.5,126.0,282.48,225.85
2016,10,31,16,30,354.0,39.0,5.2,16.0,82.0,209.46,159.73
2016,10,31,16,45,177.0,26.5,5.2,16.0,48.0,107.49,57.1
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,11.02,0.0
2016,10,31,17,15,0.0,7.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,103.5,13.5,4.5,15.0,21.0,40.8,0.0
2016,11,1,7,0,207.0,27.0,4.4,15.0,42.0,118.14,58.01
2016,11,1,7,15,324.0,38.0,4.3,15.0,82.5,196.13,149.39
2016,11,1,7,30,441.0,49.0,4.2,15.0,123.0,282.99,226.93
2016,11,1,7,45,518.0,55.5,4.1,15.5,168.5,357.18,292.21
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,438.54,361.46
2016,11,1,8,15,640.5,67.0,3.9,16.0,259.0,505.18,417.46
2016,11,1,8,30,686.0,72.0,3.8,16.0,304.0,574.81,473.95
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.0,632.86,519.34
2016,11,1,9,0,757.0,77.0,3.6,16.0,388.0,696.09,566.08
2016,11,1,9,15,778.5,79.5,3.5,16.0,425.5,748.58,603.57
2016,11,1,9,30,800.0,82.0,3.4,16.0,463.0,800.2,639.66
2016,11,1,9,45,820.0,82.5,3.3,16.5,495.5,846.88,670.22
2016,11,1,10,0,840.0,83.0,3.2,17.0,528.0,891.91,698.96
2016,11,1,10,15,850.5,84.5,3.15,17.0,552.5,927.3,722.1
2016,11,1,10,30,861.0,86.0,3.1,17.0,577.0,960.01,743.25
2016,11,1,10,45,867.0,87.0,3.1,17.0,594.5,972.71,750.89
2016,11,1,11,0,873.0,88.0,3.1,17.0,612.0,993.88,764.69
2016,11,1,11,15,877.0,88.5,3.15,17.0,622.5,1009.13,774.85
2016,11,1,11,30,881.0,89.0,3.2,17.0,633.0,1020.96,782.87
2016,11,1,11,45,880.0,90.0,3.25,17.0,634.5,1024.77,785.61
2016,11,1,12,0,879.0,91.0,3.3,17.0,636.0,1025.0,786.16
2016,11,1,12,15,877.0,90.5,3.35,17.0,630.0,1018.83,782.52
2016,11,1,12,30,875.0,90.0,3.4,17.0,624.0,1009.14,776.68
2016,11,1,12,45,869.0,90.0,3.45,17.0,610.0,992.6,766.26
2016,11,1,13,0,863.0,90.0,3.5,17.0,596.0,984.99,762.21
2016,11,1,13,15,854.5,88.5,3.45,17.0,575.0,957.33,743.49
2016,11,1,13,30,846.0,87.0,3.4,17.0,554.0,926.71,722.88
2016,11,1,13,45,833.5,85.5,3.35,17.0,526.0,889.66,697.67
2016,11,1,14,0,821.0,84.0,3.3,17.0,498.0,850.26,670.68
2016,11,1,14,15,803.5,81.5,3.3,17.0,463.5,803.31,638.25
2016,11,1,14,30,786.0,79.0,3.3,17.0,429.0,754.87,604.29
2016,11,1,14,45,759.0,76.5,3.3,17.0,389.0,697.91,563.35
2016,11,1,15,0,732.0,74.0,3.3,17.0,349.0,640.81,521.45
2016,11,1,15,15,695.5,70.0,3.35,17.0,305.5,579.77,474.29
2016,11,1,15,30,659.0,66.0,3.4,17.0,262.0,516.58,423.36
2016,11,1,15,45,600.5,60.5,3.5,17.0,216.0,440.98,360.8
2016,11,1,16,0,542.0,55.0,3.6,17.0,170.0,370.11,299.99
2016,11,1,16,15,452.0,46.5,3.65,16.5,125.5,286.59,227.83
2016,11,1,16,30,362.0,38.0,3.7,16.0,81.0,212.4,160.81
2016,11,1,16,45,215.0,24.5,3.8,15.5,47.0,119.32,57.52
2016,11,1,17,0,68.0,11.0,3.9,15.0,13.0,28.6,0.0
2016,11,1,17,15,34.0,5.5,3.95,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,12.0,2.8,13.0,20.5,46.81,0.0
2016,11,2,7,0,255.0,24.0,2.9,13.0,41.0,131.99,57.06
2016,11,2,7,15,371.5,34.0,2.95,13.0,82.5,212.65,162.1
2016,11,2,7,30,488.0,44.0,3.0,13.0,124.0,300.76,241.86
2016,11,2,7,45,556.5,51.0,3.1,13.5,169.5,373.2,306.26
2016,11,2,8,0,625.0,58.0,3.2,14.0,215.0,452.09,373.9
2016,11,2,8,15,669.5,63.0,3.15,14.5,260.5,519.46,429.79
2016,11,2,8,30,714.0,68.0,3.1,15.0,306.0,585.94,482.93
2016,11,2,8,45,745.0,71.0,3.05,15.5,348.5,646.64,528.76
2016,11,2,9,0,776.0,74.0,3.0,16.0,391.0,707.88,572.55
2016,11,2,9,15,797.0,77.0,2.85,16.0,428.0,761.23,609.82
2016,11,2,9,30,818.0,80.0,2.7,16.0,465.0,813.64,645.47
2016,11,2,9,45,842.0,79.0,2.6,16.5,498.5,862.55,676.83
2016,11,2,10,0,866.0,78.0,2.5,17.0,532.0,899.54,699.1
2016,11,2,10,15,876.0,79.0,2.25,17.0,557.0,933.9,719.1
2016,11,2,10,30,886.0,80.0,2.0,17.0,582.0,965.55,736.55
2016,11,2,10,45,892.0,81.0,1.75,17.5,599.5,990.35,747.33
2016,11,2,11,0,898.0,82.0,1.5,18.0,617.0,1011.91,755.37
2016,11,2,11,15,901.5,82.5,1.4,18.0,627.0,1026.94,762.66
2016,11,2,11,30,905.0,83.0,1.3,18.0,637.0,1038.45,767.74
2016,11,2,11,45,905.0,83.5,1.25,18.0,639.0,1042.78,769.24
2016,11,2,12,0,905.0,84.0,1.2,18.0,641.0,1043.44,768.64
2016,11,2,12,15,903.0,83.5,1.25,18.0,635.0,1037.16,765.74
2016,11,2,12,30,901.0,83.0,1.3,18.0,629.0,1027.28,760.75
2016,11,2,12,45,899.5,81.0,1.4,18.5,616.0,1012.46,752.16
2016,11,2,13,0,898.0,79.0,1.5,19.0,603.0,994.14,741.33
2016,11,2,13,15,890.0,78.0,1.65,19.0,581.5,967.38,727.0
2016,11,2,13,30,882.0,77.0,1.8,19.0,560.0,937.6,710.39
2016,11,2,13,45,869.5,76.0,1.95,19.0,531.5,900.86,688.67
2016,11,2,14,0,857.0,75.0,2.1,19.0,503.0,871.47,671.57
2016,11,2,14,15,840.0,73.0,2.25,18.5,468.0,824.48,642.81
2016,11,2,14,30,823.0,71.0,2.4,18.0,433.0,775.88,612.11
2016,11,2,14,45,798.5,68.0,2.6,18.0,393.0,718.95,573.44
2016,11,2,15,0,774.0,65.0,2.8,18.0,353.0,661.67,533.22
2016,11,2,15,15,739.0,61.5,2.95,17.5,308.5,596.63,485.66
2016,11,2,15,30,704.0,58.0,3.1,17.0,264.0,532.9,435.8
2016,11,2,15,45,650.0,53.0,3.3,17.0,218.0,458.19,374.33
2016,11,2,16,0,596.0,48.0,3.5,17.0,172.0,391.45,316.75
2016,11,2,16,15,510.0,40.5,3.55,16.5,127.0,308.23,244.52
2016,11,2,16,30,424.0,33.0,3.6,16.0,82.0,234.08,176.3
2016,11,2,16,45,269.0,21.5,3.65,16.0,47.0,135.32,56.67
2016,11,2,17,0,114.0,10.0,3.7,16.0,12.0,41.49,0.0
2016,11,2,17,15,57.0,5.0,3.7,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,129.0,11.0,3.7,14.0,19.5,46.65,0.0
2016,11,3,7,0,258.0,22.0,3.8,14.0,39.0,130.86,45.36
2016,11,3,7,15,375.5,32.5,3.9,14.0,80.0,213.46,161.4
2016,11,3,7,30,493.0,43.0,4.0,14.0,121.0,302.75,242.84
2016,11,3,7,45,563.0,49.5,4.1,14.5,167.0,375.67,307.95
2016,11,3,8,0,633.0,56.0,4.2,15.0,213.0,455.14,376.46
2016,11,3,8,15,678.0,60.5,4.1,15.5,258.5,518.87,429.84
2016,11,3,8,30,723.0,65.0,4.0,16.0,304.0,589.39,486.42
2016,11,3,8,45,754.0,68.5,3.9,16.5,346.5,650.93,532.97
2016,11,3,9,0,785.0,72.0,3.8,17.0,389.0,713.06,577.64
2016,11,3,9,15,806.5,74.5,3.5,17.0,426.5,766.51,614.81
2016,11,3,9,30,828.0,77.0,3.2,17.0,464.0,819.03,650.15
2016,11,3,9,45,851.5,76.0,2.95,17.5,497.5,867.69,680.63
2016,11,3,10,0,875.0,75.0,2.7,18.0,531.0,904.48,701.75
2016,11,3,10,15,885.0,76.0,2.4,18.5,556.0,939.06,720.22
2016,11,3,10,30,895.0,77.0,2.1,19.0,581.0,970.89,735.93
2016,11,3,10,45,900.5,78.5,1.85,19.5,598.5,995.98,746.93
2016,11,3,11,0,906.0,80.0,1.6,20.0,616.0,1017.79,755.21
2016,11,3,11,15,909.5,80.5,1.4,20.0,626.0,1032.91,760.9
2016,11,3,11,30,913.0,81.0,1.2,20.0,636.0,1044.48,764.05
2016,11,3,11,45,912.0,81.5,1.05,20.5,637.5,1047.82,761.35
2016,11,3,12,0,911.0,82.0,0.9,21.0,639.0,1047.47,756.41
2016,11,3,12,15,909.0,81.5,0.8,21.0,633.0,1041.17,750.41
2016,11,3,12,30,907.0,81.0,0.7,21.0,627.0,1031.25,742.36
2016,11,3,12,45,902.0,80.5,0.65,21.0,613.0,1014.76,731.59
2016,11,3,13,0,897.0,80.0,0.6,21.0,599.0,994.85,718.94
2016,11,3,13,15,889.0,79.0,0.75,21.0,577.5,968.14,706.54
2016,11,3,13,30,881.0,78.0,0.9,21.0,556.0,938.42,691.86
2016,11,3,13,45,866.5,77.0,1.05,21.0,527.0,899.92,670.89
2016,11,3,14,0,852.0,76.0,1.2,21.0,498.0,868.92,654.3
2016,11,3,14,15,782.0,79.5,1.3,20.5,446.0,783.9,600.48
2016,11,3,14,30,712.0,83.0,1.4,20.0,394.0,705.01,549.29
2016,11,3,14,45,738.5,75.0,1.55,20.0,371.0,681.73,535.75
2016,11,3,15,0,765.0,67.0,1.7,20.0,348.0,658.21,520.89
2016,11,3,15,15,729.5,63.0,1.75,19.5,304.0,592.64,473.64
2016,11,3,15,30,694.0,59.0,1.8,19.0,260.0,528.43,424.61
2016,11,3,15,45,638.0,54.0,1.9,19.0,214.0,456.74,366.83
2016,11,3,16,0,582.0,49.0,2.0,19.0,168.0,386.13,307.61
2016,11,3,16,15,493.0,41.0,2.0,18.5,123.0,301.62,235.79
2016,11,3,16,30,404.0,33.0,2.0,18.0,78.0,226.54,167.63
2016,11,3,16,45,202.0,16.5,2.05,18.0,39.0,105.66,34.23
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,108.0,11.5,2.6,15.5,18.0,41.0,0.0
2016,11,4,7,0,216.0,23.0,2.4,16.0,36.0,116.01,26.85
2016,11,4,7,15,336.5,34.0,2.2,16.0,76.0,199.27,148.02
2016,11,4,7,30,457.0,45.0,2.0,16.0,116.0,288.42,228.05
2016,11,4,7,45,530.5,52.0,1.85,16.0,161.5,362.05,292.4
2016,11,4,8,0,604.0,59.0,1.7,16.0,207.0,442.55,359.99
2016,11,4,8,15,650.5,64.5,1.55,16.0,252.0,510.75,415.32
2016,11,4,8,30,697.0,70.0,1.4,16.0,297.0,582.06,470.56
2016,11,4,8,45,729.0,73.5,1.25,16.5,339.0,638.93,511.1
2016,11,4,9,0,761.0,77.0,1.1,17.0,381.0,700.87,552.33
2016,11,4,9,15,783.0,80.0,0.9,17.5,418.5,754.45,585.01
2016,11,4,9,30,805.0,83.0,0.7,18.0,456.0,807.19,615.35
2016,11,4,9,45,821.5,85.0,0.55,18.5,488.0,852.73,640.13
2016,11,4,10,0,838.0,87.0,0.4,19.0,520.0,896.42,662.73
2016,11,4,10,15,849.0,88.5,0.45,19.0,545.0,932.21,685.09
2016,11,4,10,30,860.0,90.0,0.5,19.0,570.0,965.34,705.81
2016,11,4,10,45,867.0,91.0,0.55,19.0,587.5,991.06,721.87
2016,11,4,11,0,874.0,92.0,0.6,19.0,605.0,1013.58,736.12
2016,11,4,11,15,877.5,92.5,0.75,19.0,615.0,1028.61,748.19
2016,11,4,11,30,881.0,93.0,0.9,19.0,625.0,1040.11,758.24
2016,11,4,11,45,881.0,93.5,1.05,19.0,627.0,1044.45,763.85
2016,11,4,12,0,881.0,94.0,1.2,19.0,629.0,1045.13,767.25
2016,11,4,12,15,878.5,93.5,1.3,19.0,622.5,1038.36,764.99
2016,11,4,12,30,876.0,93.0,1.4,19.0,616.0,1027.99,760.56
2016,11,4,12,45,875.5,90.5,1.55,19.0,603.5,1013.6,754.37
2016,11,4,13,0,875.0,88.0,1.7,19.0,591.0,995.68,745.77
2016,11,4,13,15,866.5,87.0,1.75,19.0,569.5,968.49,729.53
2016,11,4,13,30,858.0,86.0,1.8,19.0,548.0,938.31,711.27
2016,11,4,13,45,846.5,83.5,1.9,19.0,519.5,900.72,688.4
2016,11,4,14,0,835.0,81.0,2.0,19.0,491.0,860.71,663.5
2016,11,4,14,15,817.0,78.5,2.0,19.0,456.5,812.99,631.78
2016,11,4,14,30,799.0,76.0,2.0,19.0,422.0,763.8,598.54
2016,11,4,14,45,775.0,73.0,2.05,19.0,382.5,708.19,560.33
2016,11,4,15,0,751.0,70.0,2.1,19.0,343.0,652.19,520.82
2016,11,4,15,15,714.0,65.5,2.1,18.5,299.0,585.6,471.93
2016,11,4,15,30,677.0,61.0,2.1,18.0,255.0,524.48,424.28
2016,11,4,15,45,622.5,55.5,2.1,18.0,209.0,450.44,363.81
2016,11,4,16,0,568.0,50.0,2.1,18.0,163.0,380.74,304.62
2016,11,4,16,15,477.5,41.5,2.1,17.5,119.0,295.65,231.91
2016,11,4,16,30,387.0,33.0,2.1,17.0,75.0,220.17,162.57
2016,11,4,16,45,193.5,16.5,2.1,17.0,37.5,102.44,22.97
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,113.5,10.5,1.6,15.0,17.0,41.99,0.0
2016,11,5,7,0,227.0,21.0,1.7,15.0,34.0,117.77,11.1
2016,11,5,7,15,345.0,31.5,1.7,15.0,73.0,201.03,148.4
2016,11,5,7,30,463.0,42.0,1.7,15.0,112.0,288.85,228.57
2016,11,5,7,45,532.0,49.0,1.75,15.5,156.5,360.18,291.13
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,438.02,356.72
2016,11,5,8,15,646.0,61.0,1.75,16.0,245.0,504.37,411.38
2016,11,5,8,30,691.0,66.0,1.7,16.0,289.0,573.72,466.22
2016,11,5,8,45,534.0,103.0,1.7,16.5,289.0,534.91,434.06
2016,11,5,9,0,377.0,140.0,1.7,17.0,289.0,473.7,384.18
2016,11,5,9,15,333.5,163.0,1.65,17.0,304.0,462.36,374.74
2016,11,5,9,30,290.0,186.0,1.6,17.0,319.0,465.01,375.01
2016,11,5,9,45,290.5,200.5,1.6,17.5,342.0,492.34,394.39
2016,11,5,10,0,291.0,215.0,1.6,18.0,365.0,518.84,412.64
2016,11,5,10,15,162.5,218.5,1.6,18.0,303.0,387.8,309.6
2016,11,5,10,30,34.0,222.0,1.6,18.0,241.0,249.04,197.54
2016,11,5,10,45,184.5,233.0,1.65,18.0,340.5,432.37,345.4
2016,11,5,11,0,335.0,244.0,1.7,18.0,440.0,622.69,489.17
2016,11,5,11,15,335.0,248.0,1.75,18.0,446.5,631.6,493.93
2016,11,5,11,30,335.0,252.0,1.8,18.0,453.0,639.15,499.36
2016,11,5,11,45,307.5,259.0,1.9,18.5,444.5,620.75,484.66
2016,11,5,12,0,280.0,266.0,2.0,19.0,436.0,600.96,469.15
2016,11,5,12,15,341.5,250.0,2.05,19.0,454.5,643.5,502.53
2016,11,5,12,30,403.0,234.0,2.1,19.0,473.0,683.93,533.67
2016,11,5,12,45,327.5,243.0,2.2,19.0,434.5,614.22,481.6
2016,11,5,13,0,252.0,252.0,2.3,19.0,396.0,545.36,429.87
2016,11,5,13,15,315.5,230.5,2.25,19.0,404.0,575.98,455.38
2016,11,5,13,30,379.0,209.0,2.2,19.0,412.0,602.72,477.14
2016,11,5,13,45,510.5,163.5,2.2,19.0,421.0,682.37,539.06
2016,11,5,14,0,642.0,118.0,2.2,19.0,430.0,740.05,581.99
2016,11,5,14,15,607.0,117.0,2.15,18.5,396.0,685.39,543.53
2016,11,5,14,30,572.0,116.0,2.1,18.0,362.0,630.84,505.28
2016,11,5,14,45,597.0,99.0,2.05,18.0,334.0,606.36,488.01
2016,11,5,15,0,622.0,82.0,2.0,18.0,306.0,577.46,466.53
2016,11,5,15,15,580.5,78.0,2.0,18.0,266.0,514.08,417.12
2016,11,5,15,30,539.0,74.0,2.0,18.0,226.0,452.9,368.08
2016,11,5,15,45,489.0,65.5,2.0,18.0,184.5,384.73,311.91
2016,11,5,16,0,439.0,57.0,2.0,18.0,143.0,320.69,257.25
2016,11,5,16,15,360.5,45.5,1.95,17.5,103.5,245.02,192.2
2016,11,5,16,30,282.0,34.0,1.9,17.0,64.0,178.01,130.27
2016,11,5,16,45,141.0,17.0,1.85,16.5,32.0,84.03,7.58
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,16.0,5.5,4.33,0.0
2016,11,6,7,0,0.0,11.0,0.8,16.0,11.0,8.36,0.0
2016,11,6,7,15,0.0,25.5,0.85,16.0,25.5,19.56,9.68
2016,11,6,7,30,0.0,40.0,0.9,16.0,40.0,32.19,21.12
2016,11,6,7,45,0.0,57.0,0.95,16.5,57.0,47.24,34.14
2016,11,6,8,0,0.0,74.0,1.0,17.0,74.0,62.17,46.92
2016,11,6,8,15,0.0,90.5,1.0,17.0,90.5,76.55,59.15
2016,11,6,8,30,0.0,107.0,1.0,17.0,107.0,91.01,71.25
2016,11,6,8,45,2.5,122.0,1.0,17.0,123.0,105.83,83.56
2016,11,6,9,0,5.0,137.0,1.0,17.0,139.0,121.01,96.03
2016,11,6,9,15,57.0,166.5,1.0,17.0,192.5,207.97,168.44
2016,11,6,9,30,109.0,196.0,1.0,17.0,246.0,305.32,246.55
2016,11,6,9,45,68.0,196.5,1.0,17.5,228.5,252.25,202.26
2016,11,6,10,0,27.0,197.0,1.0,18.0,211.0,196.29,155.97
2016,11,6,10,15,184.0,211.0,1.05,18.0,312.0,399.75,320.08
2016,11,6,10,30,341.0,225.0,1.1,18.0,413.0,594.36,466.43
2016,11,6,10,45,354.5,230.0,1.15,18.5,430.5,620.42,482.54
2016,11,6,11,0,368.0,235.0,1.2,19.0,448.0,645.63,499.63
2016,11,6,11,15,404.5,230.0,1.2,19.0,468.0,681.13,525.17
2016,11,6,11,30,441.0,225.0,1.2,19.0,488.0,740.45,566.36
2016,11,6,11,45,382.0,240.5,1.2,19.0,468.5,675.67,519.26
2016,11,6,12,0,323.0,256.0,1.2,19.0,449.0,633.8,488.54
2016,11,6,12,15,343.5,248.5,1.15,19.0,452.5,644.45,496.87
2016,11,6,12,30,364.0,241.0,1.1,19.0,456.0,653.47,503.52
2016,11,6,12,45,376.5,232.0,1.05,19.0,450.0,650.83,501.86
2016,11,6,13,0,389.0,223.0,1.0,19.0,444.0,646.37,499.08
2016,11,6,13,15,419.5,206.5,0.95,19.0,436.5,671.52,517.32
2016,11,6,13,30,450.0,190.0,0.9,19.0,429.0,670.92,517.57
2016,11,6,13,45,315.0,200.5,0.85,19.5,363.5,524.61,409.42
2016,11,6,14,0,180.0,211.0,0.8,20.0,298.0,388.47,306.0
2016,11,6,14,15,189.5,195.0,0.8,19.5,280.5,372.7,296.51
2016,11,6,14,30,199.0,179.0,0.8,19.0,263.0,355.89,285.03
2016,11,6,14,45,220.5,159.5,0.85,19.0,244.5,359.82,289.04
2016,11,6,15,0,242.0,140.0,0.9,19.0,226.0,343.45,277.12
2016,11,6,15,15,228.0,123.0,0.9,18.5,196.0,303.54,246.0
2016,11,6,15,30,214.0,106.0,0.9,18.0,166.0,264.59,214.85
2016,11,6,15,45,195.0,88.5,0.9,18.0,135.5,223.23,180.33
2016,11,6,16,0,176.0,71.0,0.9,18.0,105.0,183.64,146.34
2016,11,6,16,15,140.5,53.0,0.8,17.5,75.5,137.42,106.34
2016,11,6,16,30,105.0,35.0,0.7,17.0,46.0,94.78,67.05
2016,11,6,16,45,52.5,17.5,0.65,17.0,23.0,43.24,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.1,16.0,10.5,8.26,0.0
2016,11,7,7,0,0.0,21.0,2.1,16.0,21.0,18.66,0.0
2016,11,7,7,15,92.0,35.5,2.05,16.0,49.0,90.94,63.66
2016,11,7,7,30,184.0,50.0,2.0,16.0,77.0,154.08,120.76
2016,11,7,7,45,215.5,66.5,1.95,16.5,109.0,198.67,160.35
2016,11,7,8,0,247.0,83.0,1.9,17.0,141.0,246.45,201.59
2016,11,7,8,15,266.0,99.5,1.85,17.0,173.0,289.33,238.03
2016,11,7,8,30,285.0,116.0,1.8,17.0,205.0,333.69,274.65
2016,11,7,8,45,296.5,131.5,1.75,17.5,235.5,372.68,305.33
2016,11,7,9,0,308.0,147.0,1.7,18.0,266.0,412.1,335.43
2016,11,7,9,15,335.0,158.5,1.65,18.0,299.5,459.5,371.9
2016,11,7,9,30,362.0,170.0,1.6,18.0,333.0,508.18,408.47
2016,11,7,9,45,304.0,193.0,1.55,18.5,337.0,496.65,396.31
2016,11,7,10,0,246.0,216.0,1.5,19.0,341.0,480.41,380.95
2016,11,7,10,15,317.0,214.5,1.4,19.0,382.5,551.88,435.1
2016,11,7,10,30,388.0,213.0,1.3,19.0,424.0,625.95,488.92
2016,11,7,10,45,361.5,226.5,1.25,19.5,428.5,623.76,484.0
2016,11,7,11,0,335.0,240.0,1.2,20.0,433.0,619.27,478.22
2016,11,7,11,15,420.5,221.5,1.1,20.0,468.0,712.13,544.29
2016,11,7,11,30,506.0,203.0,1.0,20.0,503.0,782.81,592.49
2016,11,7,11,45,455.0,219.0,0.9,20.5,489.0,750.75,565.88
2016,11,7,12,0,404.0,235.0,0.8,21.0,475.0,692.31,523.13
2016,11,7,12,15,360.5,242.0,0.75,21.0,455.0,654.7,496.24
2016,11,7,12,30,317.0,249.0,0.7,21.0,435.0,616.16,468.27
2016,11,7,12,45,454.0,205.0,0.65,21.0,464.0,722.01,544.97
2016,11,7,13,0,591.0,161.0,0.6,21.0,493.0,808.6,603.89
2016,11,7,13,15,532.0,172.0,0.65,20.5,462.5,741.99,560.2
2016,11,7,13,30,473.0,183.0,0.7,20.0,432.0,685.36,523.14
2016,11,7,13,45,496.5,166.5,0.75,20.0,415.5,674.17,518.09
2016,11,7,14,0,520.0,150.0,0.8,20.0,399.0,659.65,510.0
2016,11,7,14,15,480.0,145.5,0.85,20.0,362.5,601.6,469.34
2016,11,7,14,30,440.0,141.0,0.9,20.0,326.0,544.78,428.95
2016,11,7,14,45,293.0,143.0,1.0,20.0,261.0,396.46,317.07
2016,11,7,15,0,146.0,145.0,1.1,20.0,196.0,264.94,213.17
2016,11,7,15,15,134.0,127.5,1.1,19.5,170.0,231.55,187.24
2016,11,7,15,30,122.0,110.0,1.1,19.0,144.0,199.23,160.99
2016,11,7,15,45,106.5,91.0,1.1,19.0,116.5,164.06,131.42
2016,11,7,16,0,91.0,72.0,1.1,19.0,89.0,130.39,102.53
2016,11,7,16,15,65.0,53.0,1.1,18.5,63.5,93.17,70.45
2016,11,7,16,30,39.0,34.0,1.1,18.0,38.0,58.2,38.8
2016,11,7,16,45,19.5,17.0,1.1,18.0,19.0,26.04,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
