Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.0,12.5,9.83,0.0
2016,11,8,7,0,0.0,25.0,0.8,16.0,25.0,25.1,0.0
2016,11,8,7,15,201.5,33.0,0.8,16.0,61.5,143.54,100.86
2016,11,8,7,30,403.0,41.0,0.8,16.0,98.0,260.93,203.84
2016,11,8,7,45,480.5,48.0,0.85,16.5,140.5,333.53,266.43
2016,11,8,8,0,558.0,55.0,0.9,17.0,183.0,413.56,332.85
2016,11,8,8,15,606.0,60.0,0.95,17.0,225.5,479.55,386.82
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,548.9,441.49
2016,11,8,8,45,461.0,107.5,1.05,17.5,260.5,481.74,388.17
2016,11,8,9,0,268.0,150.0,1.1,18.0,253.0,385.66,311.43
2016,11,8,9,15,295.0,162.5,1.1,18.0,286.0,432.59,348.51
2016,11,8,9,30,322.0,175.0,1.1,18.0,319.0,480.94,384.87
2016,11,8,9,45,356.5,182.0,1.15,18.5,351.5,530.33,421.1
2016,11,8,10,0,391.0,189.0,1.2,19.0,384.0,580.93,457.47
2016,11,8,10,15,346.5,208.5,1.2,19.0,388.0,573.04,449.35
2016,11,8,10,30,302.0,228.0,1.2,19.0,392.0,561.69,439.24
2016,11,8,10,45,339.0,228.5,1.25,19.5,418.0,604.65,470.47
2016,11,8,11,0,376.0,229.0,1.3,20.0,444.0,647.69,500.82
2016,11,8,11,15,620.5,154.0,1.3,20.0,515.5,849.47,644.2
2016,11,8,11,30,865.0,79.0,1.3,20.0,587.0,994.31,737.32
2016,11,8,11,45,583.0,167.5,1.35,20.0,510.5,833.98,629.71
2016,11,8,12,0,301.0,256.0,1.4,20.0,434.0,612.66,471.48
2016,11,8,12,15,580.5,168.0,1.4,20.0,507.0,829.43,631.86
2016,11,8,12,30,860.0,80.0,1.4,20.0,580.0,984.07,732.86
2016,11,8,12,45,851.5,80.5,1.45,20.0,566.0,966.06,720.31
2016,11,8,13,0,843.0,81.0,1.5,20.0,552.0,944.95,708.02
2016,11,8,13,15,699.5,119.0,1.5,20.0,500.0,854.22,648.15
2016,11,8,13,30,556.0,157.0,1.5,20.0,448.0,734.31,566.95
2016,11,8,13,45,548.5,150.0,1.5,20.0,424.5,703.28,547.06
2016,11,8,14,0,541.0,143.0,1.5,20.0,401.0,670.7,524.95
2016,11,8,14,15,523.5,134.5,1.55,20.0,369.5,626.48,494.15
2016,11,8,14,30,506.0,126.0,1.6,20.0,338.0,581.83,462.35
2016,11,8,14,45,488.5,116.5,1.65,20.0,305.0,535.85,428.75
2016,11,8,15,0,471.0,107.0,1.7,20.0,272.0,490.0,394.28
2016,11,8,15,15,449.0,95.0,1.9,19.5,235.5,438.53,355.53
2016,11,8,15,30,427.0,83.0,2.1,19.0,199.0,388.14,315.9
2016,11,8,15,45,387.0,71.0,2.35,19.0,161.5,328.67,266.64
2016,11,8,16,0,347.0,59.0,2.6,19.0,124.0,272.84,218.63
2016,11,8,16,15,283.5,45.5,3.0,18.5,88.5,208.07,162.37
2016,11,8,16,30,220.0,32.0,3.4,18.0,53.0,150.66,106.37
2016,11,8,16,45,110.0,16.0,3.85,18.0,26.5,68.3,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,63.0,8.5,2.7,15.0,11.0,25.7,0.0
2016,11,9,7,0,126.0,17.0,2.6,15.0,22.0,74.44,0.0
2016,11,9,7,15,241.5,30.5,2.5,15.0,57.5,158.58,110.07
2016,11,9,7,30,357.0,44.0,2.4,15.0,93.0,242.04,190.81
2016,11,9,7,45,433.5,53.0,2.35,15.5,135.5,314.17,254.55
2016,11,9,8,0,510.0,62.0,2.3,16.0,178.0,393.65,322.16
2016,11,9,8,15,560.5,69.0,2.15,16.0,220.5,461.5,378.73
2016,11,9,8,30,611.0,76.0,2.0,16.0,263.0,532.99,435.96
2016,11,9,8,45,646.5,80.5,1.85,16.5,303.5,593.94,481.96
2016,11,9,9,0,682.0,85.0,1.7,17.0,344.0,656.18,525.86
2016,11,9,9,15,706.5,88.5,1.55,17.5,380.0,709.22,561.02
2016,11,9,9,30,731.0,92.0,1.4,18.0,416.0,761.89,594.6
2016,11,9,9,45,770.0,88.0,1.3,18.5,450.5,812.24,625.85
2016,11,9,10,0,809.0,84.0,1.2,19.0,485.0,867.68,659.53
2016,11,9,10,15,820.0,85.5,1.15,19.0,509.5,902.56,680.44
2016,11,9,10,30,831.0,87.0,1.1,19.0,534.0,934.92,699.66
2016,11,9,10,45,837.0,88.5,1.1,19.5,551.0,959.64,713.25
2016,11,9,11,0,843.0,90.0,1.1,20.0,568.0,981.29,724.92
2016,11,9,11,15,846.5,90.5,1.1,20.0,577.5,995.94,733.54
2016,11,9,11,30,850.0,91.0,1.1,20.0,587.0,1007.22,740.22
2016,11,9,11,45,849.5,91.5,1.1,20.5,588.5,1010.98,740.87
2016,11,9,12,0,849.0,92.0,1.1,21.0,590.0,1011.24,739.57
2016,11,9,12,15,846.0,92.0,1.2,21.0,584.0,1004.82,737.51
2016,11,9,12,30,843.0,92.0,1.3,21.0,578.0,994.98,733.37
2016,11,9,12,45,842.5,89.5,1.4,21.5,565.5,981.13,725.3
2016,11,9,13,0,842.0,87.0,1.5,22.0,553.0,963.91,715.07
2016,11,9,13,15,832.5,85.5,1.6,21.5,532.5,935.98,700.46
2016,11,9,13,30,823.0,84.0,1.7,21.0,512.0,905.25,683.8
2016,11,9,13,45,807.0,83.0,1.85,21.0,484.0,866.58,660.64
2016,11,9,14,0,791.0,82.0,2.0,21.0,456.0,825.84,635.51
2016,11,9,14,15,772.0,79.5,2.0,21.0,422.5,778.97,604.17
2016,11,9,14,30,753.0,77.0,2.0,21.0,389.0,730.81,571.41
2016,11,9,14,45,724.0,74.0,2.05,21.0,350.0,673.33,531.51
2016,11,9,15,0,695.0,71.0,2.1,21.0,311.0,620.41,493.93
2016,11,9,15,15,656.0,66.5,2.05,20.5,269.0,555.22,445.26
2016,11,9,15,30,617.0,62.0,2.0,20.0,227.0,492.02,395.75
2016,11,9,15,45,559.0,55.5,1.95,19.5,184.0,417.75,335.62
2016,11,9,16,0,501.0,49.0,1.9,19.0,141.0,348.29,277.08
2016,11,9,16,15,406.5,39.5,1.85,18.5,100.0,263.66,204.6
2016,11,9,16,30,312.0,30.0,1.8,18.0,59.0,189.36,131.89
2016,11,9,16,45,156.0,15.0,1.8,18.0,29.5,86.09,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,61.5,8.0,1.9,16.0,10.5,6.29,0.0
2016,11,10,7,0,123.0,16.0,1.9,16.0,21.0,56.5,0.0
2016,11,10,7,15,240.5,29.0,1.95,16.5,55.5,157.04,105.46
2016,11,10,7,30,358.0,42.0,2.0,17.0,90.0,241.02,187.86
2016,11,10,7,45,435.0,50.5,2.1,17.5,131.5,312.81,251.05
2016,11,10,8,0,512.0,59.0,2.2,18.0,173.0,392.0,318.18
2016,11,10,8,15,497.0,74.5,2.15,18.0,204.5,427.32,348.6
2016,11,10,8,30,482.0,90.0,2.1,18.0,236.0,454.34,371.19
2016,11,10,8,45,517.5,95.5,2.05,18.0,272.5,516.72,420.42
2016,11,10,9,0,553.0,101.0,2.0,18.0,309.0,575.03,464.99
2016,11,10,9,15,567.5,109.5,1.8,18.0,341.5,620.68,497.57
2016,11,10,9,30,582.0,118.0,1.6,18.0,374.0,665.61,528.1
2016,11,10,9,45,600.5,122.5,1.45,18.5,403.0,708.83,555.74
2016,11,10,10,0,619.0,127.0,1.3,19.0,432.0,751.02,581.7
2016,11,10,10,15,718.0,106.0,1.1,19.0,477.0,837.64,637.67
2016,11,10,10,30,817.0,85.0,0.9,19.0,522.0,919.05,686.8
2016,11,10,10,45,643.5,143.5,0.7,19.5,494.0,841.55,628.77
2016,11,10,11,0,470.0,202.0,0.5,20.0,466.0,735.32,551.62
2016,11,10,11,15,373.0,228.5,0.8,20.0,440.5,649.78,495.99
2016,11,10,11,30,276.0,255.0,1.1,20.0,415.0,585.98,451.52
2016,11,10,11,45,276.0,255.5,1.45,20.0,416.0,587.75,455.78
2016,11,10,12,0,276.0,256.0,1.8,20.0,417.0,588.41,458.24
2016,11,10,12,15,373.5,231.5,1.9,20.0,446.5,657.22,511.69
2016,11,10,12,30,471.0,207.0,2.0,20.0,476.0,748.86,579.38
2016,11,10,12,45,282.0,226.0,2.15,20.0,386.5,551.69,433.15
2016,11,10,13,0,93.0,245.0,2.3,20.0,297.0,337.94,267.69
2016,11,10,13,15,58.5,221.0,2.25,20.0,253.5,274.98,218.54
2016,11,10,13,30,24.0,197.0,2.2,20.0,210.0,194.41,153.88
2016,11,10,13,45,238.0,179.0,2.15,20.5,291.5,431.02,346.24
2016,11,10,14,0,452.0,161.0,2.1,21.0,373.0,613.88,486.12
2016,11,10,14,15,471.5,144.0,2.0,20.5,350.5,594.56,472.09
2016,11,10,14,30,491.0,127.0,1.9,20.0,328.0,572.17,457.01
2016,11,10,14,45,472.5,117.0,1.85,20.0,295.5,525.5,421.9
2016,11,10,15,0,454.0,107.0,1.8,20.0,263.0,479.09,386.33
2016,11,10,15,15,527.5,83.5,1.75,20.0,241.5,487.2,392.76
2016,11,10,15,30,601.0,60.0,1.7,20.0,220.0,480.32,386.12
2016,11,10,15,45,543.0,53.5,1.7,20.0,177.5,406.93,325.9
2016,11,10,16,0,485.0,47.0,1.7,20.0,135.0,338.43,267.89
2016,11,10,16,15,390.5,38.0,1.65,19.5,95.0,255.23,196.82
2016,11,10,16,30,296.0,29.0,1.6,19.0,55.0,182.38,124.31
2016,11,10,16,45,148.0,14.5,1.55,19.0,27.5,82.41,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,16.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.2,16.0,17.0,13.38,0.0
2016,11,11,7,15,131.0,30.0,1.25,16.0,47.0,111.08,71.24
2016,11,11,7,30,262.0,43.0,1.3,16.0,77.0,195.56,152.11
2016,11,11,7,45,316.0,56.5,1.4,16.5,114.0,253.76,203.82
2016,11,11,8,0,370.0,70.0,1.5,17.0,151.0,317.67,258.51
2016,11,11,8,15,405.0,81.5,1.5,17.0,188.0,372.33,304.59
2016,11,11,8,30,440.0,93.0,1.5,17.0,225.0,429.79,351.42
2016,11,11,8,45,469.5,101.0,1.5,17.5,260.0,481.5,391.66
2016,11,11,9,0,499.0,109.0,1.5,18.0,295.0,534.71,431.75
2016,11,11,9,15,602.0,97.5,1.55,18.0,344.0,635.62,507.56
2016,11,11,9,30,705.0,86.0,1.6,18.0,393.0,732.78,576.82
2016,11,11,9,45,582.0,127.0,1.65,18.5,393.0,697.4,548.67
2016,11,11,10,0,459.0,168.0,1.7,19.0,393.0,642.13,505.71
2016,11,11,10,15,427.0,185.5,1.7,19.0,403.0,645.49,507.07
2016,11,11,10,30,395.0,203.0,1.7,19.0,413.0,622.83,489.53
2016,11,11,10,45,312.5,226.5,1.7,19.5,395.5,577.96,453.22
2016,11,11,11,0,230.0,250.0,1.7,20.0,378.0,505.19,396.59
2016,11,11,11,15,165.0,255.0,1.65,20.0,348.0,447.86,351.9
2016,11,11,11,30,100.0,260.0,1.6,20.0,318.0,364.73,287.1
2016,11,11,11,45,108.0,262.0,1.6,20.0,325.0,375.48,295.97
2016,11,11,12,0,116.0,264.0,1.6,20.0,332.0,386.18,304.31
2016,11,11,12,15,115.5,262.0,1.55,19.5,328.5,383.07,302.4
2016,11,11,12,30,115.0,260.0,1.5,19.0,325.0,379.86,300.52
2016,11,11,12,45,207.0,246.0,1.5,19.0,360.5,477.56,377.5
2016,11,11,13,0,299.0,232.0,1.5,19.0,396.0,572.01,449.32
2016,11,11,13,15,293.5,225.0,1.45,19.0,380.5,552.51,434.3
2016,11,11,13,30,288.0,218.0,1.4,19.0,365.0,532.24,419.65
2016,11,11,13,45,343.5,196.0,1.4,19.0,362.5,548.9,434.36
2016,11,11,14,0,399.0,174.0,1.4,19.0,360.0,581.98,460.25
2016,11,11,14,15,399.5,158.0,1.4,19.0,332.5,549.69,436.91
2016,11,11,14,30,400.0,142.0,1.4,19.0,305.0,515.96,412.66
2016,11,11,14,45,380.5,131.5,1.4,19.0,274.5,471.64,379.35
2016,11,11,15,0,361.0,121.0,1.4,19.0,244.0,427.91,345.77
2016,11,11,15,15,338.5,107.0,1.3,18.5,210.0,379.05,307.57
2016,11,11,15,30,316.0,93.0,1.2,18.0,176.0,331.6,269.35
2016,11,11,15,45,284.0,77.5,1.2,18.0,141.5,278.54,225.13
2016,11,11,16,0,252.0,62.0,1.2,18.0,107.0,228.42,182.04
2016,11,11,16,15,194.5,46.5,1.1,18.0,75.0,169.42,130.53
2016,11,11,16,30,137.0,31.0,1.0,18.0,43.0,117.15,77.52
2016,11,11,16,45,68.5,15.5,0.95,18.0,21.5,37.14,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,68.5,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,137.0,14.0,3.0,16.0,18.0,60.09,0.0
2016,11,12,7,15,268.5,25.0,2.9,16.0,52.5,163.18,101.81
2016,11,12,7,30,400.0,36.0,2.8,16.0,87.0,255.81,199.4
2016,11,12,7,45,480.0,43.0,2.75,16.5,129.0,329.15,265.21
2016,11,12,8,0,560.0,50.0,2.7,17.0,171.0,410.33,334.64
2016,11,12,8,15,609.5,55.5,2.5,17.0,213.0,477.69,391.17
2016,11,12,8,30,659.0,61.0,2.3,17.0,255.0,548.63,448.15
2016,11,12,8,45,693.0,64.0,2.15,17.5,295.0,604.45,489.84
2016,11,12,9,0,727.0,67.0,2.0,18.0,335.0,665.35,532.77
2016,11,12,9,15,750.5,70.0,1.85,18.0,371.0,718.36,569.28
2016,11,12,9,30,774.0,73.0,1.7,18.0,407.0,770.81,604.23
2016,11,12,9,45,797.5,72.5,1.55,18.5,438.5,817.96,633.12
2016,11,12,10,0,821.0,72.0,1.4,19.0,470.0,863.75,660.06
2016,11,12,10,15,832.0,73.5,1.4,19.0,494.0,898.79,682.23
2016,11,12,10,30,843.0,75.0,1.4,19.0,518.0,920.05,695.14
2016,11,12,10,45,850.5,76.0,1.45,19.0,535.5,945.37,711.67
2016,11,12,11,0,858.0,77.0,1.5,19.0,553.0,967.73,726.25
2016,11,12,11,15,862.0,77.5,1.6,19.0,562.5,982.8,736.88
2016,11,12,11,30,866.0,78.0,1.7,19.0,572.0,994.57,745.56
2016,11,12,11,45,866.5,78.0,1.85,19.5,574.5,998.75,748.65
2016,11,12,12,0,867.0,78.0,2.0,20.0,577.0,999.49,749.61
2016,11,12,12,15,716.5,125.0,2.3,20.0,534.5,920.92,700.32
2016,11,12,12,30,566.0,172.0,2.6,20.0,492.0,805.66,623.83
2016,11,12,12,45,330.0,207.0,2.9,20.0,392.5,577.91,457.01
2016,11,12,13,0,94.0,242.0,3.2,20.0,293.0,336.81,268.1
2016,11,12,13,15,187.5,228.0,3.45,20.0,325.0,431.7,346.36
2016,11,12,13,30,281.0,214.0,3.7,20.0,357.0,521.49,418.15
2016,11,12,13,45,311.5,196.5,4.0,20.0,347.0,520.91,419.4
2016,11,12,14,0,342.0,179.0,4.3,20.0,337.0,517.6,418.92
2016,11,12,14,15,554.0,124.0,4.45,19.5,357.5,642.59,520.83
2016,11,12,14,30,766.0,69.0,4.6,19.0,378.0,733.78,592.05
2016,11,12,14,45,738.5,66.0,4.75,19.0,340.0,677.27,550.27
2016,11,12,15,0,711.0,63.0,4.9,19.0,302.0,620.79,508.16
2016,11,12,15,15,672.0,59.0,5.05,18.5,261.0,555.61,458.31
2016,11,12,15,30,633.0,55.0,5.2,18.0,220.0,496.29,409.76
2016,11,12,15,45,570.5,49.5,5.4,18.0,176.5,420.01,344.94
2016,11,12,16,0,508.0,44.0,5.6,18.0,133.0,349.01,282.39
2016,11,12,16,15,408.0,35.5,5.7,17.5,93.0,262.48,205.76
2016,11,12,16,30,308.0,27.0,5.8,17.0,53.0,186.03,123.67
2016,11,12,16,45,154.0,13.5,5.9,17.0,26.5,66.95,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,74.0,6.5,0.8,15.0,8.5,0.0,0.0
2016,11,13,7,0,148.0,13.0,0.7,15.0,17.0,63.31,0.0
2016,11,13,7,15,285.0,24.0,0.6,15.0,52.0,168.13,98.95
2016,11,13,7,30,422.0,35.0,0.5,15.0,87.0,265.44,204.27
2016,11,13,7,45,500.0,42.0,0.45,15.5,129.0,338.83,268.59
2016,11,13,8,0,578.0,49.0,0.4,16.0,171.0,419.84,335.24
2016,11,13,8,15,628.0,54.0,0.65,16.0,214.0,487.73,392.18
2016,11,13,8,30,678.0,59.0,0.9,16.0,257.0,555.27,447.43
2016,11,13,8,45,339.0,83.5,1.2,16.5,182.5,365.97,299.93
2016,11,13,9,0,0.0,108.0,1.5,17.0,108.0,89.64,69.6
2016,11,13,9,15,0.0,122.5,1.65,17.0,122.5,102.53,80.66
2016,11,13,9,30,0.0,137.0,1.8,17.0,137.0,115.57,91.29
2016,11,13,9,45,45.5,172.5,2.0,17.5,194.5,208.14,168.35
2016,11,13,10,0,91.0,208.0,2.2,18.0,252.0,292.09,236.26
2016,11,13,10,15,90.0,218.5,2.25,18.0,264.0,304.23,245.19
2016,11,13,10,30,89.0,229.0,2.3,18.0,276.0,316.36,254.36
2016,11,13,10,45,106.5,239.5,2.35,18.0,297.0,346.67,278.44
2016,11,13,11,0,124.0,250.0,2.4,18.0,318.0,400.78,320.46
2016,11,13,11,15,113.5,253.0,2.5,18.0,316.5,371.13,297.08
2016,11,13,11,30,103.0,256.0,2.6,18.0,315.0,364.4,291.58
2016,11,13,11,45,103.0,257.5,2.75,18.5,316.5,366.35,292.7
2016,11,13,12,0,103.0,259.0,2.9,19.0,318.0,368.24,293.77
2016,11,13,12,15,102.5,256.5,2.95,19.0,314.5,364.55,291.03
2016,11,13,12,30,102.0,254.0,3.0,19.0,311.0,360.82,288.31
2016,11,13,12,45,102.5,248.0,3.1,19.0,304.0,353.67,283.1
2016,11,13,13,0,103.0,242.0,3.2,19.0,297.0,346.47,277.88
2016,11,13,13,15,102.5,232.5,3.2,19.0,286.0,333.87,268.34
2016,11,13,13,30,102.0,223.0,3.2,19.0,275.0,321.28,258.81
2016,11,13,13,45,462.0,147.5,3.2,19.0,362.0,623.96,502.78
2016,11,13,14,0,822.0,72.0,3.2,19.0,449.0,843.09,664.1
2016,11,13,14,15,803.5,69.5,3.1,19.0,415.5,795.96,628.89
2016,11,13,14,30,785.0,67.0,3.0,19.0,382.0,747.46,594.4
2016,11,13,14,45,758.5,64.0,2.95,19.0,343.5,691.07,553.69
2016,11,13,15,0,732.0,61.0,2.9,19.0,305.0,634.57,512.02
2016,11,13,15,15,693.0,57.0,2.85,18.5,263.0,568.53,462.51
2016,11,13,15,30,654.0,53.0,2.8,18.0,221.0,504.23,411.01
2016,11,13,15,45,593.0,47.5,2.8,18.0,177.5,431.67,350.17
2016,11,13,16,0,532.0,42.0,2.8,18.0,134.0,360.41,288.39
2016,11,13,16,15,432.0,34.0,2.8,17.5,93.5,273.18,212.09
2016,11,13,16,30,332.0,26.0,2.8,17.0,53.0,195.06,125.8
2016,11,13,16,45,166.0,13.0,2.8,17.0,26.5,71.22,0.0
2016,11,13,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,73.0,6.0,3.0,15.0,8.0,0.0,0.0
2016,11,14,7,0,146.0,12.0,3.0,15.0,16.0,61.87,0.0
2016,11,14,7,15,288.0,23.0,2.95,15.0,50.5,167.45,91.68
2016,11,14,7,30,430.0,34.0,2.9,15.0,85.0,268.43,208.37
2016,11,14,7,45,512.0,41.0,2.85,15.5,128.0,344.24,277.6
2016,11,14,8,0,594.0,48.0,2.8,16.0,171.0,428.13,349.75
2016,11,14,8,15,297.0,62.0,2.65,16.0,123.5,280.89,232.68
2016,11,14,8,30,0.0,76.0,2.5,16.0,76.0,61.44,46.49
2016,11,14,8,45,0.0,88.0,2.4,16.0,88.0,71.61,55.29
2016,11,14,9,0,0.0,100.0,2.3,16.0,100.0,81.88,63.87
2016,11,14,9,15,0.0,110.0,2.15,16.0,110.0,90.29,70.81
2016,11,14,9,30,0.0,120.0,2.0,16.0,120.0,98.82,77.78
2016,11,14,9,45,0.0,133.5,1.9,16.5,133.5,110.92,87.5
2016,11,14,10,0,0.0,147.0,1.8,17.0,147.0,123.19,97.24
2016,11,14,10,15,2.0,159.5,1.65,17.0,160.5,136.51,108.03
2016,11,14,10,30,4.0,172.0,1.5,17.0,174.0,150.13,118.99
2016,11,14,10,45,4.5,176.5,1.4,17.5,179.0,154.42,122.04
2016,11,14,11,0,5.0,181.0,1.3,18.0,184.0,158.88,125.25
2016,11,14,11,15,8.0,189.5,1.3,18.0,194.0,170.07,134.28
2016,11,14,11,30,11.0,198.0,1.3,18.0,204.0,181.51,143.47
2016,11,14,11,45,13.5,202.5,1.3,18.0,210.5,188.54,149.13
2016,11,14,12,0,16.0,207.0,1.3,18.0,217.0,195.74,154.96
2016,11,14,12,15,15.5,205.5,1.45,18.0,215.0,193.81,153.5
2016,11,14,12,30,15.0,204.0,1.6,18.0,213.0,192.01,152.21
2016,11,14,12,45,15.0,200.0,1.75,18.5,209.0,188.27,149.12
2016,11,14,13,0,15.0,196.0,1.9,19.0,205.0,184.69,146.18
2016,11,14,13,15,14.5,189.0,2.15,18.5,197.0,177.64,141.05
2016,11,14,13,30,14.0,182.0,2.4,18.0,189.0,170.77,136.02
2016,11,14,13,45,7.0,164.0,2.65,18.0,167.5,146.67,116.37
2016,11,14,14,0,0.0,146.0,2.9,18.0,146.0,123.26,97.14
2016,11,14,14,15,0.0,135.0,3.05,18.0,135.0,113.59,89.39
2016,11,14,14,30,0.0,124.0,3.2,18.0,124.0,104.08,81.69
2016,11,14,14,45,0.0,111.5,3.4,18.0,111.5,93.19,72.78
2016,11,14,15,0,0.0,99.0,3.6,18.0,99.0,82.43,63.88
2016,11,14,15,15,327.5,76.5,3.7,17.5,159.5,336.96,280.96
2016,11,14,15,30,655.0,54.0,3.8,17.0,220.0,506.76,417.81
2016,11,14,15,45,595.0,48.0,3.9,17.0,176.5,434.42,355.3
2016,11,14,16,0,535.0,42.0,4.0,17.0,133.0,362.94,292.58
2016,11,14,16,15,432.0,33.5,4.0,16.5,92.5,273.47,213.38
2016,11,14,16,30,329.0,25.0,4.0,16.0,52.0,192.68,121.31
2016,11,14,16,45,164.5,12.5,4.0,16.0,26.0,70.54,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,7.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,0.0,15.0,1.1,15.0,15.0,11.8,0.0
2016,11,15,7,15,231.0,22.5,1.2,15.0,49.5,142.22,69.27
2016,11,15,7,30,462.0,30.0,1.3,15.0,84.0,274.21,210.61
2016,11,15,7,45,538.0,36.0,1.45,15.5,125.5,348.03,278.24
2016,11,15,8,0,614.0,42.0,1.6,16.0,167.0,428.78,347.51
2016,11,15,8,15,308.0,71.0,1.65,16.0,134.0,299.78,246.5
2016,11,15,8,30,2.0,100.0,1.7,16.0,101.0,88.57,69.22
2016,11,15,8,45,5.5,114.5,1.75,16.5,116.5,103.71,82.22
2016,11,15,9,0,9.0,129.0,1.8,17.0,132.0,119.33,95.09
2016,11,15,9,15,58.5,154.0,1.85,17.0,178.5,199.96,162.94
2016,11,15,9,30,108.0,179.0,1.9,17.0,225.0,290.04,236.57
2016,11,15,9,45,454.5,127.5,1.95,17.0,340.0,576.65,467.73
2016,11,15,10,0,801.0,76.0,2.0,17.0,455.0,850.58,665.69
2016,11,15,10,15,812.0,77.5,2.1,17.0,478.5,885.13,686.91
2016,11,15,10,30,823.0,79.0,2.2,17.0,502.0,917.23,708.89
2016,11,15,10,45,828.5,80.0,2.3,17.5,518.5,940.65,723.54
2016,11,15,11,0,834.0,81.0,2.4,18.0,535.0,961.06,736.23
2016,11,15,11,15,837.5,81.5,2.6,18.0,544.5,975.66,747.44
2016,11,15,11,30,841.0,82.0,2.8,18.0,554.0,986.99,756.56
2016,11,15,11,45,521.0,169.0,3.05,18.0,462.0,763.61,600.69
2016,11,15,12,0,201.0,256.0,3.3,18.0,370.0,490.39,391.26
2016,11,15,12,15,255.5,245.5,3.7,18.0,388.5,556.88,445.61
2016,11,15,12,30,310.0,235.0,4.1,18.0,407.0,597.3,478.69
2016,11,15,12,45,303.5,230.0,4.6,18.0,395.5,581.19,467.94
2016,11,15,13,0,297.0,225.0,5.1,18.0,384.0,564.13,456.56
2016,11,15,13,15,186.0,220.0,5.45,17.5,318.0,422.45,344.86
2016,11,15,13,30,75.0,215.0,5.8,17.0,252.0,287.26,234.31
2016,11,15,13,45,216.5,193.5,6.15,17.0,293.0,410.94,339.83
2016,11,15,14,0,358.0,172.0,6.5,17.0,334.0,525.28,435.44
2016,11,15,14,15,238.0,169.0,6.5,17.0,273.5,408.02,338.55
2016,11,15,14,30,118.0,166.0,6.5,17.0,213.0,280.81,232.16
2016,11,15,14,45,113.5,150.0,6.55,17.0,191.5,255.27,211.41
2016,11,15,15,0,109.0,134.0,6.6,17.0,170.0,230.08,190.49
2016,11,15,15,15,102.0,116.5,6.55,16.5,146.5,201.59,166.71
2016,11,15,15,30,95.0,99.0,6.5,16.0,123.0,173.74,142.96
2016,11,15,15,45,83.0,80.5,6.45,16.0,98.5,142.22,115.3
2016,11,15,16,0,71.0,62.0,6.4,16.0,74.0,111.77,88.21
2016,11,15,16,15,43.5,44.5,6.25,16.0,51.0,76.27,56.5
2016,11,15,16,30,16.0,27.0,6.1,16.0,28.0,34.45,16.78
2016,11,15,16,45,8.0,13.5,6.0,16.0,14.0,13.59,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,13.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,11.02,0.0
2016,11,16,7,15,217.5,23.5,6.45,14.0,48.0,136.3,57.07
2016,11,16,7,30,435.0,33.0,6.5,14.0,82.0,270.09,209.79
2016,11,16,7,45,520.5,40.0,6.6,14.5,125.5,347.93,283.87
2016,11,16,8,0,606.0,47.0,6.7,15.0,169.0,434.17,360.68
2016,11,16,8,15,657.5,52.0,6.75,15.0,212.5,499.93,419.51
2016,11,16,8,30,709.0,57.0,6.8,15.0,256.0,574.0,483.13
2016,11,16,8,45,741.0,60.5,6.85,15.0,296.5,635.16,533.19
2016,11,16,9,0,773.0,64.0,6.9,15.0,337.0,697.02,582.14
2016,11,16,9,15,796.0,66.5,6.95,15.0,373.5,750.74,623.69
2016,11,16,9,30,819.0,69.0,7.0,15.0,410.0,803.72,663.99
2016,11,16,9,45,834.0,71.0,7.05,15.5,441.0,847.97,695.7
2016,11,16,10,0,849.0,73.0,7.1,16.0,472.0,890.33,725.55
2016,11,16,10,15,860.0,74.5,7.2,16.0,496.5,926.15,751.79
2016,11,16,10,30,871.0,76.0,7.3,16.0,521.0,948.09,767.57
2016,11,16,10,45,877.0,77.5,7.4,16.0,538.0,973.18,785.85
2016,11,16,11,0,883.0,79.0,7.5,16.0,555.0,995.17,801.89
2016,11,16,11,15,886.5,79.5,7.6,15.5,565.0,1010.14,814.39
2016,11,16,11,30,890.0,80.0,7.7,15.0,575.0,1021.72,824.62
2016,11,16,11,45,887.5,81.0,7.8,15.0,576.5,1024.36,826.8
2016,11,16,12,0,885.0,82.0,7.9,15.0,578.0,1023.49,826.58
2016,11,16,12,15,882.5,82.0,7.9,15.0,572.5,1017.84,822.54
2016,11,16,12,30,880.0,82.0,7.9,15.0,567.0,1008.75,816.11
2016,11,16,12,45,872.5,82.0,7.9,15.0,553.0,1003.51,812.76
2016,11,16,13,0,865.0,82.0,7.9,15.0,539.0,982.53,797.72
2016,11,16,13,15,855.5,80.5,7.85,15.0,518.5,954.58,777.34
2016,11,16,13,30,846.0,79.0,7.8,15.0,498.0,923.77,754.83
2016,11,16,13,45,831.0,78.0,7.8,15.0,470.5,885.87,727.04
2016,11,16,14,0,816.0,77.0,7.8,15.0,443.0,845.8,697.41
2016,11,16,14,15,796.5,74.5,7.75,15.0,409.5,798.12,661.41
2016,11,16,14,30,777.0,72.0,7.7,15.0,376.0,749.12,623.96
2016,11,16,14,45,747.5,69.0,7.7,15.0,337.5,690.72,578.54
2016,11,16,15,0,718.0,66.0,7.7,15.0,299.0,632.39,532.28
2016,11,16,15,15,676.0,62.0,7.65,14.5,257.0,569.51,481.48
2016,11,16,15,30,634.0,58.0,7.6,14.0,215.0,504.32,425.87
2016,11,16,15,45,568.5,51.5,7.55,14.0,171.5,424.83,355.84
2016,11,16,16,0,503.0,45.0,7.5,14.0,128.0,350.85,288.65
2016,11,16,16,15,392.0,36.0,7.4,14.0,88.0,258.28,203.97
2016,11,16,16,30,281.0,27.0,7.3,14.0,48.0,173.21,102.22
2016,11,16,16,45,140.5,13.5,7.2,14.0,24.0,62.95,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,16.0,2.15,12.0,39.0,124.47,40.77
2016,11,17,7,30,421.0,32.0,2.1,12.0,78.0,262.59,202.19
2016,11,17,7,45,507.0,39.0,2.05,12.5,120.0,339.78,274.91
2016,11,17,8,0,593.0,46.0,2.0,13.0,162.0,425.51,349.14
2016,11,17,8,15,645.0,50.5,2.0,13.0,205.5,490.35,405.12
2016,11,17,8,30,697.0,55.0,2.0,13.0,249.0,563.49,465.35
2016,11,17,8,45,733.0,58.5,2.0,13.5,290.0,626.87,513.55
2016,11,17,9,0,769.0,62.0,2.0,14.0,331.0,691.37,560.46
2016,11,17,9,15,793.0,64.5,1.95,14.0,367.5,745.66,599.02
2016,11,17,9,30,817.0,67.0,1.9,14.0,404.0,799.32,636.17
2016,11,17,9,45,836.0,68.0,1.9,14.0,435.5,845.67,667.74
2016,11,17,10,0,855.0,69.0,1.9,14.0,467.0,880.22,690.56
2016,11,17,10,15,866.5,70.0,1.85,14.0,492.0,915.44,713.16
2016,11,17,10,30,878.0,71.0,1.8,14.0,517.0,948.15,733.75
2016,11,17,10,45,886.5,71.5,1.75,14.5,534.5,974.54,748.47
2016,11,17,11,0,895.0,72.0,1.7,15.0,552.0,997.92,761.09
2016,11,17,11,15,899.0,72.5,1.65,15.0,562.5,1013.56,769.95
2016,11,17,11,30,903.0,73.0,1.6,15.0,573.0,1025.8,776.72
2016,11,17,11,45,905.0,73.0,1.55,15.5,575.5,1031.86,778.09
2016,11,17,12,0,907.0,73.0,1.5,16.0,578.0,1034.36,777.34
2016,11,17,12,15,905.0,72.5,1.5,16.0,572.5,1028.55,773.65
2016,11,17,12,30,903.0,72.0,1.5,16.0,567.0,1019.21,767.92
2016,11,17,12,45,898.5,71.0,1.55,16.0,554.0,1003.23,758.79
2016,11,17,13,0,894.0,70.0,1.6,16.0,541.0,983.92,747.58
2016,11,17,13,15,885.5,69.0,1.75,16.0,520.5,957.53,732.99
2016,11,17,13,30,877.0,68.0,1.9,16.0,500.0,928.22,716.14
2016,11,17,13,45,864.0,66.5,2.05,16.0,472.5,891.39,693.68
2016,11,17,14,0,851.0,65.0,2.2,16.0,445.0,852.3,669.11
2016,11,17,14,15,832.5,63.0,2.25,16.0,411.5,814.89,644.33
2016,11,17,14,30,814.0,61.0,2.3,16.0,378.0,766.35,610.93
2016,11,17,14,45,787.5,58.5,2.4,16.0,339.5,709.78,571.15
2016,11,17,15,0,761.0,56.0,2.5,16.0,301.0,653.03,530.01
2016,11,17,15,15,722.0,52.5,2.45,15.5,259.0,586.57,480.18
2016,11,17,15,30,683.0,49.0,2.4,15.0,217.0,521.77,428.12
2016,11,17,15,45,623.0,43.5,2.35,15.0,173.5,444.32,362.87
2016,11,17,16,0,563.0,38.0,2.3,15.0,130.0,371.52,299.05
2016,11,17,16,15,460.5,30.5,2.25,14.5,89.5,281.28,218.47
2016,11,17,16,30,358.0,23.0,2.2,14.0,49.0,203.03,114.05
2016,11,17,16,45,179.0,11.5,2.2,14.0,24.5,76.02,0.0
2016,11,17,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
