Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,7,15,196.0,16.0,4.2,12.5,36.5,117.77,24.7
2016,11,18,7,30,392.0,32.0,4.2,13.0,73.0,248.93,190.32
2016,11,18,7,45,481.0,40.0,4.25,13.5,115.5,327.28,265.55
2016,11,18,8,0,570.0,48.0,4.3,14.0,158.0,414.59,342.48
2016,11,18,8,15,624.0,53.5,4.3,14.0,201.5,485.09,404.18
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,554.78,463.35
2016,11,18,8,45,714.5,63.0,4.35,14.5,286.0,618.47,513.87
2016,11,18,9,0,751.0,67.0,4.4,15.0,327.0,683.3,563.02
2016,11,18,9,15,775.0,70.0,4.55,15.5,363.5,737.64,603.31
2016,11,18,9,30,799.0,73.0,4.7,16.0,400.0,791.37,642.37
2016,11,18,9,45,820.5,74.0,4.85,16.5,432.0,839.5,676.59
2016,11,18,10,0,842.0,75.0,5.0,17.0,464.0,886.14,709.29
2016,11,18,10,15,852.5,76.5,5.05,17.0,488.0,921.35,734.04
2016,11,18,10,30,863.0,78.0,5.1,17.0,512.0,953.96,756.88
2016,11,18,10,45,868.5,79.0,5.2,17.0,529.0,978.24,774.06
2016,11,18,11,0,874.0,80.0,5.3,17.0,546.0,987.27,780.43
2016,11,18,11,15,877.0,80.5,5.4,17.0,555.5,1001.68,790.92
2016,11,18,11,30,880.0,81.0,5.5,17.0,565.0,1012.76,799.14
2016,11,18,11,45,879.5,81.0,5.65,17.0,566.5,1016.2,802.44
2016,11,18,12,0,879.0,81.0,5.8,17.0,568.0,1016.19,803.45
2016,11,18,12,15,876.5,81.0,5.9,17.0,562.5,1010.68,800.31
2016,11,18,12,30,874.0,81.0,6.0,17.0,557.0,1001.75,794.89
2016,11,18,12,45,872.0,79.0,6.1,17.0,544.5,987.4,785.64
2016,11,18,13,0,870.0,77.0,6.2,17.0,532.0,969.75,774.09
2016,11,18,13,15,861.5,76.0,6.25,17.0,512.0,943.89,756.26
2016,11,18,13,30,853.0,75.0,6.3,17.0,492.0,926.11,744.45
2016,11,18,13,45,839.5,73.5,6.35,17.0,465.0,888.97,718.14
2016,11,18,14,0,826.0,72.0,6.4,17.0,438.0,849.58,689.98
2016,11,18,14,15,807.5,70.0,6.4,17.0,405.0,803.26,656.0
2016,11,18,14,30,789.0,68.0,6.4,17.0,372.0,755.52,620.48
2016,11,18,14,45,761.0,65.0,6.4,17.0,334.0,698.03,576.69
2016,11,18,15,0,733.0,62.0,6.4,17.0,296.0,640.49,531.94
2016,11,18,15,15,692.0,58.0,6.3,16.5,254.0,573.09,478.76
2016,11,18,15,30,651.0,54.0,6.2,16.0,212.0,507.48,423.58
2016,11,18,15,45,586.5,48.0,6.15,16.0,169.0,433.23,358.6
2016,11,18,16,0,522.0,42.0,6.1,16.0,126.0,359.63,292.41
2016,11,18,16,15,412.5,33.0,6.05,15.5,85.5,266.82,208.14
2016,11,18,16,30,303.0,24.0,6.0,15.0,45.0,180.13,96.02
2016,11,18,16,45,151.5,12.0,6.0,15.0,22.5,66.39,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,10.0,9.9,15.0,10.0,7.59,0.0
2016,11,19,7,30,0.0,20.0,9.8,15.0,20.0,15.24,6.3
2016,11,19,7,45,0.0,32.5,9.7,15.0,32.5,24.84,14.99
2016,11,19,8,0,0.0,45.0,9.6,15.0,45.0,35.11,24.02
2016,11,19,8,15,0.0,58.0,9.5,15.0,58.0,46.26,33.74
2016,11,19,8,30,0.0,71.0,9.4,15.0,71.0,57.43,43.4
2016,11,19,8,45,0.0,83.0,9.35,15.5,83.0,67.64,52.06
2016,11,19,9,0,0.0,95.0,9.3,16.0,95.0,77.95,60.67
2016,11,19,9,15,48.0,133.0,9.25,16.0,152.5,167.74,137.98
2016,11,19,9,30,96.0,171.0,9.2,16.0,210.0,254.36,211.6
2016,11,19,9,45,48.0,156.5,9.15,16.0,176.0,194.23,159.65
2016,11,19,10,0,0.0,142.0,9.1,16.0,142.0,119.42,95.01
2016,11,19,10,15,0.0,134.0,8.95,16.0,134.0,110.51,87.44
2016,11,19,10,30,0.0,126.0,8.8,16.0,126.0,102.24,80.4
2016,11,19,10,45,0.0,142.0,8.75,16.5,142.0,117.02,92.45
2016,11,19,11,0,0.0,158.0,8.7,17.0,158.0,132.14,104.7
2016,11,19,11,15,0.0,111.0,8.45,17.0,111.0,87.74,67.78
2016,11,19,11,30,0.0,64.0,8.2,17.0,64.0,49.13,35.56
2016,11,19,11,45,26.5,148.5,8.0,17.0,163.0,163.83,132.09
2016,11,19,12,0,53.0,233.0,7.8,17.0,262.0,288.82,235.03
2016,11,19,12,15,26.5,180.0,7.65,17.0,194.5,198.68,160.44
2016,11,19,12,30,0.0,127.0,7.5,17.0,127.0,102.22,79.75
2016,11,19,12,45,0.0,138.0,7.35,17.0,138.0,112.7,88.54
2016,11,19,13,0,0.0,149.0,7.2,17.0,149.0,123.66,97.7
2016,11,19,13,15,0.0,146.0,7.15,16.5,146.0,121.31,96.04
2016,11,19,13,30,0.0,143.0,7.1,16.0,143.0,119.11,94.52
2016,11,19,13,45,3.0,148.5,7.05,16.0,150.0,128.41,102.57
2016,11,19,14,0,6.0,154.0,7.0,16.0,157.0,138.24,111.07
2016,11,19,14,15,3.0,125.5,6.9,16.0,127.0,107.61,85.48
2016,11,19,14,30,0.0,97.0,6.8,16.0,97.0,78.18,60.73
2016,11,19,14,45,0.0,87.0,6.75,16.0,87.0,69.69,53.64
2016,11,19,15,0,0.0,77.0,6.7,16.0,77.0,61.29,46.56
2016,11,19,15,15,0.0,66.0,6.6,16.0,66.0,52.0,38.65
2016,11,19,15,30,0.0,55.0,6.5,16.0,55.0,42.78,30.71
2016,11,19,15,45,0.0,43.5,6.4,16.0,43.5,33.28,22.47
2016,11,19,16,0,0.0,32.0,6.3,16.0,32.0,24.43,14.73
2016,11,19,16,15,0.0,21.5,6.2,16.0,21.5,16.38,7.55
2016,11,19,16,30,0.0,11.0,6.1,16.0,11.0,8.35,0.0
2016,11,19,16,45,0.0,5.5,6.1,16.0,5.5,4.33,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,5.5,3.35,15.0,5.5,4.16,0.0
2016,11,20,7,30,0.0,11.0,3.3,15.0,11.0,8.34,0.83
2016,11,20,7,45,0.0,18.0,3.25,15.5,18.0,13.68,5.71
2016,11,20,8,0,0.0,25.0,3.2,16.0,25.0,19.03,10.41
2016,11,20,8,15,0.0,32.5,3.1,16.0,32.5,24.78,15.43
2016,11,20,8,30,0.0,40.0,3.0,16.0,40.0,30.54,20.43
2016,11,20,8,45,0.0,46.5,2.9,16.0,46.5,35.54,24.72
2016,11,20,9,0,0.0,53.0,2.8,16.0,53.0,40.56,28.98
2016,11,20,9,15,29.5,109.0,2.75,16.0,121.0,124.88,101.09
2016,11,20,9,30,59.0,165.0,2.7,16.0,189.0,216.06,177.05
2016,11,20,9,45,52.5,175.0,2.7,16.0,198.0,221.63,180.87
2016,11,20,10,0,46.0,185.0,2.7,16.0,207.0,227.01,184.7
2016,11,20,10,15,49.5,196.0,2.7,16.0,220.5,242.84,197.37
2016,11,20,10,30,53.0,207.0,2.7,16.0,234.0,259.02,210.23
2016,11,20,10,45,26.5,164.5,2.75,16.0,178.0,182.01,146.71
2016,11,20,11,0,0.0,122.0,2.8,16.0,122.0,97.95,76.4
2016,11,20,11,15,0.0,105.0,2.75,16.0,105.0,82.46,63.58
2016,11,20,11,30,0.0,88.0,2.7,16.0,88.0,67.72,51.28
2016,11,20,11,45,13.5,150.5,2.65,16.0,158.0,138.06,110.2
2016,11,20,12,0,27.0,213.0,2.6,16.0,228.0,215.54,173.7
2016,11,20,12,15,13.5,127.5,2.55,16.0,135.0,116.41,92.17
2016,11,20,12,30,0.0,42.0,2.5,16.0,42.0,32.17,21.49
2016,11,20,12,45,0.0,62.5,2.45,16.0,62.5,47.96,34.83
2016,11,20,13,0,0.0,83.0,2.4,16.0,83.0,63.82,48.16
2016,11,20,13,15,0.0,59.5,2.3,16.0,59.5,45.63,32.93
2016,11,20,13,30,0.0,36.0,2.2,16.0,36.0,27.52,17.7
2016,11,20,13,45,0.0,77.0,2.1,16.0,77.0,59.14,44.45
2016,11,20,14,0,0.0,118.0,2.0,16.0,118.0,96.57,75.87
2016,11,20,14,15,0.0,113.0,1.9,15.5,113.0,92.73,72.89
2016,11,20,14,30,0.0,108.0,1.8,15.0,108.0,89.09,70.09
2016,11,20,14,45,0.0,97.0,1.7,15.0,97.0,79.63,62.21
2016,11,20,15,0,0.0,86.0,1.6,15.0,86.0,70.28,54.36
2016,11,20,15,15,0.0,73.5,1.55,15.0,73.5,59.52,45.21
2016,11,20,15,30,0.0,61.0,1.5,15.0,61.0,48.82,36.01
2016,11,20,15,45,0.0,48.5,1.45,15.0,48.5,38.17,26.74
2016,11,20,16,0,0.0,36.0,1.4,15.0,36.0,27.53,17.43
2016,11,20,16,15,0.0,24.0,1.4,15.0,24.0,18.31,9.16
2016,11,20,16,30,0.0,12.0,1.4,15.0,12.0,9.12,0.0
2016,11,20,16,45,0.0,6.0,1.45,15.0,6.0,4.72,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,178.0,15.0,5.3,14.0,32.0,106.84,0.0
2016,11,21,7,30,356.0,30.0,5.3,14.0,64.0,230.03,169.26
2016,11,21,7,45,451.5,37.5,5.3,14.5,104.5,308.96,249.13
2016,11,21,8,0,547.0,45.0,5.3,15.0,145.0,397.58,327.88
2016,11,21,8,15,603.5,50.5,5.25,15.0,187.0,468.22,390.36
2016,11,21,8,30,660.0,56.0,5.2,15.0,229.0,538.52,450.73
2016,11,21,8,45,699.5,59.0,5.2,15.0,269.5,602.24,502.88
2016,11,21,9,0,739.0,62.0,5.2,15.0,310.0,667.34,554.0
2016,11,21,9,15,764.0,64.5,5.2,15.0,346.0,721.21,595.14
2016,11,21,9,30,789.0,67.0,5.2,15.0,382.0,774.61,635.12
2016,11,21,9,45,807.5,69.0,5.25,15.5,413.0,820.87,667.99
2016,11,21,10,0,826.0,71.0,5.3,16.0,444.0,865.6,699.2
2016,11,21,10,15,838.5,72.5,5.35,16.0,468.5,902.23,725.4
2016,11,21,10,30,851.0,74.0,5.4,16.0,493.0,936.46,749.76
2016,11,21,10,45,856.5,75.5,5.45,16.0,510.0,949.6,758.64
2016,11,21,11,0,862.0,77.0,5.5,16.0,527.0,970.92,773.76
2016,11,21,11,15,866.5,77.5,5.5,16.0,537.5,986.81,784.62
2016,11,21,11,30,871.0,78.0,5.5,16.0,548.0,999.46,793.29
2016,11,21,11,45,870.0,79.0,5.55,16.0,550.5,1003.81,796.51
2016,11,21,12,0,869.0,80.0,5.6,16.0,553.0,1004.75,797.49
2016,11,21,12,15,867.5,80.0,5.6,16.0,548.0,1000.49,794.54
2016,11,21,12,30,866.0,80.0,5.6,16.0,543.0,992.85,789.36
2016,11,21,12,45,863.0,78.5,5.7,16.0,531.0,978.44,780.1
2016,11,21,13,0,860.0,77.0,5.8,16.0,519.0,972.59,777.24
2016,11,21,13,15,851.5,76.0,5.8,16.0,499.5,946.74,759.11
2016,11,21,13,30,843.0,75.0,5.8,16.0,480.0,918.03,738.97
2016,11,21,13,45,828.0,73.5,5.85,16.0,453.0,880.0,712.08
2016,11,21,14,0,813.0,72.0,5.9,16.0,426.0,839.84,683.35
2016,11,21,14,15,793.5,70.0,5.9,16.0,393.5,793.3,649.17
2016,11,21,14,30,774.0,68.0,5.9,16.0,361.0,745.45,613.48
2016,11,21,14,45,743.5,65.0,5.9,16.0,323.0,686.75,568.65
2016,11,21,15,0,713.0,62.0,5.9,16.0,285.0,628.22,522.98
2016,11,21,15,15,670.0,58.0,5.8,15.5,244.0,560.39,469.23
2016,11,21,15,30,627.0,54.0,5.7,15.0,203.0,499.7,417.69
2016,11,21,15,45,557.0,48.0,5.65,15.0,160.5,418.54,347.05
2016,11,21,16,0,487.0,42.0,5.6,15.0,118.0,343.31,279.41
2016,11,21,16,15,372.0,33.0,5.5,14.5,79.0,249.34,193.41
2016,11,21,16,30,257.0,24.0,5.4,14.0,40.0,159.88,69.31
2016,11,21,16,45,128.5,12.0,5.3,14.0,20.0,58.43,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,7,15,160.0,15.5,0.95,13.0,30.0,99.17,0.0
2016,11,22,7,30,320.0,31.0,1.0,13.0,60.0,213.69,153.45
2016,11,22,7,45,414.0,40.0,1.1,13.5,100.0,291.71,232.02
2016,11,22,8,0,508.0,49.0,1.2,14.0,140.0,379.36,307.74
2016,11,22,8,15,566.5,55.0,1.25,14.0,181.5,450.23,368.12
2016,11,22,8,30,625.0,61.0,1.3,14.0,223.0,525.51,429.87
2016,11,22,8,45,479.0,90.0,1.4,14.5,226.0,476.93,391.65
2016,11,22,9,0,333.0,119.0,1.5,15.0,229.0,403.19,332.58
2016,11,22,9,15,414.5,119.5,1.55,15.0,272.5,501.53,411.32
2016,11,22,9,30,496.0,120.0,1.6,15.0,316.0,586.91,477.22
2016,11,22,9,45,604.0,104.5,1.65,15.0,362.0,691.09,554.14
2016,11,22,10,0,712.0,89.0,1.7,15.0,408.0,789.78,624.31
2016,11,22,10,15,772.0,84.0,1.7,15.0,447.0,854.31,668.03
2016,11,22,10,30,832.0,79.0,1.7,15.0,486.0,924.47,715.12
2016,11,22,10,45,839.0,80.5,1.75,15.5,503.5,950.37,730.47
2016,11,22,11,0,846.0,82.0,1.8,16.0,521.0,973.32,744.32
2016,11,22,11,15,851.0,82.5,1.8,16.0,531.5,989.86,754.64
2016,11,22,11,30,856.0,83.0,1.8,16.0,542.0,1003.14,762.97
2016,11,22,11,45,856.5,83.5,1.8,16.0,544.5,1008.47,766.16
2016,11,22,12,0,857.0,84.0,1.8,16.0,547.0,1010.37,767.32
2016,11,22,12,15,643.0,141.0,1.8,16.0,487.0,866.26,669.29
2016,11,22,12,30,429.0,198.0,1.8,16.0,427.0,700.24,550.74
2016,11,22,12,45,531.0,164.5,1.8,16.0,440.5,758.29,597.02
2016,11,22,13,0,633.0,131.0,1.8,16.0,454.0,822.07,642.37
2016,11,22,13,15,586.5,138.5,1.8,16.0,429.0,772.24,606.95
2016,11,22,13,30,540.0,146.0,1.8,16.0,404.0,713.32,565.65
2016,11,22,13,45,420.0,159.0,1.8,16.0,353.0,603.49,483.99
2016,11,22,14,0,300.0,172.0,1.8,16.0,302.0,478.38,388.1
2016,11,22,14,15,450.5,132.5,1.85,16.0,310.5,570.66,463.53
2016,11,22,14,30,601.0,93.0,1.9,16.0,319.0,639.56,516.94
2016,11,22,14,45,565.0,90.5,2.0,16.0,285.5,583.19,474.79
2016,11,22,15,0,529.0,88.0,2.1,16.0,252.0,527.61,432.18
2016,11,22,15,15,492.0,79.5,2.15,15.5,215.0,466.57,384.26
2016,11,22,15,30,455.0,71.0,2.2,15.0,178.0,407.54,336.1
2016,11,22,15,45,406.0,60.0,2.3,15.0,140.5,341.47,279.9
2016,11,22,16,0,357.0,49.0,2.4,15.0,103.0,279.58,225.26
2016,11,22,16,15,267.5,36.0,2.5,14.5,69.0,199.62,153.01
2016,11,22,16,30,178.0,23.0,2.6,14.0,35.0,123.22,47.71
2016,11,22,16,45,89.0,11.5,2.75,14.0,17.5,43.14,0.0
2016,11,22,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,7,15,122.5,17.0,3.65,13.0,28.0,82.76,0.0
2016,11,23,7,30,245.0,34.0,3.6,13.0,56.0,182.54,128.73
2016,11,23,7,45,336.0,45.5,3.55,13.5,94.5,254.89,204.25
2016,11,23,8,0,427.0,57.0,3.5,14.0,133.0,339.61,279.1
2016,11,23,8,15,492.5,64.5,3.5,14.0,174.5,413.41,343.55
2016,11,23,8,30,558.0,72.0,3.5,14.0,216.0,492.11,410.14
2016,11,23,8,45,424.5,97.0,3.55,14.5,217.0,446.16,372.53
2016,11,23,9,0,291.0,122.0,3.6,15.0,218.0,375.25,313.56
2016,11,23,9,15,145.5,78.0,3.55,15.0,126.0,212.74,178.32
2016,11,23,9,30,0.0,34.0,3.5,15.0,34.0,25.95,16.52
2016,11,23,9,45,380.5,63.0,3.45,15.0,232.5,441.07,370.55
2016,11,23,10,0,761.0,92.0,3.4,15.0,431.0,837.8,673.5
2016,11,23,10,15,606.5,131.0,3.4,15.0,410.5,760.95,612.65
2016,11,23,10,30,452.0,170.0,3.4,15.0,390.0,664.82,538.71
2016,11,23,10,45,633.0,133.5,3.45,15.0,453.5,819.43,655.85
2016,11,23,11,0,814.0,97.0,3.5,15.0,517.0,959.78,755.52
2016,11,23,11,15,818.5,97.5,3.55,15.0,527.0,975.6,765.28
2016,11,23,11,30,823.0,98.0,3.6,15.0,537.0,988.21,774.0
2016,11,23,11,45,826.0,98.0,3.65,15.0,540.0,995.42,779.1
2016,11,23,12,0,829.0,98.0,3.7,15.0,543.0,999.27,782.07
2016,11,23,12,15,827.0,97.5,3.8,15.0,538.5,994.04,779.2
2016,11,23,12,30,825.0,97.0,3.9,15.0,534.0,985.46,774.17
2016,11,23,12,45,813.0,98.0,4.05,15.0,520.0,965.36,761.39
2016,11,23,13,0,801.0,99.0,4.2,15.0,506.0,942.24,746.52
2016,11,23,13,15,790.5,97.5,4.35,15.0,486.5,914.88,728.76
2016,11,23,13,30,780.0,96.0,4.5,15.0,467.0,884.86,709.14
2016,11,23,13,45,765.0,93.5,4.7,15.0,440.5,853.84,688.84
2016,11,23,14,0,750.0,91.0,4.9,15.0,414.0,814.11,661.58
2016,11,23,14,15,727.5,88.0,5.05,15.0,381.5,765.64,626.83
2016,11,23,14,30,705.0,85.0,5.2,15.0,349.0,716.26,590.64
2016,11,23,14,45,676.5,80.0,5.35,15.0,312.0,659.18,547.49
2016,11,23,15,0,648.0,75.0,5.5,15.0,275.0,602.38,503.38
2016,11,23,15,15,601.0,69.5,5.45,14.5,234.5,532.72,447.0
2016,11,23,15,30,554.0,64.0,5.4,14.0,194.0,465.66,390.39
2016,11,23,15,45,485.0,56.0,5.35,14.0,152.5,385.83,320.76
2016,11,23,16,0,416.0,48.0,5.3,14.0,111.0,311.73,254.16
2016,11,23,16,15,300.0,36.5,5.15,13.5,73.5,217.97,168.36
2016,11,23,16,30,184.0,25.0,5.0,13.0,36.0,128.99,45.7
2016,11,23,16,45,92.0,12.5,4.9,13.0,18.0,45.24,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,2.55,11.0,27.0,64.54,0.0
2016,11,24,7,30,250.0,33.0,2.5,11.0,54.0,183.14,126.59
2016,11,24,7,45,355.5,44.0,2.45,11.0,94.0,263.62,212.08
2016,11,24,8,0,461.0,55.0,2.4,11.0,134.0,357.13,295.04
2016,11,24,8,15,526.5,62.5,2.35,11.0,176.5,432.41,360.71
2016,11,24,8,30,592.0,70.0,2.3,11.0,219.0,512.6,428.16
2016,11,24,8,45,641.0,74.0,2.3,11.5,261.0,581.67,483.82
2016,11,24,9,0,690.0,78.0,2.3,12.0,303.0,653.04,537.9
2016,11,24,9,15,676.5,80.5,2.15,12.0,322.0,674.36,552.3
2016,11,24,9,30,663.0,83.0,2.0,12.0,341.0,692.42,564.06
2016,11,24,9,45,731.5,86.0,1.95,12.5,391.5,779.68,626.24
2016,11,24,10,0,800.0,89.0,1.9,13.0,442.0,862.68,682.5
2016,11,24,10,15,814.0,90.5,1.65,13.0,467.0,900.45,704.25
2016,11,24,10,30,828.0,92.0,1.4,13.0,492.0,935.88,723.81
2016,11,24,10,45,838.5,93.0,1.15,13.5,510.5,964.74,736.52
2016,11,24,11,0,849.0,94.0,0.9,14.0,529.0,990.72,746.35
2016,11,24,11,15,853.5,94.5,0.85,14.0,540.0,1007.01,754.95
2016,11,24,11,30,858.0,95.0,0.8,14.0,551.0,1019.98,761.58
2016,11,24,11,45,860.0,95.0,0.75,14.5,553.5,1026.38,762.71
2016,11,24,12,0,862.0,95.0,0.7,15.0,556.0,1029.31,761.83
2016,11,24,12,15,859.5,95.0,1.05,15.0,551.0,1024.15,766.45
2016,11,24,12,30,857.0,95.0,1.4,15.0,546.0,1015.54,767.85
2016,11,24,12,45,851.5,94.0,1.75,15.0,533.5,999.31,763.19
2016,11,24,13,0,846.0,93.0,2.1,15.0,521.0,979.84,755.45
2016,11,24,13,15,836.0,91.5,2.2,15.0,500.5,952.27,738.66
2016,11,24,13,30,826.0,90.0,2.3,15.0,480.0,921.9,719.8
2016,11,24,13,45,811.0,87.5,2.45,15.0,453.0,883.12,695.19
2016,11,24,14,0,796.0,85.0,2.6,15.0,426.0,842.21,668.54
2016,11,24,14,15,774.0,82.5,2.55,15.0,393.0,793.36,634.09
2016,11,24,14,30,752.0,80.0,2.5,15.0,360.0,749.5,602.81
2016,11,24,14,45,720.0,76.0,2.5,15.0,321.5,689.23,558.85
2016,11,24,15,0,688.0,72.0,2.5,15.0,283.0,629.38,514.12
2016,11,24,15,15,641.0,67.0,2.45,14.5,241.0,558.65,459.59
2016,11,24,15,30,594.0,62.0,2.4,14.0,199.0,490.41,404.02
2016,11,24,15,45,524.5,54.0,2.4,14.0,156.5,408.4,334.73
2016,11,24,16,0,455.0,46.0,2.4,14.0,114.0,332.19,267.85
2016,11,24,16,15,336.5,35.0,2.4,13.5,75.5,235.59,180.4
2016,11,24,16,30,218.0,24.0,2.4,13.0,37.0,142.55,45.42
2016,11,24,16,45,109.0,12.0,2.45,13.0,18.5,51.59,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,56.0,15.0,3.85,12.0,20.0,34.87,0.0
2016,11,25,7,30,112.0,30.0,3.9,12.0,40.0,102.27,66.27
2016,11,25,7,45,171.0,46.0,3.95,12.0,70.5,158.33,125.83
2016,11,25,8,0,230.0,62.0,4.0,12.0,101.0,231.35,190.96
2016,11,25,8,15,262.0,77.0,4.05,12.5,133.5,266.8,223.59
2016,11,25,8,30,294.0,92.0,4.1,13.0,166.0,317.69,267.85
2016,11,25,8,45,317.0,106.0,4.15,13.5,197.5,363.35,306.5
2016,11,25,9,0,340.0,120.0,4.2,14.0,229.0,410.51,345.33
2016,11,25,9,15,366.0,127.5,4.2,14.0,257.5,471.8,394.98
2016,11,25,9,30,392.0,135.0,4.2,14.0,286.0,517.03,431.18
2016,11,25,9,45,336.5,156.5,4.25,14.5,293.5,487.71,405.63
2016,11,25,10,0,281.0,178.0,4.3,15.0,301.0,474.18,392.26
2016,11,25,10,15,335.0,179.5,4.35,15.0,334.5,533.38,440.11
2016,11,25,10,30,389.0,181.0,4.4,15.0,368.0,594.4,488.42
2016,11,25,10,45,376.0,191.5,4.45,15.0,377.5,602.39,493.52
2016,11,25,11,0,363.0,202.0,4.5,15.0,387.0,608.58,497.5
2016,11,25,11,15,308.5,216.0,4.5,15.0,375.5,575.73,470.08
2016,11,25,11,30,254.0,230.0,4.5,15.0,364.0,540.59,440.92
2016,11,25,11,45,179.0,234.0,4.5,15.5,329.0,445.97,364.13
2016,11,25,12,0,104.0,238.0,4.5,16.0,294.0,350.92,285.93
2016,11,25,12,15,171.5,234.0,4.45,16.0,325.0,438.14,357.64
2016,11,25,12,30,239.0,230.0,4.4,16.0,356.0,500.55,408.51
2016,11,25,12,45,164.0,225.5,4.4,16.0,311.0,417.86,341.18
2016,11,25,13,0,89.0,221.0,4.4,16.0,266.0,314.18,256.51
2016,11,25,13,15,149.5,212.5,4.4,15.5,284.5,383.94,315.61
2016,11,25,13,30,210.0,204.0,4.4,15.0,303.0,428.5,353.93
2016,11,25,13,45,209.0,192.0,4.4,15.0,286.0,408.57,338.34
2016,11,25,14,0,208.0,180.0,4.4,15.0,269.0,388.28,322.56
2016,11,25,14,15,202.0,166.0,4.4,15.0,247.0,360.75,300.64
2016,11,25,14,30,196.0,152.0,4.4,15.0,225.0,333.29,278.51
2016,11,25,14,45,184.0,138.5,4.45,15.0,201.0,301.96,252.73
2016,11,25,15,0,172.0,125.0,4.5,15.0,177.0,271.46,227.18
2016,11,25,15,15,158.5,108.0,4.55,14.5,150.5,236.04,197.43
2016,11,25,15,30,145.0,91.0,4.6,14.0,124.0,201.69,167.86
2016,11,25,15,45,127.5,73.0,4.65,14.0,97.5,164.6,135.0
2016,11,25,16,0,110.0,55.0,4.7,14.0,71.0,139.87,111.77
2016,11,25,16,15,64.0,38.5,4.75,14.0,47.0,82.81,60.54
2016,11,25,16,30,18.0,22.0,4.8,14.0,23.0,30.07,4.05
2016,11,25,16,45,9.0,11.0,4.85,14.0,11.5,12.15,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,13.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.0,7.35,12.5,2.0,1.57,0.0
2016,11,26,7,30,0.0,4.0,7.0,12.0,4.0,3.02,0.0
2016,11,26,7,45,0.0,8.5,6.65,12.0,8.5,6.44,0.0
2016,11,26,8,0,0.0,13.0,6.3,12.0,13.0,9.86,2.72
2016,11,26,8,15,0.0,17.5,5.85,12.0,17.5,13.29,5.77
2016,11,26,8,30,0.0,22.0,5.4,12.0,22.0,16.73,8.81
2016,11,26,8,45,0.0,26.5,5.0,12.0,26.5,20.18,11.84
2016,11,26,9,0,0.0,31.0,4.6,12.0,31.0,23.63,14.84
2016,11,26,9,15,0.0,35.0,4.6,12.0,35.0,26.71,17.49
2016,11,26,9,30,0.0,39.0,4.6,12.0,39.0,29.78,20.12
2016,11,26,9,45,0.0,65.0,4.65,12.0,65.0,49.84,37.34
2016,11,26,10,0,0.0,91.0,4.7,12.0,91.0,71.4,55.72
2016,11,26,10,15,9.5,135.5,4.9,12.0,140.0,122.13,99.14
2016,11,26,10,30,19.0,180.0,5.1,12.0,189.0,176.82,145.35
2016,11,26,10,45,38.0,197.0,5.3,12.0,216.0,234.42,193.94
2016,11,26,11,0,57.0,214.0,5.5,12.0,243.0,273.86,227.13
2016,11,26,11,15,147.0,222.5,5.55,12.0,299.5,397.89,331.85
2016,11,26,11,30,237.0,231.0,5.6,12.0,356.0,500.86,417.42
2016,11,26,11,45,318.0,218.0,5.7,12.5,386.0,592.35,491.34
2016,11,26,12,0,399.0,205.0,5.8,13.0,416.0,659.1,545.13
2016,11,26,12,15,348.5,213.0,5.75,13.0,396.0,616.65,510.06
2016,11,26,12,30,298.0,221.0,5.7,13.0,376.0,573.42,474.59
2016,11,26,12,45,230.5,222.5,5.7,13.0,341.0,481.09,399.9
2016,11,26,13,0,163.0,224.0,5.7,13.0,306.0,414.12,344.18
2016,11,26,13,15,303.0,194.5,5.65,13.0,339.0,532.93,444.64
2016,11,26,13,30,443.0,165.0,5.6,13.0,372.0,645.84,537.56
2016,11,26,13,45,221.5,95.0,5.6,13.5,198.5,343.22,289.82
2016,11,26,14,0,0.0,25.0,5.6,14.0,25.0,19.07,10.66
2016,11,26,14,15,0.0,15.5,5.75,14.0,15.5,11.8,4.48
2016,11,26,14,30,0.0,6.0,5.9,14.0,6.0,4.56,0.0
2016,11,26,14,45,0.0,5.0,6.1,14.0,5.0,3.8,0.0
2016,11,26,15,0,0.0,4.0,6.3,14.0,4.0,3.03,0.0
2016,11,26,15,15,0.0,3.5,6.6,14.0,3.5,2.65,0.0
2016,11,26,15,30,0.0,3.0,6.9,14.0,3.0,2.27,0.0
2016,11,26,15,45,0.0,2.0,7.25,14.0,2.0,1.51,0.0
2016,11,26,16,0,0.0,1.0,7.6,14.0,1.0,0.76,0.0
2016,11,26,16,15,0.0,0.5,7.75,14.0,0.5,0.38,0.0
2016,11,26,16,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,30.5,17.0,8.4,13.0,19.5,25.91,0.0
2016,11,27,7,30,61.0,34.0,8.3,13.0,39.0,77.98,44.29
2016,11,27,7,45,179.5,49.0,8.2,13.5,76.0,169.26,133.47
2016,11,27,8,0,298.0,64.0,8.1,14.0,113.0,273.04,225.13
2016,11,27,8,15,368.5,74.5,8.05,14.0,152.5,344.01,288.9
2016,11,27,8,30,439.0,85.0,8.0,14.0,192.0,421.57,357.11
2016,11,27,8,45,525.0,84.5,7.95,14.0,234.5,507.67,431.38
2016,11,27,9,0,611.0,84.0,7.9,14.0,277.0,598.27,507.35
2016,11,27,9,15,643.0,88.5,7.8,14.0,313.0,655.63,553.3
2016,11,27,9,30,675.0,93.0,7.7,14.0,349.0,713.39,598.7
2016,11,27,9,45,692.5,89.0,7.6,14.5,370.5,748.24,623.96
2016,11,27,10,0,710.0,85.0,7.5,15.0,392.0,781.14,647.31
2016,11,27,10,15,660.5,105.0,7.35,15.0,403.0,780.73,645.5
2016,11,27,10,30,611.0,125.0,7.2,15.0,414.0,773.71,638.72
2016,11,27,10,45,713.0,108.5,7.05,15.0,458.5,867.34,709.77
2016,11,27,11,0,815.0,92.0,6.9,15.0,503.0,953.59,773.39
2016,11,27,11,15,820.0,92.5,6.75,15.0,513.5,970.1,784.02
2016,11,27,11,30,825.0,93.0,6.6,15.0,524.0,983.46,792.67
2016,11,27,11,45,828.0,93.0,6.5,15.0,527.0,990.92,797.33
2016,11,27,12,0,831.0,93.0,6.4,15.0,530.0,995.06,799.71
2016,11,27,12,15,828.5,92.5,6.25,15.0,525.5,989.62,794.9
2016,11,27,12,30,826.0,92.0,6.1,15.0,521.0,980.86,787.86
2016,11,27,12,45,644.5,133.0,6.0,15.0,463.0,847.08,687.91
2016,11,27,13,0,463.0,174.0,5.9,15.0,405.0,695.74,571.33
2016,11,27,13,15,434.5,172.5,5.7,15.0,382.5,657.25,541.31
2016,11,27,13,30,406.0,171.0,5.5,15.0,360.0,618.12,510.21
2016,11,27,13,45,377.0,165.5,5.35,15.0,333.0,551.85,458.28
2016,11,27,14,0,348.0,160.0,5.2,15.0,306.0,508.96,423.92
2016,11,27,14,15,528.0,119.5,5.1,15.0,322.0,624.7,519.29
2016,11,27,14,30,708.0,79.0,5.0,15.0,338.0,714.42,589.27
2016,11,27,14,45,672.5,75.5,4.9,15.0,301.0,653.9,541.82
2016,11,27,15,0,637.0,72.0,4.8,15.0,264.0,594.14,494.76
2016,11,27,15,15,589.0,66.5,4.65,14.5,224.0,524.43,438.5
2016,11,27,15,30,541.0,61.0,4.5,14.0,184.0,457.45,382.02
2016,11,27,15,45,465.5,53.5,4.35,14.0,143.5,374.83,310.33
2016,11,27,16,0,390.0,46.0,4.2,14.0,103.0,298.54,242.2
2016,11,27,16,15,275.0,34.5,4.05,13.5,67.5,206.32,157.16
2016,11,27,16,30,160.0,23.0,3.9,13.0,32.0,116.3,23.2
2016,11,27,16,45,80.0,11.5,3.8,13.0,16.0,40.43,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,39.0,15.0,8.8,14.0,18.0,27.8,0.0
2016,11,28,7,30,78.0,30.0,9.0,14.0,36.0,86.16,45.84
2016,11,28,7,45,154.0,46.5,9.25,14.0,68.0,152.54,119.11
2016,11,28,8,0,230.0,63.0,9.5,14.0,100.0,221.88,182.34
2016,11,28,8,15,283.5,76.5,9.55,14.0,135.5,293.47,246.17
2016,11,28,8,30,337.0,90.0,9.6,14.0,171.0,358.98,304.37
2016,11,28,8,45,379.0,100.0,9.65,14.0,206.5,416.66,355.0
