Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,0,421.0,110.0,9.7,14.0,242.0,477.29,407.12
2016,11,28,9,15,476.0,108.0,9.7,14.0,274.0,536.43,457.63
2016,11,28,9,30,531.0,106.0,9.7,14.0,306.0,606.53,515.69
2016,11,28,9,45,439.0,134.5,9.7,14.0,309.5,571.49,484.89
2016,11,28,10,0,347.0,163.0,9.7,14.0,313.0,515.34,436.4
2016,11,28,10,15,458.5,149.5,9.65,14.0,358.5,634.84,535.81
2016,11,28,10,30,570.0,136.0,9.6,14.0,404.0,745.93,625.29
2016,11,28,10,45,542.0,149.5,9.55,14.5,412.5,738.02,616.73
2016,11,28,11,0,514.0,163.0,9.5,15.0,421.0,736.12,613.39
2016,11,28,11,15,627.0,143.5,9.45,15.0,464.5,843.73,697.8
2016,11,28,11,30,740.0,124.0,9.4,15.0,508.0,942.65,773.79
2016,11,28,11,45,586.0,159.0,9.35,15.0,464.5,819.67,677.57
2016,11,28,12,0,432.0,194.0,9.3,15.0,421.0,704.6,584.49
2016,11,28,12,15,587.0,158.0,9.2,15.0,463.0,818.72,677.17
2016,11,28,12,30,742.0,122.0,9.1,15.0,505.0,940.37,771.32
2016,11,28,12,45,573.0,154.5,9.05,15.0,446.0,790.06,654.33
2016,11,28,13,0,404.0,187.0,9.0,15.0,387.0,652.73,543.25
2016,11,28,13,15,473.5,163.5,8.85,15.0,389.5,684.95,571.59
2016,11,28,13,30,543.0,140.0,8.7,15.0,392.0,711.73,594.12
2016,11,28,13,45,498.0,140.0,8.6,15.0,361.0,655.93,549.94
2016,11,28,14,0,453.0,140.0,8.5,15.0,330.0,600.68,505.1
2016,11,28,14,15,398.5,136.5,8.35,15.0,294.5,534.2,450.46
2016,11,28,14,30,344.0,133.0,8.2,15.0,259.0,450.67,381.55
2016,11,28,14,45,301.5,128.5,8.1,15.0,230.0,399.99,338.72
2016,11,28,15,0,259.0,124.0,8.0,15.0,201.0,352.46,297.85
2016,11,28,15,15,232.0,108.5,7.8,14.5,170.0,304.55,257.05
2016,11,28,15,30,205.0,93.0,7.6,14.0,139.0,258.85,217.27
2016,11,28,15,45,171.0,75.5,7.4,14.0,108.0,208.48,172.41
2016,11,28,16,0,137.0,58.0,7.2,14.0,77.0,161.35,129.75
2016,11,28,16,15,79.0,40.0,7.0,14.0,50.0,94.74,69.51
2016,11,28,16,30,21.0,22.0,6.8,14.0,23.0,32.02,1.19
2016,11,28,16,45,10.5,11.0,6.65,14.0,11.5,12.79,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,7,15,194.0,11.0,6.15,11.0,24.5,88.1,0.0
2016,11,29,7,30,388.0,22.0,6.0,11.0,49.0,223.41,117.29
2016,11,29,7,45,491.5,29.0,5.9,11.5,89.0,312.97,248.9
2016,11,29,8,0,595.0,36.0,5.8,12.0,129.0,407.06,336.85
2016,11,29,8,15,654.0,40.5,5.7,12.0,171.5,480.29,403.67
2016,11,29,8,30,713.0,45.0,5.6,12.0,214.0,557.67,471.49
2016,11,29,8,45,750.5,48.0,5.5,12.5,254.5,621.57,523.47
2016,11,29,9,0,788.0,51.0,5.4,13.0,295.0,686.77,574.26
2016,11,29,9,15,812.5,53.5,5.2,13.0,331.5,733.78,609.87
2016,11,29,9,30,837.0,56.0,5.0,13.0,368.0,787.66,649.71
2016,11,29,9,45,854.0,57.5,4.8,13.5,399.0,832.84,680.52
2016,11,29,10,0,871.0,59.0,4.6,14.0,430.0,876.42,709.22
2016,11,29,10,15,882.5,60.5,4.4,14.0,455.0,912.98,733.33
2016,11,29,10,30,894.0,62.0,4.2,14.0,480.0,947.09,755.35
2016,11,29,10,45,900.5,63.0,4.05,14.5,498.0,972.96,770.51
2016,11,29,11,0,907.0,64.0,3.9,15.0,516.0,995.77,783.37
2016,11,29,11,15,910.5,64.5,3.85,15.0,526.5,1011.68,793.48
2016,11,29,11,30,914.0,65.0,3.8,15.0,537.0,1024.22,801.37
2016,11,29,11,45,913.0,65.5,3.8,15.0,539.5,1028.72,804.16
2016,11,29,12,0,912.0,66.0,3.8,15.0,542.0,1029.69,804.73
2016,11,29,12,15,910.0,66.0,3.9,15.0,537.5,1025.42,802.58
2016,11,29,12,30,908.0,66.0,4.0,15.0,533.0,1017.67,798.16
2016,11,29,12,45,894.5,68.5,4.1,15.0,519.5,998.37,785.72
2016,11,29,13,0,881.0,71.0,4.2,15.0,506.0,975.98,771.18
2016,11,29,13,15,872.5,70.0,4.3,15.0,487.0,950.87,754.76
2016,11,29,13,30,864.0,69.0,4.4,15.0,468.0,922.91,736.5
2016,11,29,13,45,848.5,68.0,4.5,15.0,441.5,896.17,718.96
2016,11,29,14,0,833.0,67.0,4.6,15.0,415.0,856.38,691.52
2016,11,29,14,15,814.0,64.5,4.6,15.0,383.0,809.69,657.86
2016,11,29,14,30,795.0,62.0,4.6,15.0,351.0,761.61,622.6
2016,11,29,14,45,766.5,59.5,4.7,15.0,314.0,704.92,580.46
2016,11,29,15,0,738.0,57.0,4.8,15.0,277.0,648.14,537.04
2016,11,29,15,15,696.0,53.0,4.7,14.5,236.5,580.33,483.7
2016,11,29,15,30,654.0,49.0,4.6,14.0,196.0,514.34,428.9
2016,11,29,15,45,586.5,43.0,4.6,14.0,154.0,432.95,358.34
2016,11,29,16,0,519.0,37.0,4.6,14.0,112.0,362.86,294.42
2016,11,29,16,15,401.5,28.5,4.5,13.5,74.0,265.91,202.5
2016,11,29,16,30,284.0,20.0,4.4,13.0,36.0,170.16,25.23
2016,11,29,16,45,142.0,10.0,4.35,13.0,18.0,64.11,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,15,33.0,12.5,2.2,12.0,14.5,23.32,0.0
2016,11,30,7,30,66.0,25.0,2.1,12.0,29.0,71.33,29.59
2016,11,30,7,45,115.5,40.5,2.05,12.5,55.5,123.76,94.87
2016,11,30,8,0,165.0,56.0,2.0,13.0,82.0,174.95,141.83
2016,11,30,8,15,190.5,72.5,2.0,13.0,111.0,217.73,180.15
2016,11,30,8,30,216.0,89.0,2.0,13.0,140.0,262.74,219.49
2016,11,30,8,45,234.5,104.0,2.0,13.0,168.5,302.76,253.75
2016,11,30,9,0,253.0,119.0,2.0,13.0,197.0,344.11,288.24
2016,11,30,9,15,268.5,131.0,2.1,13.0,223.0,380.2,317.93
2016,11,30,9,30,284.0,143.0,2.2,13.0,249.0,417.01,347.68
2016,11,30,9,45,297.0,154.5,2.35,13.5,273.5,451.48,374.49
2016,11,30,10,0,310.0,166.0,2.5,14.0,298.0,486.04,400.96
2016,11,30,10,15,306.5,177.5,2.65,14.0,314.0,505.18,415.43
2016,11,30,10,30,303.0,189.0,2.8,14.0,330.0,523.21,429.04
2016,11,30,10,45,350.5,188.0,2.95,14.0,357.5,573.91,469.41
2016,11,30,11,0,398.0,187.0,3.1,14.0,385.0,648.89,527.06
2016,11,30,11,15,327.0,205.0,3.35,14.0,369.5,581.75,474.27
2016,11,30,11,30,256.0,223.0,3.6,14.0,354.0,535.49,437.01
2016,11,30,11,45,273.0,222.0,3.9,14.0,362.5,552.82,451.74
2016,11,30,12,0,290.0,221.0,4.2,14.0,371.0,569.28,465.6
2016,11,30,12,15,335.0,210.5,4.6,14.0,382.5,601.14,493.09
2016,11,30,12,30,380.0,200.0,5.0,14.0,394.0,631.4,519.29
2016,11,30,12,45,245.0,209.0,5.4,14.0,333.0,504.0,416.5
2016,11,30,13,0,110.0,218.0,5.8,14.0,272.0,333.64,276.32
2016,11,30,13,15,210.5,201.5,6.0,14.0,300.5,431.38,360.0
2016,11,30,13,30,311.0,185.0,6.2,14.0,329.0,524.42,438.1
2016,11,30,13,45,293.0,176.5,6.45,14.0,306.0,489.96,410.54
2016,11,30,14,0,275.0,168.0,6.7,14.0,283.0,455.64,383.09
2016,11,30,14,15,171.0,158.0,6.65,13.5,227.5,326.31,275.18
2016,11,30,14,30,67.0,148.0,6.6,13.0,172.0,206.89,172.86
2016,11,30,14,45,60.5,133.5,6.6,13.0,153.5,184.57,154.01
2016,11,30,15,0,54.0,119.0,6.6,13.0,135.0,162.97,135.43
2016,11,30,15,15,306.5,89.5,6.5,13.0,160.0,349.2,297.07
2016,11,30,15,30,559.0,60.0,6.4,13.0,185.0,470.87,398.06
2016,11,30,15,45,478.0,53.0,6.35,13.0,144.0,384.41,321.48
2016,11,30,16,0,397.0,46.0,6.3,13.0,103.0,304.6,249.26
2016,11,30,16,15,278.5,34.5,6.2,13.0,67.5,209.77,159.75
2016,11,30,16,30,160.0,23.0,6.1,13.0,32.0,117.1,12.42
2016,11,30,16,45,80.0,11.5,6.1,13.0,16.0,40.89,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,148.5,11.0,5.5,12.0,20.5,69.23,0.0
2016,12,1,7,30,297.0,22.0,5.4,12.0,41.0,184.27,71.51
2016,12,1,7,45,411.5,30.5,5.35,12.5,80.0,278.38,217.67
2016,12,1,8,0,526.0,39.0,5.3,13.0,119.0,375.48,308.3
2016,12,1,8,15,591.5,45.0,5.45,13.0,161.0,444.92,372.13
2016,12,1,8,30,657.0,51.0,5.6,13.0,203.0,525.66,443.03
2016,12,1,8,45,701.0,54.5,5.75,13.0,243.5,592.74,499.92
2016,12,1,9,0,745.0,58.0,5.9,13.0,284.0,661.65,556.02
2016,12,1,9,15,773.0,61.0,5.95,13.0,321.0,718.68,601.08
2016,12,1,9,30,801.0,64.0,6.0,13.0,358.0,775.54,645.07
2016,12,1,9,45,818.5,66.5,6.05,13.5,389.0,822.1,679.05
2016,12,1,10,0,836.0,69.0,6.1,14.0,420.0,867.1,711.26
2016,12,1,10,15,849.5,70.5,6.1,14.0,445.5,905.23,738.97
2016,12,1,10,30,863.0,72.0,6.1,14.0,471.0,941.04,764.75
2016,12,1,10,45,871.5,73.0,6.1,14.0,489.5,957.36,775.88
2016,12,1,11,0,880.0,74.0,6.1,14.0,508.0,981.77,793.19
2016,12,1,11,15,885.0,74.5,6.1,14.0,519.5,998.97,805.19
2016,12,1,11,30,890.0,75.0,6.1,14.0,531.0,1012.93,814.95
2016,12,1,11,45,891.0,75.5,6.1,14.0,534.5,1019.49,819.44
2016,12,1,12,0,892.0,76.0,6.1,14.0,538.0,1022.62,821.62
2016,12,1,12,15,890.5,76.0,6.0,14.0,533.5,1019.1,818.45
2016,12,1,12,30,889.0,76.0,5.9,14.0,529.0,1012.16,812.99
2016,12,1,12,45,883.5,75.5,5.85,14.5,517.0,997.17,800.61
2016,12,1,13,0,878.0,75.0,5.8,15.0,505.0,978.98,786.09
2016,12,1,13,15,868.5,74.0,5.7,15.0,485.5,964.49,775.65
2016,12,1,13,30,859.0,73.0,5.6,15.0,466.0,935.38,754.47
2016,12,1,13,45,843.0,71.5,5.55,15.0,440.0,896.91,726.67
2016,12,1,14,0,827.0,70.0,5.5,15.0,414.0,856.29,697.09
2016,12,1,14,15,806.0,68.0,5.5,15.0,381.5,808.81,662.25
2016,12,1,14,30,785.0,66.0,5.5,15.0,349.0,760.04,625.87
2016,12,1,14,45,753.0,63.0,5.5,15.0,311.5,700.35,580.24
2016,12,1,15,0,721.0,60.0,5.5,15.0,274.0,640.83,533.68
2016,12,1,15,15,676.5,56.0,5.4,14.5,233.0,571.88,478.89
2016,12,1,15,30,632.0,52.0,5.3,14.0,192.0,510.61,427.15
2016,12,1,15,45,563.0,45.5,5.2,14.0,150.5,428.98,355.77
2016,12,1,16,0,494.0,39.0,5.1,14.0,109.0,353.12,286.96
2016,12,1,16,15,373.5,29.5,5.15,13.5,71.5,254.47,193.39
2016,12,1,16,30,253.0,20.0,5.2,13.0,34.0,156.91,14.7
2016,12,1,16,45,126.5,10.0,5.3,13.0,17.0,58.45,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,175.0,10.0,6.85,11.0,21.0,79.1,0.0
2016,12,2,7,30,350.0,20.0,6.8,11.0,42.0,200.36,61.33
2016,12,2,7,45,460.0,28.0,6.75,11.0,81.0,294.01,230.34
2016,12,2,8,0,570.0,36.0,6.7,11.0,120.0,390.76,323.99
2016,12,2,8,15,632.5,41.0,6.75,11.0,162.5,465.52,393.34
2016,12,2,8,30,695.0,46.0,6.8,11.0,205.0,544.76,464.14
2016,12,2,8,45,733.5,49.5,6.85,11.5,245.5,609.23,518.39
2016,12,2,9,0,772.0,53.0,6.9,12.0,286.0,675.14,571.52
2016,12,2,9,15,798.5,55.5,6.85,12.5,322.5,731.24,614.98
2016,12,2,9,30,825.0,58.0,6.8,13.0,359.0,787.02,657.0
2016,12,2,9,45,840.5,61.0,6.8,13.5,390.0,833.27,690.8
2016,12,2,10,0,856.0,64.0,6.8,14.0,421.0,867.95,715.09
2016,12,2,10,15,868.5,65.0,6.65,14.0,446.5,904.44,741.19
2016,12,2,10,30,881.0,66.0,6.5,14.0,472.0,938.6,765.2
2016,12,2,10,45,888.0,67.5,6.35,14.0,490.0,965.53,783.56
2016,12,2,11,0,895.0,69.0,6.2,14.0,508.0,989.48,799.62
2016,12,2,11,15,899.5,69.5,6.1,14.0,519.0,1006.46,810.81
2016,12,2,11,30,904.0,70.0,6.0,14.0,530.0,1020.14,819.67
2016,12,2,11,45,905.0,70.0,5.9,14.5,533.5,1026.19,821.49
2016,12,2,12,0,906.0,70.0,5.8,15.0,537.0,1028.77,820.96
2016,12,2,12,15,904.0,70.0,5.7,15.0,532.5,1024.8,817.44
2016,12,2,12,30,902.0,70.0,5.6,15.0,528.0,1017.37,811.62
2016,12,2,12,45,899.0,68.5,5.6,15.0,516.5,1003.5,802.03
2016,12,2,13,0,896.0,67.0,5.6,15.0,505.0,986.3,790.17
2016,12,2,13,15,887.0,66.0,5.6,15.0,485.5,960.73,772.26
2016,12,2,13,30,878.0,65.0,5.6,15.0,466.0,932.28,752.27
2016,12,2,13,45,860.5,64.5,5.7,15.5,439.5,893.97,724.03
2016,12,2,14,0,843.0,64.0,5.8,16.0,413.0,863.43,701.46
2016,12,2,14,15,822.5,62.0,5.8,15.5,380.5,816.08,667.96
2016,12,2,14,30,802.0,60.0,5.8,15.0,348.0,767.4,632.81
2016,12,2,14,45,769.0,58.0,5.85,15.0,310.5,707.77,587.27
2016,12,2,15,0,736.0,56.0,5.9,15.0,273.0,648.35,540.79
2016,12,2,15,15,693.0,52.0,5.75,15.0,232.5,580.04,485.32
2016,12,2,15,30,650.0,48.0,5.6,15.0,192.0,513.65,428.95
2016,12,2,15,45,578.0,42.5,5.45,15.0,150.0,430.16,356.02
2016,12,2,16,0,506.0,37.0,5.3,15.0,108.0,358.54,290.46
2016,12,2,16,15,387.0,28.0,5.2,14.5,71.0,260.54,197.08
2016,12,2,16,30,268.0,19.0,5.1,14.0,34.0,163.29,12.13
2016,12,2,16,45,134.0,9.5,5.1,13.5,17.0,61.31,0.0
2016,12,2,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,15,138.0,10.5,4.05,12.0,18.5,64.31,0.0
2016,12,3,7,30,276.0,21.0,4.0,12.0,37.0,171.0,33.49
2016,12,3,7,45,389.5,29.5,3.95,12.5,74.0,265.29,203.68
2016,12,3,8,0,503.0,38.0,3.9,13.0,111.0,360.29,293.59
2016,12,3,8,15,568.5,43.5,3.95,13.0,151.5,433.3,359.55
2016,12,3,8,30,634.0,49.0,4.0,13.0,192.0,506.75,423.77
2016,12,3,8,45,678.5,52.5,4.1,13.5,232.0,572.96,478.35
2016,12,3,9,0,723.0,56.0,4.2,14.0,272.0,641.15,531.85
2016,12,3,9,15,751.0,59.0,4.15,14.0,308.0,697.24,574.81
2016,12,3,9,30,779.0,62.0,4.1,14.0,344.0,753.24,616.69
2016,12,3,9,45,796.0,64.5,4.1,14.5,374.5,798.62,648.65
2016,12,3,10,0,813.0,67.0,4.1,15.0,405.0,842.51,678.89
2016,12,3,10,15,795.0,72.0,4.1,15.0,419.0,855.51,687.22
2016,12,3,10,30,777.0,77.0,4.1,15.0,433.0,864.7,692.99
2016,12,3,10,45,747.0,88.5,4.15,15.0,441.5,866.52,693.7
2016,12,3,11,0,717.0,100.0,4.2,15.0,450.0,871.28,696.75
2016,12,3,11,15,794.0,86.5,4.25,15.0,482.0,934.8,742.62
2016,12,3,11,30,871.0,73.0,4.3,15.0,514.0,990.54,782.02
2016,12,3,11,45,872.5,73.0,4.4,15.5,517.5,997.0,785.37
2016,12,3,12,0,874.0,73.0,4.5,16.0,521.0,1000.12,786.88
2016,12,3,12,15,872.5,73.0,4.5,16.0,517.5,996.83,784.61
2016,12,3,12,30,871.0,73.0,4.5,16.0,514.0,990.19,780.18
2016,12,3,12,45,869.5,71.0,4.5,16.0,503.0,977.57,771.67
2016,12,3,13,0,868.0,69.0,4.5,16.0,492.0,961.69,760.99
2016,12,3,13,15,860.0,68.0,4.4,16.0,473.5,937.68,743.7
2016,12,3,13,30,852.0,67.0,4.3,16.0,455.0,910.85,724.5
2016,12,3,13,45,839.5,65.5,4.25,16.0,430.0,886.91,707.94
2016,12,3,14,0,827.0,64.0,4.2,16.0,405.0,849.81,681.63
2016,12,3,14,15,808.0,62.0,4.1,16.0,374.0,804.34,648.69
2016,12,3,14,30,789.0,60.0,4.0,16.0,343.0,757.48,614.27
2016,12,3,14,45,761.0,57.5,3.9,16.0,306.5,701.73,572.44
2016,12,3,15,0,733.0,55.0,3.8,16.0,270.0,645.86,529.58
2016,12,3,15,15,691.0,51.0,3.7,15.5,230.5,578.46,477.37
2016,12,3,15,30,649.0,47.0,3.6,15.0,191.0,512.91,423.96
2016,12,3,15,45,578.0,42.0,3.55,15.0,149.5,430.64,353.45
2016,12,3,16,0,507.0,37.0,3.5,15.0,108.0,360.08,289.77
2016,12,3,16,15,390.5,28.0,3.5,14.5,71.0,263.16,197.99
2016,12,3,16,30,274.0,19.0,3.5,14.0,34.0,166.53,10.01
2016,12,3,16,45,137.0,9.5,3.55,14.0,17.0,62.78,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,105.5,10.5,3.55,12.0,16.5,51.01,0.0
2016,12,4,7,30,211.0,21.0,3.6,12.0,33.0,139.75,9.02
2016,12,4,7,45,330.0,31.0,3.65,12.0,69.0,235.83,179.54
2016,12,4,8,0,449.0,41.0,3.7,12.0,105.0,332.45,271.51
2016,12,4,8,15,519.0,47.5,3.8,12.0,145.5,407.09,338.96
2016,12,4,8,30,589.0,54.0,3.9,12.0,186.0,487.49,408.99
2016,12,4,8,45,296.0,79.5,4.0,12.5,146.0,331.62,280.17
2016,12,4,9,0,3.0,105.0,4.1,13.0,106.0,95.25,75.98
2016,12,4,9,15,7.0,118.0,4.2,13.0,120.5,109.89,88.8
2016,12,4,9,30,11.0,131.0,4.3,13.0,135.0,125.06,101.73
2016,12,4,9,45,150.0,147.5,4.45,13.5,209.5,296.03,249.03
2016,12,4,10,0,289.0,164.0,4.6,14.0,284.0,464.96,388.78
2016,12,4,10,15,348.0,165.0,4.65,14.0,317.5,527.93,439.61
2016,12,4,10,30,407.0,166.0,4.7,14.0,351.0,616.14,509.26
2016,12,4,10,45,497.5,151.0,4.8,14.5,386.5,695.56,571.46
2016,12,4,11,0,588.0,136.0,4.9,15.0,422.0,786.1,638.93
2016,12,4,11,15,603.5,135.0,4.95,15.0,434.5,809.48,655.81
2016,12,4,11,30,619.0,134.0,5.0,15.0,447.0,830.57,671.4
2016,12,4,11,45,557.0,153.5,5.1,15.0,436.5,783.49,636.16
2016,12,4,12,0,495.0,173.0,5.2,15.0,426.0,745.01,607.12
2016,12,4,12,15,504.0,169.0,5.35,15.0,425.0,748.37,610.88
2016,12,4,12,30,513.0,165.0,5.5,15.0,424.0,749.54,612.76
2016,12,4,12,45,552.0,150.0,5.65,15.0,423.0,765.13,625.67
2016,12,4,13,0,591.0,135.0,5.8,15.0,422.0,788.04,644.27
2016,12,4,13,15,478.0,154.0,5.85,15.0,380.5,680.29,561.27
2016,12,4,13,30,365.0,173.0,5.9,15.0,339.0,562.17,467.01
2016,12,4,13,45,354.0,164.5,5.95,15.0,318.0,532.9,444.51
2016,12,4,14,0,343.0,156.0,6.0,15.0,297.0,503.15,421.09
2016,12,4,14,15,213.5,151.5,5.9,14.5,237.5,375.73,315.33
2016,12,4,14,30,84.0,147.0,5.8,14.0,178.0,221.13,184.51
2016,12,4,14,45,72.5,134.0,5.75,14.0,158.5,196.18,163.45
2016,12,4,15,0,61.0,121.0,5.7,14.0,139.0,172.4,142.97
2016,12,4,15,15,50.0,104.0,5.55,14.0,117.0,144.52,118.82
2016,12,4,15,30,39.0,87.0,5.4,14.0,95.0,117.74,95.34
2016,12,4,15,45,30.0,68.5,5.25,14.0,74.0,90.94,71.72
2016,12,4,16,0,21.0,50.0,5.1,14.0,53.0,64.64,48.41
2016,12,4,16,15,10.5,32.5,5.0,13.5,34.0,39.2,25.17
2016,12,4,16,30,0.0,15.0,4.9,13.0,15.0,11.44,0.0
2016,12,4,16,45,0.0,7.5,4.8,13.0,7.5,5.9,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,40.5,10.0,6.4,12.0,12.5,24.24,0.0
2016,12,5,7,30,81.0,20.0,6.3,12.0,25.0,68.93,0.0
2016,12,5,7,45,142.5,35.0,6.25,12.0,52.0,131.18,97.36
2016,12,5,8,0,204.0,50.0,6.2,12.0,79.0,202.47,164.93
2016,12,5,8,15,234.5,65.5,6.1,12.0,109.0,236.0,197.35
2016,12,5,8,30,265.0,81.0,6.0,12.0,139.0,285.05,241.55
2016,12,5,8,45,286.0,94.5,5.95,12.5,168.5,327.07,278.33
2016,12,5,9,0,307.0,108.0,5.9,13.0,198.0,370.57,315.33
2016,12,5,9,15,324.5,119.0,5.85,13.0,225.0,409.18,348.0
2016,12,5,9,30,342.0,130.0,5.8,13.0,252.0,448.53,380.63
2016,12,5,9,45,527.5,104.5,5.8,13.0,312.0,619.06,521.21
2016,12,5,10,0,713.0,79.0,5.8,13.0,372.0,771.97,640.59
2016,12,5,10,15,727.5,81.5,5.7,13.0,396.0,803.75,663.14
2016,12,5,10,30,742.0,84.0,5.6,13.0,420.0,839.12,688.75
2016,12,5,10,45,667.5,109.0,5.6,13.5,420.5,820.91,672.6
2016,12,5,11,0,593.0,134.0,5.6,14.0,421.0,788.57,646.07
2016,12,5,11,15,719.5,110.0,5.65,14.0,466.5,896.07,727.43
2016,12,5,11,30,846.0,86.0,5.7,14.0,512.0,994.06,799.47
2016,12,5,11,45,846.5,87.0,5.8,14.0,515.5,1000.99,804.39
2016,12,5,12,0,847.0,88.0,5.9,14.0,519.0,1004.55,807.55
2016,12,5,12,15,845.0,87.5,5.95,14.0,515.0,1000.3,804.82
2016,12,5,12,30,843.0,87.0,6.0,14.0,511.0,992.7,799.83
2016,12,5,12,45,799.0,88.5,6.1,14.0,483.0,942.21,763.41
2016,12,5,13,0,755.0,90.0,6.2,14.0,455.0,889.51,725.14
2016,12,5,13,15,641.5,114.5,6.15,14.0,416.5,803.09,659.89
2016,12,5,13,30,528.0,139.0,6.1,14.0,378.0,699.46,580.22
2016,12,5,13,45,395.0,153.0,6.1,14.0,326.0,579.53,484.08
2016,12,5,14,0,262.0,167.0,6.1,14.0,274.0,445.15,373.46
2016,12,5,14,15,331.0,144.0,6.0,14.0,269.0,468.22,394.87
2016,12,5,14,30,400.0,121.0,5.9,14.0,264.0,506.41,427.21
2016,12,5,14,45,366.5,115.0,5.85,14.0,235.0,456.95,386.01
2016,12,5,15,0,333.0,109.0,5.8,14.0,206.0,409.08,345.65
2016,12,5,15,15,306.0,95.5,5.8,13.5,174.5,359.09,303.62
2016,12,5,15,30,279.0,82.0,5.8,13.0,143.0,310.89,261.95
2016,12,5,15,45,241.5,66.5,5.8,13.0,111.5,255.92,213.0
2016,12,5,16,0,204.0,51.0,5.8,13.0,80.0,204.37,165.93
2016,12,5,16,15,133.5,35.5,5.7,12.5,52.0,127.42,94.97
2016,12,5,16,30,63.0,20.0,5.6,12.0,24.0,60.99,0.0
2016,12,5,16,45,31.5,10.0,5.55,12.0,12.0,20.7,0.0
2016,12,5,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,10.0,11.5,9.05,0.0
2016,12,6,7,30,0.0,23.0,7.3,10.0,23.0,22.64,0.0
2016,12,6,7,45,98.5,36.0,7.25,10.5,49.5,111.22,81.17
2016,12,6,8,0,197.0,49.0,7.2,11.0,76.0,197.26,161.03
2016,12,6,8,15,225.5,64.5,7.15,11.0,105.5,229.18,192.33
2016,12,6,8,30,254.0,80.0,7.1,11.0,135.0,276.45,235.35
2016,12,6,8,45,272.5,94.0,7.05,11.5,164.0,316.88,271.09
2016,12,6,9,0,291.0,108.0,7.0,12.0,193.0,358.56,306.92
2016,12,6,9,15,306.5,119.5,6.85,12.0,219.0,395.56,338.53
2016,12,6,9,30,322.0,131.0,6.7,12.0,245.0,433.2,370.01
2016,12,6,9,45,508.5,107.0,6.55,12.0,305.5,595.89,506.14
2016,12,6,10,0,695.0,83.0,6.4,12.0,366.0,760.62,636.48
2016,12,6,10,15,640.5,103.5,6.3,12.0,377.0,756.42,631.29
2016,12,6,10,30,586.0,124.0,6.2,12.0,388.0,745.17,621.3
2016,12,6,10,45,646.5,113.0,6.1,12.0,415.0,804.97,666.92
2016,12,6,11,0,707.0,102.0,6.0,12.0,442.0,863.01,710.23
2016,12,6,11,15,795.0,87.0,5.95,12.0,478.5,935.43,764.08
2016,12,6,11,30,883.0,72.0,5.9,12.0,515.0,1000.54,811.61
2016,12,6,11,45,884.5,72.5,5.85,12.0,518.5,1008.01,816.16
2016,12,6,12,0,886.0,73.0,5.8,12.0,522.0,1012.11,818.69
2016,12,6,12,15,884.5,72.5,5.7,12.0,518.5,1008.41,815.31
2016,12,6,12,30,883.0,72.0,5.6,12.0,515.0,1001.34,809.65
2016,12,6,12,45,727.5,106.0,5.6,12.0,465.5,899.79,734.36
2016,12,6,13,0,572.0,140.0,5.6,12.0,416.0,765.36,632.67
2016,12,6,13,15,567.0,135.5,5.6,12.0,400.5,744.81,617.93
2016,12,6,13,30,562.0,131.0,5.6,12.0,385.0,722.32,601.14
2016,12,6,13,45,531.0,129.0,5.7,12.0,358.0,677.04,566.64
2016,12,6,14,0,500.0,127.0,5.8,12.0,331.0,631.49,531.55
2016,12,6,14,15,570.5,103.0,5.85,12.0,319.0,656.51,552.64
2016,12,6,14,30,641.0,79.0,5.9,12.0,307.0,666.02,560.94
2016,12,6,14,45,605.0,77.0,5.95,12.0,274.5,609.83,516.24
2016,12,6,15,0,569.0,75.0,6.0,12.0,242.0,554.35,471.34
2016,12,6,15,15,596.5,63.0,5.95,12.0,215.0,533.87,453.67
2016,12,6,15,30,624.0,51.0,5.9,12.0,188.0,509.25,430.61
2016,12,6,15,45,551.0,45.5,5.9,12.0,147.0,426.59,357.47
2016,12,6,16,0,478.0,40.0,5.9,12.0,106.0,349.82,287.14
2016,12,6,16,15,356.5,30.5,5.85,11.5,69.5,250.63,191.6
2016,12,6,16,30,235.0,21.0,5.8,11.0,33.0,151.79,7.45
2016,12,6,16,45,117.5,10.5,5.8,11.0,16.5,56.36,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,2.6,9.0,4.5,3.54,0.0
2016,12,7,7,30,0.0,9.0,2.6,9.0,9.0,6.83,0.0
2016,12,7,7,45,0.0,19.5,2.65,9.5,19.5,14.86,5.82
2016,12,7,8,0,0.0,30.0,2.7,10.0,30.0,22.92,13.66
2016,12,7,8,15,0.0,42.0,2.75,10.0,42.0,32.76,22.48
2016,12,7,8,30,0.0,54.0,2.8,10.0,54.0,43.12,31.7
2016,12,7,8,45,0.0,65.5,2.85,10.0,65.5,52.97,40.41
2016,12,7,9,0,0.0,77.0,2.9,10.0,77.0,62.88,49.07
2016,12,7,9,15,0.0,87.5,3.05,10.0,87.5,71.86,56.84
2016,12,7,9,30,0.0,98.0,3.2,10.0,98.0,80.95,64.63
2016,12,7,9,45,108.0,133.5,3.4,10.5,177.5,242.21,205.25
2016,12,7,10,0,216.0,169.0,3.6,11.0,257.0,386.23,326.19
2016,12,7,10,15,336.0,161.0,3.55,11.0,307.0,511.62,429.36
2016,12,7,10,30,456.0,153.0,3.5,11.0,357.0,646.78,536.64
2016,12,7,10,45,234.0,163.5,3.5,11.0,269.0,430.24,359.7
2016,12,7,11,0,12.0,174.0,3.5,11.0,181.0,164.41,134.33
2016,12,7,11,15,41.5,194.5,3.6,11.0,216.0,237.5,196.83
2016,12,7,11,30,71.0,215.0,3.7,11.0,251.0,293.06,243.47
2016,12,7,11,45,118.0,221.0,3.8,11.0,280.5,371.79,309.03
2016,12,7,12,0,165.0,227.0,3.9,11.0,310.0,427.62,355.4
2016,12,7,12,15,210.5,221.0,4.15,11.0,326.5,465.85,387.9
2016,12,7,12,30,256.0,215.0,4.4,11.0,343.0,527.22,438.41
2016,12,7,12,45,245.0,211.5,4.7,11.0,332.0,509.58,424.79
2016,12,7,13,0,234.0,208.0,5.0,11.0,321.0,468.24,392.67
2016,12,7,13,15,172.0,202.0,5.15,11.0,283.5,397.47,333.91
2016,12,7,13,30,110.0,196.0,5.3,11.0,246.0,328.72,275.87
2016,12,7,13,45,55.5,168.0,5.5,11.0,193.5,220.51,184.49
2016,12,7,14,0,1.0,140.0,5.7,11.0,141.0,122.29,99.47
2016,12,7,14,15,0.5,114.5,5.85,11.0,115.0,96.52,77.66
2016,12,7,14,30,0.0,89.0,6.0,11.0,89.0,71.72,56.44
2016,12,7,14,45,0.0,79.5,6.2,11.0,79.5,63.59,49.49
2016,12,7,15,0,0.0,70.0,6.4,11.0,70.0,55.55,42.54
2016,12,7,15,15,0.0,59.5,6.5,11.0,59.5,46.61,34.74
2016,12,7,15,30,0.0,49.0,6.6,11.0,49.0,37.72,26.92
2016,12,7,15,45,0.0,38.0,6.75,11.0,38.0,29.05,19.22
2016,12,7,16,0,0.0,27.0,6.9,11.0,27.0,20.59,11.68
2016,12,7,16,15,0.0,17.5,7.0,11.0,17.5,13.32,4.88
2016,12,7,16,30,0.0,8.0,7.1,11.0,8.0,6.07,0.0
2016,12,7,16,45,0.0,4.0,7.2,11.0,4.0,3.15,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,7.65,15.0,2.0,1.57,0.0
2016,12,8,7,30,0.0,4.0,7.6,15.0,4.0,3.02,0.0
2016,12,8,7,45,0.0,9.5,7.55,15.0,9.5,7.2,0.0
2016,12,8,8,0,0.0,15.0,7.5,15.0,15.0,11.39,3.74
2016,12,8,8,15,0.0,21.5,7.4,15.0,21.5,16.35,8.12
2016,12,8,8,30,0.0,28.0,7.3,15.0,28.0,21.33,12.49
2016,12,8,8,45,0.0,34.5,7.2,15.0,34.5,26.31,16.84
2016,12,8,9,0,0.0,41.0,7.1,15.0,41.0,31.31,21.16
2016,12,8,9,15,0.0,47.0,6.9,15.0,47.0,35.93,25.13
2016,12,8,9,30,0.0,53.0,6.7,15.0,53.0,40.56,29.06
2016,12,8,9,45,11.0,103.0,6.5,15.0,107.5,94.19,75.05
2016,12,8,10,0,22.0,153.0,6.3,15.0,162.0,156.06,127.38
2016,12,8,10,15,11.0,113.5,6.1,15.0,118.0,103.17,82.37
2016,12,8,10,30,0.0,74.0,5.9,15.0,74.0,56.81,42.66
2016,12,8,10,45,0.0,98.5,5.75,15.0,98.5,77.76,60.3
2016,12,8,11,0,0.0,123.0,5.6,15.0,123.0,100.43,79.27
2016,12,8,11,15,0.0,85.5,5.35,15.0,85.5,65.85,50.13
2016,12,8,11,30,0.0,48.0,5.1,15.0,48.0,36.76,25.56
2016,12,8,11,45,0.0,48.5,4.95,15.0,48.5,37.15,25.88
2016,12,8,12,0,0.0,49.0,4.8,15.0,49.0,37.53,26.21
2016,12,8,12,15,2.5,109.5,4.65,15.0,111.0,89.65,70.23
2016,12,8,12,30,5.0,170.0,4.5,15.0,173.0,152.0,122.25
2016,12,8,12,45,2.5,134.0,4.35,15.5,135.5,113.17,89.68
2016,12,8,13,0,0.0,98.0,4.2,16.0,98.0,77.02,59.31
2016,12,8,13,15,16.5,138.0,4.05,15.5,145.5,131.72,106.03
