Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,13,30,33.0,178.0,3.9,15.0,193.0,211.13,172.62
2016,12,8,13,45,35.5,170.0,3.8,15.0,185.5,204.75,167.51
2016,12,8,14,0,38.0,162.0,3.7,15.0,178.0,198.51,162.67
2016,12,8,14,15,96.5,154.5,3.55,15.0,190.0,260.2,215.72
2016,12,8,14,30,155.0,147.0,3.4,15.0,202.0,298.9,249.13
2016,12,8,14,45,146.5,132.5,3.3,15.0,180.5,270.43,225.44
2016,12,8,15,0,138.0,118.0,3.2,15.0,159.0,242.53,202.06
2016,12,8,15,15,126.5,101.5,3.05,15.0,134.5,210.29,174.59
2016,12,8,15,30,115.0,85.0,2.9,15.0,110.0,178.97,147.4
2016,12,8,15,45,96.5,68.0,2.8,15.0,86.0,143.47,116.16
2016,12,8,16,0,78.0,51.0,2.7,15.0,62.0,109.48,85.78
2016,12,8,16,15,39.0,35.0,2.55,15.0,40.5,67.84,47.48
2016,12,8,16,30,0.0,19.0,2.4,15.0,19.0,15.84,0.0
2016,12,8,16,45,0.0,9.5,2.3,15.0,9.5,7.47,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,2.6,14.0,3.5,2.75,0.0
2016,12,9,7,30,0.0,7.0,2.6,14.0,7.0,5.31,0.0
2016,12,9,7,45,0.0,16.5,2.65,14.5,16.5,12.56,3.57
2016,12,9,8,0,0.0,26.0,2.7,15.0,26.0,19.83,10.7
2016,12,9,8,15,0.0,37.0,2.75,15.0,37.0,28.29,18.18
2016,12,9,8,30,0.0,48.0,2.8,15.0,48.0,37.19,25.98
2016,12,9,8,45,0.0,59.0,2.85,15.0,59.0,46.57,34.13
2016,12,9,9,0,0.0,70.0,2.9,15.0,70.0,56.0,42.25
2016,12,9,9,15,0.0,80.0,2.85,15.0,80.0,64.51,49.49
2016,12,9,9,30,0.0,90.0,2.8,15.0,90.0,73.11,56.75
2016,12,9,9,45,0.0,93.5,2.75,15.5,93.5,75.41,58.5
2016,12,9,10,0,0.0,97.0,2.7,16.0,97.0,77.9,60.4
2016,12,9,10,15,1.5,125.0,2.55,16.0,126.0,106.05,83.93
2016,12,9,10,30,3.0,153.0,2.4,16.0,155.0,135.57,108.31
2016,12,9,10,45,1.5,154.0,2.3,16.0,155.0,134.01,106.74
2016,12,9,11,0,0.0,155.0,2.2,16.0,155.0,132.67,105.45
2016,12,9,11,15,8.0,169.5,2.15,16.0,174.0,155.21,124.26
2016,12,9,11,30,16.0,184.0,2.1,16.0,193.0,178.37,143.42
2016,12,9,11,45,142.5,199.5,2.05,16.0,271.5,369.28,301.1
2016,12,9,12,0,269.0,215.0,2.0,16.0,350.0,542.46,436.64
2016,12,9,12,15,158.5,211.0,2.0,16.0,290.5,400.47,323.76
2016,12,9,12,30,48.0,207.0,2.0,16.0,231.0,259.93,209.71
2016,12,9,12,45,49.0,203.0,2.05,16.0,227.0,256.24,207.49
2016,12,9,13,0,50.0,199.0,2.1,16.0,223.0,252.73,204.92
2016,12,9,13,15,49.5,191.5,2.1,16.0,214.5,243.4,197.61
2016,12,9,13,30,49.0,184.0,2.1,16.0,206.0,234.3,190.49
2016,12,9,13,45,59.0,177.0,2.1,16.0,202.0,235.86,192.42
2016,12,9,14,0,69.0,170.0,2.1,16.0,198.0,237.18,194.09
2016,12,9,14,15,100.0,158.5,2.1,16.0,196.0,268.86,220.99
2016,12,9,14,30,131.0,147.0,2.1,16.0,194.0,279.16,230.38
2016,12,9,14,45,126.5,132.0,2.1,16.0,173.0,254.07,209.92
2016,12,9,15,0,122.0,117.0,2.1,16.0,152.0,229.28,189.46
2016,12,9,15,15,112.5,100.5,2.1,15.5,129.5,199.11,164.34
2016,12,9,15,30,103.0,84.0,2.1,15.0,107.0,169.69,139.26
2016,12,9,15,45,88.0,67.0,2.15,15.0,83.5,136.83,110.45
2016,12,9,16,0,73.0,50.0,2.2,15.0,60.0,105.12,82.14
2016,12,9,16,15,36.5,34.0,2.2,15.0,39.0,64.74,45.12
2016,12,9,16,30,0.0,18.0,2.2,15.0,18.0,14.45,0.0
2016,12,9,16,45,0.0,9.0,2.25,15.0,9.0,7.08,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.5,5.3,15.0,4.5,3.54,0.0
2016,12,10,7,30,0.0,9.0,5.5,15.0,9.0,7.08,0.0
2016,12,10,7,45,0.0,21.5,5.75,15.0,21.5,16.42,6.12
2016,12,10,8,0,0.0,34.0,6.0,15.0,34.0,27.36,16.82
2016,12,10,8,15,0.0,49.0,6.1,15.0,49.0,41.2,28.95
2016,12,10,8,30,0.0,64.0,6.2,15.0,64.0,54.81,40.84
2016,12,10,8,45,0.0,78.5,6.3,15.0,78.5,67.8,52.12
2016,12,10,9,0,0.0,93.0,6.4,15.0,93.0,80.84,63.33
2016,12,10,9,15,0.0,106.5,6.25,15.0,107.0,92.88,73.57
2016,12,10,9,30,0.0,120.0,6.1,15.0,121.0,105.08,83.84
2016,12,10,9,45,0.0,103.5,6.0,15.0,104.0,85.44,67.14
2016,12,10,10,0,0.0,87.0,5.9,15.0,87.0,68.52,52.73
2016,12,10,10,15,0.0,105.5,5.85,15.0,105.5,85.39,66.92
2016,12,10,10,30,0.0,124.0,5.8,15.0,124.0,102.78,81.45
2016,12,10,10,45,0.0,105.5,5.75,15.0,105.5,84.32,65.82
2016,12,10,11,0,0.0,87.0,5.7,15.0,87.0,67.3,51.42
2016,12,10,11,15,0.0,66.0,5.5,15.0,66.0,50.64,37.32
2016,12,10,11,30,0.0,45.0,5.3,15.0,45.0,34.45,23.61
2016,12,10,11,45,0.0,45.0,5.15,15.0,45.0,34.45,23.6
2016,12,10,12,0,0.0,45.0,5.0,15.0,45.0,34.45,23.6
2016,12,10,12,15,0.0,53.0,4.75,15.0,53.0,40.61,28.82
2016,12,10,12,30,0.0,61.0,4.5,15.0,61.0,46.78,34.05
2016,12,10,12,45,0.0,54.5,4.25,15.0,54.5,41.76,29.82
2016,12,10,13,0,0.0,48.0,4.0,15.0,48.0,36.75,25.61
2016,12,10,13,15,0.0,60.5,3.75,15.0,60.5,46.38,33.8
2016,12,10,13,30,0.0,73.0,3.5,15.0,73.0,56.04,42.02
2016,12,10,13,45,0.0,48.5,3.25,15.0,48.5,37.11,26.02
2016,12,10,14,0,0.0,24.0,3.0,15.0,24.0,18.3,10.01
2016,12,10,14,15,0.0,37.0,2.9,15.0,37.0,28.25,18.55
2016,12,10,14,30,0.0,50.0,2.8,15.0,50.0,38.24,27.12
2016,12,10,14,45,0.0,44.5,2.75,15.0,44.5,34.0,23.52
2016,12,10,15,0,0.0,39.0,2.7,15.0,39.0,29.77,19.89
2016,12,10,15,15,0.0,33.0,2.85,15.0,33.0,25.16,15.91
2016,12,10,15,30,0.0,27.0,3.0,15.0,27.0,20.56,11.9
2016,12,10,15,45,0.0,21.0,3.15,15.0,21.0,15.97,7.86
2016,12,10,16,0,0.0,15.0,3.3,15.0,15.0,11.39,3.82
2016,12,10,16,15,0.0,9.5,3.45,15.0,9.5,7.2,0.0
2016,12,10,16,30,0.0,4.0,3.6,15.0,4.0,3.02,0.0
2016,12,10,16,45,0.0,2.0,3.75,15.0,2.0,1.57,0.0
2016,12,10,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,3.65,11.0,8.0,6.29,0.0
2016,12,11,7,30,0.0,16.0,3.6,11.0,16.0,12.59,0.0
2016,12,11,7,45,82.5,30.0,3.6,11.0,40.5,93.38,61.15
2016,12,11,8,0,165.0,44.0,3.6,11.0,65.0,159.75,127.97
2016,12,11,8,15,189.5,60.5,3.65,11.0,93.0,202.0,167.44
2016,12,11,8,30,214.0,77.0,3.7,11.0,121.0,246.23,207.34
2016,12,11,8,45,231.5,91.5,3.8,11.5,148.0,284.64,241.08
2016,12,11,9,0,249.0,106.0,3.9,12.0,175.0,324.35,274.98
2016,12,11,9,15,260.5,119.0,3.75,12.0,200.5,358.4,303.62
2016,12,11,9,30,272.0,132.0,3.6,12.0,226.0,392.89,331.95
2016,12,11,9,45,136.0,130.5,3.5,12.0,177.5,262.92,221.57
2016,12,11,10,0,0.0,129.0,3.4,12.0,129.0,110.55,88.94
2016,12,11,10,15,64.0,160.5,3.4,12.0,189.0,219.87,183.47
2016,12,11,10,30,128.0,192.0,3.4,12.0,249.0,341.21,284.74
2016,12,11,10,45,282.0,180.5,3.4,12.5,312.0,498.47,414.24
2016,12,11,11,0,436.0,169.0,3.4,13.0,375.0,664.29,544.44
2016,12,11,11,15,308.5,194.0,3.35,13.0,342.0,550.41,452.14
2016,12,11,11,30,181.0,219.0,3.3,13.0,309.0,433.35,356.68
2016,12,11,11,45,250.0,212.5,3.25,13.0,337.5,519.62,426.78
2016,12,11,12,0,319.0,206.0,3.2,13.0,366.0,582.09,476.64
2016,12,11,12,15,357.0,197.0,3.2,13.0,375.0,608.86,498.08
2016,12,11,12,30,395.0,188.0,3.2,13.0,384.0,634.11,518.51
2016,12,11,12,45,215.0,190.0,3.2,13.0,296.5,452.96,373.06
2016,12,11,13,0,35.0,192.0,3.2,13.0,209.0,229.26,187.6
2016,12,11,13,15,46.5,189.5,3.3,13.0,211.0,238.27,196.29
2016,12,11,13,30,58.0,187.0,3.4,13.0,213.0,247.17,204.3
2016,12,11,13,45,48.0,174.0,3.55,13.0,195.0,222.06,183.49
2016,12,11,14,0,38.0,161.0,3.7,13.0,177.0,197.69,163.19
2016,12,11,14,15,30.5,147.5,3.65,13.0,160.0,175.64,144.74
2016,12,11,14,30,23.0,134.0,3.6,13.0,143.0,139.31,114.12
2016,12,11,14,45,19.0,121.0,3.6,13.0,127.5,123.63,100.82
2016,12,11,15,0,15.0,108.0,3.6,13.0,112.0,108.46,87.79
2016,12,11,15,15,9.5,93.0,3.5,12.5,95.5,90.33,72.19
2016,12,11,15,30,4.0,78.0,3.4,12.0,79.0,72.79,56.92
2016,12,11,15,45,2.0,61.0,3.3,12.0,61.5,55.48,41.68
2016,12,11,16,0,0.0,44.0,3.2,12.0,44.0,38.11,26.35
2016,12,11,16,15,0.0,29.0,3.1,12.0,29.0,24.07,13.43
2016,12,11,16,30,0.0,14.0,3.0,12.0,14.0,10.67,0.0
2016,12,11,16,45,0.0,7.0,2.9,12.0,7.0,5.51,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,3.55,11.0,9.0,7.08,0.0
2016,12,12,7,30,0.0,18.0,3.5,11.0,18.0,14.16,0.0
2016,12,12,7,45,132.0,28.5,3.45,11.0,45.0,127.01,82.77
2016,12,12,8,0,264.0,39.0,3.4,11.0,72.0,220.36,177.42
2016,12,12,8,15,302.0,52.5,3.3,11.0,103.5,272.67,226.6
2016,12,12,8,30,340.0,66.0,3.2,11.0,135.0,328.42,276.55
2016,12,12,8,45,364.5,77.5,3.15,11.5,166.0,375.22,317.12
2016,12,12,9,0,389.0,89.0,3.1,12.0,197.0,423.54,357.55
2016,12,12,9,15,403.0,100.5,2.95,12.0,225.5,464.83,391.36
2016,12,12,9,30,417.0,112.0,2.8,12.0,254.0,506.17,424.22
2016,12,12,9,45,334.0,136.5,2.7,12.5,257.0,459.63,384.31
2016,12,12,10,0,251.0,161.0,2.6,13.0,260.0,427.17,355.14
2016,12,12,10,15,262.5,171.0,2.5,13.0,280.5,456.71,378.39
2016,12,12,10,30,274.0,181.0,2.4,13.0,301.0,486.17,400.92
2016,12,12,10,45,311.0,183.5,2.3,13.0,325.5,530.28,435.35
2016,12,12,11,0,348.0,186.0,2.2,13.0,350.0,574.93,469.52
2016,12,12,11,15,350.0,190.5,2.2,13.0,359.0,587.31,478.29
2016,12,12,11,30,352.0,195.0,2.2,13.0,368.0,598.52,486.42
2016,12,12,11,45,311.0,204.0,2.25,13.5,358.0,570.68,463.13
2016,12,12,12,0,270.0,213.0,2.3,14.0,348.0,541.35,438.93
2016,12,12,12,15,301.5,206.5,2.4,14.0,356.5,564.77,458.43
2016,12,12,12,30,333.0,200.0,2.5,14.0,365.0,586.95,476.62
2016,12,12,12,45,310.0,199.5,2.6,14.0,350.0,560.57,456.3
2016,12,12,13,0,287.0,199.0,2.7,14.0,335.0,533.64,435.71
2016,12,12,13,15,297.0,189.5,2.8,14.0,326.0,526.97,431.79
2016,12,12,13,30,307.0,180.0,2.9,14.0,317.0,518.98,426.69
2016,12,12,13,45,265.0,174.5,3.0,14.0,288.5,466.42,385.14
2016,12,12,14,0,223.0,169.0,3.1,14.0,260.0,415.31,344.25
2016,12,12,14,15,198.5,157.5,3.1,14.0,233.5,354.13,295.34
2016,12,12,14,30,174.0,146.0,3.1,14.0,207.0,314.62,262.97
2016,12,12,14,45,167.0,131.0,3.15,14.0,185.0,285.9,239.51
2016,12,12,15,0,160.0,116.0,3.2,14.0,163.0,257.54,215.85
2016,12,12,15,15,148.0,100.0,3.15,13.5,138.5,224.57,188.06
2016,12,12,15,30,136.0,84.0,3.1,13.0,114.0,192.5,160.38
2016,12,12,15,45,117.5,67.0,3.1,13.0,89.0,155.76,127.81
2016,12,12,16,0,99.0,50.0,3.1,13.0,64.0,120.4,95.91
2016,12,12,16,15,52.0,35.0,3.05,13.0,42.0,74.67,53.7
2016,12,12,16,30,5.0,20.0,3.0,13.0,20.0,19.38,0.0
2016,12,12,16,45,2.5,10.0,3.0,13.0,10.0,8.92,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.55,13.0,4.5,3.54,0.0
2016,12,13,7,30,0.0,9.0,1.6,13.0,9.0,7.08,0.0
2016,12,13,7,45,0.0,24.5,1.65,13.5,24.5,20.82,8.31
2016,12,13,8,0,0.0,40.0,1.7,14.0,40.0,36.08,23.93
2016,12,13,8,15,10.0,56.5,1.75,14.0,58.5,57.63,43.0
2016,12,13,8,30,20.0,73.0,1.8,14.0,77.0,88.76,70.09
2016,12,13,8,45,27.0,89.0,1.85,14.0,96.0,110.7,89.26
2016,12,13,9,0,34.0,105.0,1.9,14.0,115.0,133.36,108.82
2016,12,13,9,15,39.0,119.5,1.85,14.0,132.0,153.13,125.64
2016,12,13,9,30,44.0,134.0,1.8,14.0,149.0,173.52,142.73
2016,12,13,9,45,115.5,150.0,1.75,14.0,194.5,271.36,225.31
2016,12,13,10,0,187.0,166.0,1.7,14.0,240.0,357.08,295.72
2016,12,13,10,15,198.5,176.5,1.65,14.0,259.5,384.44,316.82
2016,12,13,10,30,210.0,187.0,1.6,14.0,279.0,412.09,338.18
2016,12,13,10,45,180.0,197.5,1.55,14.5,279.0,399.87,326.32
2016,12,13,11,0,150.0,208.0,1.5,15.0,279.0,386.12,313.53
2016,12,13,11,15,75.0,178.0,1.5,15.0,213.5,251.44,204.77
2016,12,13,11,30,0.0,148.0,1.5,15.0,148.0,124.73,98.79
2016,12,13,11,45,0.0,153.0,1.5,15.0,153.0,129.54,103.0
2016,12,13,12,0,0.0,158.0,1.5,15.0,158.0,134.54,107.09
2016,12,13,12,15,1.0,161.0,1.45,15.0,161.5,138.71,110.55
2016,12,13,12,30,2.0,164.0,1.4,15.0,165.0,143.08,114.2
2016,12,13,12,45,35.5,184.0,1.4,15.0,201.0,219.27,177.91
2016,12,13,13,0,69.0,204.0,1.4,15.0,237.0,278.8,226.81
2016,12,13,13,15,42.5,185.0,1.4,15.0,205.5,228.85,185.65
2016,12,13,13,30,16.0,166.0,1.4,15.0,174.0,162.02,130.56
2016,12,13,13,45,8.0,122.0,1.4,15.0,126.0,108.89,86.65
2016,12,13,14,0,0.0,78.0,1.4,15.0,78.0,60.17,45.59
2016,12,13,14,15,0.0,60.5,1.45,15.0,60.5,46.35,33.99
2016,12,13,14,30,0.0,43.0,1.5,15.0,43.0,32.85,22.53
2016,12,13,14,45,0.0,38.5,1.55,15.0,38.5,29.39,19.59
2016,12,13,15,0,0.0,34.0,1.6,15.0,34.0,25.93,16.62
2016,12,13,15,15,0.0,28.5,1.6,14.5,28.5,21.71,13.01
2016,12,13,15,30,0.0,23.0,1.6,14.0,23.0,17.5,9.36
2016,12,13,15,45,0.0,18.0,1.65,14.0,18.0,13.68,5.98
2016,12,13,16,0,0.0,13.0,1.7,14.0,13.0,9.86,2.6
2016,12,13,16,15,0.0,8.5,1.8,14.0,8.5,6.44,0.0
2016,12,13,16,30,0.0,4.0,1.9,14.0,4.0,3.02,0.0
2016,12,13,16,45,0.0,2.0,2.0,14.0,2.0,1.57,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,5.35,14.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,5.4,14.0,6.0,4.72,0.0
2016,12,14,7,45,0.0,16.0,5.5,14.0,16.0,12.19,2.22
2016,12,14,8,0,0.0,26.0,5.6,14.0,26.0,19.85,10.56
2016,12,14,8,15,0.0,38.0,5.6,14.0,38.0,29.39,19.07
2016,12,14,8,30,0.0,50.0,5.6,14.0,50.0,39.81,28.22
2016,12,14,8,45,0.0,62.5,5.7,14.5,62.5,50.74,37.68
2016,12,14,9,0,0.0,75.0,5.8,15.0,75.0,61.71,47.06
2016,12,14,9,15,0.0,86.5,5.8,15.0,86.5,71.7,55.61
2016,12,14,9,30,0.0,98.0,5.8,15.0,98.0,81.81,64.17
2016,12,14,9,45,0.0,107.0,5.85,15.0,107.0,89.45,70.56
2016,12,14,10,0,0.0,116.0,5.9,15.0,116.0,97.24,77.05
2016,12,14,10,15,0.0,108.5,5.85,15.0,108.5,88.57,69.62
2016,12,14,10,30,0.0,101.0,5.8,15.0,101.0,80.7,62.89
2016,12,14,10,45,0.0,113.0,5.75,15.0,113.0,91.6,71.99
2016,12,14,11,0,0.0,125.0,5.7,15.0,125.0,102.73,81.24
2016,12,14,11,15,55.5,171.0,5.7,15.0,198.5,223.52,184.19
2016,12,14,11,30,111.0,217.0,5.7,15.0,272.0,337.68,279.25
2016,12,14,11,45,106.0,219.0,5.75,15.0,271.5,335.23,276.75
2016,12,14,12,0,101.0,221.0,5.8,15.0,271.0,332.77,274.53
2016,12,14,12,15,161.0,218.5,5.75,15.0,298.0,413.74,342.0
2016,12,14,12,30,221.0,216.0,5.7,15.0,325.0,470.74,389.53
2016,12,14,12,45,219.0,211.5,5.7,15.0,317.5,461.58,382.21
2016,12,14,13,0,217.0,207.0,5.7,15.0,310.0,451.93,374.71
2016,12,14,13,15,118.0,188.0,5.6,15.0,244.0,328.21,271.81
2016,12,14,13,30,19.0,169.0,5.5,15.0,178.0,168.27,136.76
2016,12,14,13,45,9.5,150.5,5.45,15.0,155.0,140.24,113.29
2016,12,14,14,0,0.0,132.0,5.4,15.0,132.0,113.11,90.27
2016,12,14,14,15,48.5,139.5,5.3,15.0,156.5,181.27,149.57
2016,12,14,14,30,97.0,147.0,5.2,15.0,181.0,251.67,209.68
2016,12,14,14,45,92.5,132.5,5.1,15.0,162.5,228.48,190.19
2016,12,14,15,0,88.0,118.0,5.0,15.0,144.0,205.68,170.93
2016,12,14,15,15,79.0,101.5,5.1,15.0,122.5,177.23,146.55
2016,12,14,15,30,70.0,85.0,5.2,15.0,101.0,149.55,122.44
2016,12,14,15,45,59.0,68.0,5.35,15.0,79.5,109.03,87.26
2016,12,14,16,0,48.0,51.0,5.5,15.0,58.0,92.5,71.76
2016,12,14,16,15,24.0,34.5,5.65,14.5,38.0,49.45,33.61
2016,12,14,16,30,0.0,18.0,5.8,14.0,18.0,14.12,0.0
2016,12,14,16,45,0.0,9.0,5.95,14.0,9.0,7.08,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,7.5,15.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,7.5,15.0,4.0,3.15,0.0
2016,12,15,7,45,0.0,11.5,7.5,15.0,11.5,8.73,0.0
2016,12,15,8,0,0.0,19.0,7.5,15.0,19.0,14.46,6.08
2016,12,15,8,15,0.0,28.5,7.55,15.0,28.5,21.74,12.54
2016,12,15,8,30,0.0,38.0,7.6,15.0,38.0,29.03,18.95
2016,12,15,8,45,0.0,47.5,7.7,15.0,47.5,36.34,25.35
2016,12,15,9,0,0.0,57.0,7.8,15.0,57.0,43.75,31.76
2016,12,15,9,15,0.0,65.5,7.85,15.0,65.5,50.83,37.84
2016,12,15,9,30,0.0,74.0,7.9,15.0,74.0,57.98,43.92
2016,12,15,9,45,0.0,63.0,8.0,15.0,63.0,48.28,35.62
2016,12,15,10,0,0.0,52.0,8.1,15.0,52.0,39.79,28.34
2016,12,15,10,15,0.0,51.0,8.05,15.0,51.0,39.03,27.65
2016,12,15,10,30,0.0,50.0,8.0,15.0,50.0,38.27,26.96
2016,12,15,10,45,0.0,62.0,8.0,15.0,62.0,47.53,34.78
2016,12,15,11,0,0.0,74.0,8.0,15.0,74.0,56.82,42.6
2016,12,15,11,15,0.0,71.5,8.2,15.0,71.5,54.89,40.93
2016,12,15,11,30,0.0,69.0,8.4,15.0,69.0,52.96,39.27
2016,12,15,11,45,0.0,69.5,8.6,15.5,69.5,53.35,39.5
2016,12,15,12,0,0.0,70.0,8.8,16.0,70.0,53.74,39.74
2016,12,15,12,15,0.0,87.0,9.0,16.0,87.0,67.09,50.96
2016,12,15,12,30,0.0,104.0,9.2,16.0,104.0,82.28,63.73
2016,12,15,12,45,0.0,100.0,9.4,16.0,100.0,78.76,60.81
2016,12,15,13,0,0.0,96.0,9.6,16.0,96.0,75.29,57.94
2016,12,15,13,15,0.0,80.0,9.6,15.5,80.0,61.47,46.45
2016,12,15,13,30,0.0,64.0,9.6,15.0,64.0,49.07,36.1
2016,12,15,13,45,0.0,63.0,9.65,15.0,63.0,48.29,35.49
2016,12,15,14,0,0.0,62.0,9.7,15.0,62.0,47.52,34.88
2016,12,15,14,15,0.0,68.0,9.6,15.0,68.0,52.16,38.88
2016,12,15,14,30,0.0,74.0,9.5,15.0,74.0,57.48,43.46
2016,12,15,14,45,0.0,66.0,9.4,15.0,66.0,50.76,37.77
2016,12,15,15,0,0.0,58.0,9.3,15.0,58.0,44.43,32.37
2016,12,15,15,15,0.0,49.5,9.1,15.0,49.5,37.87,26.72
2016,12,15,15,30,0.0,41.0,8.9,15.0,41.0,31.33,21.02
2016,12,15,15,45,0.0,32.0,8.7,15.0,32.0,24.41,14.97
2016,12,15,16,0,0.0,23.0,8.5,15.0,23.0,17.51,8.91
2016,12,15,16,15,0.0,15.0,8.3,15.0,15.0,11.4,3.35
2016,12,15,16,30,0.0,7.0,8.1,15.0,7.0,5.3,0.0
2016,12,15,16,45,0.0,3.5,7.95,15.0,3.5,2.75,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,7,15,20.5,7.5,8.45,11.0,8.0,0.0,0.0
2016,12,16,7,30,41.0,15.0,8.4,11.0,16.0,29.87,0.0
2016,12,16,7,45,170.5,29.5,8.35,11.5,47.0,144.62,81.92
2016,12,16,8,0,300.0,44.0,8.3,12.0,78.0,246.62,197.21
2016,12,16,8,15,387.0,53.5,8.25,12.0,117.0,323.49,269.77
2016,12,16,8,30,474.0,63.0,8.2,12.0,156.0,411.78,349.1
2016,12,16,8,45,534.0,69.0,8.2,12.0,195.5,485.07,414.38
2016,12,16,9,0,594.0,75.0,8.2,12.0,235.0,561.9,480.98
2016,12,16,9,15,507.0,92.0,8.2,12.0,242.5,533.3,457.43
2016,12,16,9,30,420.0,109.0,8.2,12.0,250.0,503.15,431.32
2016,12,16,9,45,429.5,122.5,8.2,12.0,278.5,543.08,464.37
2016,12,16,10,0,439.0,136.0,8.2,12.0,307.0,582.24,496.12
2016,12,16,10,15,561.0,119.0,8.25,12.0,352.5,695.02,588.63
2016,12,16,10,30,683.0,102.0,8.3,12.0,398.0,806.43,676.96
2016,12,16,10,45,710.0,96.0,8.35,12.0,416.0,840.74,703.1
2016,12,16,11,0,737.0,90.0,8.4,12.0,434.0,866.38,722.6
2016,12,16,11,15,665.0,113.0,8.4,12.0,430.0,842.08,702.82
2016,12,16,11,30,593.0,136.0,8.4,12.0,426.0,803.96,672.36
2016,12,16,11,45,576.0,146.0,8.45,12.0,429.5,792.78,663.47
2016,12,16,12,0,559.0,156.0,8.5,12.0,433.0,789.88,661.2
2016,12,16,12,15,417.5,182.5,8.5,12.0,389.0,677.34,568.98
2016,12,16,12,30,276.0,209.0,8.5,12.0,345.0,541.43,455.66
2016,12,16,12,45,361.5,188.5,8.55,12.0,363.0,598.84,505.7
2016,12,16,13,0,447.0,168.0,8.6,12.0,381.0,678.34,572.13
2016,12,16,13,15,475.0,155.5,8.7,12.0,374.0,683.22,577.38
2016,12,16,13,30,503.0,143.0,8.8,12.0,367.0,685.1,580.09
2016,12,16,13,45,644.5,111.0,9.0,12.0,382.5,776.48,654.96
2016,12,16,14,0,786.0,79.0,9.2,12.0,398.0,841.29,707.85
2016,12,16,14,15,765.5,76.5,9.35,12.0,368.0,795.86,672.57
2016,12,16,14,30,745.0,74.0,9.5,12.0,338.0,749.07,635.95
2016,12,16,14,45,715.0,70.5,9.65,12.0,303.0,698.57,595.62
2016,12,16,15,0,685.0,67.0,9.8,12.0,268.0,642.19,549.54
2016,12,16,15,15,640.0,62.5,9.85,11.5,229.0,574.14,493.35
2016,12,16,15,30,595.0,58.0,9.9,11.0,190.0,508.18,436.26
2016,12,16,15,45,528.5,51.0,10.0,11.0,150.0,428.31,364.3
2016,12,16,16,0,462.0,44.0,10.1,11.0,110.0,353.56,294.8
2016,12,16,16,15,343.5,33.5,10.15,11.0,73.0,253.78,199.32
2016,12,16,16,30,225.0,23.0,10.2,11.0,36.0,156.01,48.19
2016,12,16,16,45,112.5,11.5,10.3,11.0,18.0,57.15,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,3.95,8.0,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,3.8,8.0,14.0,11.02,0.0
2016,12,17,7,45,136.0,26.0,3.7,8.5,41.5,121.55,65.39
2016,12,17,8,0,272.0,38.0,3.6,9.0,69.0,222.43,178.04
2016,12,17,8,15,322.0,50.0,3.55,9.0,102.0,279.64,233.25
2016,12,17,8,30,372.0,62.0,3.5,9.0,135.0,341.84,289.57
2016,12,17,8,45,404.5,72.0,3.45,9.5,167.5,393.62,335.04
2016,12,17,9,0,437.0,82.0,3.4,10.0,200.0,447.67,380.82
2016,12,17,9,15,458.5,90.5,3.35,10.0,229.5,493.09,418.79
2016,12,17,9,30,480.0,99.0,3.3,10.0,259.0,539.1,456.2
2016,12,17,9,45,663.5,83.0,3.3,10.0,327.0,703.14,585.01
2016,12,17,10,0,847.0,67.0,3.3,10.0,395.0,861.85,703.44
2016,12,17,10,15,861.5,68.5,3.35,10.0,422.0,902.21,731.32
2016,12,17,10,30,876.0,70.0,3.4,10.0,449.0,940.35,758.29
2016,12,17,10,45,884.5,71.5,3.5,10.5,469.0,970.29,778.08
2016,12,17,11,0,893.0,73.0,3.6,11.0,489.0,985.84,787.52
2016,12,17,11,15,898.5,73.5,3.65,11.0,501.5,1005.15,800.93
2016,12,17,11,30,904.0,74.0,3.7,11.0,514.0,1021.26,812.13
2016,12,17,11,45,904.5,75.0,3.8,11.0,519.0,1029.66,818.39
2016,12,17,12,0,905.0,76.0,3.9,11.0,524.0,1034.63,822.44
2016,12,17,12,15,903.5,75.5,3.95,11.0,521.5,1032.11,820.98
2016,12,17,12,30,902.0,75.0,4.0,11.0,519.0,1026.14,817.29
2016,12,17,12,45,896.5,75.0,4.05,11.0,508.5,1013.42,808.95
2016,12,17,13,0,891.0,75.0,4.1,11.0,498.0,1009.2,806.9
2016,12,17,13,15,882.5,74.0,4.1,11.0,480.5,985.43,790.47
2016,12,17,13,30,874.0,73.0,4.1,11.0,463.0,958.64,772.01
2016,12,17,13,45,860.5,71.5,4.15,11.0,438.5,923.68,747.79
2016,12,17,14,0,847.0,70.0,4.2,11.0,414.0,886.31,721.68
2016,12,17,14,15,827.5,68.0,4.2,11.0,383.0,840.83,688.83
2016,12,17,14,30,808.0,66.0,4.2,11.0,352.0,793.79,654.27
2016,12,17,14,45,779.0,63.0,4.2,11.0,316.0,736.55,611.13
2016,12,17,15,0,750.0,60.0,4.2,11.0,280.0,679.04,566.71
2016,12,17,15,15,708.0,55.5,4.15,10.5,239.5,610.45,512.89
2016,12,17,15,30,666.0,51.0,4.1,10.0,199.0,543.43,458.32
2016,12,17,15,45,598.0,45.5,4.05,10.0,157.5,467.07,391.36
2016,12,17,16,0,530.0,40.0,4.0,10.0,116.0,390.28,321.84
2016,12,17,16,15,413.5,31.0,4.0,10.0,77.5,289.69,226.96
2016,12,17,16,30,297.0,22.0,4.0,10.0,39.0,191.1,67.26
2016,12,17,16,45,148.5,11.0,4.05,10.0,19.5,72.41,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,18,7,15,103.0,6.0,5.35,7.0,8.5,0.0,0.0
2016,12,18,7,30,206.0,12.0,5.4,7.0,17.0,99.57,0.0
2016,12,18,7,45,355.0,21.5,5.45,7.5,52.0,218.64,115.59
2016,12,18,8,0,504.0,31.0,5.5,8.0,87.0,335.24,270.42
2016,12,18,8,15,582.5,37.0,5.45,8.0,129.0,416.46,349.93
2016,12,18,8,30,661.0,43.0,5.4,8.0,171.0,503.88,429.24
2016,12,18,8,45,712.0,47.0,5.35,8.5,212.5,575.95,491.9
2016,12,18,9,0,763.0,51.0,5.3,9.0,254.0,650.67,552.98
2016,12,18,9,15,795.0,54.0,5.2,9.0,292.5,711.66,601.83
2016,12,18,9,30,827.0,57.0,5.1,9.0,331.0,772.9,649.41
2016,12,18,9,45,848.5,59.0,5.0,9.5,364.5,823.75,686.35
2016,12,18,10,0,870.0,61.0,4.9,10.0,398.0,863.87,714.11
2016,12,18,10,15,885.5,62.5,4.75,10.0,425.5,905.16,743.16
2016,12,18,10,30,901.0,64.0,4.6,10.0,453.0,944.35,770.03
2016,12,18,10,45,911.0,65.0,4.5,10.5,473.5,975.2,789.26
2016,12,18,11,0,921.0,66.0,4.4,11.0,494.0,1003.22,806.18
2016,12,18,11,15,927.0,66.5,4.3,11.0,507.5,1023.55,818.93
2016,12,18,11,30,933.0,67.0,4.2,11.0,521.0,1040.59,829.36
2016,12,18,11,45,935.5,67.5,4.15,11.0,526.5,1050.69,835.78
2016,12,18,12,0,938.0,68.0,4.1,11.0,532.0,1057.26,839.84
2016,12,18,12,15,937.0,68.0,4.1,11.0,530.0,1056.02,838.91
2016,12,18,12,30,936.0,68.0,4.1,11.0,528.0,1051.21,835.69
2016,12,18,12,45,932.5,67.5,4.2,11.5,518.0,1039.66,827.05
2016,12,18,13,0,929.0,67.0,4.3,12.0,508.0,1024.67,816.4
2016,12,18,13,15,920.5,66.0,4.45,12.0,490.0,1000.77,801.54
2016,12,18,13,30,912.0,65.0,4.6,12.0,472.0,973.81,784.34
2016,12,18,13,45,898.5,64.0,4.75,12.0,447.0,939.29,761.34
2016,12,18,14,0,885.0,63.0,4.9,12.0,422.0,902.35,736.17
2016,12,18,14,15,866.5,61.0,4.95,12.0,391.0,857.44,703.83
2016,12,18,14,30,848.0,59.0,5.0,12.0,360.0,819.61,676.37
2016,12,18,14,45,819.0,57.0,5.1,12.0,323.5,762.46,633.53
2016,12,18,15,0,790.0,55.0,5.2,12.0,287.0,704.94,589.27
2016,12,18,15,15,749.5,51.0,5.2,11.5,246.5,636.58,535.56
2016,12,18,15,30,709.0,47.0,5.2,11.0,206.0,569.64,481.04
2016,12,18,15,45,643.0,42.0,5.25,11.0,163.5,487.12,409.26
2016,12,18,16,0,577.0,37.0,5.3,11.0,121.0,409.12,338.34
2016,12,18,16,15,464.0,29.0,5.3,10.5,81.5,308.53,243.23
2016,12,18,16,30,351.0,21.0,5.3,10.0,42.0,211.48,83.02
2016,12,18,16,45,175.5,10.5,5.35,10.0,21.0,83.92,0.0
2016,12,18,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
