Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,18,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,19,7,15,87.5,6.0,4.6,7.5,8.0,0.0,0.0
2016,12,19,7,30,175.0,12.0,4.5,8.0,16.0,85.72,0.0
2016,12,19,7,45,321.0,21.5,4.4,8.5,49.5,206.74,101.93
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,314.11,250.93
2016,12,19,8,15,547.0,38.0,4.3,9.0,123.5,395.21,329.43
2016,12,19,8,30,627.0,45.0,4.3,9.0,164.0,482.93,407.98
2016,12,19,8,45,676.5,49.0,4.35,9.5,205.0,552.65,468.44
2016,12,19,9,0,726.0,53.0,4.4,10.0,246.0,624.84,527.15
2016,12,19,9,15,758.0,56.5,4.4,10.0,283.5,685.06,575.23
2016,12,19,9,30,790.0,60.0,4.4,10.0,321.0,745.61,622.25
2016,12,19,9,45,814.0,61.5,4.4,10.5,354.0,796.78,659.67
2016,12,19,10,0,838.0,63.0,4.4,11.0,387.0,846.93,695.43
2016,12,19,10,15,853.0,64.5,4.4,11.0,413.5,887.55,724.69
2016,12,19,10,30,868.0,66.0,4.4,11.0,440.0,915.47,744.25
2016,12,19,10,45,876.5,67.5,4.45,11.5,460.0,944.92,763.89
2016,12,19,11,0,885.0,69.0,4.5,12.0,480.0,971.59,781.38
2016,12,19,11,15,891.0,70.0,4.5,12.0,493.0,992.17,795.47
2016,12,19,11,30,897.0,71.0,4.5,12.0,506.0,1009.59,807.39
2016,12,19,11,45,898.5,71.5,4.5,12.5,511.5,1018.51,811.78
2016,12,19,12,0,900.0,72.0,4.5,13.0,517.0,1024.04,813.95
2016,12,19,12,15,899.0,72.0,4.5,13.0,515.0,1022.92,813.11
2016,12,19,12,30,898.0,72.0,4.5,13.0,513.0,1018.38,810.05
2016,12,19,12,45,788.0,90.0,4.55,13.0,471.5,936.26,751.43
2016,12,19,13,0,678.0,108.0,4.6,13.0,430.0,847.35,687.14
2016,12,19,13,15,776.5,88.0,4.6,13.0,444.5,900.51,727.87
2016,12,19,13,30,875.0,68.0,4.6,13.0,459.0,943.09,759.63
2016,12,19,13,45,860.5,67.0,4.6,13.0,434.5,919.12,742.58
2016,12,19,14,0,846.0,66.0,4.6,13.0,410.0,881.76,715.98
2016,12,19,14,15,747.0,72.0,4.55,13.0,359.5,776.72,637.59
2016,12,19,14,30,648.0,78.0,4.5,13.0,309.0,680.75,564.64
2016,12,19,14,45,620.0,75.0,4.45,13.0,277.5,630.04,525.59
2016,12,19,15,0,592.0,72.0,4.4,13.0,246.0,579.44,485.53
2016,12,19,15,15,631.0,60.5,4.3,12.5,222.5,567.98,476.51
2016,12,19,15,30,670.0,49.0,4.2,12.0,199.0,546.24,457.96
2016,12,19,15,45,603.5,43.5,4.15,12.0,158.0,464.5,387.26
2016,12,19,16,0,537.0,38.0,4.1,12.0,117.0,387.43,318.16
2016,12,19,16,15,426.0,29.5,4.1,11.5,79.0,296.28,232.47
2016,12,19,16,30,315.0,21.0,4.1,11.0,41.0,201.2,85.49
2016,12,19,16,45,157.5,10.5,4.1,11.0,20.5,76.42,0.0
2016,12,19,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,8.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,8.0,14.0,77.25,0.0
2016,12,20,7,45,301.0,21.0,4.85,8.5,46.5,195.3,89.68
2016,12,20,8,0,444.0,31.0,4.8,9.0,79.0,308.31,245.77
2016,12,20,8,15,524.0,37.5,4.7,9.0,119.0,380.16,317.33
2016,12,20,8,30,604.0,44.0,4.6,9.0,159.0,466.16,394.71
2016,12,20,8,45,651.0,48.5,4.5,9.5,198.5,533.51,453.33
2016,12,20,9,0,698.0,53.0,4.4,10.0,238.0,603.29,509.97
2016,12,20,9,15,730.5,56.5,4.25,10.0,274.5,662.76,557.05
2016,12,20,9,30,763.0,60.0,4.1,10.0,311.0,722.69,602.9
2016,12,20,9,45,787.0,61.5,4.0,10.5,343.0,772.95,639.3
2016,12,20,10,0,811.0,63.0,3.9,11.0,375.0,822.28,674.05
2016,12,20,10,15,825.5,64.5,3.8,11.5,401.5,861.73,700.59
2016,12,20,10,30,840.0,66.0,3.7,12.0,428.0,899.13,725.13
2016,12,20,10,45,849.0,67.5,3.65,12.5,447.5,917.95,736.06
2016,12,20,11,0,858.0,69.0,3.6,13.0,467.0,944.7,752.79
2016,12,20,11,15,863.5,69.5,3.55,13.0,479.5,963.78,765.28
2016,12,20,11,30,869.0,70.0,3.5,13.0,492.0,979.82,775.69
2016,12,20,11,45,870.0,70.5,3.5,13.0,497.0,988.13,781.11
2016,12,20,12,0,871.0,71.0,3.5,13.0,502.0,993.15,784.43
2016,12,20,12,15,870.0,71.0,3.55,13.0,500.0,992.15,784.05
2016,12,20,12,30,869.0,71.0,3.6,13.0,498.0,987.83,781.53
2016,12,20,12,45,861.0,71.5,3.7,13.5,488.0,973.87,771.24
2016,12,20,13,0,853.0,72.0,3.8,14.0,478.0,968.61,767.34
2016,12,20,13,15,751.0,89.0,3.85,14.0,437.5,877.22,702.23
2016,12,20,13,30,649.0,106.0,3.9,14.0,397.0,792.83,641.47
2016,12,20,13,45,630.5,105.5,3.95,14.0,376.0,759.25,617.79
2016,12,20,14,0,612.0,105.0,4.0,14.0,355.0,724.08,592.29
2016,12,20,14,15,691.0,84.0,3.9,14.0,346.5,749.1,611.94
2016,12,20,14,30,770.0,63.0,3.8,14.0,338.0,760.64,620.8
2016,12,20,14,45,742.5,60.5,3.7,14.0,303.5,706.85,579.87
2016,12,20,15,0,715.0,58.0,3.6,14.0,269.0,652.78,538.25
2016,12,20,15,15,673.5,54.0,3.5,13.5,230.5,586.73,487.02
2016,12,20,15,30,632.0,50.0,3.4,13.0,192.0,522.27,435.26
2016,12,20,15,45,569.0,44.0,3.3,13.0,152.5,449.51,372.37
2016,12,20,16,0,506.0,38.0,3.2,13.0,113.0,376.5,307.31
2016,12,20,16,15,396.5,29.5,3.2,12.5,76.0,281.05,219.89
2016,12,20,16,30,287.0,21.0,3.2,12.0,39.0,188.67,86.02
2016,12,20,16,45,143.5,10.5,3.25,12.0,19.5,70.6,0.0
2016,12,20,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,59.5,5.0,3.85,11.0,6.5,0.0,0.0
2016,12,21,7,30,119.0,10.0,3.9,11.0,13.0,59.33,0.0
2016,12,21,7,45,256.5,20.5,4.0,11.5,43.5,172.03,71.46
2016,12,21,8,0,394.0,31.0,4.1,12.0,74.0,280.56,220.08
2016,12,21,8,15,475.5,38.5,4.2,12.0,112.5,358.09,294.86
2016,12,21,8,30,557.0,46.0,4.3,12.0,151.0,443.28,370.71
2016,12,21,8,45,605.5,51.0,4.4,12.5,189.5,509.49,428.25
2016,12,21,9,0,654.0,56.0,4.5,13.0,228.0,573.51,481.01
2016,12,21,9,15,577.5,76.5,4.45,13.0,244.5,573.32,481.08
2016,12,21,9,30,501.0,97.0,4.4,13.0,261.0,551.24,463.27
2016,12,21,9,45,518.5,104.5,4.4,13.5,289.5,593.72,496.01
2016,12,21,10,0,536.0,112.0,4.4,14.0,318.0,635.88,527.47
2016,12,21,10,15,548.5,117.5,4.15,14.0,341.0,679.16,559.09
2016,12,21,10,30,561.0,123.0,3.9,14.0,364.0,713.01,583.28
2016,12,21,10,45,552.5,132.0,3.7,14.5,378.5,719.99,585.84
2016,12,21,11,0,544.0,141.0,3.5,15.0,393.0,733.83,593.71
2016,12,21,11,15,694.0,107.0,3.3,15.0,437.5,861.92,686.63
2016,12,21,11,30,844.0,73.0,3.1,15.0,482.0,970.53,761.27
2016,12,21,11,45,847.0,73.5,2.9,15.5,488.0,980.95,764.06
2016,12,21,12,0,850.0,74.0,2.7,16.0,494.0,988.12,765.46
2016,12,21,12,15,850.0,73.5,2.6,16.0,492.5,975.27,755.53
2016,12,21,12,30,850.0,73.0,2.5,16.0,491.0,971.47,752.2
2016,12,21,12,45,847.5,72.0,2.45,16.0,482.0,961.26,745.0
2016,12,21,13,0,845.0,71.0,2.4,16.0,473.0,959.68,743.99
2016,12,21,13,15,837.5,70.0,2.35,16.0,457.0,938.03,729.11
2016,12,21,13,30,830.0,69.0,2.3,16.0,441.0,913.51,712.47
2016,12,21,13,45,819.5,67.5,2.3,16.0,418.5,882.78,691.95
2016,12,21,14,0,809.0,66.0,2.3,16.0,396.0,849.63,669.59
2016,12,21,14,15,791.0,64.0,2.3,16.0,367.0,806.98,640.14
2016,12,21,14,30,773.0,62.0,2.3,16.0,338.0,762.8,609.14
2016,12,21,14,45,748.5,58.5,2.3,16.0,304.0,710.15,571.19
2016,12,21,15,0,724.0,55.0,2.3,16.0,270.0,657.07,531.96
2016,12,21,15,15,684.5,51.5,2.3,15.5,232.0,592.84,483.88
2016,12,21,15,30,645.0,48.0,2.3,15.0,194.0,530.05,435.05
2016,12,21,15,45,585.0,42.5,2.35,15.0,154.5,453.66,371.29
2016,12,21,16,0,525.0,37.0,2.4,15.0,115.0,381.49,308.28
2016,12,21,16,15,419.5,29.0,2.5,14.5,78.0,293.56,228.11
2016,12,21,16,30,314.0,21.0,2.6,14.0,41.0,203.01,98.64
2016,12,21,16,45,157.0,10.5,2.75,14.0,20.5,76.73,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,61.5,5.0,4.0,11.0,6.5,0.0,0.0
2016,12,22,7,30,123.0,10.0,3.9,11.0,13.0,60.84,0.0
2016,12,22,7,45,270.5,21.0,3.85,11.0,45.0,178.3,68.13
2016,12,22,8,0,418.0,32.0,3.8,11.0,77.0,293.72,230.33
2016,12,22,8,15,502.0,39.5,3.65,11.0,117.0,373.99,308.0
2016,12,22,8,30,586.0,47.0,3.5,11.0,157.0,462.03,385.78
2016,12,22,8,45,638.5,52.0,3.4,11.5,197.0,532.4,445.93
2016,12,22,9,0,691.0,57.0,3.3,12.0,237.0,600.54,500.66
2016,12,22,9,15,724.5,60.5,3.1,12.0,274.5,660.81,547.32
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,721.54,592.61
2016,12,22,9,45,781.5,66.5,2.75,12.5,344.5,772.75,628.31
2016,12,22,10,0,805.0,69.0,2.6,13.0,377.0,823.02,662.13
2016,12,22,10,15,820.5,70.5,2.45,13.5,404.0,863.51,687.81
2016,12,22,10,30,836.0,72.0,2.3,14.0,431.0,902.0,711.37
2016,12,22,10,45,846.5,73.5,2.15,14.5,451.0,933.46,729.36
2016,12,22,11,0,857.0,75.0,2.0,15.0,471.0,962.25,745.09
2016,12,22,11,15,863.5,75.5,2.05,15.0,484.5,982.9,758.87
2016,12,22,11,30,870.0,76.0,2.1,15.0,498.0,1000.42,770.7
2016,12,22,11,45,872.0,76.5,2.15,15.0,503.5,1010.16,777.39
2016,12,22,12,0,874.0,77.0,2.2,15.0,509.0,1016.52,782.03
2016,12,22,12,15,873.5,77.0,2.25,15.0,507.5,1016.25,782.37
2016,12,22,12,30,873.0,77.0,2.3,15.0,506.0,1012.55,780.62
2016,12,22,12,45,874.0,75.0,2.4,15.0,497.5,1004.29,776.48
2016,12,22,13,0,875.0,73.0,2.5,15.0,489.0,980.8,761.96
2016,12,22,13,15,867.0,72.0,2.4,15.0,472.5,970.12,754.4
2016,12,22,13,30,859.0,71.0,2.3,15.0,456.0,944.64,736.53
2016,12,22,13,45,847.5,69.0,2.2,15.0,432.5,911.72,713.6
2016,12,22,14,0,836.0,67.0,2.1,15.0,409.0,876.34,688.9
2016,12,22,14,15,817.5,65.0,2.0,15.0,379.5,832.51,657.99
2016,12,22,14,30,799.0,63.0,1.9,15.0,350.0,787.09,625.59
2016,12,22,14,45,770.5,60.5,1.8,15.0,314.5,731.54,585.24
2016,12,22,15,0,742.0,58.0,1.7,15.0,279.0,675.69,543.84
2016,12,22,15,15,701.0,54.0,1.65,14.5,240.0,608.92,494.28
2016,12,22,15,30,660.0,50.0,1.6,14.0,201.0,543.62,444.02
2016,12,22,15,45,595.5,44.5,1.55,14.0,160.0,463.45,377.77
2016,12,22,16,0,531.0,39.0,1.5,14.0,119.0,394.26,317.38
2016,12,22,16,15,423.5,30.5,1.55,14.0,81.0,298.24,231.58
2016,12,22,16,30,316.0,22.0,1.6,14.0,43.0,206.23,106.35
2016,12,22,16,45,158.0,11.0,1.7,14.0,21.5,77.82,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.3,12.5,1.0,0.75,0.0
2016,12,23,8,0,0.0,2.0,7.0,13.0,2.0,1.51,0.0
2016,12,23,8,15,0.0,3.5,6.5,13.0,3.5,2.65,0.0
2016,12,23,8,30,0.0,5.0,6.0,13.0,5.0,3.78,0.0
2016,12,23,8,45,0.0,6.0,5.55,13.0,6.0,4.54,0.0
2016,12,23,9,0,0.0,7.0,5.1,13.0,7.0,5.31,0.0
2016,12,23,9,15,0.0,8.5,5.35,13.0,8.5,6.45,0.0
2016,12,23,9,30,0.0,10.0,5.6,13.0,10.0,7.6,0.91
2016,12,23,9,45,0.0,11.0,5.95,13.5,11.0,8.36,1.55
2016,12,23,10,0,0.0,12.0,6.3,14.0,12.0,9.13,2.19
2016,12,23,10,15,15.0,90.0,6.8,14.0,96.5,84.72,67.43
2016,12,23,10,30,30.0,168.0,7.3,14.0,181.0,197.88,163.16
2016,12,23,10,45,15.0,126.5,7.85,14.0,133.0,119.44,96.54
2016,12,23,11,0,0.0,85.0,8.4,14.0,85.0,65.65,50.27
2016,12,23,11,15,0.0,46.0,8.5,13.5,46.0,35.21,24.43
2016,12,23,11,30,0.0,7.0,8.6,13.0,7.0,5.33,0.0
2016,12,23,11,45,0.0,48.0,8.7,13.0,48.0,36.76,25.78
2016,12,23,12,0,0.0,89.0,8.8,13.0,89.0,68.84,53.07
2016,12,23,12,15,165.0,145.0,8.65,13.0,226.0,348.12,294.33
2016,12,23,12,30,330.0,201.0,8.5,13.0,363.0,586.19,492.6
2016,12,23,12,45,200.5,203.0,8.4,13.0,301.0,432.45,363.53
2016,12,23,13,0,71.0,205.0,8.3,13.0,239.0,282.3,235.16
2016,12,23,13,15,35.5,172.0,8.2,13.0,189.0,205.62,170.12
2016,12,23,13,30,0.0,139.0,8.1,13.0,139.0,117.63,94.59
2016,12,23,13,45,0.0,86.5,8.0,13.0,86.5,67.39,52.07
2016,12,23,14,0,0.0,34.0,7.9,13.0,34.0,25.96,16.67
2016,12,23,14,15,0.0,49.0,7.9,12.5,49.0,37.48,26.67
2016,12,23,14,30,0.0,64.0,7.9,12.0,64.0,49.06,36.74
2016,12,23,14,45,0.0,57.0,7.95,12.0,57.0,43.65,32.11
2016,12,23,15,0,0.0,50.0,8.0,12.0,50.0,38.24,27.45
2016,12,23,15,15,0.0,43.0,8.05,12.0,43.0,32.85,22.76
2016,12,23,15,30,0.0,36.0,8.1,12.0,36.0,27.47,18.03
2016,12,23,15,45,0.0,28.5,8.15,12.0,28.5,21.72,12.94
2016,12,23,16,0,0.0,21.0,8.2,12.0,21.0,15.97,7.85
2016,12,23,16,15,0.0,14.0,8.2,11.5,14.0,10.63,3.04
2016,12,23,16,30,0.0,7.0,8.2,11.0,7.0,5.3,0.0
2016,12,23,16,45,0.0,3.5,8.25,11.0,3.5,2.75,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,179.0,17.0,8.0,10.0,35.5,127.82,38.6
2016,12,24,8,0,358.0,34.0,8.0,10.0,71.0,261.74,206.2
2016,12,24,8,15,448.0,42.0,8.0,10.0,110.5,343.24,286.68
2016,12,24,8,30,538.0,50.0,8.0,10.0,150.0,433.02,368.64
2016,12,24,8,45,596.5,55.0,8.0,10.5,190.0,505.46,433.41
2016,12,24,9,0,655.0,60.0,8.0,11.0,230.0,581.7,498.58
2016,12,24,9,15,691.5,63.5,7.95,11.0,267.0,642.46,549.23
2016,12,24,9,30,728.0,67.0,7.9,11.0,304.0,698.82,595.05
2016,12,24,9,45,759.5,68.0,7.85,11.0,338.0,754.16,639.07
2016,12,24,10,0,791.0,69.0,7.8,11.0,372.0,809.03,681.92
2016,12,24,10,15,808.0,71.0,7.75,11.0,399.0,851.26,714.15
2016,12,24,10,30,825.0,73.0,7.7,11.0,426.0,891.65,744.6
2016,12,24,10,45,836.0,74.5,7.65,11.0,447.0,923.54,768.19
2016,12,24,11,0,847.0,76.0,7.6,11.0,468.0,952.83,789.69
2016,12,24,11,15,854.0,76.5,7.6,11.0,481.5,974.04,805.19
2016,12,24,11,30,861.0,77.0,7.6,11.0,495.0,992.18,818.45
2016,12,24,11,45,864.0,77.5,7.6,11.0,501.0,1003.08,826.31
2016,12,24,12,0,867.0,78.0,7.6,11.0,507.0,1010.65,831.82
2016,12,24,12,15,867.0,78.0,7.6,11.0,506.0,1011.11,832.12
2016,12,24,12,30,867.0,78.0,7.6,11.0,505.0,1008.17,830.03
2016,12,24,12,45,859.5,78.5,7.6,11.0,495.5,994.95,820.3
2016,12,24,13,0,852.0,79.0,7.6,11.0,486.0,978.5,808.27
2016,12,24,13,15,844.0,78.0,7.55,11.0,469.5,956.52,791.89
2016,12,24,13,30,836.0,77.0,7.5,11.0,453.0,931.6,773.33
2016,12,24,13,45,825.5,75.0,7.5,11.0,430.5,900.27,750.0
2016,12,24,14,0,815.0,73.0,7.5,11.0,408.0,866.46,724.64
2016,12,24,14,15,646.0,92.0,7.45,11.0,346.0,722.18,610.89
2016,12,24,14,30,477.0,111.0,7.4,11.0,284.0,569.55,487.43
2016,12,24,14,45,453.0,105.0,7.35,11.0,255.5,525.25,450.86
2016,12,24,15,0,429.0,99.0,7.3,11.0,227.0,481.48,413.7
2016,12,24,15,15,404.0,88.0,7.2,10.5,195.5,431.62,371.42
2016,12,24,15,30,379.0,77.0,7.1,10.0,164.0,383.0,329.02
2016,12,24,15,45,444.0,60.0,7.0,10.0,142.5,390.01,332.4
2016,12,24,16,0,509.0,43.0,6.9,10.0,121.0,387.45,324.94
2016,12,24,16,15,398.0,34.0,6.85,9.5,83.0,289.52,234.0
2016,12,24,16,30,287.0,25.0,6.8,9.0,45.0,197.2,116.29
2016,12,24,16,45,143.5,12.5,6.8,9.0,22.5,73.12,0.0
2016,12,24,17,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,70.5,18.0,1.85,9.0,25.5,62.78,14.0
2016,12,25,8,0,141.0,36.0,2.1,9.0,51.0,134.2,103.24
2016,12,25,8,15,175.0,52.0,2.35,9.0,79.0,179.68,147.75
2016,12,25,8,30,209.0,68.0,2.6,9.0,107.0,228.12,191.94
2016,12,25,8,45,234.0,82.5,2.85,9.5,135.5,271.2,230.34
2016,12,25,9,0,259.0,97.0,3.1,10.0,164.0,316.31,269.5
2016,12,25,9,15,269.5,111.5,3.3,10.0,190.5,352.06,300.21
2016,12,25,9,30,280.0,126.0,3.5,10.0,217.0,388.14,330.57
2016,12,25,9,45,285.5,137.5,3.7,10.5,239.0,416.21,353.17
2016,12,25,10,0,291.0,149.0,3.9,11.0,261.0,444.04,375.15
2016,12,25,10,15,295.0,160.5,4.0,11.0,280.5,470.13,395.91
2016,12,25,10,30,299.0,172.0,4.1,11.0,300.0,495.62,416.05
2016,12,25,10,45,202.5,187.5,4.25,11.0,276.0,407.5,342.26
2016,12,25,11,0,106.0,203.0,4.4,11.0,252.0,314.45,263.14
2016,12,25,11,15,123.0,210.0,4.45,11.0,268.5,362.81,303.22
2016,12,25,11,30,140.0,217.0,4.5,11.0,285.0,389.66,325.35
2016,12,25,11,45,378.5,175.0,4.55,11.0,361.5,626.99,521.99
2016,12,25,12,0,617.0,133.0,4.6,11.0,438.0,831.74,681.61
2016,12,25,12,15,504.0,161.0,4.6,11.0,410.0,740.06,610.34
2016,12,25,12,30,391.0,189.0,4.6,11.0,382.0,632.62,525.24
2016,12,25,12,45,263.0,201.0,4.6,11.0,330.0,516.59,430.62
2016,12,25,13,0,135.0,213.0,4.6,11.0,278.0,378.92,316.26
2016,12,25,13,15,200.5,201.0,4.6,11.0,293.5,426.48,358.02
2016,12,25,13,30,266.0,189.0,4.6,11.0,309.0,493.81,414.28
2016,12,25,13,45,177.0,182.5,4.65,11.5,260.5,375.07,315.28
2016,12,25,14,0,88.0,176.0,4.7,12.0,212.0,262.82,219.99
2016,12,25,14,15,78.5,162.5,4.7,12.0,193.0,237.33,198.9
2016,12,25,14,30,69.0,149.0,4.7,12.0,174.0,212.56,178.05
2016,12,25,14,45,64.0,135.0,4.75,12.0,156.5,191.61,160.39
2016,12,25,15,0,59.0,121.0,4.8,12.0,139.0,171.2,142.98
2016,12,25,15,15,52.5,105.5,4.7,11.5,119.5,148.18,123.26
2016,12,25,15,30,46.0,90.0,4.6,11.0,100.0,125.85,103.81
2016,12,25,15,45,267.5,66.0,4.6,11.0,109.0,280.35,236.83
2016,12,25,16,0,489.0,42.0,4.6,11.0,118.0,375.17,312.09
2016,12,25,16,15,383.5,33.0,4.55,10.5,81.0,281.17,225.9
2016,12,25,16,30,278.0,24.0,4.5,10.0,44.0,193.23,117.99
2016,12,25,16,45,139.0,12.0,4.5,10.0,22.0,70.96,0.0
2016,12,25,17,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,7,45,220.0,14.0,4.8,8.5,36.5,141.54,33.67
2016,12,26,8,0,440.0,28.0,4.8,9.0,73.0,291.07,228.18
2016,12,26,8,15,523.0,34.5,4.7,9.0,112.5,370.95,308.41
2016,12,26,8,30,606.0,41.0,4.6,9.0,152.0,458.02,387.15
2016,12,26,8,45,656.5,45.5,4.6,9.5,192.0,527.5,448.24
2016,12,26,9,0,707.0,50.0,4.6,10.0,232.0,599.89,507.78
2016,12,26,9,15,740.0,53.0,4.45,10.0,269.5,659.54,555.35
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,719.73,601.74
2016,12,26,9,45,793.5,59.0,4.2,10.5,339.5,769.6,637.83
2016,12,26,10,0,814.0,62.0,4.1,11.0,372.0,818.42,672.17
2016,12,26,10,15,830.0,63.5,3.95,11.0,399.5,859.8,701.34
2016,12,26,10,30,846.0,65.0,3.8,11.0,427.0,888.76,720.81
2016,12,26,10,45,854.5,66.5,3.65,11.0,447.5,918.38,740.59
2016,12,26,11,0,863.0,68.0,3.5,11.0,468.0,945.35,758.17
2016,12,26,11,15,869.5,69.0,3.35,11.0,481.5,966.82,771.63
2016,12,26,11,30,876.0,70.0,3.2,11.0,495.0,985.25,782.89
2016,12,26,11,45,877.0,71.0,3.05,11.5,501.0,994.97,786.5
2016,12,26,12,0,878.0,72.0,2.9,12.0,507.0,1001.36,787.88
2016,12,26,12,15,877.5,71.5,2.7,12.0,505.5,1000.85,785.47
2016,12,26,12,30,877.0,71.0,2.5,12.0,504.0,996.99,780.84
2016,12,26,12,45,872.0,71.0,2.35,12.0,495.0,985.95,771.86
2016,12,26,13,0,867.0,71.0,2.2,12.0,486.0,971.7,760.82
2016,12,26,13,15,859.0,70.0,1.95,12.0,470.0,950.04,743.53
2016,12,26,13,30,851.0,69.0,1.7,12.0,454.0,936.65,731.98
2016,12,26,13,45,838.5,67.5,1.5,12.5,431.0,904.0,706.24
2016,12,26,14,0,826.0,66.0,1.3,13.0,408.0,868.94,679.01
2016,12,26,14,15,808.0,64.0,1.2,13.0,379.0,826.14,648.9
2016,12,26,14,30,790.0,62.0,1.1,13.0,350.0,781.73,617.37
2016,12,26,14,45,763.5,59.5,1.0,13.0,315.5,728.35,578.88
2016,12,26,15,0,737.0,57.0,0.9,13.0,281.0,674.54,539.34
2016,12,26,15,15,698.0,53.5,1.1,12.5,242.5,610.13,494.78
2016,12,26,15,30,659.0,50.0,1.3,12.0,204.0,547.0,448.46
2016,12,26,15,45,599.0,44.5,1.5,12.0,164.0,469.68,386.08
2016,12,26,16,0,539.0,39.0,1.7,12.0,124.0,396.47,323.49
2016,12,26,16,15,438.0,31.0,1.85,11.5,86.0,309.42,245.8
2016,12,26,16,30,337.0,23.0,2.0,11.0,48.0,222.91,140.38
2016,12,26,16,45,168.5,11.5,2.15,11.0,24.0,83.87,0.0
2016,12,26,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,7,45,193.0,15.5,2.35,9.5,35.0,130.43,26.07
2016,12,27,8,0,386.0,31.0,2.3,10.0,70.0,271.67,210.14
2016,12,27,8,15,472.5,38.5,2.4,10.0,109.0,351.11,288.2
2016,12,27,8,30,559.0,46.0,2.5,10.0,148.0,438.75,365.87
2016,12,27,8,45,614.5,51.0,2.7,10.5,188.0,509.7,427.17
2016,12,27,9,0,670.0,56.0,2.9,11.0,228.0,578.97,484.22
2016,12,27,9,15,705.0,59.5,2.9,11.0,265.5,639.6,532.15
2016,12,27,9,30,740.0,63.0,2.9,11.0,303.0,700.93,579.2
2016,12,27,9,45,766.5,65.0,2.95,11.5,336.0,753.66,617.61
2016,12,27,10,0,793.0,67.0,3.0,12.0,369.0,805.72,654.64
2016,12,27,10,15,809.0,69.0,3.0,12.0,396.5,847.31,684.11
2016,12,27,10,30,825.0,71.0,3.0,12.0,424.0,887.03,711.88
2016,12,27,10,45,835.5,72.5,3.05,12.5,444.5,918.71,732.61
2016,12,27,11,0,846.0,74.0,3.1,13.0,465.0,947.79,751.38
2016,12,27,11,15,852.5,74.5,3.25,13.0,478.5,968.79,766.56
2016,12,27,11,30,859.0,75.0,3.4,13.0,492.0,986.72,779.73
2016,12,27,11,45,860.5,76.0,3.6,13.0,498.5,997.09,788.05
2016,12,27,12,0,862.0,77.0,3.8,13.0,505.0,1004.13,794.19
2016,12,27,12,15,861.5,77.0,3.9,13.0,503.5,1004.41,795.0
2016,12,27,12,30,861.0,77.0,4.0,13.0,502.0,1001.32,793.6
2016,12,27,12,45,858.0,76.0,4.15,13.0,493.5,991.0,787.53
2016,12,27,13,0,855.0,75.0,4.3,13.0,485.0,977.4,779.44
2016,12,27,13,15,847.0,74.0,4.3,13.0,469.0,955.69,764.48
2016,12,27,13,30,839.0,73.0,4.3,13.0,453.0,931.04,747.47
2016,12,27,13,45,827.5,71.0,4.3,13.5,430.5,898.99,723.63
2016,12,27,14,0,816.0,69.0,4.3,14.0,408.0,864.5,697.99
2016,12,27,14,15,797.5,67.0,4.3,14.0,379.0,821.56,667.17
2016,12,27,14,30,779.0,65.0,4.3,14.0,350.0,777.04,634.75
2016,12,27,14,45,750.0,63.0,4.35,14.0,315.5,722.57,594.36
2016,12,27,15,0,721.0,61.0,4.4,14.0,281.0,667.79,552.75
2016,12,27,15,15,681.5,57.0,4.45,13.5,242.5,602.92,502.89
2016,12,27,15,30,642.0,53.0,4.5,13.0,204.0,539.37,452.26
2016,12,27,15,45,578.0,47.5,4.55,12.5,164.0,465.87,389.87
2016,12,27,16,0,514.0,42.0,4.6,12.0,124.0,391.75,324.57
2016,12,27,16,15,412.5,33.5,4.65,12.0,86.0,298.94,240.22
2016,12,27,16,30,311.0,25.0,4.7,12.0,48.0,213.35,139.14
2016,12,27,16,45,155.5,12.5,4.8,12.0,24.0,79.12,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,14.5,4.3,8.5,36.5,140.37,24.41
2016,12,28,8,0,437.0,29.0,4.3,9.0,73.0,288.15,224.47
2016,12,28,8,15,522.5,36.0,4.2,9.0,113.0,369.95,306.59
2016,12,28,8,30,608.0,43.0,4.1,9.0,153.0,459.11,386.72
2016,12,28,8,45,662.5,47.0,4.1,9.5,194.0,531.07,449.54
2016,12,28,9,0,717.0,51.0,4.1,10.0,235.0,606.12,510.9
2016,12,28,9,15,750.5,54.0,4.05,10.5,273.0,666.7,558.16
2016,12,28,9,30,784.0,57.0,4.0,11.0,311.0,727.83,604.31
2016,12,28,9,45,812.0,58.0,4.0,11.5,345.5,781.91,643.84
2016,12,28,10,0,840.0,59.0,4.0,12.0,380.0,825.98,674.86
2016,12,28,10,15,855.5,61.0,4.05,12.0,407.5,867.91,705.25
2016,12,28,10,30,871.0,63.0,4.1,12.0,435.0,907.91,733.86
2016,12,28,10,45,882.5,63.5,4.15,12.5,456.5,939.81,754.93
2016,12,28,11,0,894.0,64.0,4.2,13.0,478.0,969.09,773.99
2016,12,28,11,15,900.0,64.5,4.15,13.0,491.5,990.1,787.88
2016,12,28,11,30,906.0,65.0,4.1,13.0,505.0,1007.96,799.61
2016,12,28,11,45,909.0,65.0,4.05,13.5,511.5,1018.81,804.97
2016,12,28,12,0,912.0,65.0,4.0,14.0,518.0,1026.26,808.08
2016,12,28,12,15,911.5,65.0,3.85,14.0,517.0,1026.68,807.19
2016,12,28,12,30,911.0,65.0,3.7,14.0,516.0,1023.62,804.05
2016,12,28,12,45,908.0,64.0,3.55,14.5,507.5,1013.19,794.41
2016,12,28,13,0,905.0,63.0,3.4,15.0,499.0,999.37,782.63
2016,12,28,13,15,897.5,62.5,3.3,15.0,483.0,978.53,767.94
2016,12,28,13,30,890.0,62.0,3.2,15.0,467.0,954.63,751.22
2016,12,28,13,45,878.5,61.0,3.1,15.0,444.0,923.38,729.32
2016,12,28,14,0,867.0,60.0,3.0,15.0,421.0,889.6,705.59
2016,12,28,14,15,850.5,58.0,2.9,15.0,391.5,847.67,675.81
2016,12,28,14,30,834.0,56.0,2.8,15.0,362.0,803.99,644.45
2016,12,28,14,45,808.5,54.0,2.75,15.0,327.5,759.87,612.57
2016,12,28,15,0,783.0,52.0,2.7,15.0,293.0,706.04,572.67
2016,12,28,15,15,747.0,49.0,2.6,14.5,254.0,642.81,525.3
2016,12,28,15,30,711.0,46.0,2.5,14.0,215.0,580.56,477.05
2016,12,28,15,45,653.0,41.5,2.45,14.0,174.0,503.46,413.62
2016,12,28,16,0,595.0,37.0,2.4,14.0,133.0,430.2,350.01
2016,12,28,16,15,499.0,30.0,2.45,13.5,93.5,337.71,268.35
2016,12,28,16,30,403.0,23.0,2.5,13.0,54.0,252.53,168.4
2016,12,28,16,45,201.5,11.5,2.55,13.0,27.0,99.12,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,219.0,15.0,4.85,10.0,36.5,140.74,20.32
2016,12,29,8,0,438.0,30.0,4.9,10.0,73.0,296.37,229.72
2016,12,29,8,15,525.0,37.0,4.85,10.5,114.0,371.15,306.42
2016,12,29,8,30,612.0,44.0,4.8,11.0,155.0,461.45,387.0
2016,12,29,8,45,663.5,48.5,4.75,11.5,196.0,532.26,448.79
2016,12,29,9,0,715.0,53.0,4.7,12.0,237.0,605.9,509.07
2016,12,29,9,15,749.5,56.5,4.55,12.0,275.5,667.92,558.2
2016,12,29,9,30,784.0,60.0,4.4,12.0,314.0,730.59,606.15
2016,12,29,9,45,797.5,64.5,4.3,12.5,346.0,777.18,639.38
2016,12,29,10,0,811.0,69.0,4.2,13.0,378.0,822.23,670.52
2016,12,29,10,15,827.5,71.0,3.85,13.5,406.0,865.04,698.22
2016,12,29,10,30,844.0,73.0,3.5,14.0,434.0,905.93,723.52
2016,12,29,10,45,853.5,74.5,3.15,14.5,455.0,937.34,741.04
2016,12,29,11,0,863.0,76.0,2.8,15.0,476.0,966.03,755.92
2016,12,29,11,15,869.5,77.0,2.6,15.0,490.0,988.21,768.48
2016,12,29,11,30,876.0,78.0,2.4,15.0,504.0,1007.26,778.69
2016,12,29,11,45,876.5,79.0,2.2,15.5,510.5,1016.99,780.91
2016,12,29,12,0,877.0,80.0,2.0,16.0,517.0,1023.3,780.8
2016,12,29,12,15,876.5,80.0,1.9,16.0,515.5,1023.83,779.65
2016,12,29,12,30,876.0,80.0,1.8,16.0,514.0,1020.9,776.37
2016,12,29,12,45,877.0,77.5,1.75,16.5,506.5,1012.74,769.08
2016,12,29,13,0,878.0,75.0,1.7,17.0,499.0,1001.13,759.72
2016,12,29,13,15,869.5,74.0,1.65,17.0,482.5,978.79,744.78
2016,12,29,13,30,861.0,73.0,1.6,17.0,466.0,953.44,728.0
2016,12,29,13,45,846.5,72.0,1.55,17.0,442.5,919.56,705.46
2016,12,29,14,0,832.0,71.0,1.5,17.0,419.0,883.27,681.24
2016,12,29,14,15,661.0,91.5,1.45,17.0,356.0,738.24,580.05
2016,12,29,14,30,490.0,112.0,1.4,17.0,293.0,584.31,468.98
2016,12,29,14,45,462.0,106.5,1.35,17.0,264.0,536.92,434.36
2016,12,29,15,0,434.0,101.0,1.3,17.0,235.0,490.27,398.27
2016,12,29,15,15,410.5,90.0,1.25,16.5,203.5,441.27,360.33
2016,12,29,15,30,387.0,79.0,1.2,16.0,172.0,393.31,321.93
2016,12,29,15,45,344.0,67.5,1.2,16.0,138.5,333.35,272.04
2016,12,29,16,0,301.0,56.0,1.2,16.0,105.0,277.04,223.64
2016,12,29,16,15,240.0,42.0,1.2,15.5,73.5,211.47,166.22
2016,12,29,16,30,179.0,28.0,1.2,15.0,42.0,150.87,100.82
2016,12,29,16,45,89.5,14.0,1.2,15.0,21.0,51.15,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,45,109.5,17.0,2.15,12.5,28.0,87.57,8.16
2016,12,30,8,0,219.0,34.0,2.2,13.0,56.0,183.64,138.93
2016,12,30,8,15,284.5,47.0,2.2,13.0,89.5,247.23,200.6
2016,12,30,8,30,350.0,60.0,2.2,13.0,123.0,317.61,262.85
2016,12,30,8,45,389.5,71.0,2.2,13.0,157.5,373.94,311.95
2016,12,30,9,0,429.0,82.0,2.2,13.0,192.0,433.34,362.09
2016,12,30,9,15,457.5,91.0,2.1,13.0,225.0,484.46,403.79
2016,12,30,9,30,486.0,100.0,2.0,13.0,258.0,536.86,445.17
2016,12,30,9,45,517.5,105.5,1.95,13.5,289.5,588.28,483.54
2016,12,30,10,0,549.0,111.0,1.9,14.0,321.0,648.52,527.23
2016,12,30,10,15,572.5,112.5,1.9,14.0,345.5,690.4,557.35
2016,12,30,10,30,596.0,114.0,1.9,14.0,370.0,731.28,586.43
2016,12,30,10,45,594.5,123.0,1.9,14.0,388.5,755.49,603.01
2016,12,30,11,0,593.0,132.0,1.9,14.0,407.0,777.17,617.84
2016,12,30,11,15,600.0,134.0,1.85,14.0,420.0,797.32,631.12
2016,12,30,11,30,607.0,136.0,1.8,14.0,433.0,815.13,642.71
2016,12,30,11,45,518.5,161.5,1.8,14.5,417.5,751.83,595.57
2016,12,30,12,0,430.0,187.0,1.8,15.0,402.0,694.77,551.43
2016,12,30,12,15,437.0,183.5,1.8,15.0,401.5,698.48,554.9
2016,12,30,12,30,444.0,180.0,1.8,15.0,401.0,700.27,556.48
2016,12,30,12,45,429.5,182.0,1.8,15.0,393.5,684.79,544.96
2016,12,30,13,0,415.0,184.0,1.8,15.0,386.0,667.66,532.42
2016,12,30,13,15,327.0,190.0,1.85,15.0,345.5,559.41,450.94
2016,12,30,13,30,239.0,196.0,1.9,15.0,305.0,476.81,386.81
2016,12,30,13,45,501.0,139.5,2.0,15.0,354.0,672.33,542.85
2016,12,30,14,0,763.0,83.0,2.1,15.0,403.0,835.3,661.73
2016,12,30,14,15,743.5,80.5,2.3,14.5,374.5,792.29,632.73
2016,12,30,14,30,724.0,78.0,2.5,14.0,346.0,754.02,608.35
2016,12,30,14,45,695.5,74.5,2.75,14.0,312.5,699.93,570.23
2016,12,30,15,0,667.0,71.0,3.0,14.0,279.0,645.76,530.73
2016,12,30,15,15,626.0,66.5,3.3,13.5,241.0,581.3,482.65
2016,12,30,15,30,585.0,62.0,3.6,13.0,203.0,518.51,433.24
2016,12,30,15,45,522.0,55.5,3.95,13.0,163.5,441.07,368.1
2016,12,30,16,0,459.0,49.0,4.3,13.0,124.0,368.25,304.54
2016,12,30,16,15,361.5,39.0,4.45,12.5,87.0,278.06,224.44
2016,12,30,16,30,264.0,29.0,4.6,12.0,50.0,197.57,138.74
2016,12,30,16,45,132.0,14.5,4.85,12.0,25.0,92.08,0.0
2016,12,30,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
